Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,11,13,0,898.0,66.0,1.0,18.2,529.0,999.38,739.63
2018,1,11,13,15,891.5,65.5,1.1,18.2,513.5,979.97,729.82
2018,1,11,13,30,885.0,65.0,1.2,18.2,498.0,957.46,717.93
2018,1,11,13,45,874.0,64.0,1.35,18.2,475.5,927.04,701.39
2018,1,11,14,0,863.0,63.0,1.5,18.2,453.0,894.02,682.69
2018,1,11,14,15,847.0,61.5,1.55,18.0,423.5,853.47,657.56
2018,1,11,14,30,831.0,60.0,1.6,17.8,394.0,811.09,630.71
2018,1,11,14,45,807.5,58.0,1.7,17.6,359.5,768.86,603.83
2018,1,11,15,0,784.0,56.0,1.8,17.4,325.0,716.56,568.75
2018,1,11,15,15,742.0,54.5,1.8,17.4,284.5,650.51,521.2
2018,1,11,15,30,700.0,53.0,1.8,17.4,244.0,585.73,473.17
2018,1,11,15,45,634.5,49.5,1.5,16.25,200.5,504.73,410.18
2018,1,11,16,0,569.0,46.0,1.2,15.1,157.0,433.31,351.39
2018,1,11,16,15,421.5,41.5,1.2,14.65,112.5,315.32,253.91
2018,1,11,16,30,274.0,37.0,1.2,14.2,68.0,209.57,163.14
2018,1,11,16,45,175.0,24.0,1.25,13.7,40.5,127.84,70.44
2018,1,11,17,0,76.0,11.0,1.3,13.2,13.0,39.1,0.0
2018,1,11,17,15,38.0,5.5,1.3,13.1,6.5,0.0,0.0
2018,1,11,17,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,1,11,17,45,0.0,0.0,1.25,12.9,0.0,0.0,0.0
2018,1,11,18,0,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,1,11,18,15,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,1,11,18,30,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,1,11,18,45,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,1,11,19,0,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,1,11,19,15,0.0,0.0,1.2,12.25,0.0,0.0,0.0
2018,1,11,19,30,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,1,11,19,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,1,11,20,0,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,1,11,20,15,0.0,0.0,1.25,11.7,0.0,0.0,0.0
2018,1,11,20,30,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,1,11,20,45,0.0,0.0,1.3,11.35,0.0,0.0,0.0
2018,1,11,21,0,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,1,11,21,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2018,1,11,21,30,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,1,11,21,45,0.0,0.0,1.45,10.65,0.0,0.0,0.0
2018,1,11,22,0,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,1,11,22,15,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,1,11,22,30,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,1,11,22,45,0.0,0.0,1.55,9.95,0.0,0.0,0.0
2018,1,11,23,0,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,1,11,23,15,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,1,11,23,30,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,1,11,23,45,0.0,0.0,1.6,9.45,0.0,0.0,0.0
2018,1,12,0,0,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,1,12,0,15,0.0,0.0,1.6,9.25,0.0,0.0,0.0
2018,1,12,0,30,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,1,12,0,45,0.0,0.0,1.65,9.1,0.0,0.0,0.0
2018,1,12,1,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,1,12,1,15,0.0,0.0,1.7,9.05,0.0,0.0,0.0
2018,1,12,1,30,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,1,12,1,45,0.0,0.0,1.7,9.15,0.0,0.0,0.0
2018,1,12,2,0,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,1,12,2,15,0.0,0.0,1.7,9.25,0.0,0.0,0.0
2018,1,12,2,30,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,1,12,2,45,0.0,0.0,1.75,9.35,0.0,0.0,0.0
2018,1,12,3,0,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,1,12,3,15,0.0,0.0,1.85,9.4,0.0,0.0,0.0
2018,1,12,3,30,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,1,12,3,45,0.0,0.0,1.95,9.4,0.0,0.0,0.0
2018,1,12,4,0,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,1,12,4,15,0.0,0.0,2.05,9.35,0.0,0.0,0.0
2018,1,12,4,30,0.0,0.0,2.1,9.3,0.0,0.0,0.0
2018,1,12,4,45,0.0,0.0,2.1,9.3,0.0,0.0,0.0
2018,1,12,5,0,0.0,0.0,2.1,9.3,0.0,0.0,0.0
2018,1,12,5,15,0.0,0.0,2.1,9.25,0.0,0.0,0.0
2018,1,12,5,30,0.0,0.0,2.1,9.2,0.0,0.0,0.0
2018,1,12,5,45,0.0,0.0,2.05,9.15,0.0,0.0,0.0
2018,1,12,6,0,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,1,12,6,15,0.0,0.0,2.05,9.15,0.0,0.0,0.0
2018,1,12,6,30,0.0,0.0,2.1,9.2,0.0,0.0,0.0
2018,1,12,6,45,0.0,0.0,2.1,9.25,0.0,0.0,0.0
2018,1,12,7,0,0.0,0.0,2.1,9.3,0.0,0.0,0.0
2018,1,12,7,15,53.5,7.5,2.2,9.6,9.0,0.0,0.0
2018,1,12,7,30,107.0,15.0,2.3,9.9,18.0,55.44,0.0
2018,1,12,7,45,301.0,24.5,2.35,10.25,55.5,192.41,127.84
2018,1,12,8,0,495.0,34.0,2.4,10.6,93.0,324.84,260.97
2018,1,12,8,15,576.0,39.5,2.45,11.0,135.5,398.56,328.89
2018,1,12,8,30,657.0,45.0,2.5,11.4,178.0,485.84,404.29
2018,1,12,8,45,678.0,51.5,2.5,11.85,216.0,540.45,450.46
2018,1,12,9,0,699.0,58.0,2.5,12.3,254.0,595.38,493.98
2018,1,12,9,15,760.5,57.5,2.55,12.85,299.0,672.77,552.34
2018,1,12,9,30,822.0,57.0,2.6,13.4,344.0,752.59,610.35
2018,1,12,9,45,825.0,62.5,2.6,14.0,375.0,793.63,637.62
2018,1,12,10,0,828.0,68.0,2.6,14.6,406.0,832.3,662.83
2018,1,12,10,15,861.5,65.5,2.6,15.05,439.0,875.52,691.2
2018,1,12,10,30,895.0,63.0,2.6,15.5,472.0,926.98,724.84
2018,1,12,10,45,906.0,64.0,2.6,15.9,495.0,960.4,745.44
2018,1,12,11,0,917.0,65.0,2.6,16.3,518.0,991.09,764.16
2018,1,12,11,15,923.5,65.5,2.65,16.6,533.5,1013.7,778.11
2018,1,12,11,30,930.0,66.0,2.7,16.9,549.0,1033.07,790.01
2018,1,12,11,45,933.0,66.5,2.75,17.15,556.5,1045.52,797.53
2018,1,12,12,0,936.0,67.0,2.8,17.4,564.0,1054.44,802.89
2018,1,12,12,15,933.5,68.5,2.8,17.5,564.0,1055.5,803.12
2018,1,12,12,30,931.0,70.0,2.8,17.6,564.0,1052.95,801.2
2018,1,12,12,45,925.5,70.0,2.85,17.7,555.5,1041.78,794.2
2018,1,12,13,0,920.0,70.0,2.9,17.8,547.0,1027.15,785.09
2018,1,12,13,15,895.0,72.0,2.9,17.75,524.5,992.55,762.42
2018,1,12,13,30,870.0,74.0,2.9,17.7,502.0,955.36,738.08
2018,1,12,13,45,875.5,70.5,2.85,17.65,485.0,937.69,726.85
2018,1,12,14,0,881.0,67.0,2.8,17.6,468.0,916.62,713.12
2018,1,12,14,15,861.5,64.5,2.75,17.4,435.5,871.12,682.53
2018,1,12,14,30,842.0,62.0,2.7,17.2,403.0,823.92,650.54
2018,1,12,14,45,815.5,60.5,2.65,16.95,367.5,779.45,620.14
2018,1,12,15,0,789.0,59.0,2.6,16.7,332.0,725.05,581.75
2018,1,12,15,15,727.0,59.5,2.6,16.7,288.0,646.0,523.59
2018,1,12,15,30,665.0,60.0,2.6,16.7,244.0,574.54,469.58
2018,1,12,15,45,575.0,57.5,2.05,15.4,197.5,480.26,394.27
2018,1,12,16,0,485.0,55.0,1.5,14.1,151.0,392.54,321.66
2018,1,12,16,15,363.0,47.0,1.5,13.45,109.0,288.35,234.44
2018,1,12,16,30,241.0,39.0,1.5,12.8,67.0,195.34,153.66
2018,1,12,16,45,148.5,24.5,1.5,12.2,39.5,117.22,69.6
2018,1,12,17,0,56.0,10.0,1.5,11.6,12.0,30.34,0.0
2018,1,12,17,15,28.0,5.0,1.55,11.35,6.0,0.0,0.0
2018,1,12,17,30,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,1,12,17,45,0.0,0.0,1.6,10.85,0.0,0.0,0.0
2018,1,12,18,0,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,1,12,18,15,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,1,12,18,30,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,1,12,18,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,1,12,19,0,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,1,12,19,15,0.0,0.0,1.55,9.6,0.0,0.0,0.0
2018,1,12,19,30,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,1,12,19,45,0.0,0.0,1.5,9.25,0.0,0.0,0.0
2018,1,12,20,0,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,1,12,20,15,0.0,0.0,1.5,8.95,0.0,0.0,0.0
2018,1,12,20,30,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,1,12,20,45,0.0,0.0,1.45,8.7,0.0,0.0,0.0
2018,1,12,21,0,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,1,12,21,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,1,12,21,30,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,1,12,21,45,0.0,0.0,1.4,8.35,0.0,0.0,0.0
2018,1,12,22,0,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,1,12,22,15,0.0,0.0,1.35,8.2,0.0,0.0,0.0
2018,1,12,22,30,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,1,12,22,45,0.0,0.0,1.3,8.05,0.0,0.0,0.0
2018,1,12,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,1,12,23,15,0.0,0.0,1.3,7.95,0.0,0.0,0.0
2018,1,12,23,30,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,1,12,23,45,0.0,0.0,1.3,7.85,0.0,0.0,0.0
2018,1,13,0,0,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,1,13,0,15,0.0,0.0,1.35,7.75,0.0,0.0,0.0
2018,1,13,0,30,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,1,13,0,45,0.0,0.0,1.45,7.65,0.0,0.0,0.0
2018,1,13,1,0,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,1,13,1,15,0.0,0.0,1.55,7.6,0.0,0.0,0.0
2018,1,13,1,30,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,1,13,1,45,0.0,0.0,1.7,7.55,0.0,0.0,0.0
2018,1,13,2,0,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2018,1,13,2,15,0.0,0.0,1.85,7.55,0.0,0.0,0.0
2018,1,13,2,30,0.0,0.0,1.9,7.6,0.0,0.0,0.0
2018,1,13,2,45,0.0,0.0,1.95,7.65,0.0,0.0,0.0
2018,1,13,3,0,0.0,0.0,2.0,7.7,0.0,0.0,0.0
2018,1,13,3,15,0.0,0.0,2.05,7.7,0.0,0.0,0.0
2018,1,13,3,30,0.0,0.0,2.1,7.7,0.0,0.0,0.0
2018,1,13,3,45,0.0,0.0,2.15,7.7,0.0,0.0,0.0
2018,1,13,4,0,0.0,0.0,2.2,7.7,0.0,0.0,0.0
2018,1,13,4,15,0.0,0.0,2.2,7.7,0.0,0.0,0.0
2018,1,13,4,30,0.0,0.0,2.2,7.7,0.0,0.0,0.0
2018,1,13,4,45,0.0,0.0,2.2,7.75,0.0,0.0,0.0
2018,1,13,5,0,0.0,0.0,2.2,7.8,0.0,0.0,0.0
2018,1,13,5,15,0.0,0.0,2.25,7.9,0.0,0.0,0.0
2018,1,13,5,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2018,1,13,5,45,0.0,0.0,2.35,8.05,0.0,0.0,0.0
2018,1,13,6,0,0.0,0.0,2.4,8.1,0.0,0.0,0.0
2018,1,13,6,15,0.0,0.0,2.4,8.3,0.0,0.0,0.0
2018,1,13,6,30,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2018,1,13,6,45,0.0,0.0,2.4,8.7,0.0,0.0,0.0
2018,1,13,7,0,0.0,0.0,2.4,8.9,0.0,0.0,0.0
2018,1,13,7,15,34.5,7.0,2.45,9.45,8.0,0.0,0.0
2018,1,13,7,30,69.0,14.0,2.5,10.0,16.0,39.02,0.0
2018,1,13,7,45,245.0,26.5,2.55,10.6,52.5,167.74,112.06
2018,1,13,8,0,421.0,39.0,2.6,11.2,89.0,290.21,233.18
2018,1,13,8,15,538.0,43.0,2.65,11.75,134.5,385.45,317.72
2018,1,13,8,30,655.0,47.0,2.7,12.3,180.0,485.53,403.22
2018,1,13,8,45,673.0,53.5,2.75,12.9,217.0,538.18,447.62
2018,1,13,9,0,691.0,60.0,2.8,13.5,254.0,590.86,489.44
2018,1,13,9,15,754.5,60.5,2.7,14.05,300.5,670.84,549.17
2018,1,13,9,30,818.0,61.0,2.6,14.6,347.0,753.56,608.33
2018,1,13,9,45,804.0,68.0,2.5,15.2,373.0,782.17,625.65
2018,1,13,10,0,790.0,75.0,2.4,15.8,399.0,807.19,640.3
2018,1,13,10,15,749.0,89.0,2.35,16.45,413.5,818.62,645.18
2018,1,13,10,30,708.0,103.0,2.3,17.1,428.0,819.97,642.97
2018,1,13,10,45,806.5,87.0,2.25,17.75,474.0,905.87,700.25
2018,1,13,11,0,905.0,71.0,2.2,18.4,520.0,987.03,751.62
2018,1,13,11,15,913.5,70.5,2.25,18.9,535.5,1010.19,764.6
2018,1,13,11,30,922.0,70.0,2.3,19.4,551.0,1030.2,776.15
2018,1,13,11,45,924.5,70.5,2.35,19.9,558.5,1042.16,782.5
2018,1,13,12,0,927.0,71.0,2.4,20.4,566.0,1050.61,786.75
2018,1,13,12,15,926.0,71.5,2.35,20.55,566.0,1051.92,786.39
2018,1,13,12,30,925.0,72.0,2.3,20.7,566.0,1049.65,783.93
2018,1,13,12,45,899.0,77.0,2.2,20.9,551.5,1024.42,765.83
2018,1,13,13,0,873.0,82.0,2.1,21.1,537.0,1008.29,754.13
2018,1,13,13,15,888.5,76.0,2.0,21.1,527.5,991.74,742.78
2018,1,13,13,30,904.0,70.0,1.9,21.1,518.0,983.52,737.08
2018,1,13,13,45,873.0,73.0,1.8,21.1,489.5,939.08,707.27
2018,1,13,14,0,842.0,76.0,1.7,21.1,461.0,903.28,683.56
2018,1,13,14,15,820.5,72.0,1.55,20.9,427.5,854.58,650.75
2018,1,13,14,30,799.0,68.0,1.4,20.7,394.0,804.37,616.68
2018,1,13,14,45,760.5,69.0,1.2,20.45,358.0,745.08,575.32
2018,1,13,15,0,722.0,70.0,1.0,20.2,322.0,685.77,533.3
2018,1,13,15,15,716.0,63.5,1.0,20.2,288.5,642.98,503.94
2018,1,13,15,30,710.0,57.0,1.0,20.2,255.0,598.68,472.3
2018,1,13,15,45,654.0,52.0,0.95,19.2,211.5,521.56,415.19
2018,1,13,16,0,598.0,47.0,0.9,18.2,168.0,453.16,361.36
2018,1,13,16,15,488.0,41.5,0.95,17.9,124.0,353.4,280.31
2018,1,13,16,30,378.0,36.0,1.0,17.6,80.0,263.78,203.87
2018,1,13,16,45,259.0,25.5,1.05,17.35,49.5,171.17,106.67
2018,1,13,17,0,140.0,15.0,1.1,17.1,19.0,68.06,0.0
2018,1,13,17,15,70.0,7.5,1.1,16.95,9.5,0.0,0.0
2018,1,13,17,30,0.0,0.0,1.1,16.8,0.0,0.0,0.0
2018,1,13,17,45,0.0,0.0,1.1,16.65,0.0,0.0,0.0
2018,1,13,18,0,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2018,1,13,18,15,0.0,0.0,1.1,16.3,0.0,0.0,0.0
2018,1,13,18,30,0.0,0.0,1.1,16.1,0.0,0.0,0.0
2018,1,13,18,45,0.0,0.0,1.1,15.95,0.0,0.0,0.0
2018,1,13,19,0,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,1,13,19,15,0.0,0.0,1.1,15.55,0.0,0.0,0.0
2018,1,13,19,30,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,1,13,19,45,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,1,13,20,0,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,1,13,20,15,0.0,0.0,1.15,14.65,0.0,0.0,0.0
2018,1,13,20,30,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,1,13,20,45,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,1,13,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,1,13,21,15,0.0,0.0,1.25,13.8,0.0,0.0,0.0
2018,1,13,21,30,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,1,13,21,45,0.0,0.0,1.3,13.45,0.0,0.0,0.0
2018,1,13,22,0,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,1,13,22,15,0.0,0.0,1.35,13.15,0.0,0.0,0.0
2018,1,13,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,1,13,22,45,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,1,13,23,0,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,1,13,23,15,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,1,13,23,30,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,1,13,23,45,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2018,1,14,0,0,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,1,14,0,15,0.0,0.0,1.5,12.35,0.0,0.0,0.0
2018,1,14,0,30,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,1,14,0,45,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,1,14,1,0,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,1,14,1,15,0.0,0.0,1.5,12.05,0.0,0.0,0.0
2018,1,14,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,1,14,1,45,0.0,0.0,1.55,11.95,0.0,0.0,0.0
2018,1,14,2,0,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,1,14,2,15,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,1,14,2,30,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,1,14,2,45,0.0,0.0,1.6,11.65,0.0,0.0,0.0
2018,1,14,3,0,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,1,14,3,15,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,1,14,3,30,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,1,14,3,45,0.0,0.0,1.6,11.55,0.0,0.0,0.0
2018,1,14,4,0,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,1,14,4,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,1,14,4,30,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,1,14,4,45,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,1,14,5,0,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,1,14,5,15,0.0,0.0,1.6,11.55,0.0,0.0,0.0
2018,1,14,5,30,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,1,14,5,45,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,1,14,6,0,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,1,14,6,15,0.0,0.0,1.65,11.7,0.0,0.0,0.0
2018,1,14,6,30,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,1,14,6,45,0.0,0.0,1.75,11.85,0.0,0.0,0.0
2018,1,14,7,0,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,1,14,7,15,20.5,6.5,1.8,12.4,7.0,0.0,0.0
2018,1,14,7,30,41.0,13.0,1.8,12.9,14.0,26.79,0.0
2018,1,14,7,45,46.5,28.0,1.85,13.35,31.5,58.76,36.04
2018,1,14,8,0,52.0,43.0,1.9,13.8,49.0,81.33,61.81
2018,1,14,8,15,62.0,60.5,2.1,14.4,71.0,108.57,86.36
2018,1,14,8,30,72.0,78.0,2.3,15.0,93.0,136.49,110.88
2018,1,14,8,45,142.5,94.0,2.45,15.6,131.5,203.44,168.53
2018,1,14,9,0,213.0,110.0,2.6,16.2,170.0,291.97,242.53
2018,1,14,9,15,305.5,115.5,2.5,16.6,215.5,375.7,311.48
2018,1,14,9,30,398.0,121.0,2.4,17.0,261.0,486.53,399.08
2018,1,14,9,45,413.5,132.0,2.3,17.4,290.5,528.24,429.53
2018,1,14,10,0,429.0,143.0,2.2,17.8,320.0,569.83,459.47
2018,1,14,10,15,475.0,143.5,2.25,18.25,352.0,626.26,501.18
2018,1,14,10,30,521.0,144.0,2.3,18.7,384.0,683.67,542.37
2018,1,14,10,45,641.0,122.0,2.35,19.15,431.5,796.54,621.95
2018,1,14,11,0,761.0,100.0,2.4,19.6,479.0,900.9,692.51
2018,1,14,11,15,837.0,85.0,2.35,19.75,513.5,964.9,733.57
2018,1,14,11,30,913.0,70.0,2.3,19.9,548.0,1020.93,768.88
2018,1,14,11,45,810.0,98.5,2.3,20.05,527.0,974.12,736.08
2018,1,14,12,0,707.0,127.0,2.3,20.2,506.0,916.36,696.8
2018,1,14,12,15,435.5,177.0,2.2,20.15,410.5,687.58,534.71
2018,1,14,12,30,164.0,227.0,2.1,20.1,315.0,420.08,331.47
2018,1,14,12,45,240.0,216.5,2.0,20.1,343.0,507.79,400.99
2018,1,14,13,0,316.0,206.0,1.9,20.1,371.0,568.84,447.67
2018,1,14,13,15,535.0,154.5,1.75,20.0,425.0,744.55,578.2
2018,1,14,13,30,754.0,103.0,1.6,19.9,479.0,897.62,681.81
2018,1,14,13,45,764.5,95.5,1.45,19.8,462.0,874.96,663.89
2018,1,14,14,0,775.0,88.0,1.3,19.7,445.0,856.3,650.78
2018,1,14,14,15,617.0,111.5,1.15,19.45,384.5,725.91,560.63
2018,1,14,14,30,459.0,135.0,1.0,19.2,324.0,586.13,460.84
2018,1,14,14,45,331.0,138.0,0.85,18.95,268.0,446.13,356.24
2018,1,14,15,0,203.0,141.0,0.7,18.7,212.0,337.29,271.05
2018,1,14,15,15,203.0,124.0,0.7,18.7,188.0,309.14,250.12
2018,1,14,15,30,203.0,107.0,0.7,18.7,164.0,280.6,227.67
2018,1,14,15,45,221.0,90.0,0.75,17.7,143.0,263.65,214.9
2018,1,14,16,0,239.0,73.0,0.8,16.7,122.0,244.57,199.22
2018,1,14,16,15,185.0,58.0,0.9,16.35,90.5,185.5,148.93
2018,1,14,16,30,131.0,43.0,1.0,16.0,59.0,131.96,102.13
2018,1,14,16,45,81.5,27.0,1.05,15.65,35.5,81.27,51.11
2018,1,14,17,0,32.0,11.0,1.1,15.3,12.0,21.53,0.0
2018,1,14,17,15,16.0,5.5,1.05,15.35,6.0,0.0,0.0
2018,1,14,17,30,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,1,14,17,45,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2018,1,14,18,0,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,1,14,18,15,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,1,14,18,30,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,1,14,18,45,0.0,0.0,0.95,14.95,0.0,0.0,0.0
2018,1,14,19,0,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,1,14,19,15,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,1,14,19,30,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,1,14,19,45,0.0,0.0,1.3,13.45,0.0,0.0,0.0
2018,1,14,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,1,14,20,15,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,1,14,20,30,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,1,14,20,45,0.0,0.0,1.4,12.45,0.0,0.0,0.0
2018,1,14,21,0,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,1,14,21,15,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,1,14,21,30,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,1,14,21,45,0.0,0.0,1.35,12.55,0.0,0.0,0.0
2018,1,14,22,0,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,1,14,22,15,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,1,14,22,30,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,1,14,22,45,0.0,0.0,1.25,12.6,0.0,0.0,0.0
2018,1,14,23,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,1,14,23,15,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,1,14,23,30,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,1,14,23,45,0.0,0.0,1.2,12.65,0.0,0.0,0.0
2018,1,15,0,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,1,15,0,15,0.0,0.0,1.15,12.65,0.0,0.0,0.0
2018,1,15,0,30,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,1,15,0,45,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,1,15,1,0,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,1,15,1,15,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,1,15,1,30,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,1,15,1,45,0.0,0.0,1.1,12.65,0.0,0.0,0.0
2018,1,15,2,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,1,15,2,15,0.0,0.0,1.05,12.65,0.0,0.0,0.0
2018,1,15,2,30,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,1,15,2,45,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,1,15,3,0,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,1,15,3,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2018,1,15,3,30,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,1,15,3,45,0.0,0.0,0.9,12.25,0.0,0.0,0.0
2018,1,15,4,0,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,1,15,4,15,0.0,0.0,0.85,12.15,0.0,0.0,0.0
2018,1,15,4,30,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,1,15,4,45,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,1,15,5,0,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,1,15,5,15,0.0,0.0,0.8,12.15,0.0,0.0,0.0
2018,1,15,5,30,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,1,15,5,45,0.0,0.0,0.85,12.05,0.0,0.0,0.0
2018,1,15,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,1,15,6,15,0.0,0.0,0.95,11.95,0.0,0.0,0.0
2018,1,15,6,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,1,15,6,45,0.0,0.0,1.05,11.85,0.0,0.0,0.0
2018,1,15,7,0,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,1,15,7,15,9.5,3.0,1.05,12.1,3.5,0.0,0.0
2018,1,15,7,30,19.0,6.0,1.0,12.4,7.0,12.36,0.0
2018,1,15,7,45,9.5,10.5,0.95,12.65,11.0,12.58,3.44
2018,1,15,8,0,0.0,15.0,0.9,12.9,15.0,11.39,3.85
2018,1,15,8,15,0.5,21.0,0.95,13.4,21.0,16.25,8.21
2018,1,15,8,30,1.0,27.0,1.0,13.9,27.0,21.18,12.56
2018,1,15,8,45,0.5,38.5,1.0,14.45,38.5,29.72,19.93
2018,1,15,9,0,0.0,50.0,1.0,15.0,50.0,38.25,27.19
2018,1,15,9,15,0.0,68.5,1.05,15.3,68.5,53.14,39.81
2018,1,15,9,30,0.0,87.0,1.1,15.6,87.0,69.59,53.58
2018,1,15,9,45,0.0,83.5,1.15,15.95,83.5,65.46,49.9
2018,1,15,10,0,0.0,80.0,1.2,16.3,80.0,61.8,46.66
2018,1,15,10,15,2.5,100.0,1.4,16.8,101.0,81.68,63.17
2018,1,15,10,30,5.0,120.0,1.6,17.3,122.0,102.23,80.02
2018,1,15,10,45,88.0,169.5,1.75,17.8,213.5,247.49,200.83
2018,1,15,11,0,171.0,219.0,1.9,18.3,305.0,411.43,330.11
2018,1,15,11,15,152.0,226.0,1.9,18.55,304.0,403.36,321.66
2018,1,15,11,30,133.0,233.0,1.9,18.8,303.0,394.39,313.56
2018,1,15,11,45,128.5,239.0,1.95,19.05,307.5,398.15,315.89
2018,1,15,12,0,124.0,245.0,2.0,19.3,312.0,401.59,317.96
2018,1,15,12,15,179.0,241.5,1.8,19.1,338.0,453.47,358.94
2018,1,15,12,30,234.0,238.0,1.6,18.9,364.0,504.92,398.46
2018,1,15,12,45,301.5,225.5,1.45,18.65,385.5,581.02,455.54
2018,1,15,13,0,369.0,213.0,1.3,18.4,407.0,630.52,492.27
2018,1,15,13,15,324.5,213.5,1.15,18.05,380.5,582.23,455.6
2018,1,15,13,30,280.0,214.0,1.0,17.7,354.0,534.21,419.7
2018,1,15,13,45,380.0,185.0,0.85,17.35,366.5,587.88,462.17
2018,1,15,14,0,480.0,156.0,0.7,17.0,379.0,659.58,514.72
2018,1,15,14,15,373.0,163.0,0.65,16.75,329.5,535.22,422.84
2018,1,15,14,30,266.0,170.0,0.6,16.5,280.0,440.29,351.37
2018,1,15,14,45,229.0,156.5,0.6,16.3,245.5,384.42,309.71
2018,1,15,15,0,192.0,143.0,0.6,16.1,211.0,313.38,254.97
2018,1,15,15,15,228.0,124.5,0.6,16.1,196.0,328.32,268.01
2018,1,15,15,30,264.0,106.0,0.6,16.1,181.0,322.32,263.64
2018,1,15,15,45,261.0,89.5,0.7,15.4,154.0,289.22,237.52
2018,1,15,16,0,258.0,73.0,0.8,14.7,127.0,270.21,221.36
2018,1,15,16,15,217.5,58.5,0.9,14.25,96.5,217.22,176.02
2018,1,15,16,30,177.0,44.0,1.0,13.8,66.0,168.46,132.7
2018,1,15,16,45,124.0,29.0,1.05,13.4,41.5,115.01,77.52
2018,1,15,17,0,71.0,14.0,1.1,13.0,17.0,39.63,0.0
2018,1,15,17,15,35.5,7.0,1.05,12.85,8.5,0.0,0.0
2018,1,15,17,30,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,1,15,17,45,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,1,15,18,0,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,1,15,18,15,0.0,0.0,0.95,12.4,0.0,0.0,0.0
2018,1,15,18,30,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,1,15,18,45,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,1,15,19,0,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,1,15,19,15,0.0,0.0,0.85,12.1,0.0,0.0,0.0
2018,1,15,19,30,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,1,15,19,45,0.0,0.0,0.8,12.15,0.0,0.0,0.0
2018,1,15,20,0,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,1,15,20,15,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,1,15,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,1,15,20,45,0.0,0.0,0.85,11.95,0.0,0.0,0.0
2018,1,15,21,0,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,1,15,21,15,0.0,0.0,0.85,11.95,0.0,0.0,0.0
2018,1,15,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,1,15,21,45,0.0,0.0,0.7,12.05,0.0,0.0,0.0
2018,1,15,22,0,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,1,15,22,15,0.0,0.0,0.55,12.1,0.0,0.0,0.0
2018,1,15,22,30,0.0,0.0,0.5,12.1,0.0,0.0,0.0
2018,1,15,22,45,0.0,0.0,0.5,12.15,0.0,0.0,0.0
2018,1,15,23,0,0.0,0.0,0.5,12.2,0.0,0.0,0.0
2018,1,15,23,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2018,1,15,23,30,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,1,15,23,45,0.0,0.0,0.95,11.6,0.0,0.0,0.0
2018,1,16,0,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,1,16,0,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2018,1,16,0,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,1,16,0,45,0.0,0.0,0.95,11.7,0.0,0.0,0.0
2018,1,16,1,0,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,1,16,1,15,0.0,0.0,0.85,11.85,0.0,0.0,0.0
2018,1,16,1,30,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,1,16,1,45,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,1,16,2,0,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,1,16,2,15,0.0,0.0,0.85,11.85,0.0,0.0,0.0
2018,1,16,2,30,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,1,16,2,45,0.0,0.0,0.95,11.7,0.0,0.0,0.0
2018,1,16,3,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,1,16,3,15,0.0,0.0,0.95,11.75,0.0,0.0,0.0
2018,1,16,3,30,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,1,16,3,45,0.0,0.0,0.8,12.05,0.0,0.0,0.0
2018,1,16,4,0,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,1,16,4,15,0.0,0.0,0.65,12.3,0.0,0.0,0.0
2018,1,16,4,30,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,1,16,4,45,0.0,0.0,0.5,12.55,0.0,0.0,0.0
2018,1,16,5,0,0.0,0.0,0.4,12.7,0.0,0.0,0.0
2018,1,16,5,15,0.0,0.0,0.5,12.6,0.0,0.0,0.0
2018,1,16,5,30,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2018,1,16,5,45,0.0,0.0,0.7,12.45,0.0,0.0,0.0
2018,1,16,6,0,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,1,16,6,15,0.0,0.0,0.75,12.45,0.0,0.0,0.0
2018,1,16,6,30,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,1,16,6,45,0.0,0.0,0.65,12.55,0.0,0.0,0.0
2018,1,16,7,0,0.0,0.0,0.6,12.6,0.0,0.0,0.0
2018,1,16,7,15,5.5,4.0,0.55,12.85,4.0,0.0,0.0
2018,1,16,7,30,11.0,8.0,0.5,13.1,8.0,10.69,0.0
2018,1,16,7,45,5.5,14.5,0.5,13.35,14.5,13.89,4.48
2018,1,16,8,0,0.0,21.0,0.5,13.6,21.0,15.99,7.69
2018,1,16,8,15,0.0,29.0,0.55,13.9,29.0,22.11,13.18
2018,1,16,8,30,0.0,37.0,0.6,14.2,37.0,28.25,18.59
2018,1,16,8,45,35.5,65.0,0.65,14.45,75.0,82.13,65.48
2018,1,16,9,0,71.0,93.0,0.7,14.7,113.0,152.72,125.46
2018,1,16,9,15,91.5,110.0,0.75,15.15,140.0,189.89,156.23
2018,1,16,9,30,112.0,127.0,0.8,15.6,167.0,228.7,187.86
2018,1,16,9,45,146.5,151.5,0.9,16.05,209.0,290.15,237.29
2018,1,16,10,0,181.0,176.0,1.0,16.5,251.0,353.99,287.3
2018,1,16,10,15,210.0,187.0,1.0,16.75,280.0,397.51,320.53
2018,1,16,10,30,239.0,198.0,1.0,17.0,309.0,463.77,370.1
2018,1,16,10,45,167.0,195.5,1.0,17.2,275.0,375.06,299.95
2018,1,16,11,0,95.0,193.0,1.0,17.4,241.0,282.45,226.23
2018,1,16,11,15,133.5,199.0,0.95,17.5,268.5,350.73,280.44
2018,1,16,11,30,172.0,205.0,0.9,17.6,296.0,398.02,316.74
2018,1,16,11,45,174.0,217.0,0.85,17.65,310.0,416.13,329.42
2018,1,16,12,0,176.0,229.0,0.8,17.7,324.0,433.88,341.97
2018,1,16,12,15,107.5,221.5,0.75,17.7,279.5,354.74,279.73
2018,1,16,12,30,39.0,214.0,0.7,17.7,235.0,251.81,198.49
2018,1,16,12,45,153.5,196.0,0.7,17.75,277.5,369.6,294.36
2018,1,16,13,0,268.0,178.0,0.7,17.8,320.0,485.44,383.64
2018,1,16,13,15,404.0,163.5,0.8,17.75,370.5,625.46,488.28
2018,1,16,13,30,540.0,149.0,0.9,17.7,421.0,733.08,566.27
2018,1,16,13,45,298.0,150.5,1.0,17.65,299.5,466.8,370.9
2018,1,16,14,0,56.0,152.0,1.1,17.6,178.0,196.28,156.97
2018,1,16,14,15,174.5,155.0,1.05,17.45,229.0,325.72,264.95
2018,1,16,14,30,293.0,158.0,1.0,17.3,280.0,448.37,361.62
2018,1,16,14,45,220.5,143.0,0.95,17.15,230.5,359.91,291.49
2018,1,16,15,0,148.0,128.0,0.9,17.0,181.0,258.67,211.1
2018,1,16,15,15,94.5,112.5,0.9,17.0,145.0,195.3,159.27
2018,1,16,15,30,41.0,97.0,0.9,17.0,109.0,122.67,98.48
2018,1,16,15,45,40.5,88.5,0.85,16.2,98.5,114.17,91.65
2018,1,16,16,0,40.0,80.0,0.8,15.4,88.0,106.66,85.11
2018,1,16,16,15,28.5,62.0,0.85,15.05,67.0,80.04,62.0
2018,1,16,16,30,17.0,44.0,0.9,14.7,46.0,54.21,39.36
2018,1,16,16,45,17.5,28.0,0.95,14.3,29.5,37.01,22.04
2018,1,16,17,0,18.0,12.0,1.0,13.9,13.0,16.7,0.0
2018,1,16,17,15,9.0,6.0,1.0,13.7,6.5,4.72,0.0
2018,1,16,17,30,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,1,16,17,45,0.0,0.0,1.05,13.3,0.0,0.0,0.0
2018,1,16,18,0,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,1,16,18,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,1,16,18,30,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,1,16,18,45,0.0,0.0,1.1,12.85,0.0,0.0,0.0
2018,1,16,19,0,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,1,16,19,15,0.0,0.0,1.05,12.75,0.0,0.0,0.0
2018,1,16,19,30,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,1,16,19,45,0.0,0.0,1.0,12.65,0.0,0.0,0.0
2018,1,16,20,0,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,1,16,20,15,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,1,16,20,30,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,1,16,20,45,0.0,0.0,1.0,12.55,0.0,0.0,0.0
2018,1,16,21,0,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,1,16,21,15,0.0,0.0,1.0,12.45,0.0,0.0,0.0
2018,1,16,21,30,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,1,16,21,45,0.0,0.0,1.0,12.35,0.0,0.0,0.0
2018,1,16,22,0,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,1,16,22,15,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,1,16,22,30,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,1,16,22,45,0.0,0.0,0.95,12.3,0.0,0.0,0.0
2018,1,16,23,0,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,1,16,23,15,0.0,0.0,0.85,12.35,0.0,0.0,0.0
2018,1,16,23,30,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,1,16,23,45,0.0,0.0,0.75,12.4,0.0,0.0,0.0
2018,1,17,0,0,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,1,17,0,15,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,1,17,0,30,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,1,17,0,45,0.0,0.0,0.65,12.4,0.0,0.0,0.0
2018,1,17,1,0,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,1,17,1,15,0.0,0.0,0.65,12.3,0.0,0.0,0.0
2018,1,17,1,30,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,1,17,1,45,0.0,0.0,0.7,12.15,0.0,0.0,0.0
2018,1,17,2,0,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,1,17,2,15,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,1,17,2,30,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,1,17,2,45,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,1,17,3,0,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,1,17,3,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,1,17,3,30,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,1,17,3,45,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,1,17,4,0,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,1,17,4,15,0.0,0.0,0.7,11.65,0.0,0.0,0.0
2018,1,17,4,30,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,1,17,4,45,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2018,1,17,5,0,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,1,17,5,15,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,1,17,5,30,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,1,17,5,45,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,1,17,6,0,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,1,17,6,15,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,1,17,6,30,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,1,17,6,45,0.0,0.0,0.8,11.45,0.0,0.0,0.0
2018,1,17,7,0,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,1,17,7,15,35.5,7.0,0.85,11.85,8.5,0.0,0.0
2018,1,17,7,30,71.0,14.0,0.9,12.2,17.0,39.28,0.0
2018,1,17,7,45,129.5,29.5,0.9,12.55,42.5,117.36,79.96
2018,1,17,8,0,188.0,45.0,0.9,12.9,68.0,174.07,137.98
2018,1,17,8,15,229.5,59.0,0.95,13.25,99.0,223.12,182.05
2018,1,17,8,30,271.0,73.0,1.0,13.6,130.0,276.58,228.34
2018,1,17,8,45,311.5,86.0,1.0,13.95,165.0,332.06,274.78
2018,1,17,9,0,352.0,99.0,1.0,14.3,200.0,390.89,322.34
2018,1,17,9,15,375.0,111.5,1.05,14.7,233.0,438.89,359.88
2018,1,17,9,30,398.0,124.0,1.1,15.1,266.0,487.93,397.23
2018,1,17,9,45,450.0,127.5,1.15,15.5,303.5,551.31,445.14
2018,1,17,10,0,502.0,131.0,1.2,15.9,341.0,617.08,493.46
2018,1,17,10,15,521.5,137.0,1.15,16.2,368.5,658.49,521.42
2018,1,17,10,30,541.0,143.0,1.1,16.5,396.0,699.31,548.38
2018,1,17,10,45,522.5,156.5,1.05,16.8,410.5,712.02,554.92
2018,1,17,11,0,504.0,170.0,1.0,17.1,425.0,721.77,559.23
2018,1,17,11,15,550.5,162.0,0.9,17.35,448.0,767.95,589.35
2018,1,17,11,30,597.0,154.0,0.8,17.6,471.0,823.21,623.92
2018,1,17,11,45,622.5,148.0,0.7,17.9,483.0,849.51,637.97
2018,1,17,12,0,648.0,142.0,0.6,18.2,495.0,873.17,650.4
2018,1,17,12,15,583.0,162.0,0.6,18.4,479.5,819.96,614.22
2018,1,17,12,30,518.0,182.0,0.6,18.6,464.0,776.29,584.9
2018,1,17,12,45,533.5,174.5,0.6,18.8,461.5,780.05,588.18
2018,1,17,13,0,549.0,167.0,0.6,19.0,459.0,781.29,588.88
2018,1,17,13,15,600.0,147.5,0.7,19.1,458.5,811.24,610.98
2018,1,17,13,30,651.0,128.0,0.8,19.2,458.0,828.16,624.03
2018,1,17,13,45,658.0,119.0,0.9,19.3,440.5,809.75,613.54
2018,1,17,14,0,665.0,110.0,1.0,19.4,423.0,788.38,601.36
2018,1,17,14,15,630.0,110.5,1.0,19.3,392.5,737.45,567.61
2018,1,17,14,30,595.0,111.0,1.0,19.2,362.0,686.02,533.24
2018,1,17,14,45,554.0,108.5,0.95,19.1,327.0,626.23,491.59
2018,1,17,15,0,513.0,106.0,0.9,19.0,292.0,559.97,444.08
2018,1,17,15,15,550.0,87.5,0.9,19.0,266.5,552.48,439.79
2018,1,17,15,30,587.0,69.0,0.9,19.0,241.0,532.1,424.78
2018,1,17,15,45,554.5,61.5,0.8,17.9,203.5,473.09,379.73
2018,1,17,16,0,522.0,54.0,0.7,16.8,166.0,415.91,334.4
2018,1,17,16,15,423.5,47.5,0.75,16.3,124.5,324.53,260.07
2018,1,17,16,30,325.0,41.0,0.8,15.8,83.0,242.15,190.36
2018,1,17,16,45,241.0,29.0,0.85,15.3,53.5,171.69,122.02
2018,1,17,17,0,157.0,17.0,0.9,14.8,24.0,76.78,0.0
2018,1,17,17,15,78.5,8.5,0.9,14.6,12.0,34.28,0.0
2018,1,17,17,30,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,1,17,17,45,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,1,17,18,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,1,17,18,15,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,1,17,18,30,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,1,17,18,45,0.0,0.0,0.9,13.75,0.0,0.0,0.0
2018,1,17,19,0,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,1,17,19,15,0.0,0.0,0.85,13.65,0.0,0.0,0.0
2018,1,17,19,30,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,1,17,19,45,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,1,17,20,0,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,1,17,20,15,0.0,0.0,0.8,13.35,0.0,0.0,0.0
2018,1,17,20,30,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,1,17,20,45,0.0,0.0,0.75,13.25,0.0,0.0,0.0
2018,1,17,21,0,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,1,17,21,15,0.0,0.0,0.7,13.15,0.0,0.0,0.0
2018,1,17,21,30,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,1,17,21,45,0.0,0.0,0.7,13.05,0.0,0.0,0.0
2018,1,17,22,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,1,17,22,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,1,17,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,1,17,22,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,1,17,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,1,17,23,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2018,1,17,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2018,1,17,23,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2018,1,18,0,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2018,1,18,0,15,0.0,0.0,0.6,12.8,0.0,0.0,0.0
2018,1,18,0,30,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,1,18,0,45,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,1,18,1,0,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,1,18,1,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,1,18,1,30,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,1,18,1,45,0.0,0.0,0.95,11.6,0.0,0.0,0.0
2018,1,18,2,0,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,1,18,2,15,0.0,0.0,0.95,11.25,0.0,0.0,0.0
2018,1,18,2,30,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,1,18,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,1,18,3,0,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,1,18,3,15,0.0,0.0,0.85,10.8,0.0,0.0,0.0
2018,1,18,3,30,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,1,18,3,45,0.0,0.0,0.75,10.6,0.0,0.0,0.0
2018,1,18,4,0,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,1,18,4,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,1,18,4,30,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,1,18,4,45,0.0,0.0,0.7,10.45,0.0,0.0,0.0
2018,1,18,5,0,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,1,18,5,15,0.0,0.0,0.75,10.4,0.0,0.0,0.0
2018,1,18,5,30,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,1,18,5,45,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,1,18,6,0,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,1,18,6,15,0.0,0.0,0.8,10.45,0.0,0.0,0.0
2018,1,18,6,30,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,1,18,6,45,0.0,0.0,0.85,10.6,0.0,0.0,0.0
2018,1,18,7,0,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,1,18,7,15,26.0,7.0,0.95,11.25,8.0,0.0,0.0
2018,1,18,7,30,52.0,14.0,1.0,11.8,16.0,31.61,0.0
2018,1,18,7,45,85.5,30.0,1.05,12.4,38.5,87.62,59.26
2018,1,18,8,0,119.0,46.0,1.1,13.0,61.0,128.21,100.89
2018,1,18,8,15,149.0,62.5,1.15,13.45,89.0,169.41,137.84
2018,1,18,8,30,179.0,79.0,1.2,13.9,117.0,213.61,176.36
2018,1,18,8,45,224.0,93.5,1.25,14.35,151.5,267.84,222.38
2018,1,18,9,0,269.0,108.0,1.3,14.8,186.0,326.19,270.5
2018,1,18,9,15,308.5,120.0,1.4,15.35,221.5,380.86,314.4
2018,1,18,9,30,348.0,132.0,1.5,15.9,257.0,438.36,359.42
2018,1,18,9,45,382.0,140.5,1.6,16.4,290.5,509.19,413.13
2018,1,18,10,0,416.0,149.0,1.7,16.9,324.0,562.95,452.98
2018,1,18,10,15,415.0,161.5,1.75,17.1,346.0,590.77,472.42
2018,1,18,10,30,414.0,174.0,1.8,17.3,368.0,617.05,490.68
2018,1,18,10,45,402.5,185.5,1.9,17.55,382.0,630.59,499.47
2018,1,18,11,0,391.0,197.0,2.0,17.8,396.0,619.34,490.69
2018,1,18,11,15,344.0,213.5,2.1,17.8,392.5,599.87,475.03
2018,1,18,11,30,297.0,230.0,2.2,17.8,389.0,577.67,457.3
2018,1,18,11,45,323.0,229.0,2.35,17.8,404.0,605.68,479.32
2018,1,18,12,0,349.0,228.0,2.5,17.8,419.0,632.92,500.39
2018,1,18,12,15,351.5,227.0,2.55,17.75,419.5,635.01,502.09
2018,1,18,12,30,354.0,226.0,2.6,17.7,420.0,635.76,503.06
2018,1,18,12,45,421.5,206.5,2.65,17.6,434.5,702.87,554.33
2018,1,18,13,0,489.0,187.0,2.7,17.5,449.0,744.24,586.51
2018,1,18,13,15,532.0,169.0,2.7,17.4,447.0,758.9,598.62
2018,1,18,13,30,575.0,151.0,2.7,17.3,445.0,769.69,607.19
2018,1,18,13,45,566.5,146.5,2.7,17.25,425.5,743.55,589.0
2018,1,18,14,0,558.0,142.0,2.7,17.2,406.0,715.69,569.77
2018,1,18,14,15,570.5,128.5,2.7,17.0,384.5,703.65,562.5
2018,1,18,14,30,583.0,115.0,2.7,16.8,363.0,680.2,546.61
2018,1,18,14,45,579.5,105.5,2.75,16.6,334.5,644.66,521.73
2018,1,18,15,0,576.0,96.0,2.8,16.4,306.0,607.45,495.18
2018,1,18,15,15,516.0,92.5,2.8,16.4,265.0,532.32,437.24
2018,1,18,15,30,456.0,89.0,2.8,16.4,224.0,454.73,375.66
2018,1,18,15,45,415.0,79.0,2.55,15.65,187.5,394.05,326.58
2018,1,18,16,0,374.0,69.0,2.3,14.9,151.0,336.54,278.41
2018,1,18,16,15,328.0,56.5,2.15,14.5,116.5,276.64,226.59
2018,1,18,16,30,282.0,44.0,2.0,14.1,82.0,221.35,176.98
2018,1,18,16,45,196.0,30.5,1.85,13.65,52.0,151.59,110.47
2018,1,18,17,0,110.0,17.0,1.7,13.2,22.0,76.3,0.0
2018,1,18,17,15,55.0,8.5,1.75,13.1,11.0,26.02,0.0
2018,1,18,17,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,1,18,17,45,0.0,0.0,1.85,12.9,0.0,0.0,0.0
2018,1,18,18,0,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,1,18,18,15,0.0,0.0,2.0,12.75,0.0,0.0,0.0
2018,1,18,18,30,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,1,18,18,45,0.0,0.0,2.15,12.65,0.0,0.0,0.0
2018,1,18,19,0,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,1,18,19,15,0.0,0.0,2.25,12.55,0.0,0.0,0.0
2018,1,18,19,30,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,1,18,19,45,0.0,0.0,2.35,12.45,0.0,0.0,0.0
2018,1,18,20,0,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,1,18,20,15,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,1,18,20,30,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,1,18,20,45,0.0,0.0,2.7,12.15,0.0,0.0,0.0
2018,1,18,21,0,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,1,18,21,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2018,1,18,21,30,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,1,18,21,45,0.0,0.0,2.95,11.8,0.0,0.0,0.0
2018,1,18,22,0,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,1,18,22,15,0.0,0.0,3.0,11.6,0.0,0.0,0.0
2018,1,18,22,30,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,1,18,22,45,0.0,0.0,3.0,11.35,0.0,0.0,0.0
2018,1,18,23,0,0.0,0.0,3.0,11.2,0.0,0.0,0.0
2018,1,18,23,15,0.0,0.0,3.05,11.1,0.0,0.0,0.0
2018,1,18,23,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2018,1,18,23,45,0.0,0.0,3.1,10.85,0.0,0.0,0.0
2018,1,19,0,0,0.0,0.0,3.1,10.7,0.0,0.0,0.0
2018,1,19,0,15,0.0,0.0,3.05,10.6,0.0,0.0,0.0
2018,1,19,0,30,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2018,1,19,0,45,0.0,0.0,3.0,10.35,0.0,0.0,0.0
2018,1,19,1,0,0.0,0.0,3.0,10.2,0.0,0.0,0.0
2018,1,19,1,15,0.0,0.0,2.9,10.1,0.0,0.0,0.0
2018,1,19,1,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2018,1,19,1,45,0.0,0.0,2.7,9.9,0.0,0.0,0.0
2018,1,19,2,0,0.0,0.0,2.6,9.8,0.0,0.0,0.0
2018,1,19,2,15,0.0,0.0,2.5,9.7,0.0,0.0,0.0
2018,1,19,2,30,0.0,0.0,2.4,9.6,0.0,0.0,0.0
2018,1,19,2,45,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2018,1,19,3,0,0.0,0.0,2.2,9.4,0.0,0.0,0.0
2018,1,19,3,15,0.0,0.0,2.1,9.3,0.0,0.0,0.0
2018,1,19,3,30,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,1,19,3,45,0.0,0.0,1.9,9.1,0.0,0.0,0.0
2018,1,19,4,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,1,19,4,15,0.0,0.0,1.75,8.95,0.0,0.0,0.0
2018,1,19,4,30,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,1,19,4,45,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,1,19,5,0,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,1,19,5,15,0.0,0.0,1.65,8.65,0.0,0.0,0.0
2018,1,19,5,30,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,1,19,5,45,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2018,1,19,6,0,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,1,19,6,15,0.0,0.0,1.5,8.35,0.0,0.0,0.0
2018,1,19,6,30,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,1,19,6,45,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,1,19,7,0,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,1,19,7,15,0.0,2.0,1.7,8.75,2.0,1.57,0.0
2018,1,19,7,30,0.0,4.0,1.9,9.2,4.0,3.15,0.0
2018,1,19,7,45,0.0,8.0,2.1,9.65,8.0,6.06,0.0
2018,1,19,8,0,0.0,12.0,2.3,10.1,12.0,9.1,2.04
2018,1,19,8,15,0.0,18.0,2.35,10.35,18.0,13.68,6.13
2018,1,19,8,30,0.0,24.0,2.4,10.6,24.0,18.26,10.21
2018,1,19,8,45,0.0,42.0,2.5,10.8,42.0,32.09,22.28
2018,1,19,9,0,0.0,60.0,2.6,11.0,60.0,45.99,34.33
2018,1,19,9,15,17.5,98.5,2.6,11.2,105.0,95.26,77.23
2018,1,19,9,30,35.0,137.0,2.6,11.4,150.0,162.64,134.67
2018,1,19,9,45,156.0,151.5,2.6,11.6,216.5,296.31,249.07
2018,1,19,10,0,277.0,166.0,2.6,11.8,283.0,442.04,368.55
2018,1,19,10,15,520.5,132.0,2.65,11.95,371.0,650.31,534.52
2018,1,19,10,30,764.0,98.0,2.7,12.1,459.0,862.01,689.56
2018,1,19,10,45,825.0,88.5,2.75,12.2,495.0,922.31,729.88
2018,1,19,11,0,886.0,79.0,2.8,12.3,531.0,976.37,766.66
2018,1,19,11,15,822.5,94.5,2.85,12.4,524.0,960.63,754.36
2018,1,19,11,30,759.0,110.0,2.9,12.5,517.0,934.65,735.66
2018,1,19,11,45,692.5,123.0,2.95,12.6,499.0,891.47,704.81
2018,1,19,12,0,626.0,136.0,3.0,12.7,481.0,843.64,670.56
2018,1,19,12,15,622.5,136.5,3.05,12.7,479.5,842.25,670.19
2018,1,19,12,30,619.0,137.0,3.1,12.7,478.0,838.18,667.62
2018,1,19,12,45,694.5,124.0,3.2,12.7,502.0,895.86,710.27
2018,1,19,13,0,770.0,111.0,3.3,12.7,526.0,948.84,748.78
2018,1,19,13,15,814.5,98.0,3.35,12.6,526.5,959.49,757.15
2018,1,19,13,30,859.0,85.0,3.4,12.5,527.0,972.73,767.93
2018,1,19,13,45,867.0,80.0,3.45,12.4,509.5,955.75,757.37
2018,1,19,14,0,875.0,75.0,3.5,12.3,492.0,935.16,744.52
2018,1,19,14,15,859.0,73.0,3.5,12.15,462.0,893.2,715.96
2018,1,19,14,30,843.0,71.0,3.5,12.0,432.0,849.21,685.73
2018,1,19,14,45,819.5,69.0,3.5,11.85,396.5,797.15,649.02
2018,1,19,15,0,796.0,67.0,3.5,11.7,361.0,744.12,610.89
2018,1,19,15,15,705.5,71.0,3.5,11.7,310.0,651.46,540.82
2018,1,19,15,30,615.0,75.0,3.5,11.7,259.0,559.59,468.9
2018,1,19,15,45,565.5,67.0,3.2,11.1,216.0,487.21,409.83
2018,1,19,16,0,516.0,59.0,2.9,10.5,173.0,418.19,351.44
2018,1,19,16,15,490.0,50.0,2.7,10.0,139.0,365.32,304.35
2018,1,19,16,30,464.0,41.0,2.5,9.5,105.0,314.31,256.32
2018,1,19,16,45,316.0,31.0,2.3,9.05,67.0,208.46,157.76
2018,1,19,17,0,168.0,21.0,2.1,8.6,29.0,105.99,0.0
2018,1,19,17,15,84.0,10.5,2.1,8.45,14.5,37.8,0.0
2018,1,19,17,30,0.0,0.0,2.1,8.3,0.0,0.0,0.0
2018,1,19,17,45,0.0,0.0,2.15,8.15,0.0,0.0,0.0
2018,1,19,18,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2018,1,19,18,15,0.0,0.0,2.2,7.9,0.0,0.0,0.0
2018,1,19,18,30,0.0,0.0,2.2,7.8,0.0,0.0,0.0
2018,1,19,18,45,0.0,0.0,2.2,7.7,0.0,0.0,0.0
2018,1,19,19,0,0.0,0.0,2.2,7.6,0.0,0.0,0.0
2018,1,19,19,15,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2018,1,19,19,30,0.0,0.0,2.2,7.4,0.0,0.0,0.0
2018,1,19,19,45,0.0,0.0,2.2,7.3,0.0,0.0,0.0
2018,1,19,20,0,0.0,0.0,2.2,7.2,0.0,0.0,0.0
2018,1,19,20,15,0.0,0.0,2.15,7.1,0.0,0.0,0.0
2018,1,19,20,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2018,1,19,20,45,0.0,0.0,2.1,6.9,0.0,0.0,0.0
2018,1,19,21,0,0.0,0.0,2.1,6.8,0.0,0.0,0.0
2018,1,19,21,15,0.0,0.0,2.1,6.8,0.0,0.0,0.0
2018,1,19,21,30,0.0,0.0,2.1,6.8,0.0,0.0,0.0
2018,1,19,21,45,0.0,0.0,2.1,6.75,0.0,0.0,0.0
2018,1,19,22,0,0.0,0.0,2.1,6.7,0.0,0.0,0.0
2018,1,19,22,15,0.0,0.0,2.15,6.75,0.0,0.0,0.0
2018,1,19,22,30,0.0,0.0,2.2,6.8,0.0,0.0,0.0
2018,1,19,22,45,0.0,0.0,2.25,6.8,0.0,0.0,0.0
2018,1,19,23,0,0.0,0.0,2.3,6.8,0.0,0.0,0.0
2018,1,19,23,15,0.0,0.0,2.35,6.85,0.0,0.0,0.0
2018,1,19,23,30,0.0,0.0,2.4,6.9,0.0,0.0,0.0
2018,1,19,23,45,0.0,0.0,2.45,6.9,0.0,0.0,0.0
2018,1,20,0,0,0.0,0.0,2.5,6.9,0.0,0.0,0.0
2018,1,20,0,15,0.0,0.0,2.55,6.9,0.0,0.0,0.0
2018,1,20,0,30,0.0,0.0,2.6,6.9,0.0,0.0,0.0
2018,1,20,0,45,0.0,0.0,2.65,6.85,0.0,0.0,0.0
2018,1,20,1,0,0.0,0.0,2.7,6.8,0.0,0.0,0.0
2018,1,20,1,15,0.0,0.0,2.75,6.8,0.0,0.0,0.0
2018,1,20,1,30,0.0,0.0,2.8,6.8,0.0,0.0,0.0
2018,1,20,1,45,0.0,0.0,2.8,6.8,0.0,0.0,0.0
2018,1,20,2,0,0.0,0.0,2.8,6.8,0.0,0.0,0.0
2018,1,20,2,15,0.0,0.0,2.85,6.75,0.0,0.0,0.0
2018,1,20,2,30,0.0,0.0,2.9,6.7,0.0,0.0,0.0
2018,1,20,2,45,0.0,0.0,2.9,6.7,0.0,0.0,0.0
2018,1,20,3,0,0.0,0.0,2.9,6.7,0.0,0.0,0.0
2018,1,20,3,15,0.0,0.0,2.9,6.65,0.0,0.0,0.0
2018,1,20,3,30,0.0,0.0,2.9,6.6,0.0,0.0,0.0
2018,1,20,3,45,0.0,0.0,2.85,6.55,0.0,0.0,0.0
2018,1,20,4,0,0.0,0.0,2.8,6.5,0.0,0.0,0.0
2018,1,20,4,15,0.0,0.0,2.75,6.4,0.0,0.0,0.0
2018,1,20,4,30,0.0,0.0,2.7,6.3,0.0,0.0,0.0
2018,1,20,4,45,0.0,0.0,2.65,6.15,0.0,0.0,0.0
2018,1,20,5,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2018,1,20,5,15,0.0,0.0,2.6,5.95,0.0,0.0,0.0
2018,1,20,5,30,0.0,0.0,2.6,5.9,0.0,0.0,0.0
2018,1,20,5,45,0.0,0.0,2.6,5.85,0.0,0.0,0.0
2018,1,20,6,0,0.0,0.0,2.6,5.8,0.0,0.0,0.0
2018,1,20,6,15,0.0,0.0,2.65,5.85,0.0,0.0,0.0
2018,1,20,6,30,0.0,0.0,2.7,5.9,0.0,0.0,0.0
2018,1,20,6,45,0.0,0.0,2.8,5.95,0.0,0.0,0.0
2018,1,20,7,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2018,1,20,7,15,105.5,9.5,3.0,6.3,13.5,7.47,0.0
2018,1,20,7,30,211.0,19.0,3.1,6.6,27.0,97.74,0.0
2018,1,20,7,45,324.0,28.0,3.2,6.95,60.0,203.95,149.59
2018,1,20,8,0,437.0,37.0,3.3,7.3,93.0,290.51,238.4
2018,1,20,8,15,471.0,47.0,3.45,7.75,129.0,345.25,290.52
2018,1,20,8,30,505.0,57.0,3.6,8.2,165.0,402.96,342.73
2018,1,20,8,45,548.0,66.0,3.7,8.65,206.5,467.99,398.93
2018,1,20,9,0,591.0,75.0,3.8,9.1,248.0,535.92,455.5
2018,1,20,9,15,656.0,76.0,3.85,9.45,293.5,613.49,517.71
2018,1,20,9,30,721.0,77.0,3.9,9.8,339.0,694.36,579.65
2018,1,20,9,45,780.0,74.0,3.9,10.2,383.0,763.53,630.56
2018,1,20,10,0,839.0,71.0,3.9,10.6,427.0,839.27,685.17
2018,1,20,10,15,872.5,68.5,3.9,10.85,461.5,883.65,715.64
2018,1,20,10,30,906.0,66.0,3.9,11.1,496.0,936.21,751.89
2018,1,20,10,45,916.0,67.5,3.9,11.35,520.0,970.4,774.32
2018,1,20,11,0,926.0,69.0,3.9,11.6,544.0,1001.77,794.74
2018,1,20,11,15,911.5,75.0,3.9,11.7,554.5,1011.76,800.4
2018,1,20,11,30,897.0,81.0,3.9,11.8,565.0,1017.74,803.56
2018,1,20,11,45,899.5,81.5,3.9,11.95,573.0,1030.07,811.26
2018,1,20,12,0,902.0,82.0,3.9,12.1,581.0,1038.96,816.64
2018,1,20,12,15,916.5,78.5,3.95,12.15,586.0,1051.47,825.46
2018,1,20,12,30,931.0,75.0,4.0,12.2,591.0,1060.37,831.88
2018,1,20,12,45,923.0,76.5,4.0,12.25,582.5,1049.17,824.07
2018,1,20,13,0,915.0,78.0,4.0,12.3,574.0,1034.5,814.15
2018,1,20,13,15,898.0,79.5,4.0,12.3,555.5,1007.53,795.83
2018,1,20,13,30,881.0,81.0,4.0,12.3,537.0,989.35,783.94
2018,1,20,13,45,837.0,86.5,4.0,12.25,505.0,935.5,746.48
2018,1,20,14,0,793.0,92.0,4.0,12.2,473.0,879.95,707.61
2018,1,20,14,15,821.5,81.5,3.95,12.05,455.5,870.27,702.25
2018,1,20,14,30,850.0,71.0,3.9,11.9,438.0,855.66,692.95
2018,1,20,14,45,829.0,68.5,3.9,11.75,402.5,804.83,656.78
2018,1,20,15,0,808.0,66.0,3.9,11.6,367.0,752.85,619.32
2018,1,20,15,15,777.0,63.0,3.9,11.6,326.5,691.82,573.67
2018,1,20,15,30,746.0,60.0,3.9,11.6,286.0,631.08,527.09
2018,1,20,15,45,701.5,55.5,3.35,10.9,242.5,560.25,469.97
2018,1,20,16,0,657.0,51.0,2.8,10.2,199.0,491.7,411.73
2018,1,20,16,15,549.5,47.0,2.55,9.6,152.0,396.07,329.71
2018,1,20,16,30,442.0,43.0,2.3,9.0,105.0,304.99,249.36
2018,1,20,16,45,311.5,32.0,2.05,8.45,67.5,207.3,158.89
2018,1,20,17,0,181.0,21.0,1.8,7.9,30.0,111.6,3.8
2018,1,20,17,15,90.5,10.5,1.75,7.7,15.0,40.09,0.0
2018,1,20,17,30,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2018,1,20,17,45,0.0,0.0,1.7,7.3,0.0,0.0,0.0
2018,1,20,18,0,0.0,0.0,1.7,7.1,0.0,0.0,0.0
2018,1,20,18,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2018,1,20,18,30,0.0,0.0,1.6,6.9,0.0,0.0,0.0
2018,1,20,18,45,0.0,0.0,1.6,6.8,0.0,0.0,0.0
2018,1,20,19,0,0.0,0.0,1.6,6.7,0.0,0.0,0.0
2018,1,20,19,15,0.0,0.0,1.6,6.6,0.0,0.0,0.0
2018,1,20,19,30,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2018,1,20,19,45,0.0,0.0,1.6,6.4,0.0,0.0,0.0
2018,1,20,20,0,0.0,0.0,1.6,6.3,0.0,0.0,0.0
2018,1,20,20,15,0.0,0.0,1.55,6.3,0.0,0.0,0.0
2018,1,20,20,30,0.0,0.0,1.5,6.3,0.0,0.0,0.0
2018,1,20,20,45,0.0,0.0,1.5,6.25,0.0,0.0,0.0
2018,1,20,21,0,0.0,0.0,1.5,6.2,0.0,0.0,0.0
2018,1,20,21,15,0.0,0.0,1.45,6.25,0.0,0.0,0.0
2018,1,20,21,30,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,1,20,21,45,0.0,0.0,1.35,6.35,0.0,0.0,0.0
2018,1,20,22,0,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,1,20,22,15,0.0,0.0,1.35,6.45,0.0,0.0,0.0
2018,1,20,22,30,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,1,20,22,45,0.0,0.0,1.45,6.55,0.0,0.0,0.0
2018,1,20,23,0,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,1,20,23,15,0.0,0.0,1.45,6.55,0.0,0.0,0.0
2018,1,20,23,30,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,1,20,23,45,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2018,1,21,0,0,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,1,21,0,15,0.0,0.0,1.25,6.45,0.0,0.0,0.0
2018,1,21,0,30,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,1,21,0,45,0.0,0.0,1.15,6.35,0.0,0.0,0.0
2018,1,21,1,0,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,1,21,1,15,0.0,0.0,1.1,6.25,0.0,0.0,0.0
2018,1,21,1,30,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,1,21,1,45,0.0,0.0,1.1,6.15,0.0,0.0,0.0
2018,1,21,2,0,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,1,21,2,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2018,1,21,2,30,0.0,0.0,1.0,5.9,0.0,0.0,0.0
2018,1,21,2,45,0.0,0.0,0.95,5.85,0.0,0.0,0.0
2018,1,21,3,0,0.0,0.0,0.9,5.8,0.0,0.0,0.0
2018,1,21,3,15,0.0,0.0,0.85,5.75,0.0,0.0,0.0
2018,1,21,3,30,0.0,0.0,0.8,5.7,0.0,0.0,0.0
2018,1,21,3,45,0.0,0.0,0.8,5.65,0.0,0.0,0.0
2018,1,21,4,0,0.0,0.0,0.8,5.6,0.0,0.0,0.0
2018,1,21,4,15,0.0,0.0,0.8,5.55,0.0,0.0,0.0
2018,1,21,4,30,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2018,1,21,4,45,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2018,1,21,5,0,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2018,1,21,5,15,0.0,0.0,0.85,5.5,0.0,0.0,0.0
2018,1,21,5,30,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2018,1,21,5,45,0.0,0.0,0.9,5.45,0.0,0.0,0.0
2018,1,21,6,0,0.0,0.0,0.9,5.4,0.0,0.0,0.0
2018,1,21,6,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2018,1,21,6,30,0.0,0.0,0.9,5.6,0.0,0.0,0.0
2018,1,21,6,45,0.0,0.0,0.85,5.65,0.0,0.0,0.0
2018,1,21,7,0,0.0,0.0,0.8,5.7,0.0,0.0,0.0
2018,1,21,7,15,66.0,8.5,0.8,6.15,11.0,6.69,0.0
2018,1,21,7,30,132.0,17.0,0.8,6.6,22.0,64.92,0.0
2018,1,21,7,45,219.0,30.0,0.8,7.0,52.5,157.85,115.77
2018,1,21,8,0,306.0,43.0,0.8,7.4,83.0,227.74,185.24
2018,1,21,8,15,383.5,53.0,0.75,8.0,123.0,301.63,250.41
2018,1,21,8,30,461.0,63.0,0.7,8.6,163.0,381.51,317.96
2018,1,21,8,45,606.0,59.5,0.65,9.2,220.5,497.62,411.68
2018,1,21,9,0,751.0,56.0,0.6,9.8,278.0,620.67,505.0
2018,1,21,9,15,781.5,59.0,0.65,10.5,318.5,681.32,547.08
2018,1,21,9,30,812.0,62.0,0.7,11.2,359.0,742.35,588.77
2018,1,21,9,45,832.5,64.5,0.8,11.9,395.0,794.46,623.73
2018,1,21,10,0,853.0,67.0,0.9,12.6,431.0,845.46,657.29
2018,1,21,10,15,867.0,69.0,0.9,12.95,461.5,878.67,677.23
2018,1,21,10,30,881.0,71.0,0.9,13.3,492.0,919.07,702.0
2018,1,21,10,45,889.0,73.0,0.95,13.65,515.0,951.45,721.96
2018,1,21,11,0,897.0,75.0,1.0,14.0,538.0,981.01,740.08
2018,1,21,11,15,902.0,76.5,1.1,14.15,554.0,1003.95,755.43
2018,1,21,11,30,907.0,78.0,1.2,14.3,570.0,1023.64,768.83
2018,1,21,11,45,908.0,78.5,1.25,14.45,577.5,1034.63,775.75
2018,1,21,12,0,909.0,79.0,1.3,14.6,585.0,1042.12,780.67
2018,1,21,12,15,874.5,89.0,1.4,14.65,576.0,1034.73,777.31
2018,1,21,12,30,840.0,99.0,1.5,14.7,567.0,1010.59,763.16
2018,1,21,12,45,872.5,88.5,1.55,14.8,569.5,1025.98,774.45
2018,1,21,13,0,905.0,78.0,1.6,14.9,572.0,1024.55,774.27
2018,1,21,13,15,892.0,79.0,1.65,14.8,555.0,1001.08,760.38
2018,1,21,13,30,879.0,80.0,1.7,14.7,538.0,986.31,752.6
2018,1,21,13,45,794.5,91.5,1.75,14.65,492.5,901.15,696.48
2018,1,21,14,0,710.0,103.0,1.8,14.6,447.0,822.52,644.17
2018,1,21,14,15,674.0,104.0,1.8,14.45,415.0,770.37,609.21
2018,1,21,14,30,638.0,105.0,1.8,14.3,383.0,717.68,572.91
2018,1,21,14,45,594.0,104.5,1.8,14.1,347.0,656.41,529.58
2018,1,21,15,0,550.0,104.0,1.8,13.9,311.0,595.93,485.84
2018,1,21,15,15,433.0,107.5,1.8,13.9,259.5,479.76,395.36
2018,1,21,15,30,316.0,111.0,1.8,13.9,208.0,363.96,302.51
2018,1,21,15,45,292.0,96.0,1.45,12.95,175.0,316.38,263.94
2018,1,21,16,0,268.0,81.0,1.1,12.0,142.0,270.6,225.32
2018,1,21,16,15,275.0,63.0,1.1,11.7,114.0,253.95,209.55
2018,1,21,16,30,282.0,45.0,1.1,11.4,86.0,221.54,179.29
2018,1,21,16,45,229.5,33.0,1.15,11.1,58.5,168.86,128.69
2018,1,21,17,0,177.0,21.0,1.2,10.8,31.0,111.23,21.43
2018,1,21,17,15,88.5,10.5,1.15,10.8,15.5,39.37,0.0
2018,1,21,17,30,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,1,21,17,45,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,1,21,18,0,0.0,0.0,1.1,10.8,0.0,0.0,0.0
