Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,21,18,15,0.0,0.0,1.05,10.8,0.0,0.0,0.0
2018,1,21,18,30,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,1,21,18,45,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,1,21,19,0,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,1,21,19,15,0.0,0.0,0.95,10.85,0.0,0.0,0.0
2018,1,21,19,30,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,1,21,19,45,0.0,0.0,0.85,10.9,0.0,0.0,0.0
2018,1,21,20,0,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,1,21,20,15,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,1,21,20,30,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,1,21,20,45,0.0,0.0,0.75,10.9,0.0,0.0,0.0
2018,1,21,21,0,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,1,21,21,15,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,1,21,21,30,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,1,21,21,45,0.0,0.0,0.7,10.65,0.0,0.0,0.0
2018,1,21,22,0,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,1,21,22,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2018,1,21,22,30,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,1,21,22,45,0.0,0.0,0.85,10.3,0.0,0.0,0.0
2018,1,21,23,0,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,1,21,23,15,0.0,0.0,0.95,10.1,0.0,0.0,0.0
2018,1,21,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,1,21,23,45,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,1,22,0,0,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,1,22,0,15,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,1,22,0,30,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,1,22,0,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,1,22,1,0,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,1,22,1,15,0.0,0.0,1.0,9.35,0.0,0.0,0.0
2018,1,22,1,30,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,1,22,1,45,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,1,22,2,0,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,1,22,2,15,0.0,0.0,1.0,9.25,0.0,0.0,0.0
2018,1,22,2,30,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,1,22,2,45,0.0,0.0,1.0,9.15,0.0,0.0,0.0
2018,1,22,3,0,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,1,22,3,15,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,1,22,3,30,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,1,22,3,45,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,1,22,4,0,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,1,22,4,15,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,1,22,4,30,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,1,22,4,45,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,1,22,5,0,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,1,22,5,15,0.0,0.0,1.05,9.1,0.0,0.0,0.0
2018,1,22,5,30,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,1,22,5,45,0.0,0.0,1.1,9.15,0.0,0.0,0.0
2018,1,22,6,0,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,1,22,6,15,0.0,0.0,1.1,9.25,0.0,0.0,0.0
2018,1,22,6,30,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,1,22,6,45,0.0,0.0,1.05,9.4,0.0,0.0,0.0
2018,1,22,7,0,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,1,22,7,15,83.0,9.5,1.1,9.95,13.0,35.33,0.0
2018,1,22,7,30,166.0,19.0,1.2,10.4,26.0,79.45,0.0
2018,1,22,7,45,305.5,29.5,1.3,10.85,62.5,196.4,143.98
2018,1,22,8,0,445.0,40.0,1.4,11.3,99.0,295.65,237.66
2018,1,22,8,15,403.0,48.0,1.55,11.65,117.0,306.81,252.83
2018,1,22,8,30,361.0,56.0,1.7,12.0,135.0,312.82,261.27
2018,1,22,8,45,186.5,74.0,1.8,12.35,115.5,214.88,180.25
2018,1,22,9,0,12.0,92.0,1.9,12.7,96.0,85.59,68.11
2018,1,22,9,15,22.0,114.5,2.0,12.95,122.5,126.05,102.76
2018,1,22,9,30,32.0,137.0,2.1,13.2,149.0,158.84,130.25
2018,1,22,9,45,37.0,153.0,2.15,13.45,168.0,180.52,148.0
2018,1,22,10,0,42.0,169.0,2.2,13.7,187.0,202.73,166.01
2018,1,22,10,15,85.0,189.0,2.2,13.85,228.5,264.44,217.4
2018,1,22,10,30,128.0,209.0,2.2,14.0,270.0,349.57,286.11
2018,1,22,10,45,118.0,215.5,2.25,14.15,274.0,349.91,285.14
2018,1,22,11,0,108.0,222.0,2.3,14.3,278.0,327.39,266.69
2018,1,22,11,15,147.5,223.0,2.3,14.4,302.0,391.01,317.8
2018,1,22,11,30,187.0,224.0,2.3,14.5,326.0,433.35,351.46
2018,1,22,11,45,171.5,234.5,2.25,14.6,329.0,432.03,349.08
2018,1,22,12,0,156.0,245.0,2.2,14.7,332.0,430.01,346.44
2018,1,22,12,15,123.0,243.0,2.2,14.75,311.5,394.02,317.31
2018,1,22,12,30,90.0,241.0,2.2,14.8,291.0,333.65,269.24
2018,1,22,12,45,94.5,241.5,2.2,14.9,293.5,338.8,273.7
2018,1,22,13,0,99.0,242.0,2.2,15.0,296.0,343.87,277.84
2018,1,22,13,15,98.5,235.5,2.15,15.05,288.0,335.12,271.05
2018,1,22,13,30,98.0,229.0,2.1,15.1,280.0,326.37,264.33
2018,1,22,13,45,103.0,217.5,2.1,15.1,269.5,316.66,257.26
2018,1,22,14,0,108.0,206.0,2.1,15.1,259.0,327.62,266.41
2018,1,22,14,15,164.0,180.0,2.05,15.0,255.0,344.6,282.42
2018,1,22,14,30,220.0,154.0,2.0,14.9,251.0,377.96,310.89
2018,1,22,14,45,369.5,124.0,1.95,14.8,271.0,481.44,395.8
2018,1,22,15,0,519.0,94.0,1.9,14.7,291.0,560.39,459.1
2018,1,22,15,15,585.5,82.5,1.9,14.7,282.0,574.84,470.4
2018,1,22,15,30,652.0,71.0,1.9,14.7,273.0,581.91,476.14
2018,1,22,15,45,642.0,62.5,1.55,13.8,237.0,533.61,437.19
2018,1,22,16,0,632.0,54.0,1.2,12.9,201.0,484.79,396.48
2018,1,22,16,15,561.5,48.5,1.25,12.3,158.0,404.75,330.49
2018,1,22,16,30,491.0,43.0,1.3,11.7,115.0,330.63,266.46
2018,1,22,16,45,365.0,33.0,1.35,11.15,76.0,233.1,179.32
2018,1,22,17,0,239.0,23.0,1.4,10.6,37.0,138.94,45.37
2018,1,22,17,15,119.5,11.5,1.4,10.35,18.5,51.04,0.0
2018,1,22,17,30,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,1,22,17,45,0.0,0.0,1.45,9.85,0.0,0.0,0.0
2018,1,22,18,0,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,1,22,18,15,0.0,0.0,1.5,9.45,0.0,0.0,0.0
2018,1,22,18,30,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,1,22,18,45,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,1,22,19,0,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,1,22,19,15,0.0,0.0,1.5,8.75,0.0,0.0,0.0
2018,1,22,19,30,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,1,22,19,45,0.0,0.0,1.5,8.45,0.0,0.0,0.0
2018,1,22,20,0,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,1,22,20,15,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,1,22,20,30,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,1,22,20,45,0.0,0.0,1.5,7.95,0.0,0.0,0.0
2018,1,22,21,0,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,1,22,21,15,0.0,0.0,1.5,7.75,0.0,0.0,0.0
2018,1,22,21,30,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,1,22,21,45,0.0,0.0,1.45,7.6,0.0,0.0,0.0
2018,1,22,22,0,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,1,22,22,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,1,22,22,30,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,1,22,22,45,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2018,1,22,23,0,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,1,22,23,15,0.0,0.0,1.25,7.45,0.0,0.0,0.0
2018,1,22,23,30,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,1,22,23,45,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,1,23,0,0,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,1,23,0,15,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,1,23,0,30,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,1,23,0,45,0.0,0.0,1.2,7.35,0.0,0.0,0.0
2018,1,23,1,0,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,1,23,1,15,0.0,0.0,1.3,7.25,0.0,0.0,0.0
2018,1,23,1,30,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,1,23,1,45,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,1,23,2,0,0.0,0.0,1.6,7.2,0.0,0.0,0.0
2018,1,23,2,15,0.0,0.0,1.6,7.15,0.0,0.0,0.0
2018,1,23,2,30,0.0,0.0,1.6,7.1,0.0,0.0,0.0
2018,1,23,2,45,0.0,0.0,1.65,7.05,0.0,0.0,0.0
2018,1,23,3,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2018,1,23,3,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2018,1,23,3,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2018,1,23,3,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2018,1,23,4,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2018,1,23,4,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2018,1,23,4,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2018,1,23,4,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2018,1,23,5,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2018,1,23,5,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2018,1,23,5,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2018,1,23,5,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2018,1,23,6,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2018,1,23,6,15,0.0,0.0,1.65,7.1,0.0,0.0,0.0
2018,1,23,6,30,0.0,0.0,1.6,7.2,0.0,0.0,0.0
2018,1,23,6,45,0.0,0.0,1.55,7.25,0.0,0.0,0.0
2018,1,23,7,0,0.0,0.0,1.5,7.3,0.0,0.0,0.0
2018,1,23,7,15,54.0,8.5,1.5,7.6,11.0,24.7,0.0
2018,1,23,7,30,108.0,17.0,1.5,7.9,22.0,72.75,0.0
2018,1,23,7,45,275.5,28.5,1.45,8.15,61.0,181.58,135.56
2018,1,23,8,0,443.0,40.0,1.4,8.4,100.0,293.79,239.0
2018,1,23,8,15,550.0,46.0,1.35,8.9,148.5,385.08,318.76
2018,1,23,8,30,657.0,52.0,1.3,9.4,197.0,481.29,399.55
2018,1,23,8,45,708.0,55.5,1.25,9.85,242.0,553.12,457.7
2018,1,23,9,0,759.0,59.0,1.2,10.3,287.0,627.74,514.79
2018,1,23,9,15,789.0,62.0,1.15,10.9,328.0,688.61,557.44
2018,1,23,9,30,819.0,65.0,1.1,11.5,369.0,749.74,598.67
2018,1,23,9,45,839.0,68.0,1.1,12.1,405.5,802.55,633.13
2018,1,23,10,0,859.0,71.0,1.1,12.7,442.0,854.19,665.93
2018,1,23,10,15,856.0,76.0,1.05,13.15,467.5,886.31,684.12
2018,1,23,10,30,853.0,81.0,1.0,13.6,493.0,915.27,700.09
2018,1,23,10,45,853.5,85.5,1.0,14.0,514.5,943.69,716.55
2018,1,23,11,0,854.0,90.0,1.0,14.4,536.0,968.94,730.82
2018,1,23,11,15,882.5,86.0,0.95,14.7,559.0,1008.11,753.4
2018,1,23,11,30,911.0,82.0,0.9,15.0,582.0,1032.21,765.74
2018,1,23,11,45,906.5,84.0,0.9,15.25,588.0,1039.71,768.95
2018,1,23,12,0,902.0,86.0,0.9,15.5,594.0,1043.6,770.29
2018,1,23,12,15,916.0,83.0,0.85,15.65,599.5,1056.52,776.73
2018,1,23,12,30,930.0,80.0,0.8,15.8,605.0,1065.83,780.83
2018,1,23,12,45,925.5,80.0,0.75,15.95,597.0,1056.4,773.34
2018,1,23,13,0,921.0,80.0,0.7,16.1,589.0,1043.42,764.1
2018,1,23,13,15,914.0,79.5,0.65,16.15,573.5,1023.86,751.2
2018,1,23,13,30,907.0,79.0,0.6,16.2,558.0,1001.02,736.45
2018,1,23,13,45,897.0,77.5,0.55,16.25,535.0,970.9,717.19
2018,1,23,14,0,887.0,76.0,0.5,16.3,512.0,937.96,696.24
2018,1,23,14,15,873.0,74.5,0.65,16.2,482.5,908.88,682.42
2018,1,23,14,30,859.0,73.0,0.8,16.1,453.0,866.85,659.27
2018,1,23,14,45,838.5,70.5,0.9,15.95,417.0,816.1,628.64
2018,1,23,15,0,818.0,68.0,1.0,15.8,381.0,764.11,596.13
2018,1,23,15,15,788.0,65.0,1.0,15.8,340.5,703.34,554.57
2018,1,23,15,30,758.0,62.0,1.0,15.8,300.0,642.73,511.95
2018,1,23,15,45,653.0,63.0,1.0,14.85,246.5,541.64,437.56
2018,1,23,16,0,548.0,64.0,1.0,13.9,193.0,443.93,361.71
2018,1,23,16,15,393.5,57.0,1.05,13.3,139.5,317.79,259.65
2018,1,23,16,30,239.0,50.0,1.1,12.7,86.0,205.07,165.22
2018,1,23,16,45,168.5,35.5,1.2,12.15,56.5,142.95,109.65
2018,1,23,17,0,98.0,21.0,1.3,11.6,27.0,79.53,31.58
2018,1,23,17,15,49.0,10.5,1.3,11.45,13.5,25.47,0.0
2018,1,23,17,30,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,1,23,17,45,0.0,0.0,1.3,11.15,0.0,0.0,0.0
2018,1,23,18,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,1,23,18,15,0.0,0.0,1.3,10.85,0.0,0.0,0.0
2018,1,23,18,30,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,1,23,18,45,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,1,23,19,0,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,1,23,19,15,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,1,23,19,30,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,1,23,19,45,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,1,23,20,0,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,1,23,20,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2018,1,23,20,30,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,1,23,20,45,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,1,23,21,0,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,1,23,21,15,0.0,0.0,1.2,9.65,0.0,0.0,0.0
2018,1,23,21,30,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,1,23,21,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,1,23,22,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,1,23,22,15,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,1,23,22,30,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,1,23,22,45,0.0,0.0,1.2,9.15,0.0,0.0,0.0
2018,1,23,23,0,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,1,23,23,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,1,23,23,30,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,1,23,23,45,0.0,0.0,1.15,8.8,0.0,0.0,0.0
2018,1,24,0,0,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,1,24,0,15,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,1,24,0,30,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,1,24,0,45,0.0,0.0,1.1,8.65,0.0,0.0,0.0
2018,1,24,1,0,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,1,24,1,15,0.0,0.0,1.1,8.55,0.0,0.0,0.0
2018,1,24,1,30,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,1,24,1,45,0.0,0.0,1.05,8.45,0.0,0.0,0.0
2018,1,24,2,0,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,1,24,2,15,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,1,24,2,30,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,1,24,2,45,0.0,0.0,0.95,8.35,0.0,0.0,0.0
2018,1,24,3,0,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,1,24,3,15,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,1,24,3,30,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,1,24,3,45,0.0,0.0,0.9,8.25,0.0,0.0,0.0
2018,1,24,4,0,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,1,24,4,15,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,1,24,4,30,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,1,24,4,45,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,1,24,5,0,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,1,24,5,15,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,1,24,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,1,24,5,45,0.0,0.0,0.95,7.9,0.0,0.0,0.0
2018,1,24,6,0,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,1,24,6,15,0.0,0.0,1.05,7.9,0.0,0.0,0.0
2018,1,24,6,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,1,24,6,45,0.0,0.0,1.15,8.1,0.0,0.0,0.0
2018,1,24,7,0,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,1,24,7,15,2.5,6.5,1.2,8.8,6.5,5.94,0.0
2018,1,24,7,30,5.0,13.0,1.2,9.4,13.0,12.43,0.0
2018,1,24,7,45,2.5,27.0,1.25,10.0,27.0,23.34,12.92
2018,1,24,8,0,0.0,41.0,1.3,10.6,41.0,34.38,23.49
2018,1,24,8,15,2.5,58.0,1.45,11.1,58.5,51.08,38.26
2018,1,24,8,30,5.0,75.0,1.6,11.6,76.0,67.83,52.94
2018,1,24,8,45,106.0,95.5,1.75,12.15,127.5,175.27,146.35
2018,1,24,9,0,207.0,116.0,1.9,12.7,179.0,288.38,241.85
2018,1,24,9,15,296.5,124.5,2.0,13.1,228.0,372.97,311.77
2018,1,24,9,30,386.0,133.0,2.1,13.5,277.0,483.77,400.14
2018,1,24,9,45,374.0,150.0,2.25,13.85,300.5,509.3,418.44
2018,1,24,10,0,362.0,167.0,2.4,14.2,324.0,513.07,420.54
2018,1,24,10,15,367.5,178.5,2.45,14.4,347.5,543.2,442.98
2018,1,24,10,30,373.0,190.0,2.5,14.6,371.0,572.58,464.39
2018,1,24,10,45,315.5,210.5,2.6,14.75,369.0,552.24,446.48
2018,1,24,11,0,258.0,231.0,2.7,14.9,367.0,528.11,425.86
2018,1,24,11,15,222.0,242.0,2.85,15.0,361.5,486.97,393.49
2018,1,24,11,30,186.0,253.0,3.0,15.1,356.0,466.96,376.87
2018,1,24,11,45,157.5,257.5,3.1,15.2,345.5,445.05,358.85
2018,1,24,12,0,129.0,262.0,3.2,15.3,335.0,422.25,340.08
2018,1,24,12,15,121.5,261.0,3.25,15.2,330.0,413.52,333.27
2018,1,24,12,30,114.0,260.0,3.3,15.1,325.0,380.41,307.59
2018,1,24,12,45,204.5,249.5,3.35,15.05,364.0,483.22,391.15
2018,1,24,13,0,295.0,239.0,3.4,15.0,403.0,584.41,471.01
2018,1,24,13,15,293.5,232.0,3.3,14.8,391.5,570.62,460.43
2018,1,24,13,30,292.0,225.0,3.2,14.6,380.0,555.81,449.74
2018,1,24,13,45,352.5,205.5,3.15,14.4,385.0,584.17,474.12
2018,1,24,14,0,413.0,186.0,3.1,14.2,390.0,630.84,511.49
2018,1,24,14,15,343.0,186.0,2.95,14.0,349.0,534.1,436.52
2018,1,24,14,30,273.0,186.0,2.8,13.8,308.0,462.81,380.24
2018,1,24,14,45,219.5,175.0,2.65,13.55,268.0,377.03,312.23
2018,1,24,15,0,166.0,164.0,2.5,13.3,228.0,314.73,261.46
2018,1,24,15,15,194.0,144.5,2.5,13.3,211.5,307.62,256.98
2018,1,24,15,30,222.0,125.0,2.5,13.3,195.0,313.11,261.95
2018,1,24,15,45,221.5,107.5,2.1,12.55,169.0,282.62,236.77
2018,1,24,16,0,221.0,90.0,1.7,11.8,143.0,251.81,210.62
2018,1,24,16,15,187.5,73.0,1.7,11.55,111.5,202.55,167.83
2018,1,24,16,30,154.0,56.0,1.7,11.3,80.0,156.55,126.94
2018,1,24,16,45,114.5,40.0,1.7,11.0,54.5,112.76,86.71
2018,1,24,17,0,75.0,24.0,1.7,10.7,29.0,66.98,31.04
2018,1,24,17,15,44.0,13.0,1.7,10.75,15.5,25.67,0.0
2018,1,24,17,30,13.0,2.0,1.7,10.8,2.0,0.0,0.0
2018,1,24,17,45,6.5,1.0,1.75,10.8,1.0,0.0,0.0
2018,1,24,18,0,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,1,24,18,15,0.0,0.0,1.85,10.85,0.0,0.0,0.0
2018,1,24,18,30,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,1,24,18,45,0.0,0.0,2.0,10.95,0.0,0.0,0.0
2018,1,24,19,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,1,24,19,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2018,1,24,19,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,1,24,19,45,0.0,0.0,2.25,11.05,0.0,0.0,0.0
2018,1,24,20,0,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,1,24,20,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2018,1,24,20,30,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,1,24,20,45,0.0,0.0,2.45,10.85,0.0,0.0,0.0
2018,1,24,21,0,0.0,0.0,2.5,10.8,0.0,0.0,0.0
2018,1,24,21,15,0.0,0.0,2.45,10.6,0.0,0.0,0.0
2018,1,24,21,30,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,1,24,21,45,0.0,0.0,2.35,10.25,0.0,0.0,0.0
2018,1,24,22,0,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,1,24,22,15,0.0,0.0,2.2,9.9,0.0,0.0,0.0
2018,1,24,22,30,0.0,0.0,2.1,9.7,0.0,0.0,0.0
2018,1,24,22,45,0.0,0.0,1.95,9.55,0.0,0.0,0.0
2018,1,24,23,0,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,1,24,23,15,0.0,0.0,1.65,9.15,0.0,0.0,0.0
2018,1,24,23,30,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,1,24,23,45,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,1,25,0,0,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,1,25,0,15,0.0,0.0,1.35,8.25,0.0,0.0,0.0
2018,1,25,0,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,1,25,0,45,0.0,0.0,1.4,7.75,0.0,0.0,0.0
2018,1,25,1,0,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,1,25,1,15,0.0,0.0,1.45,7.45,0.0,0.0,0.0
2018,1,25,1,30,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,1,25,1,45,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,1,25,2,0,0.0,0.0,1.7,7.2,0.0,0.0,0.0
2018,1,25,2,15,0.0,0.0,1.7,7.25,0.0,0.0,0.0
2018,1,25,2,30,0.0,0.0,1.7,7.3,0.0,0.0,0.0
2018,1,25,2,45,0.0,0.0,1.75,7.35,0.0,0.0,0.0
2018,1,25,3,0,0.0,0.0,1.8,7.4,0.0,0.0,0.0
2018,1,25,3,15,0.0,0.0,1.8,7.35,0.0,0.0,0.0
2018,1,25,3,30,0.0,0.0,1.8,7.3,0.0,0.0,0.0
2018,1,25,3,45,0.0,0.0,1.8,7.25,0.0,0.0,0.0
2018,1,25,4,0,0.0,0.0,1.8,7.2,0.0,0.0,0.0
2018,1,25,4,15,0.0,0.0,1.75,7.1,0.0,0.0,0.0
2018,1,25,4,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2018,1,25,4,45,0.0,0.0,1.7,6.9,0.0,0.0,0.0
2018,1,25,5,0,0.0,0.0,1.7,6.8,0.0,0.0,0.0
2018,1,25,5,15,0.0,0.0,1.7,6.75,0.0,0.0,0.0
2018,1,25,5,30,0.0,0.0,1.7,6.7,0.0,0.0,0.0
2018,1,25,5,45,0.0,0.0,1.7,6.65,0.0,0.0,0.0
2018,1,25,6,0,0.0,0.0,1.7,6.6,0.0,0.0,0.0
2018,1,25,6,15,0.0,0.0,1.65,6.8,0.0,0.0,0.0
2018,1,25,6,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2018,1,25,6,45,0.0,0.0,1.55,7.15,0.0,0.0,0.0
2018,1,25,7,0,0.0,0.0,1.5,7.3,0.0,0.0,0.0
2018,1,25,7,15,54.5,11.0,1.55,7.9,13.5,26.61,0.0
2018,1,25,7,30,109.0,22.0,1.6,8.5,27.0,79.8,0.0
2018,1,25,7,45,265.0,34.0,1.7,9.1,65.5,180.49,136.36
2018,1,25,8,0,421.0,46.0,1.8,9.7,104.0,286.34,232.75
2018,1,25,8,15,499.0,53.5,1.9,9.9,147.5,362.84,301.02
2018,1,25,8,30,577.0,61.0,2.0,10.1,191.0,446.14,372.79
2018,1,25,8,45,606.0,68.5,2.15,10.25,230.5,504.07,422.03
2018,1,25,9,0,635.0,76.0,2.3,10.4,270.0,563.36,470.71
2018,1,25,9,15,586.0,93.5,2.35,10.55,291.5,576.56,480.48
2018,1,25,9,30,537.0,111.0,2.4,10.7,313.0,576.12,479.31
2018,1,25,9,45,487.5,130.0,2.45,10.85,327.0,579.52,480.41
2018,1,25,10,0,438.0,149.0,2.5,11.0,341.0,577.42,476.91
2018,1,25,10,15,513.5,145.5,2.6,11.0,385.5,656.24,538.76
2018,1,25,10,30,589.0,142.0,2.7,11.0,430.0,746.89,606.45
2018,1,25,10,45,450.5,181.0,2.8,11.05,407.5,667.61,543.51
2018,1,25,11,0,312.0,220.0,2.9,11.1,385.0,566.45,463.0
2018,1,25,11,15,293.5,231.0,2.95,11.1,390.0,567.1,463.16
2018,1,25,11,30,275.0,242.0,3.0,11.1,395.0,566.08,461.44
2018,1,25,11,45,268.0,244.5,3.1,11.15,395.5,564.9,460.26
2018,1,25,12,0,261.0,247.0,3.2,11.2,396.0,562.57,458.27
2018,1,25,12,15,265.5,249.0,3.25,11.25,400.5,570.32,464.33
2018,1,25,12,30,270.0,251.0,3.3,11.3,405.0,577.05,469.61
2018,1,25,12,45,413.0,212.5,3.35,11.35,445.0,699.49,567.05
2018,1,25,13,0,556.0,174.0,3.4,11.4,485.0,795.61,641.87
2018,1,25,13,15,628.5,147.0,3.45,11.45,490.0,839.78,674.43
2018,1,25,13,30,701.0,120.0,3.5,11.5,495.0,868.34,695.9
2018,1,25,13,45,489.0,149.5,3.5,11.55,406.0,672.49,549.85
2018,1,25,14,0,277.0,179.0,3.5,11.6,317.0,472.7,391.35
2018,1,25,14,15,557.0,128.0,3.45,11.5,385.5,692.07,569.26
2018,1,25,14,30,837.0,77.0,3.4,11.4,454.0,852.9,689.94
2018,1,25,14,45,733.5,88.5,3.4,11.35,400.0,754.99,616.97
2018,1,25,15,0,630.0,100.0,3.4,11.3,346.0,656.25,543.34
2018,1,25,15,15,673.5,84.0,3.4,11.3,322.0,643.68,535.24
2018,1,25,15,30,717.0,68.0,3.4,11.3,298.0,620.26,517.72
2018,1,25,15,45,673.0,63.0,2.8,10.7,254.5,555.02,464.28
2018,1,25,16,0,629.0,58.0,2.2,10.1,211.0,487.64,407.24
2018,1,25,16,15,562.5,51.5,2.0,9.5,167.0,408.6,340.04
2018,1,25,16,30,496.0,45.0,1.8,8.9,123.0,335.25,275.2
2018,1,25,16,45,391.5,36.0,1.65,8.3,85.0,248.0,196.34
2018,1,25,17,0,287.0,27.0,1.5,7.7,47.0,164.74,93.5
2018,1,25,17,15,152.0,15.0,1.5,7.6,24.5,65.11,0.0
2018,1,25,17,30,17.0,3.0,1.5,7.5,2.0,0.0,0.0
2018,1,25,17,45,8.5,1.5,1.5,7.45,1.0,0.0,0.0
2018,1,25,18,0,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,1,25,18,15,0.0,0.0,1.45,7.35,0.0,0.0,0.0
2018,1,25,18,30,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,1,25,18,45,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,1,25,19,0,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,1,25,19,15,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,1,25,19,30,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,1,25,19,45,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,1,25,20,0,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,1,25,20,15,0.0,0.0,1.4,7.25,0.0,0.0,0.0
2018,1,25,20,30,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,1,25,20,45,0.0,0.0,1.4,7.15,0.0,0.0,0.0
2018,1,25,21,0,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,1,25,21,15,0.0,0.0,1.4,7.05,0.0,0.0,0.0
2018,1,25,21,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,1,25,21,45,0.0,0.0,1.4,6.95,0.0,0.0,0.0
2018,1,25,22,0,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,1,25,22,15,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,1,25,22,30,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,1,25,22,45,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,1,25,23,0,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,1,25,23,15,0.0,0.0,1.4,6.85,0.0,0.0,0.0
2018,1,25,23,30,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,1,25,23,45,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,1,26,0,0,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,1,26,0,15,0.0,0.0,1.4,6.75,0.0,0.0,0.0
2018,1,26,0,30,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,1,26,0,45,0.0,0.0,1.35,6.65,0.0,0.0,0.0
2018,1,26,1,0,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,1,26,1,15,0.0,0.0,1.3,6.65,0.0,0.0,0.0
2018,1,26,1,30,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,1,26,1,45,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,1,26,2,0,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,1,26,2,15,0.0,0.0,1.25,6.7,0.0,0.0,0.0
2018,1,26,2,30,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,1,26,2,45,0.0,0.0,1.2,6.75,0.0,0.0,0.0
2018,1,26,3,0,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,1,26,3,15,0.0,0.0,1.2,6.75,0.0,0.0,0.0
2018,1,26,3,30,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,1,26,3,45,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,1,26,4,0,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,1,26,4,15,0.0,0.0,1.2,6.65,0.0,0.0,0.0
2018,1,26,4,30,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,1,26,4,45,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,1,26,5,0,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,1,26,5,15,0.0,0.0,1.25,6.55,0.0,0.0,0.0
2018,1,26,5,30,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,1,26,5,45,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2018,1,26,6,0,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,1,26,6,15,0.0,0.0,1.35,6.55,0.0,0.0,0.0
2018,1,26,6,30,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,1,26,6,45,0.0,0.0,1.3,6.65,0.0,0.0,0.0
2018,1,26,7,0,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,1,26,7,15,90.0,11.0,1.35,7.05,15.5,38.13,0.0
2018,1,26,7,30,180.0,22.0,1.4,7.4,31.0,107.07,0.0
2018,1,26,7,45,327.0,31.5,1.4,7.75,69.5,204.81,156.51
2018,1,26,8,0,474.0,41.0,1.4,8.1,108.0,307.53,250.8
2018,1,26,8,15,569.0,46.0,1.55,8.6,155.0,392.43,325.83
2018,1,26,8,30,664.0,51.0,1.7,9.1,202.0,481.64,402.08
2018,1,26,8,45,706.5,55.5,1.8,9.6,246.0,549.16,458.05
2018,1,26,9,0,749.0,60.0,1.9,10.1,290.0,618.91,513.32
2018,1,26,9,15,781.0,62.5,1.9,10.5,331.5,680.38,558.35
2018,1,26,9,30,813.0,65.0,1.9,10.9,373.0,742.3,602.32
2018,1,26,9,45,836.0,66.5,1.95,11.3,410.0,795.64,639.2
2018,1,26,10,0,859.0,68.0,2.0,11.7,447.0,848.01,674.67
2018,1,26,10,15,880.5,68.0,1.95,12.0,479.5,885.96,698.49
2018,1,26,10,30,902.0,68.0,1.9,12.3,512.0,931.47,727.31
2018,1,26,10,45,913.0,69.0,1.9,12.55,536.5,966.35,749.0
2018,1,26,11,0,924.0,70.0,1.9,12.8,561.0,998.46,768.76
2018,1,26,11,15,903.5,77.5,1.9,13.0,570.0,1004.84,771.22
2018,1,26,11,30,883.0,85.0,1.9,13.2,579.0,1006.92,771.28
2018,1,26,11,45,885.5,86.0,1.95,13.4,587.5,1020.15,779.77
2018,1,26,12,0,888.0,87.0,2.0,13.6,596.0,1029.97,785.98
2018,1,26,12,15,913.5,80.0,2.05,13.7,604.5,1049.75,799.37
2018,1,26,12,30,939.0,73.0,2.1,13.8,613.0,1065.8,810.28
2018,1,26,12,45,920.5,77.5,2.15,13.9,601.5,1048.04,798.84
2018,1,26,13,0,902.0,82.0,2.2,14.0,590.0,1026.84,785.59
2018,1,26,13,15,887.0,83.5,2.2,13.95,572.5,1002.18,769.89
2018,1,26,13,30,872.0,85.0,2.2,13.9,555.0,986.42,760.36
2018,1,26,13,45,885.5,77.5,2.2,13.9,538.5,960.16,743.47
2018,1,26,14,0,899.0,70.0,2.2,13.9,522.0,941.75,732.15
2018,1,26,14,15,859.0,74.5,2.2,13.75,486.5,896.58,702.43
2018,1,26,14,30,819.0,79.0,2.2,13.6,451.0,839.68,664.2
2018,1,26,14,45,825.0,71.0,2.2,13.45,421.0,805.76,642.04
2018,1,26,15,0,831.0,63.0,2.2,13.3,391.0,768.63,616.95
2018,1,26,15,15,801.5,60.5,2.2,13.3,350.0,708.42,573.87
2018,1,26,15,30,772.0,58.0,2.2,13.3,309.0,648.35,529.92
2018,1,26,15,45,684.5,57.0,1.85,12.4,256.0,551.48,455.01
2018,1,26,16,0,597.0,56.0,1.5,11.5,203.0,465.2,384.85
2018,1,26,16,15,446.5,54.0,1.55,10.85,151.5,344.94,285.99
2018,1,26,16,30,296.0,52.0,1.6,10.2,100.0,235.77,193.27
2018,1,26,16,45,254.5,39.5,1.6,9.55,71.0,186.44,147.55
2018,1,26,17,0,213.0,27.0,1.6,8.9,42.0,136.55,82.96
2018,1,26,17,15,119.0,15.5,1.6,8.7,22.5,53.88,0.0
2018,1,26,17,30,25.0,4.0,1.6,8.5,3.0,0.0,0.0
2018,1,26,17,45,12.5,2.0,1.6,8.3,1.5,0.0,0.0
2018,1,26,18,0,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,1,26,18,15,0.0,0.0,1.65,7.9,0.0,0.0,0.0
2018,1,26,18,30,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,1,26,18,45,0.0,0.0,1.7,7.55,0.0,0.0,0.0
2018,1,26,19,0,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,1,26,19,15,0.0,0.0,1.7,7.3,0.0,0.0,0.0
2018,1,26,19,30,0.0,0.0,1.7,7.2,0.0,0.0,0.0
2018,1,26,19,45,0.0,0.0,1.7,7.05,0.0,0.0,0.0
2018,1,26,20,0,0.0,0.0,1.7,6.9,0.0,0.0,0.0
2018,1,26,20,15,0.0,0.0,1.65,6.85,0.0,0.0,0.0
2018,1,26,20,30,0.0,0.0,1.6,6.8,0.0,0.0,0.0
2018,1,26,20,45,0.0,0.0,1.55,6.7,0.0,0.0,0.0
2018,1,26,21,0,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,1,26,21,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,1,26,21,30,0.0,0.0,1.5,6.4,0.0,0.0,0.0
2018,1,26,21,45,0.0,0.0,1.5,6.3,0.0,0.0,0.0
2018,1,26,22,0,0.0,0.0,1.5,6.2,0.0,0.0,0.0
2018,1,26,22,15,0.0,0.0,1.5,6.1,0.0,0.0,0.0
2018,1,26,22,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,1,26,22,45,0.0,0.0,1.5,5.85,0.0,0.0,0.0
2018,1,26,23,0,0.0,0.0,1.5,5.7,0.0,0.0,0.0
2018,1,26,23,15,0.0,0.0,1.5,5.65,0.0,0.0,0.0
2018,1,26,23,30,0.0,0.0,1.5,5.6,0.0,0.0,0.0
2018,1,26,23,45,0.0,0.0,1.45,5.55,0.0,0.0,0.0
2018,1,27,0,0,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2018,1,27,0,15,0.0,0.0,1.4,5.45,0.0,0.0,0.0
2018,1,27,0,30,0.0,0.0,1.4,5.4,0.0,0.0,0.0
2018,1,27,0,45,0.0,0.0,1.4,5.35,0.0,0.0,0.0
2018,1,27,1,0,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,1,27,1,15,0.0,0.0,1.4,5.2,0.0,0.0,0.0
2018,1,27,1,30,0.0,0.0,1.4,5.1,0.0,0.0,0.0
2018,1,27,1,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2018,1,27,2,0,0.0,0.0,1.5,4.9,0.0,0.0,0.0
2018,1,27,2,15,0.0,0.0,1.5,4.85,0.0,0.0,0.0
2018,1,27,2,30,0.0,0.0,1.5,4.8,0.0,0.0,0.0
2018,1,27,2,45,0.0,0.0,1.55,4.7,0.0,0.0,0.0
2018,1,27,3,0,0.0,0.0,1.6,4.6,0.0,0.0,0.0
2018,1,27,3,15,0.0,0.0,1.6,4.55,0.0,0.0,0.0
2018,1,27,3,30,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2018,1,27,3,45,0.0,0.0,1.65,4.5,0.0,0.0,0.0
2018,1,27,4,0,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2018,1,27,4,15,0.0,0.0,1.7,4.45,0.0,0.0,0.0
2018,1,27,4,30,0.0,0.0,1.7,4.4,0.0,0.0,0.0
2018,1,27,4,45,0.0,0.0,1.7,4.4,0.0,0.0,0.0
2018,1,27,5,0,0.0,0.0,1.7,4.4,0.0,0.0,0.0
2018,1,27,5,15,0.0,0.0,1.7,4.35,0.0,0.0,0.0
2018,1,27,5,30,0.0,0.0,1.7,4.3,0.0,0.0,0.0
2018,1,27,5,45,0.0,0.0,1.7,4.3,0.0,0.0,0.0
2018,1,27,6,0,0.0,0.0,1.7,4.3,0.0,0.0,0.0
2018,1,27,6,15,0.0,0.0,1.7,4.55,0.0,0.0,0.0
2018,1,27,6,30,0.0,0.0,1.7,4.8,0.0,0.0,0.0
2018,1,27,6,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2018,1,27,7,0,0.0,0.0,1.7,5.2,0.0,0.0,0.0
2018,1,27,7,15,34.0,9.5,1.9,5.9,11.5,18.54,0.0
2018,1,27,7,30,68.0,19.0,2.1,6.6,23.0,53.41,2.4
2018,1,27,7,45,186.0,33.5,2.3,7.3,57.5,143.09,109.79
2018,1,27,8,0,304.0,48.0,2.5,8.0,92.0,227.76,187.22
2018,1,27,8,15,459.5,50.0,2.6,8.65,143.0,335.91,281.87
2018,1,27,8,30,615.0,52.0,2.7,9.3,194.0,456.7,384.75
2018,1,27,8,45,591.5,66.5,2.8,9.9,225.5,490.52,413.49
2018,1,27,9,0,568.0,81.0,2.9,10.5,257.0,520.35,437.71
2018,1,27,9,15,694.5,70.5,3.0,11.1,315.5,628.82,523.74
2018,1,27,9,30,821.0,60.0,3.1,11.7,374.0,741.34,607.69
2018,1,27,9,45,842.5,61.5,3.2,12.25,410.5,785.14,637.71
2018,1,27,10,0,864.0,63.0,3.3,12.8,447.0,835.79,672.77
2018,1,27,10,15,878.5,65.0,3.35,13.25,478.0,879.55,702.11
2018,1,27,10,30,893.0,67.0,3.4,13.7,509.0,921.24,729.64
2018,1,27,10,45,834.5,85.5,3.5,14.1,514.0,923.55,729.32
2018,1,27,11,0,776.0,104.0,3.6,14.5,519.0,907.96,716.68
2018,1,27,11,15,735.5,119.0,3.65,14.75,522.0,908.15,715.76
2018,1,27,11,30,695.0,134.0,3.7,15.0,525.0,896.88,706.66
2018,1,27,11,45,791.0,108.5,3.8,15.25,560.0,964.12,754.05
2018,1,27,12,0,887.0,83.0,3.9,15.5,595.0,1023.68,794.88
2018,1,27,12,15,820.0,102.5,3.95,15.65,576.5,994.85,773.99
2018,1,27,12,30,753.0,122.0,4.0,15.8,558.0,956.29,747.01
2018,1,27,12,45,774.5,114.0,4.0,15.95,558.0,956.6,747.35
2018,1,27,13,0,796.0,106.0,4.0,16.1,558.0,961.88,751.07
2018,1,27,13,15,827.0,95.5,4.0,16.1,554.5,969.63,757.1
2018,1,27,13,30,858.0,85.0,4.0,16.1,551.0,972.7,760.0
2018,1,27,13,45,815.5,89.0,3.95,16.15,517.5,918.86,722.24
2018,1,27,14,0,773.0,93.0,3.9,16.2,484.0,863.49,683.48
2018,1,27,14,15,763.5,88.5,3.85,16.1,456.5,827.23,658.65
2018,1,27,14,30,754.0,84.0,3.8,16.0,429.0,788.79,631.9
2018,1,27,14,45,785.5,72.0,3.7,15.9,407.0,773.81,622.17
2018,1,27,15,0,817.0,60.0,3.6,15.8,385.0,753.49,608.23
2018,1,27,15,15,789.5,58.0,3.6,15.8,346.0,696.08,566.29
2018,1,27,15,30,762.0,56.0,3.6,15.8,307.0,638.66,523.6
2018,1,27,15,45,685.0,57.5,2.85,14.75,259.0,552.34,455.8
2018,1,27,16,0,608.0,59.0,2.1,13.7,211.0,475.46,392.12
2018,1,27,16,15,521.5,53.0,2.05,12.95,165.0,386.55,318.68
2018,1,27,16,30,435.0,47.0,2.0,12.2,119.0,305.41,249.06
2018,1,27,16,45,345.0,36.0,1.9,11.45,81.5,226.28,178.76
2018,1,27,17,0,255.0,25.0,1.8,10.7,44.0,153.07,98.13
2018,1,27,17,15,139.5,14.0,1.8,10.5,23.0,59.82,0.0
2018,1,27,17,30,24.0,3.0,1.8,10.3,2.0,0.0,0.0
2018,1,27,17,45,12.0,1.5,1.85,10.05,1.0,0.0,0.0
2018,1,27,18,0,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,1,27,18,15,0.0,0.0,1.85,9.65,0.0,0.0,0.0
2018,1,27,18,30,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,1,27,18,45,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,1,27,19,0,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,1,27,19,15,0.0,0.0,1.8,8.95,0.0,0.0,0.0
2018,1,27,19,30,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,1,27,19,45,0.0,0.0,1.8,8.65,0.0,0.0,0.0
2018,1,27,20,0,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,1,27,20,15,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,1,27,20,30,0.0,0.0,1.8,8.3,0.0,0.0,0.0
2018,1,27,20,45,0.0,0.0,1.8,8.2,0.0,0.0,0.0
2018,1,27,21,0,0.0,0.0,1.8,8.1,0.0,0.0,0.0
2018,1,27,21,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,1,27,21,30,0.0,0.0,1.8,7.9,0.0,0.0,0.0
2018,1,27,21,45,0.0,0.0,1.85,7.85,0.0,0.0,0.0
2018,1,27,22,0,0.0,0.0,1.9,7.8,0.0,0.0,0.0
2018,1,27,22,15,0.0,0.0,1.9,7.75,0.0,0.0,0.0
2018,1,27,22,30,0.0,0.0,1.9,7.7,0.0,0.0,0.0
2018,1,27,22,45,0.0,0.0,1.95,7.65,0.0,0.0,0.0
2018,1,27,23,0,0.0,0.0,2.0,7.6,0.0,0.0,0.0
2018,1,27,23,15,0.0,0.0,2.0,7.55,0.0,0.0,0.0
2018,1,27,23,30,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2018,1,27,23,45,0.0,0.0,2.05,7.45,0.0,0.0,0.0
2018,1,28,0,0,0.0,0.0,2.1,7.4,0.0,0.0,0.0
2018,1,28,0,15,0.0,0.0,2.1,7.35,0.0,0.0,0.0
2018,1,28,0,30,0.0,0.0,2.1,7.3,0.0,0.0,0.0
2018,1,28,0,45,0.0,0.0,2.15,7.3,0.0,0.0,0.0
2018,1,28,1,0,0.0,0.0,2.2,7.3,0.0,0.0,0.0
2018,1,28,1,15,0.0,0.0,2.15,7.25,0.0,0.0,0.0
2018,1,28,1,30,0.0,0.0,2.1,7.2,0.0,0.0,0.0
2018,1,28,1,45,0.0,0.0,2.1,7.2,0.0,0.0,0.0
2018,1,28,2,0,0.0,0.0,2.1,7.2,0.0,0.0,0.0
2018,1,28,2,15,0.0,0.0,2.1,7.15,0.0,0.0,0.0
2018,1,28,2,30,0.0,0.0,2.1,7.1,0.0,0.0,0.0
2018,1,28,2,45,0.0,0.0,2.05,7.1,0.0,0.0,0.0
2018,1,28,3,0,0.0,0.0,2.0,7.1,0.0,0.0,0.0
2018,1,28,3,15,0.0,0.0,2.0,7.1,0.0,0.0,0.0
2018,1,28,3,30,0.0,0.0,2.0,7.1,0.0,0.0,0.0
2018,1,28,3,45,0.0,0.0,1.95,7.1,0.0,0.0,0.0
2018,1,28,4,0,0.0,0.0,1.9,7.1,0.0,0.0,0.0
2018,1,28,4,15,0.0,0.0,1.9,7.15,0.0,0.0,0.0
2018,1,28,4,30,0.0,0.0,1.9,7.2,0.0,0.0,0.0
2018,1,28,4,45,0.0,0.0,1.85,7.25,0.0,0.0,0.0
2018,1,28,5,0,0.0,0.0,1.8,7.3,0.0,0.0,0.0
2018,1,28,5,15,0.0,0.0,1.8,7.35,0.0,0.0,0.0
2018,1,28,5,30,0.0,0.0,1.8,7.4,0.0,0.0,0.0
2018,1,28,5,45,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2018,1,28,6,0,0.0,0.0,1.7,7.6,0.0,0.0,0.0
2018,1,28,6,15,0.0,0.0,1.7,7.9,0.0,0.0,0.0
2018,1,28,6,30,0.0,0.0,1.7,8.2,0.0,0.0,0.0
2018,1,28,6,45,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2018,1,28,7,0,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,1,28,7,15,140.5,11.5,1.65,9.7,19.0,54.5,0.0
2018,1,28,7,30,281.0,23.0,1.7,10.6,38.0,145.59,30.21
2018,1,28,7,45,416.5,30.5,1.7,11.55,78.5,241.61,184.2
2018,1,28,8,0,552.0,38.0,1.7,12.5,119.0,335.67,269.81
2018,1,28,8,15,624.0,43.5,1.75,13.15,165.0,413.23,337.67
2018,1,28,8,30,696.0,49.0,1.8,13.8,211.0,496.75,407.45
2018,1,28,8,45,741.5,53.0,1.85,14.45,257.0,567.06,464.05
2018,1,28,9,0,787.0,57.0,1.9,15.1,303.0,639.89,519.65
2018,1,28,9,15,819.0,59.0,1.85,15.75,346.0,702.37,563.26
2018,1,28,9,30,851.0,61.0,1.8,16.4,389.0,765.23,605.57
2018,1,28,9,45,874.0,62.5,1.75,17.1,427.0,811.55,634.57
2018,1,28,10,0,897.0,64.0,1.7,17.8,465.0,864.71,667.62
2018,1,28,10,15,911.5,65.0,1.65,18.4,496.5,908.32,693.41
2018,1,28,10,30,926.0,66.0,1.6,19.0,528.0,949.75,717.24
2018,1,28,10,45,936.0,67.0,1.6,19.6,553.0,984.46,736.91
2018,1,28,11,0,946.0,68.0,1.6,20.2,578.0,1016.27,754.54
2018,1,28,11,15,952.0,69.0,1.55,20.6,595.0,1041.0,767.28
2018,1,28,11,30,958.0,70.0,1.5,21.0,612.0,1062.3,777.85
2018,1,28,11,45,961.5,69.5,1.45,21.35,621.0,1075.56,783.51
2018,1,28,12,0,965.0,69.0,1.4,21.7,630.0,1085.11,787.03
2018,1,28,12,15,965.0,69.5,1.35,21.85,631.0,1088.6,787.55
2018,1,28,12,30,965.0,70.0,1.3,22.0,632.0,1088.28,785.92
2018,1,28,12,45,962.5,70.0,1.25,22.1,625.0,1080.94,780.3
2018,1,28,13,0,960.0,70.0,1.2,22.2,618.0,1069.84,772.62
2018,1,28,13,15,954.5,69.5,1.2,22.15,603.0,1051.41,762.0
2018,1,28,13,30,949.0,69.0,1.2,22.1,588.0,1029.48,749.37
2018,1,28,13,45,940.5,67.5,1.2,22.05,565.0,999.99,732.01
2018,1,28,14,0,932.0,66.0,1.2,22.0,542.0,967.42,712.71
2018,1,28,14,15,918.5,65.0,1.2,21.75,512.0,928.08,689.43
2018,1,28,14,30,905.0,64.0,1.2,21.5,482.0,886.36,664.34
2018,1,28,14,45,886.5,62.5,1.2,21.3,446.0,837.68,634.03
2018,1,28,15,0,868.0,61.0,1.2,21.1,410.0,787.54,602.16
2018,1,28,15,15,841.5,58.5,1.2,21.1,368.5,736.27,568.29
2018,1,28,15,30,815.0,56.0,1.2,21.1,327.0,676.63,527.52
2018,1,28,15,45,775.0,53.0,1.15,19.55,282.0,607.42,480.48
2018,1,28,16,0,735.0,50.0,1.1,18.0,237.0,539.95,430.66
2018,1,28,16,15,672.0,45.5,1.15,17.3,190.5,459.72,367.54
2018,1,28,16,30,609.0,41.0,1.2,16.6,144.0,384.26,304.91
2018,1,28,16,45,450.0,34.5,1.25,15.85,97.5,273.23,211.67
2018,1,28,17,0,291.0,28.0,1.3,15.1,51.0,171.07,112.5
2018,1,28,17,15,163.5,16.5,1.3,14.85,27.5,70.09,0.0
2018,1,28,17,30,36.0,5.0,1.3,14.6,4.0,0.0,0.0
2018,1,28,17,45,18.0,2.5,1.3,14.35,2.0,0.0,0.0
2018,1,28,18,0,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,1,28,18,15,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,1,28,18,30,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,1,28,18,45,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,1,28,19,0,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,1,28,19,15,0.0,0.0,1.3,13.15,0.0,0.0,0.0
2018,1,28,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,1,28,19,45,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,1,28,20,0,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,1,28,20,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2018,1,28,20,30,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,1,28,20,45,0.0,0.0,1.4,12.25,0.0,0.0,0.0
2018,1,28,21,0,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,1,28,21,15,0.0,0.0,1.35,12.15,0.0,0.0,0.0
2018,1,28,21,30,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,1,28,21,45,0.0,0.0,1.3,12.25,0.0,0.0,0.0
2018,1,28,22,0,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,1,28,22,15,0.0,0.0,1.3,12.35,0.0,0.0,0.0
2018,1,28,22,30,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,1,28,22,45,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,1,28,23,0,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,1,28,23,15,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,1,28,23,30,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,1,28,23,45,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,1,29,0,0,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,1,29,0,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,1,29,0,30,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,1,29,0,45,0.0,0.0,1.35,12.25,0.0,0.0,0.0
2018,1,29,1,0,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,1,29,1,15,0.0,0.0,1.4,11.95,0.0,0.0,0.0
2018,1,29,1,30,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,1,29,1,45,0.0,0.0,1.45,11.7,0.0,0.0,0.0
2018,1,29,2,0,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,1,29,2,15,0.0,0.0,1.5,11.55,0.0,0.0,0.0
2018,1,29,2,30,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,1,29,2,45,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,1,29,3,0,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,1,29,3,15,0.0,0.0,1.5,11.45,0.0,0.0,0.0
2018,1,29,3,30,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,1,29,3,45,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,1,29,4,0,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,1,29,4,15,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,1,29,4,30,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,1,29,4,45,0.0,0.0,1.75,11.15,0.0,0.0,0.0
2018,1,29,5,0,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,1,29,5,15,0.0,0.0,1.85,11.1,0.0,0.0,0.0
2018,1,29,5,30,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,1,29,5,45,0.0,0.0,1.95,11.15,0.0,0.0,0.0
2018,1,29,6,0,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,1,29,6,15,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,1,29,6,30,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,1,29,6,45,0.0,0.0,1.75,11.55,0.0,0.0,0.0
2018,1,29,7,0,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,1,29,7,15,2.5,7.0,1.6,12.25,7.0,6.31,0.0
2018,1,29,7,30,5.0,14.0,1.5,12.8,14.0,12.93,0.0
2018,1,29,7,45,5.5,27.5,1.45,13.3,28.0,24.02,13.82
2018,1,29,8,0,6.0,41.0,1.4,13.8,42.0,36.11,24.82
2018,1,29,8,15,3.5,56.5,1.4,14.4,57.0,48.56,35.75
2018,1,29,8,30,1.0,72.0,1.4,15.0,72.0,60.66,46.14
2018,1,29,8,45,7.5,88.5,1.35,15.65,90.5,79.39,62.11
2018,1,29,9,0,14.0,105.0,1.3,16.3,109.0,98.81,78.39
2018,1,29,9,15,127.0,131.0,1.35,16.75,179.5,235.44,193.51
2018,1,29,9,30,240.0,157.0,1.4,17.2,250.0,375.94,306.36
2018,1,29,9,45,260.0,171.5,1.45,17.7,281.0,418.44,337.91
2018,1,29,10,0,280.0,186.0,1.5,18.2,312.0,461.84,370.11
2018,1,29,10,15,222.0,206.0,1.35,18.65,310.0,422.54,336.89
2018,1,29,10,30,164.0,226.0,1.2,19.1,308.0,398.64,315.55
2018,1,29,10,45,172.0,237.0,1.0,19.55,327.0,422.61,332.1
2018,1,29,11,0,180.0,248.0,0.8,20.0,346.0,446.59,347.81
2018,1,29,11,15,242.0,248.5,0.85,20.6,384.0,510.94,395.56
2018,1,29,11,30,304.0,249.0,0.9,21.2,422.0,600.91,459.52
2018,1,29,11,45,322.0,249.0,0.9,21.8,435.0,622.5,472.85
2018,1,29,12,0,340.0,249.0,0.9,22.4,448.0,643.15,486.16
2018,1,29,12,15,359.0,244.5,1.0,22.55,455.0,658.24,497.58
2018,1,29,12,30,378.0,240.0,1.1,22.7,462.0,671.92,508.14
2018,1,29,12,45,314.0,244.0,1.2,22.85,427.0,609.63,463.68
2018,1,29,13,0,250.0,248.0,1.3,23.0,392.0,546.98,418.66
2018,1,29,13,15,152.5,236.0,1.15,22.85,323.0,408.06,315.47
2018,1,29,13,30,55.0,224.0,1.0,22.7,254.0,273.51,212.05
2018,1,29,13,45,39.0,207.5,0.9,22.5,228.5,238.84,185.8
2018,1,29,14,0,23.0,191.0,0.8,22.3,203.0,186.54,144.99
2018,1,29,14,15,23.5,182.0,0.7,21.95,193.5,178.52,139.28
2018,1,29,14,30,24.0,173.0,0.6,21.6,184.0,170.62,133.44
2018,1,29,14,45,39.0,164.5,0.55,21.2,181.0,191.39,150.86
2018,1,29,15,0,54.0,156.0,0.5,20.8,178.0,194.67,154.31
2018,1,29,15,15,88.5,147.5,0.5,20.8,179.0,211.96,169.21
2018,1,29,15,30,123.0,139.0,0.5,20.8,180.0,241.22,193.0
2018,1,29,15,45,85.5,116.5,0.65,20.0,143.0,185.49,148.53
2018,1,29,16,0,48.0,94.0,0.8,19.2,106.0,121.34,96.24
2018,1,29,16,15,32.5,75.0,0.85,18.65,82.5,91.15,70.99
2018,1,29,16,30,17.0,56.0,0.9,18.1,59.0,62.41,46.51
2018,1,29,16,45,10.5,40.5,1.0,17.55,42.0,39.49,26.78
2018,1,29,17,0,4.0,25.0,1.1,17.0,25.0,22.31,10.7
2018,1,29,17,15,13.5,14.5,1.1,16.65,14.5,16.12,0.0
2018,1,29,17,30,23.0,4.0,1.1,16.3,4.0,0.0,0.0
2018,1,29,17,45,11.5,2.0,1.15,16.0,2.0,0.0,0.0
2018,1,29,18,0,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,1,29,18,15,0.0,0.0,1.15,15.55,0.0,0.0,0.0
2018,1,29,18,30,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,1,29,18,45,0.0,0.0,1.1,15.25,0.0,0.0,0.0
2018,1,29,19,0,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,1,29,19,15,0.0,0.0,1.1,15.05,0.0,0.0,0.0
2018,1,29,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,1,29,19,45,0.0,0.0,1.05,14.95,0.0,0.0,0.0
2018,1,29,20,0,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,1,29,20,15,0.0,0.0,1.0,14.85,0.0,0.0,0.0
2018,1,29,20,30,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,1,29,20,45,0.0,0.0,1.0,14.75,0.0,0.0,0.0
2018,1,29,21,0,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,1,29,21,15,0.0,0.0,1.0,14.75,0.0,0.0,0.0
2018,1,29,21,30,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,1,29,21,45,0.0,0.0,1.0,14.85,0.0,0.0,0.0
2018,1,29,22,0,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,1,29,22,15,0.0,0.0,0.95,14.95,0.0,0.0,0.0
2018,1,29,22,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,1,29,22,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2018,1,29,23,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,1,29,23,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,1,29,23,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,1,29,23,45,0.0,0.0,0.75,14.95,0.0,0.0,0.0
2018,1,30,0,0,0.0,0.0,0.7,14.9,0.0,0.0,0.0
2018,1,30,0,15,0.0,0.0,0.8,14.65,0.0,0.0,0.0
2018,1,30,0,30,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,1,30,0,45,0.0,0.0,0.95,14.1,0.0,0.0,0.0
2018,1,30,1,0,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,1,30,1,15,0.0,0.0,1.05,13.6,0.0,0.0,0.0
2018,1,30,1,30,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,1,30,1,45,0.0,0.0,1.15,13.2,0.0,0.0,0.0
2018,1,30,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,1,30,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,1,30,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,1,30,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,1,30,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,1,30,3,15,0.0,0.0,1.2,13.05,0.0,0.0,0.0
2018,1,30,3,30,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,1,30,3,45,0.0,0.0,1.15,13.15,0.0,0.0,0.0
2018,1,30,4,0,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,1,30,4,15,0.0,0.0,1.05,13.3,0.0,0.0,0.0
2018,1,30,4,30,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,1,30,4,45,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,1,30,5,0,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,1,30,5,15,0.0,0.0,0.75,13.65,0.0,0.0,0.0
2018,1,30,5,30,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,1,30,5,45,0.0,0.0,0.65,13.7,0.0,0.0,0.0
2018,1,30,6,0,0.0,0.0,0.6,13.7,0.0,0.0,0.0
2018,1,30,6,15,0.0,0.0,0.6,13.65,0.0,0.0,0.0
2018,1,30,6,30,0.0,0.0,0.6,13.6,0.0,0.0,0.0
2018,1,30,6,45,0.0,0.0,0.6,13.55,0.0,0.0,0.0
2018,1,30,7,0,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2018,1,30,7,15,36.5,11.0,0.65,13.75,13.0,20.32,0.0
2018,1,30,7,30,73.0,22.0,0.7,14.0,26.0,59.39,19.02
2018,1,30,7,45,143.5,38.0,0.75,14.2,56.0,117.9,88.59
2018,1,30,8,0,214.0,54.0,0.8,14.4,86.0,188.43,150.44
2018,1,30,8,15,297.5,65.5,0.9,14.75,127.0,258.4,210.59
2018,1,30,8,30,381.0,77.0,1.0,15.1,168.0,337.2,276.6
2018,1,30,8,45,471.0,81.0,1.15,15.45,216.0,425.25,348.31
2018,1,30,9,0,561.0,85.0,1.3,15.8,264.0,517.32,421.0
2018,1,30,9,15,675.5,77.5,1.35,16.15,321.5,620.65,499.24
2018,1,30,9,30,790.0,70.0,1.4,16.5,379.0,726.85,574.67
2018,1,30,9,45,824.5,69.0,1.45,16.9,418.5,786.02,614.03
2018,1,30,10,0,859.0,68.0,1.5,17.3,458.0,835.75,646.44
2018,1,30,10,15,876.0,69.0,1.5,17.85,489.5,880.48,673.95
2018,1,30,10,30,893.0,70.0,1.5,18.4,521.0,923.3,699.72
2018,1,30,10,45,889.5,74.0,1.5,18.95,541.5,948.37,713.3
2018,1,30,11,0,886.0,78.0,1.5,19.5,562.0,969.98,724.76
2018,1,30,11,15,872.5,85.5,1.5,20.0,574.0,994.71,738.44
2018,1,30,11,30,859.0,93.0,1.5,20.5,586.0,1003.9,742.0
2018,1,30,11,45,820.0,106.5,1.5,20.95,583.0,990.34,731.32
2018,1,30,12,0,781.0,120.0,1.5,21.4,580.0,979.96,723.19
2018,1,30,12,15,826.5,106.5,1.45,21.6,594.0,1005.61,738.42
2018,1,30,12,30,872.0,93.0,1.4,21.8,608.0,1034.98,755.5
2018,1,30,12,45,887.0,87.0,1.4,22.05,605.5,1025.42,748.52
2018,1,30,13,0,902.0,81.0,1.4,22.3,603.0,1025.19,748.19
2018,1,30,13,15,906.5,77.5,1.3,22.4,591.0,1013.72,739.47
2018,1,30,13,30,911.0,74.0,1.2,22.5,579.0,998.58,728.69
2018,1,30,13,45,918.5,68.5,1.1,22.55,561.0,980.08,716.06
2018,1,30,14,0,926.0,63.0,1.0,22.6,543.0,957.76,701.13
2018,1,30,14,15,914.5,62.0,0.9,22.4,514.0,920.37,677.24
2018,1,30,14,30,903.0,61.0,0.8,22.2,485.0,880.51,651.8
2018,1,30,14,45,878.0,60.5,0.7,22.0,447.5,827.69,617.59
2018,1,30,15,0,853.0,60.0,0.6,21.8,410.0,773.91,582.39
2018,1,30,15,15,828.0,57.5,0.6,21.8,369.0,716.9,545.46
2018,1,30,15,30,803.0,55.0,0.6,21.8,328.0,666.38,512.04
2018,1,30,15,45,773.5,51.0,0.75,20.5,285.0,603.53,472.27
2018,1,30,16,0,744.0,47.0,0.9,19.2,242.0,541.57,428.7
2018,1,30,16,15,686.0,43.0,1.0,18.4,196.0,464.51,369.27
2018,1,30,16,30,628.0,39.0,1.1,17.6,150.0,391.87,309.86
2018,1,30,16,45,527.0,33.0,1.25,16.8,106.5,301.97,233.96
2018,1,30,17,0,426.0,27.0,1.4,16.0,63.0,220.95,153.54
2018,1,30,17,15,249.0,16.5,1.4,15.55,34.5,99.65,0.0
2018,1,30,17,30,72.0,6.0,1.4,15.1,6.0,4.72,0.0
2018,1,30,17,45,36.0,3.0,1.4,14.65,3.0,0.0,0.0
2018,1,30,18,0,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,1,30,18,15,0.0,0.0,1.4,14.05,0.0,0.0,0.0
2018,1,30,18,30,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,1,30,18,45,0.0,0.0,1.4,13.75,0.0,0.0,0.0
2018,1,30,19,0,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,1,30,19,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2018,1,30,19,30,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,1,30,19,45,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,1,30,20,0,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,1,30,20,15,0.0,0.0,1.25,13.1,0.0,0.0,0.0
2018,1,30,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,1,30,20,45,0.0,0.0,1.2,12.85,0.0,0.0,0.0
2018,1,30,21,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,1,30,21,15,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,1,30,21,30,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,1,30,21,45,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,1,30,22,0,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,1,30,22,15,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,1,30,22,30,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,1,30,22,45,0.0,0.0,1.25,11.95,0.0,0.0,0.0
2018,1,30,23,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,1,30,23,15,0.0,0.0,1.3,11.75,0.0,0.0,0.0
2018,1,30,23,30,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,1,30,23,45,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,1,31,0,0,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,1,31,0,15,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,1,31,0,30,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,1,31,0,45,0.0,0.0,1.35,11.15,0.0,0.0,0.0
2018,1,31,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,1,31,1,15,0.0,0.0,1.35,10.9,0.0,0.0,0.0
2018,1,31,1,30,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,1,31,1,45,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,1,31,2,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,1,31,2,15,0.0,0.0,1.3,10.55,0.0,0.0,0.0
2018,1,31,2,30,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,1,31,2,45,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2018,1,31,3,0,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,1,31,3,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,1,31,3,30,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,1,31,3,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,1,31,4,0,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,1,31,4,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,1,31,4,30,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,1,31,4,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,1,31,5,0,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,1,31,5,15,0.0,0.0,1.2,10.45,0.0,0.0,0.0
2018,1,31,5,30,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,1,31,5,45,0.0,0.0,1.25,10.3,0.0,0.0,0.0
2018,1,31,6,0,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,1,31,6,15,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,1,31,6,30,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,1,31,6,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,1,31,7,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,1,31,7,15,159.5,11.5,1.3,11.3,21.5,59.72,0.0
2018,1,31,7,30,319.0,23.0,1.3,12.0,43.0,160.86,70.63
2018,1,31,7,45,452.5,30.5,1.35,12.65,85.5,254.46,195.28
2018,1,31,8,0,586.0,38.0,1.4,13.3,128.0,349.83,280.1
2018,1,31,8,15,654.5,42.5,1.45,13.8,175.0,425.89,346.17
2018,1,31,8,30,723.0,47.0,1.5,14.3,222.0,507.53,413.91
2018,1,31,8,45,766.0,50.5,1.5,14.8,268.5,576.84,468.99
2018,1,31,9,0,809.0,54.0,1.5,15.3,315.0,648.45,522.8
2018,1,31,9,15,838.0,57.0,1.4,15.95,358.5,703.94,559.97
2018,1,31,9,30,867.0,60.0,1.3,16.6,402.0,765.91,600.29
2018,1,31,9,45,876.0,63.5,1.25,17.2,437.0,811.97,628.58
2018,1,31,10,0,885.0,67.0,1.2,17.8,472.0,856.0,654.82
2018,1,31,10,15,838.5,82.0,1.2,18.3,486.0,872.63,662.94
2018,1,31,10,30,792.0,97.0,1.2,18.8,500.0,873.32,660.7
2018,1,31,10,45,873.5,82.5,1.2,19.3,546.5,954.53,712.24
2018,1,31,11,0,955.0,68.0,1.2,19.8,593.0,1023.54,753.41
2018,1,31,11,15,960.5,68.5,1.35,20.05,610.0,1047.49,768.88
2018,1,31,11,30,966.0,69.0,1.5,20.3,627.0,1067.96,782.79
2018,1,31,11,45,969.5,69.5,1.65,20.55,636.5,1082.77,793.22
2018,1,31,12,0,973.0,70.0,1.8,20.8,646.0,1093.84,801.4
2018,1,31,12,15,969.0,72.0,1.85,20.9,646.5,1095.34,802.54
2018,1,31,12,30,965.0,74.0,1.9,21.0,647.0,1092.96,801.5
2018,1,31,12,45,957.0,75.5,2.0,21.05,638.5,1082.03,796.1
2018,1,31,13,0,949.0,77.0,2.1,21.1,630.0,1067.42,788.47
2018,1,31,13,15,943.5,76.5,2.15,21.05,615.0,1049.19,778.23
2018,1,31,13,30,938.0,76.0,2.2,21.0,600.0,1027.48,765.8
2018,1,31,13,45,929.5,74.5,2.2,20.9,577.0,998.25,748.0
2018,1,31,14,0,921.0,73.0,2.2,20.8,554.0,965.96,728.18
2018,1,31,14,15,907.5,71.5,2.15,20.55,523.5,926.25,703.15
2018,1,31,14,30,894.0,70.0,2.1,20.3,493.0,884.18,676.34
2018,1,31,14,45,875.0,68.0,2.05,20.0,456.5,834.74,644.21
2018,1,31,15,0,856.0,66.0,2.0,19.7,420.0,792.02,616.36
2018,1,31,15,15,800.5,66.5,2.0,19.7,372.0,714.46,562.51
2018,1,31,15,30,745.0,67.0,2.0,19.7,324.0,638.89,508.84
2018,1,31,15,45,708.0,62.5,1.65,18.35,280.0,572.75,460.02
2018,1,31,16,0,671.0,58.0,1.3,17.0,236.0,508.2,409.6
2018,1,31,16,15,548.0,55.0,1.3,16.25,182.5,402.78,325.85
2018,1,31,16,30,425.0,52.0,1.3,15.5,129.0,304.32,244.83
2018,1,31,16,45,347.0,41.5,1.35,14.75,92.0,231.45,182.0
2018,1,31,17,0,269.0,31.0,1.4,14.0,55.0,167.19,119.38
2018,1,31,17,15,162.5,18.5,1.4,13.75,30.5,71.0,0.0
2018,1,31,17,30,56.0,6.0,1.4,13.5,6.0,4.72,0.0
2018,1,31,17,45,28.0,3.0,1.4,13.25,3.0,0.0,0.0
2018,1,31,18,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,1,31,18,15,0.0,0.0,1.4,12.85,0.0,0.0,0.0
2018,1,31,18,30,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,1,31,18,45,0.0,0.0,1.35,12.6,0.0,0.0,0.0
2018,1,31,19,0,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,1,31,19,15,0.0,0.0,1.25,12.4,0.0,0.0,0.0
2018,1,31,19,30,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,1,31,19,45,0.0,0.0,1.2,12.25,0.0,0.0,0.0
2018,1,31,20,0,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,1,31,20,15,0.0,0.0,1.15,12.1,0.0,0.0,0.0
2018,1,31,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,1,31,20,45,0.0,0.0,1.1,11.95,0.0,0.0,0.0
2018,1,31,21,0,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,1,31,21,15,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,1,31,21,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,1,31,21,45,0.0,0.0,1.05,11.65,0.0,0.0,0.0
2018,1,31,22,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,1,31,22,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2018,1,31,22,30,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,1,31,22,45,0.0,0.0,1.1,11.35,0.0,0.0,0.0
2018,1,31,23,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,1,31,23,15,0.0,0.0,1.1,11.25,0.0,0.0,0.0
2018,1,31,23,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,1,31,23,45,0.0,0.0,1.1,11.15,0.0,0.0,0.0
