Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,11,7,30,432.0,31.0,1.5,11.6,72.0,209.27,152.3
2018,2,11,7,45,532.0,37.5,1.65,12.4,118.0,280.9,220.97
2018,2,11,8,0,632.0,44.0,1.8,13.2,164.0,368.07,297.17
2018,2,11,8,15,690.5,48.5,2.0,13.85,213.0,440.97,360.22
2018,2,11,8,30,749.0,53.0,2.2,14.5,262.0,518.58,424.61
2018,2,11,8,45,786.5,56.5,2.35,15.15,310.0,586.04,478.53
2018,2,11,9,0,824.0,60.0,2.5,15.8,358.0,655.26,531.8
2018,2,11,9,15,848.5,62.5,2.6,16.2,402.0,715.12,574.69
2018,2,11,9,30,873.0,65.0,2.7,16.6,446.0,767.1,610.72
2018,2,11,9,45,889.5,67.5,2.85,17.0,484.5,818.88,646.31
2018,2,11,10,0,906.0,70.0,3.0,17.4,523.0,869.13,680.26
2018,2,11,10,15,917.5,71.5,3.1,17.65,555.0,911.86,708.57
2018,2,11,10,30,929.0,73.0,3.2,17.9,587.0,952.15,735.0
2018,2,11,10,45,937.0,74.5,3.3,18.1,612.5,986.44,757.31
2018,2,11,11,0,945.0,76.0,3.4,18.3,638.0,1017.65,777.52
2018,2,11,11,15,945.5,78.0,3.5,18.3,653.5,1038.82,791.54
2018,2,11,11,30,946.0,80.0,3.6,18.3,669.0,1056.31,803.3
2018,2,11,11,45,849.5,113.0,3.7,18.3,648.0,1022.12,780.1
2018,2,11,12,0,753.0,146.0,3.8,18.3,627.0,976.4,749.3
2018,2,11,12,15,695.5,165.5,3.8,18.05,610.5,942.13,726.4
2018,2,11,12,30,638.0,185.0,3.8,17.8,594.0,903.23,700.07
2018,2,11,12,45,550.5,210.0,3.85,17.5,560.5,828.74,647.69
2018,2,11,13,0,463.0,235.0,3.9,17.2,527.0,762.29,599.04
2018,2,11,13,15,339.0,257.0,3.75,16.95,468.0,633.26,502.02
2018,2,11,13,30,215.0,279.0,3.6,16.7,409.0,508.0,405.29
2018,2,11,13,45,221.5,247.5,3.5,16.4,377.5,473.53,380.89
2018,2,11,14,0,228.0,216.0,3.4,16.1,346.0,460.48,372.04
2018,2,11,14,15,501.0,156.0,3.45,15.7,422.0,655.99,529.77
2018,2,11,14,30,774.0,96.0,3.5,15.3,498.0,814.73,649.49
2018,2,11,14,45,765.0,94.0,3.5,14.95,468.5,776.54,622.43
2018,2,11,15,0,756.0,92.0,3.5,14.6,439.0,740.92,598.45
2018,2,11,15,15,737.5,85.5,3.5,14.6,398.5,686.41,559.01
2018,2,11,15,30,719.0,79.0,3.5,14.6,358.0,631.35,518.24
2018,2,11,15,45,520.5,93.5,3.9,13.75,282.5,479.31,398.92
2018,2,11,16,0,322.0,108.0,4.3,12.9,207.0,338.36,283.65
2018,2,11,16,15,249.5,96.0,4.2,12.35,165.0,253.56,212.32
2018,2,11,16,30,177.0,84.0,4.1,11.8,123.0,190.89,157.97
2018,2,11,16,45,135.5,65.5,3.95,11.25,91.0,142.35,115.1
2018,2,11,17,0,94.0,47.0,3.8,10.7,59.0,90.61,69.36
2018,2,11,17,15,54.5,29.5,3.8,10.4,36.0,53.37,33.1
2018,2,11,17,30,15.0,12.0,3.8,10.1,13.0,13.61,0.0
2018,2,11,17,45,7.5,6.0,3.8,9.8,6.5,0.0,0.0
2018,2,11,18,0,0.0,0.0,3.8,9.5,0.0,0.0,0.0
2018,2,11,18,15,0.0,0.0,3.85,9.5,0.0,0.0,0.0
2018,2,11,18,30,0.0,0.0,3.9,9.5,0.0,0.0,0.0
2018,2,11,18,45,0.0,0.0,4.0,9.45,0.0,0.0,0.0
2018,2,11,19,0,0.0,0.0,4.1,9.4,0.0,0.0,0.0
2018,2,11,19,15,0.0,0.0,4.05,9.3,0.0,0.0,0.0
2018,2,11,19,30,0.0,0.0,4.0,9.2,0.0,0.0,0.0
2018,2,11,19,45,0.0,0.0,3.95,9.1,0.0,0.0,0.0
2018,2,11,20,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2018,2,11,20,15,0.0,0.0,3.85,8.95,0.0,0.0,0.0
2018,2,11,20,30,0.0,0.0,3.8,8.9,0.0,0.0,0.0
2018,2,11,20,45,0.0,0.0,3.75,8.85,0.0,0.0,0.0
2018,2,11,21,0,0.0,0.0,3.7,8.8,0.0,0.0,0.0
2018,2,11,21,15,0.0,0.0,3.65,8.8,0.0,0.0,0.0
2018,2,11,21,30,0.0,0.0,3.6,8.8,0.0,0.0,0.0
2018,2,11,21,45,0.0,0.0,3.55,8.75,0.0,0.0,0.0
2018,2,11,22,0,0.0,0.0,3.5,8.7,0.0,0.0,0.0
2018,2,11,22,15,0.0,0.0,3.35,8.65,0.0,0.0,0.0
2018,2,11,22,30,0.0,0.0,3.2,8.6,0.0,0.0,0.0
2018,2,11,22,45,0.0,0.0,3.05,8.55,0.0,0.0,0.0
2018,2,11,23,0,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2018,2,11,23,15,0.0,0.0,2.8,8.35,0.0,0.0,0.0
2018,2,11,23,30,0.0,0.0,2.7,8.2,0.0,0.0,0.0
2018,2,11,23,45,0.0,0.0,2.55,8.1,0.0,0.0,0.0
2018,2,12,0,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2018,2,12,0,15,0.0,0.0,2.35,7.95,0.0,0.0,0.0
2018,2,12,0,30,0.0,0.0,2.3,7.9,0.0,0.0,0.0
2018,2,12,0,45,0.0,0.0,2.25,7.8,0.0,0.0,0.0
2018,2,12,1,0,0.0,0.0,2.2,7.7,0.0,0.0,0.0
2018,2,12,1,15,0.0,0.0,2.2,7.65,0.0,0.0,0.0
2018,2,12,1,30,0.0,0.0,2.2,7.6,0.0,0.0,0.0
2018,2,12,1,45,0.0,0.0,2.2,7.55,0.0,0.0,0.0
2018,2,12,2,0,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2018,2,12,2,15,0.0,0.0,2.25,7.45,0.0,0.0,0.0
2018,2,12,2,30,0.0,0.0,2.3,7.4,0.0,0.0,0.0
2018,2,12,2,45,0.0,0.0,2.35,7.35,0.0,0.0,0.0
2018,2,12,3,0,0.0,0.0,2.4,7.3,0.0,0.0,0.0
2018,2,12,3,15,0.0,0.0,2.45,7.3,0.0,0.0,0.0
2018,2,12,3,30,0.0,0.0,2.5,7.3,0.0,0.0,0.0
2018,2,12,3,45,0.0,0.0,2.6,7.3,0.0,0.0,0.0
2018,2,12,4,0,0.0,0.0,2.7,7.3,0.0,0.0,0.0
2018,2,12,4,15,0.0,0.0,2.7,7.25,0.0,0.0,0.0
2018,2,12,4,30,0.0,0.0,2.7,7.2,0.0,0.0,0.0
2018,2,12,4,45,0.0,0.0,2.7,7.15,0.0,0.0,0.0
2018,2,12,5,0,0.0,0.0,2.7,7.1,0.0,0.0,0.0
2018,2,12,5,15,0.0,0.0,2.65,7.1,0.0,0.0,0.0
2018,2,12,5,30,0.0,0.0,2.6,7.1,0.0,0.0,0.0
2018,2,12,5,45,0.0,0.0,2.6,7.05,0.0,0.0,0.0
2018,2,12,6,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2018,2,12,6,15,0.0,0.0,2.65,7.2,0.0,0.0,0.0
2018,2,12,6,30,0.0,0.0,2.7,7.4,0.0,0.0,0.0
2018,2,12,6,45,18.5,3.5,2.8,7.6,3.5,0.0,0.0
2018,2,12,7,0,37.0,7.0,2.9,7.8,7.0,14.42,0.0
2018,2,12,7,15,102.5,19.5,3.0,8.1,28.0,61.06,0.65
2018,2,12,7,30,168.0,32.0,3.1,8.4,49.0,112.74,83.44
2018,2,12,7,45,114.5,44.0,3.15,8.7,58.5,102.73,81.13
2018,2,12,8,0,61.0,56.0,3.2,9.0,68.0,86.97,69.7
2018,2,12,8,15,83.5,77.5,3.2,9.3,98.5,124.78,103.26
2018,2,12,8,30,106.0,99.0,3.2,9.6,129.0,164.84,138.32
2018,2,12,8,45,120.0,118.0,3.15,9.9,157.5,198.78,167.5
2018,2,12,9,0,134.0,137.0,3.1,10.2,186.0,234.02,197.19
2018,2,12,9,15,175.0,156.0,3.05,10.45,228.0,290.14,244.28
2018,2,12,9,30,216.0,175.0,3.0,10.7,270.0,366.86,306.91
2018,2,12,9,45,210.5,177.5,2.95,10.9,276.5,373.72,311.41
2018,2,12,10,0,205.0,180.0,2.9,11.1,283.0,379.7,315.38
2018,2,12,10,15,147.0,188.5,2.9,11.3,265.0,324.93,269.13
2018,2,12,10,30,89.0,197.0,2.9,11.5,247.0,265.3,218.6
2018,2,12,10,45,104.0,218.0,2.85,11.65,278.5,325.12,266.84
2018,2,12,11,0,119.0,239.0,2.8,11.8,310.0,365.53,298.63
2018,2,12,11,15,180.0,255.5,2.8,11.95,366.5,446.53,363.57
2018,2,12,11,30,241.0,272.0,2.8,12.1,423.0,553.42,446.26
2018,2,12,11,45,265.0,276.0,2.8,12.2,444.5,585.29,469.97
2018,2,12,12,0,289.0,280.0,2.8,12.3,466.0,616.49,493.49
2018,2,12,12,15,273.0,276.0,2.8,12.35,452.0,596.53,477.78
2018,2,12,12,30,257.0,272.0,2.8,12.4,438.0,575.33,461.49
2018,2,12,12,45,258.5,275.5,2.8,12.5,441.0,579.56,464.71
2018,2,12,13,0,260.0,279.0,2.8,12.6,444.0,582.65,466.97
2018,2,12,13,15,278.5,272.5,2.8,12.6,445.5,589.99,473.41
2018,2,12,13,30,297.0,266.0,2.8,12.6,447.0,595.65,478.6
2018,2,12,13,45,350.5,245.0,2.8,12.65,451.0,616.28,496.3
2018,2,12,14,0,404.0,224.0,2.8,12.7,455.0,633.21,511.04
2018,2,12,14,15,394.0,213.0,2.75,12.65,429.0,599.89,486.24
2018,2,12,14,30,384.0,202.0,2.7,12.6,403.0,565.85,460.99
2018,2,12,14,45,358.0,183.5,2.7,12.55,361.0,509.22,417.98
2018,2,12,15,0,332.0,165.0,2.7,12.5,319.0,453.47,374.96
2018,2,12,15,15,419.0,142.0,2.7,12.5,318.5,498.28,412.44
2018,2,12,15,30,506.0,119.0,2.7,12.5,318.0,514.81,426.83
2018,2,12,15,45,438.0,112.5,2.5,12.15,270.0,437.11,364.01
2018,2,12,16,0,370.0,106.0,2.3,11.8,222.0,364.95,304.74
2018,2,12,16,15,352.5,90.5,2.1,11.2,186.0,317.64,265.2
2018,2,12,16,30,335.0,75.0,1.9,10.6,150.0,271.64,225.22
2018,2,12,16,45,247.0,61.0,1.7,9.95,109.0,196.93,160.35
2018,2,12,17,0,159.0,47.0,1.5,9.3,68.0,123.2,96.1
2018,2,12,17,15,101.0,30.5,1.5,9.1,42.0,76.75,51.22
2018,2,12,17,30,43.0,14.0,1.5,8.9,16.0,22.89,0.0
2018,2,12,17,45,21.5,7.0,1.55,8.7,8.0,0.0,0.0
2018,2,12,18,0,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,2,12,18,15,0.0,0.0,1.55,8.45,0.0,0.0,0.0
2018,2,12,18,30,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,2,12,18,45,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,2,12,19,0,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,2,12,19,15,0.0,0.0,1.5,8.15,0.0,0.0,0.0
2018,2,12,19,30,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,2,12,19,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,2,12,20,0,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,2,12,20,15,0.0,0.0,1.45,7.85,0.0,0.0,0.0
2018,2,12,20,30,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,2,12,20,45,0.0,0.0,1.4,7.75,0.0,0.0,0.0
2018,2,12,21,0,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,2,12,21,15,0.0,0.0,1.35,7.7,0.0,0.0,0.0
2018,2,12,21,30,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,2,12,21,45,0.0,0.0,1.25,7.65,0.0,0.0,0.0
2018,2,12,22,0,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,2,12,22,15,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,2,12,22,30,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,2,12,22,45,0.0,0.0,1.15,7.65,0.0,0.0,0.0
2018,2,12,23,0,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,2,12,23,15,0.0,0.0,1.05,7.7,0.0,0.0,0.0
2018,2,12,23,30,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,2,12,23,45,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,2,13,0,0,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,2,13,0,15,0.0,0.0,0.9,7.65,0.0,0.0,0.0
2018,2,13,0,30,0.0,0.0,0.8,7.6,0.0,0.0,0.0
2018,2,13,0,45,0.0,0.0,0.75,7.6,0.0,0.0,0.0
2018,2,13,1,0,0.0,0.0,0.7,7.6,0.0,0.0,0.0
2018,2,13,1,15,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2018,2,13,1,30,0.0,0.0,0.8,7.4,0.0,0.0,0.0
2018,2,13,1,45,0.0,0.0,0.8,7.3,0.0,0.0,0.0
2018,2,13,2,0,0.0,0.0,0.8,7.2,0.0,0.0,0.0
2018,2,13,2,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2018,2,13,2,30,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,2,13,2,45,0.0,0.0,0.95,6.6,0.0,0.0,0.0
2018,2,13,3,0,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,2,13,3,15,0.0,0.0,1.05,6.3,0.0,0.0,0.0
2018,2,13,3,30,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,2,13,3,45,0.0,0.0,1.15,6.05,0.0,0.0,0.0
2018,2,13,4,0,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,2,13,4,15,0.0,0.0,1.25,5.8,0.0,0.0,0.0
2018,2,13,4,30,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,2,13,4,45,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,2,13,5,0,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,2,13,5,15,0.0,0.0,1.35,5.45,0.0,0.0,0.0
2018,2,13,5,30,0.0,0.0,1.4,5.4,0.0,0.0,0.0
2018,2,13,5,45,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,2,13,6,0,0.0,0.0,1.4,5.2,0.0,0.0,0.0
2018,2,13,6,15,0.0,0.0,1.35,5.55,0.0,0.0,0.0
2018,2,13,6,30,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,2,13,6,45,8.0,2.5,1.25,6.3,2.5,0.0,0.0
2018,2,13,7,0,16.0,5.0,1.2,6.7,5.0,7.76,0.0
2018,2,13,7,15,146.5,20.5,1.35,7.4,35.0,75.53,14.51
2018,2,13,7,30,277.0,36.0,1.5,8.1,65.0,155.87,117.04
2018,2,13,7,45,433.5,43.0,1.65,8.8,116.0,247.79,198.66
2018,2,13,8,0,590.0,50.0,1.8,9.5,167.0,356.1,292.09
2018,2,13,8,15,648.0,56.0,2.0,10.2,216.0,427.82,354.49
2018,2,13,8,30,706.0,62.0,2.2,10.9,265.0,501.34,416.3
2018,2,13,8,45,743.0,66.5,2.35,11.6,312.5,567.83,470.06
2018,2,13,9,0,780.0,71.0,2.5,12.3,360.0,636.06,523.22
2018,2,13,9,15,812.0,72.5,2.55,12.75,404.5,698.6,569.22
2018,2,13,9,30,844.0,74.0,2.6,13.2,449.0,761.5,613.5
2018,2,13,9,45,868.5,74.5,2.65,13.6,489.0,817.08,651.54
2018,2,13,10,0,893.0,75.0,2.7,14.0,529.0,862.58,681.68
2018,2,13,10,15,906.0,76.5,2.65,14.25,561.5,906.27,709.79
2018,2,13,10,30,919.0,78.0,2.6,14.5,594.0,947.64,735.86
2018,2,13,10,45,927.5,79.5,2.6,14.75,619.5,982.19,757.39
2018,2,13,11,0,936.0,81.0,2.6,15.0,645.0,1013.69,776.79
2018,2,13,11,15,941.0,82.0,2.55,15.1,663.0,1037.92,791.12
2018,2,13,11,30,946.0,83.0,2.5,15.2,681.0,1058.63,803.17
2018,2,13,11,45,948.0,84.0,2.45,15.35,690.5,1072.68,810.72
2018,2,13,12,0,950.0,85.0,2.4,15.5,700.0,1082.95,815.95
2018,2,13,12,15,948.5,85.5,2.35,15.6,700.5,1085.2,816.21
2018,2,13,12,30,947.0,86.0,2.3,15.7,701.0,1083.58,814.2
2018,2,13,12,45,942.5,86.5,2.2,15.75,693.5,1075.06,807.36
2018,2,13,13,0,938.0,87.0,2.1,15.8,686.0,1062.79,798.28
2018,2,13,13,15,801.5,122.5,2.05,15.8,626.0,969.01,735.85
2018,2,13,13,30,665.0,158.0,2.0,15.8,566.0,869.07,668.72
2018,2,13,13,45,509.5,185.0,1.95,15.75,491.0,724.11,566.79
2018,2,13,14,0,354.0,212.0,1.9,15.7,416.0,571.87,454.06
2018,2,13,14,15,466.5,184.0,1.85,15.6,439.0,654.54,519.12
2018,2,13,14,30,579.0,156.0,1.8,15.5,462.0,705.35,558.44
2018,2,13,14,45,526.5,155.0,1.75,15.35,419.0,638.47,508.87
2018,2,13,15,0,474.0,154.0,1.7,15.2,376.0,573.56,460.85
2018,2,13,15,15,537.0,128.5,1.7,15.2,358.5,571.81,461.86
2018,2,13,15,30,600.0,103.0,1.7,15.2,341.0,571.51,462.72
2018,2,13,15,45,546.0,97.0,1.3,14.55,294.0,498.23,404.85
2018,2,13,16,0,492.0,91.0,0.9,13.9,247.0,422.34,344.24
2018,2,13,16,15,313.0,89.5,0.85,13.5,183.0,293.4,240.27
2018,2,13,16,30,134.0,88.0,0.8,13.1,119.0,161.85,131.4
2018,2,13,16,45,98.0,69.0,0.8,12.65,88.5,119.05,94.77
2018,2,13,17,0,62.0,50.0,0.8,12.2,58.0,80.22,60.82
2018,2,13,17,15,54.0,32.5,0.85,12.0,37.5,56.79,37.31
2018,2,13,17,30,46.0,15.0,0.9,11.8,17.0,24.43,0.0
2018,2,13,17,45,23.0,7.5,0.95,11.55,8.5,0.0,0.0
2018,2,13,18,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,2,13,18,15,0.0,0.0,1.05,11.1,0.0,0.0,0.0
2018,2,13,18,30,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,2,13,18,45,0.0,0.0,1.15,10.75,0.0,0.0,0.0
2018,2,13,19,0,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,2,13,19,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,2,13,19,30,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,2,13,19,45,0.0,0.0,1.25,10.3,0.0,0.0,0.0
2018,2,13,20,0,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,2,13,20,15,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,2,13,20,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,2,13,20,45,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,2,13,21,0,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,2,13,21,15,0.0,0.0,1.35,9.65,0.0,0.0,0.0
2018,2,13,21,30,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,2,13,21,45,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,2,13,22,0,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,2,13,22,15,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,2,13,22,30,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,2,13,22,45,0.0,0.0,1.4,8.95,0.0,0.0,0.0
2018,2,13,23,0,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,2,13,23,15,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,2,13,23,30,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,2,13,23,45,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,2,14,0,0,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,2,14,0,15,0.0,0.0,1.45,8.3,0.0,0.0,0.0
2018,2,14,0,30,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,2,14,0,45,0.0,0.0,1.5,8.05,0.0,0.0,0.0
2018,2,14,1,0,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,2,14,1,15,0.0,0.0,1.55,7.8,0.0,0.0,0.0
2018,2,14,1,30,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,2,14,1,45,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,2,14,2,0,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,2,14,2,15,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,2,14,2,30,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,2,14,2,45,0.0,0.0,1.6,7.2,0.0,0.0,0.0
2018,2,14,3,0,0.0,0.0,1.6,7.1,0.0,0.0,0.0
2018,2,14,3,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2018,2,14,3,30,0.0,0.0,1.6,6.9,0.0,0.0,0.0
2018,2,14,3,45,0.0,0.0,1.6,6.85,0.0,0.0,0.0
2018,2,14,4,0,0.0,0.0,1.6,6.8,0.0,0.0,0.0
2018,2,14,4,15,0.0,0.0,1.6,6.8,0.0,0.0,0.0
2018,2,14,4,30,0.0,0.0,1.6,6.8,0.0,0.0,0.0
2018,2,14,4,45,0.0,0.0,1.55,6.8,0.0,0.0,0.0
2018,2,14,5,0,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,2,14,5,15,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,2,14,5,30,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,2,14,5,45,0.0,0.0,1.45,6.8,0.0,0.0,0.0
2018,2,14,6,0,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,2,14,6,15,0.0,0.0,1.35,7.2,0.0,0.0,0.0
2018,2,14,6,30,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,2,14,6,45,8.0,3.5,1.2,7.95,3.5,0.0,0.0
2018,2,14,7,0,16.0,7.0,1.1,8.3,7.0,9.3,0.0
2018,2,14,7,15,170.0,22.5,1.15,9.05,40.0,85.05,27.33
2018,2,14,7,30,324.0,38.0,1.2,9.8,73.0,174.13,130.73
2018,2,14,7,45,478.0,42.5,1.25,10.55,124.0,264.96,210.6
2018,2,14,8,0,632.0,47.0,1.3,11.3,175.0,368.43,298.86
2018,2,14,8,15,688.5,52.5,1.2,12.0,225.0,441.37,360.27
2018,2,14,8,30,745.0,58.0,1.1,12.7,275.0,518.91,422.27
2018,2,14,8,45,781.5,61.5,1.0,13.4,323.0,585.76,472.93
2018,2,14,9,0,818.0,65.0,0.9,14.1,371.0,654.23,522.13
2018,2,14,9,15,710.5,93.5,0.85,14.7,381.5,651.51,516.47
2018,2,14,9,30,603.0,122.0,0.8,15.3,392.0,632.36,499.06
2018,2,14,9,45,518.0,155.5,0.75,15.9,401.5,617.57,484.84
2018,2,14,10,0,433.0,189.0,0.7,16.5,411.0,602.51,469.9
2018,2,14,10,15,387.5,213.0,0.8,16.7,421.0,584.38,456.18
2018,2,14,10,30,342.0,237.0,0.9,16.9,431.0,582.26,453.41
2018,2,14,10,45,497.5,201.5,1.0,17.15,497.0,721.66,555.75
2018,2,14,11,0,653.0,166.0,1.1,17.4,563.0,855.78,647.99
2018,2,14,11,15,693.0,159.0,1.3,17.45,590.5,901.79,679.14
2018,2,14,11,30,733.0,152.0,1.5,17.5,618.0,945.75,709.97
2018,2,14,11,45,623.5,192.5,1.7,17.55,593.0,886.92,671.99
2018,2,14,12,0,514.0,233.0,1.9,17.6,568.0,815.82,623.48
2018,2,14,12,15,580.0,210.5,2.1,17.6,589.5,860.54,658.63
2018,2,14,12,30,646.0,188.0,2.3,17.6,611.0,912.58,696.21
2018,2,14,12,45,619.0,194.5,2.45,17.65,596.5,888.05,680.23
2018,2,14,13,0,592.0,201.0,2.6,17.7,582.0,852.78,657.38
2018,2,14,13,15,636.0,180.0,2.75,17.6,581.0,874.99,675.09
2018,2,14,13,30,680.0,159.0,2.9,17.5,580.0,884.04,683.26
2018,2,14,13,45,598.5,173.0,3.0,17.45,534.0,804.85,628.71
2018,2,14,14,0,517.0,187.0,3.1,17.4,488.0,718.73,567.23
2018,2,14,14,15,361.0,198.5,3.15,17.2,403.5,551.61,441.98
2018,2,14,14,30,205.0,210.0,3.2,17.0,319.0,396.79,320.89
2018,2,14,14,45,482.0,149.0,3.25,16.85,382.5,593.58,480.59
2018,2,14,15,0,759.0,88.0,3.3,16.7,446.0,731.64,586.76
2018,2,14,15,15,800.0,76.5,3.3,16.7,424.0,716.69,576.12
2018,2,14,15,30,841.0,65.0,3.3,16.7,402.0,695.54,561.83
2018,2,14,15,45,810.5,62.0,3.0,15.85,355.5,630.84,513.4
2018,2,14,16,0,780.0,59.0,2.7,15.0,309.0,566.93,463.3
2018,2,14,16,15,733.5,54.5,2.55,14.1,259.5,493.48,404.3
2018,2,14,16,30,687.0,50.0,2.4,13.2,210.0,423.27,345.41
2018,2,14,16,45,609.5,44.0,2.25,12.3,161.0,341.12,274.61
2018,2,14,17,0,532.0,38.0,2.1,11.4,112.0,270.43,210.86
2018,2,14,17,15,379.5,29.0,2.1,11.0,71.0,177.0,124.74
2018,2,14,17,30,227.0,20.0,2.1,10.6,30.0,77.61,0.0
2018,2,14,17,45,113.5,10.0,2.1,10.2,15.0,7.87,0.0
2018,2,14,18,0,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,2,14,18,15,0.0,0.0,2.15,9.55,0.0,0.0,0.0
2018,2,14,18,30,0.0,0.0,2.2,9.3,0.0,0.0,0.0
2018,2,14,18,45,0.0,0.0,2.2,9.05,0.0,0.0,0.0
2018,2,14,19,0,0.0,0.0,2.2,8.8,0.0,0.0,0.0
2018,2,14,19,15,0.0,0.0,2.2,8.6,0.0,0.0,0.0
2018,2,14,19,30,0.0,0.0,2.2,8.4,0.0,0.0,0.0
2018,2,14,19,45,0.0,0.0,2.2,8.2,0.0,0.0,0.0
2018,2,14,20,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2018,2,14,20,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2018,2,14,20,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2018,2,14,20,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2018,2,14,21,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2018,2,14,21,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2018,2,14,21,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2018,2,14,21,45,0.0,0.0,2.5,7.95,0.0,0.0,0.0
2018,2,14,22,0,0.0,0.0,2.5,7.9,0.0,0.0,0.0
2018,2,14,22,15,0.0,0.0,2.45,7.8,0.0,0.0,0.0
2018,2,14,22,30,0.0,0.0,2.4,7.7,0.0,0.0,0.0
2018,2,14,22,45,0.0,0.0,2.35,7.6,0.0,0.0,0.0
2018,2,14,23,0,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2018,2,14,23,15,0.0,0.0,2.4,7.55,0.0,0.0,0.0
2018,2,14,23,30,0.0,0.0,2.5,7.6,0.0,0.0,0.0
2018,2,14,23,45,0.0,0.0,2.55,7.7,0.0,0.0,0.0
2018,2,15,0,0,0.0,0.0,2.6,7.8,0.0,0.0,0.0
2018,2,15,0,15,0.0,0.0,2.55,7.75,0.0,0.0,0.0
2018,2,15,0,30,0.0,0.0,2.5,7.7,0.0,0.0,0.0
2018,2,15,0,45,0.0,0.0,2.45,7.65,0.0,0.0,0.0
2018,2,15,1,0,0.0,0.0,2.4,7.6,0.0,0.0,0.0
2018,2,15,1,15,0.0,0.0,2.45,7.6,0.0,0.0,0.0
2018,2,15,1,30,0.0,0.0,2.5,7.6,0.0,0.0,0.0
2018,2,15,1,45,0.0,0.0,2.55,7.6,0.0,0.0,0.0
2018,2,15,2,0,0.0,0.0,2.6,7.6,0.0,0.0,0.0
2018,2,15,2,15,0.0,0.0,2.6,7.55,0.0,0.0,0.0
2018,2,15,2,30,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2018,2,15,2,45,0.0,0.0,2.6,7.45,0.0,0.0,0.0
2018,2,15,3,0,0.0,0.0,2.6,7.4,0.0,0.0,0.0
2018,2,15,3,15,0.0,0.0,2.55,7.25,0.0,0.0,0.0
2018,2,15,3,30,0.0,0.0,2.5,7.1,0.0,0.0,0.0
2018,2,15,3,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2018,2,15,4,0,0.0,0.0,2.4,6.9,0.0,0.0,0.0
2018,2,15,4,15,0.0,0.0,2.35,6.7,0.0,0.0,0.0
2018,2,15,4,30,0.0,0.0,2.3,6.5,0.0,0.0,0.0
2018,2,15,4,45,0.0,0.0,2.2,6.35,0.0,0.0,0.0
2018,2,15,5,0,0.0,0.0,2.1,6.2,0.0,0.0,0.0
2018,2,15,5,15,0.0,0.0,2.05,5.95,0.0,0.0,0.0
2018,2,15,5,30,0.0,0.0,2.0,5.7,0.0,0.0,0.0
2018,2,15,5,45,0.0,0.0,1.95,5.5,0.0,0.0,0.0
2018,2,15,6,0,0.0,0.0,1.9,5.3,0.0,0.0,0.0
2018,2,15,6,15,0.0,0.0,2.0,5.7,0.0,0.0,0.0
2018,2,15,6,30,0.0,0.0,2.1,6.1,0.0,0.0,0.0
2018,2,15,6,45,54.0,5.5,2.2,6.55,6.5,0.0,0.0
2018,2,15,7,0,108.0,11.0,2.3,7.0,13.0,34.08,0.0
2018,2,15,7,15,301.5,22.0,2.55,7.6,50.5,124.65,53.74
2018,2,15,7,30,495.0,33.0,2.8,8.2,88.0,225.61,171.24
2018,2,15,7,45,589.5,39.0,3.0,8.75,137.0,303.24,243.83
2018,2,15,8,0,684.0,45.0,3.2,9.3,186.0,390.12,321.67
2018,2,15,8,15,739.0,49.5,3.25,9.9,237.5,463.85,386.5
2018,2,15,8,30,794.0,54.0,3.3,10.5,289.0,541.93,452.23
2018,2,15,8,45,830.0,57.0,3.4,11.05,338.5,610.21,507.87
2018,2,15,9,0,866.0,60.0,3.5,11.6,388.0,673.96,558.17
2018,2,15,9,15,889.5,62.5,3.55,12.2,433.0,734.36,601.59
2018,2,15,9,30,913.0,65.0,3.6,12.8,478.0,794.37,643.6
2018,2,15,9,45,929.5,67.0,3.65,13.35,518.0,847.3,679.57
2018,2,15,10,0,946.0,69.0,3.7,13.9,558.0,898.56,713.71
2018,2,15,10,15,958.5,70.0,3.7,14.3,591.5,943.05,742.58
2018,2,15,10,30,971.0,71.0,3.7,14.7,625.0,985.0,769.33
2018,2,15,10,45,980.0,71.5,3.7,15.1,651.0,1020.23,791.14
2018,2,15,11,0,989.0,72.0,3.7,15.5,677.0,1052.24,810.63
2018,2,15,11,15,994.0,72.5,3.65,15.75,695.0,1076.9,825.12
2018,2,15,11,30,999.0,73.0,3.6,16.0,713.0,1097.84,837.15
2018,2,15,11,45,1002.0,73.0,3.6,16.25,723.0,1112.28,845.34
2018,2,15,12,0,1005.0,73.0,3.6,16.5,733.0,1122.74,851.07
2018,2,15,12,15,1005.0,73.5,3.55,16.6,734.5,1126.71,852.68
2018,2,15,12,30,1005.0,74.0,3.5,16.7,736.0,1126.57,851.8
2018,2,15,12,45,1002.5,74.0,3.45,16.8,729.0,1119.17,846.3
2018,2,15,13,0,1000.0,74.0,3.4,16.9,722.0,1107.75,838.38
2018,2,15,13,15,995.5,74.0,3.4,16.9,706.5,1090.36,827.45
2018,2,15,13,30,991.0,74.0,3.4,16.9,691.0,1069.16,814.13
2018,2,15,13,45,984.5,72.5,3.35,16.9,667.5,1040.5,795.43
2018,2,15,14,0,978.0,71.0,3.3,16.9,644.0,1008.39,774.48
2018,2,15,14,15,967.5,70.0,3.3,16.75,613.0,970.0,749.99
2018,2,15,14,30,957.0,69.0,3.3,16.6,582.0,928.77,723.38
2018,2,15,14,45,942.5,67.0,3.25,16.45,544.0,880.37,691.06
2018,2,15,15,0,928.0,65.0,3.2,16.3,506.0,829.93,656.91
2018,2,15,15,15,907.5,62.5,3.2,16.3,462.5,772.59,617.09
2018,2,15,15,30,887.0,60.0,3.2,16.3,419.0,714.35,575.83
2018,2,15,15,45,856.5,57.5,2.7,15.5,371.0,648.94,526.78
2018,2,15,16,0,826.0,55.0,2.2,14.7,323.0,589.23,478.91
2018,2,15,16,15,781.0,51.5,2.05,13.75,272.5,515.52,420.26
2018,2,15,16,30,736.0,48.0,1.9,12.8,222.0,444.78,361.41
2018,2,15,16,45,662.5,42.5,1.7,11.8,171.5,362.44,290.77
2018,2,15,17,0,589.0,37.0,1.5,10.8,121.0,286.99,223.3
2018,2,15,17,15,430.5,28.5,1.55,10.45,77.0,192.57,137.23
2018,2,15,17,30,272.0,20.0,1.6,10.1,33.0,103.3,0.0
2018,2,15,17,45,136.0,10.0,1.65,9.8,16.5,37.0,0.0
2018,2,15,18,0,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,2,15,18,15,0.0,0.0,1.65,9.35,0.0,0.0,0.0
2018,2,15,18,30,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,2,15,18,45,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,2,15,19,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,2,15,19,15,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,2,15,19,30,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,2,15,19,45,0.0,0.0,1.55,8.75,0.0,0.0,0.0
2018,2,15,20,0,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,2,15,20,15,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,2,15,20,30,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,2,15,20,45,0.0,0.0,1.45,8.45,0.0,0.0,0.0
2018,2,15,21,0,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,2,15,21,15,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,2,15,21,30,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,2,15,21,45,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,2,15,22,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,2,15,22,15,0.0,0.0,1.4,7.95,0.0,0.0,0.0
2018,2,15,22,30,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,2,15,22,45,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,2,15,23,0,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,2,15,23,15,0.0,0.0,1.35,7.65,0.0,0.0,0.0
2018,2,15,23,30,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,2,15,23,45,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,2,16,0,0,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,2,16,0,15,0.0,0.0,1.3,7.35,0.0,0.0,0.0
2018,2,16,0,30,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,2,16,0,45,0.0,0.0,1.35,7.25,0.0,0.0,0.0
2018,2,16,1,0,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,2,16,1,15,0.0,0.0,1.4,7.15,0.0,0.0,0.0
2018,2,16,1,30,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,2,16,1,45,0.0,0.0,1.4,7.05,0.0,0.0,0.0
2018,2,16,2,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,2,16,2,15,0.0,0.0,1.4,7.05,0.0,0.0,0.0
2018,2,16,2,30,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,2,16,2,45,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,2,16,3,0,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,2,16,3,15,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,2,16,3,30,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,2,16,3,45,0.0,0.0,1.4,7.15,0.0,0.0,0.0
2018,2,16,4,0,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,2,16,4,15,0.0,0.0,1.35,7.25,0.0,0.0,0.0
2018,2,16,4,30,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,2,16,4,45,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,2,16,5,0,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,2,16,5,15,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,2,16,5,30,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,2,16,5,45,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,2,16,6,0,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,2,16,6,15,0.0,0.0,1.25,7.6,0.0,0.0,0.0
2018,2,16,6,30,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,2,16,6,45,54.5,6.0,1.2,8.2,7.0,0.0,0.0
2018,2,16,7,0,109.0,12.0,1.2,8.5,14.0,34.91,0.0
2018,2,16,7,15,277.0,23.5,1.25,9.2,50.0,119.04,59.26
2018,2,16,7,30,445.0,35.0,1.3,9.9,86.0,213.6,161.44
2018,2,16,7,45,540.5,41.5,1.4,10.6,134.0,287.97,228.96
2018,2,16,8,0,636.0,48.0,1.5,11.3,182.0,369.64,300.37
2018,2,16,8,15,698.0,52.0,1.55,12.0,233.0,444.04,363.72
2018,2,16,8,30,760.0,56.0,1.6,12.7,284.0,523.5,428.43
2018,2,16,8,45,794.5,59.5,1.6,13.4,332.5,589.75,479.99
2018,2,16,9,0,829.0,63.0,1.6,14.1,381.0,657.44,530.46
2018,2,16,9,15,852.5,65.5,1.7,14.65,425.0,716.98,572.54
2018,2,16,9,30,876.0,68.0,1.8,15.2,469.0,768.61,607.51
2018,2,16,9,45,893.0,70.5,1.9,15.8,508.5,821.09,642.36
2018,2,16,10,0,910.0,73.0,2.0,16.4,548.0,872.04,675.51
2018,2,16,10,15,922.0,75.0,2.05,16.7,581.0,916.11,703.71
2018,2,16,10,30,934.0,77.0,2.1,17.0,614.0,957.73,730.0
2018,2,16,10,45,942.0,78.5,2.15,17.3,640.0,992.26,751.34
2018,2,16,11,0,950.0,80.0,2.2,17.6,666.0,1023.66,770.58
2018,2,16,11,15,955.0,80.5,2.2,17.85,683.5,1047.58,784.42
2018,2,16,11,30,960.0,81.0,2.2,18.1,701.0,1067.92,796.03
2018,2,16,11,45,962.5,82.0,2.2,18.3,711.0,1082.63,804.25
2018,2,16,12,0,965.0,83.0,2.2,18.5,721.0,1093.51,810.17
2018,2,16,12,15,965.5,83.0,2.2,18.65,722.5,1097.21,811.82
2018,2,16,12,30,966.0,83.0,2.2,18.8,724.0,1096.98,811.2
2018,2,16,12,45,964.0,83.5,2.15,18.9,717.5,1090.86,806.48
2018,2,16,13,0,962.0,84.0,2.1,19.0,711.0,1080.85,799.49
2018,2,16,13,15,957.0,83.0,2.1,19.0,695.0,1062.2,788.11
2018,2,16,13,30,952.0,82.0,2.1,19.0,679.0,1039.91,774.54
2018,2,16,13,45,943.5,81.0,2.1,19.05,655.5,1010.74,756.41
2018,2,16,14,0,935.0,80.0,2.1,19.1,632.0,978.35,736.19
2018,2,16,14,15,924.0,78.5,2.1,18.95,601.5,940.07,712.51
2018,2,16,14,30,913.0,77.0,2.1,18.8,571.0,899.14,686.85
2018,2,16,14,45,898.0,75.0,2.1,18.65,534.0,851.84,656.49
2018,2,16,15,0,883.0,73.0,2.1,18.5,497.0,802.67,624.39
2018,2,16,15,15,860.5,71.0,2.1,18.5,454.0,753.55,591.41
2018,2,16,15,30,838.0,69.0,2.1,18.5,411.0,695.68,551.38
2018,2,16,15,45,807.5,65.5,1.75,17.45,364.0,630.41,503.32
2018,2,16,16,0,777.0,62.0,1.4,16.4,317.0,565.94,453.61
2018,2,16,16,15,730.5,57.0,1.45,15.55,267.0,492.04,396.72
2018,2,16,16,30,684.0,52.0,1.5,14.7,217.0,421.41,339.51
2018,2,16,16,45,608.5,46.0,1.55,13.8,167.5,340.4,271.41
2018,2,16,17,0,533.0,40.0,1.6,12.9,118.0,270.51,209.67
2018,2,16,17,15,393.0,30.5,1.6,12.55,76.0,180.95,129.3
2018,2,16,17,30,253.0,21.0,1.6,12.2,34.0,99.0,0.0
2018,2,16,17,45,126.5,10.5,1.65,11.8,17.0,35.06,0.0
2018,2,16,18,0,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,2,16,18,15,0.0,0.0,1.65,11.25,0.0,0.0,0.0
2018,2,16,18,30,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,2,16,18,45,0.0,0.0,1.6,10.95,0.0,0.0,0.0
2018,2,16,19,0,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,2,16,19,15,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,2,16,19,30,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,2,16,19,45,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2018,2,16,20,0,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,2,16,20,15,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,2,16,20,30,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,2,16,20,45,0.0,0.0,1.5,10.15,0.0,0.0,0.0
2018,2,16,21,0,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,2,16,21,15,0.0,0.0,1.45,9.95,0.0,0.0,0.0
2018,2,16,21,30,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,2,16,21,45,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,2,16,22,0,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,2,16,22,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,2,16,22,30,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,2,16,22,45,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,2,16,23,0,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,2,16,23,15,0.0,0.0,1.4,9.15,0.0,0.0,0.0
2018,2,16,23,30,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,2,16,23,45,0.0,0.0,1.4,9.05,0.0,0.0,0.0
2018,2,17,0,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,2,17,0,15,0.0,0.0,1.4,8.95,0.0,0.0,0.0
2018,2,17,0,30,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,2,17,0,45,0.0,0.0,1.35,8.9,0.0,0.0,0.0
2018,2,17,1,0,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,2,17,1,15,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,2,17,1,30,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,2,17,1,45,0.0,0.0,1.3,8.85,0.0,0.0,0.0
2018,2,17,2,0,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,2,17,2,15,0.0,0.0,1.3,8.75,0.0,0.0,0.0
2018,2,17,2,30,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,2,17,2,45,0.0,0.0,1.3,8.65,0.0,0.0,0.0
2018,2,17,3,0,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,2,17,3,15,0.0,0.0,1.3,8.55,0.0,0.0,0.0
2018,2,17,3,30,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,2,17,3,45,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,2,17,4,0,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,2,17,4,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,2,17,4,30,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,2,17,4,45,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,2,17,5,0,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,2,17,5,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,2,17,5,30,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,2,17,5,45,0.0,0.0,1.3,8.55,0.0,0.0,0.0
2018,2,17,6,0,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,2,17,6,15,0.0,0.0,1.25,8.9,0.0,0.0,0.0
2018,2,17,6,30,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,2,17,6,45,85.0,7.5,1.15,9.55,9.5,0.0,0.0
2018,2,17,7,0,170.0,15.0,1.1,9.9,19.0,51.24,0.0
2018,2,17,7,15,339.0,24.5,1.15,10.6,56.5,138.45,76.25
2018,2,17,7,30,508.0,34.0,1.2,11.3,94.0,229.96,172.94
2018,2,17,7,45,593.5,40.5,1.3,12.05,143.0,304.72,240.57
2018,2,17,8,0,679.0,47.0,1.4,12.8,192.0,387.98,312.77
2018,2,17,8,15,730.5,51.0,1.35,13.4,242.5,459.09,372.68
2018,2,17,8,30,782.0,55.0,1.3,14.0,293.0,534.13,432.79
2018,2,17,8,45,814.5,58.5,1.25,14.65,341.5,600.2,483.14
2018,2,17,9,0,847.0,62.0,1.2,15.3,390.0,667.5,532.03
2018,2,17,9,15,870.0,64.5,1.15,15.85,434.5,720.74,567.23
2018,2,17,9,30,893.0,67.0,1.1,16.4,479.0,779.57,604.89
2018,2,17,9,45,909.0,69.0,1.05,16.9,518.5,831.34,636.53
2018,2,17,10,0,925.0,71.0,1.0,17.4,558.0,881.45,666.23
2018,2,17,10,15,936.0,72.5,0.95,17.75,590.5,924.56,690.94
2018,2,17,10,30,947.0,74.0,0.9,18.1,623.0,965.1,713.54
2018,2,17,10,45,954.0,75.5,0.9,18.45,648.5,999.06,732.59
2018,2,17,11,0,961.0,77.0,0.9,18.8,674.0,1029.79,749.54
2018,2,17,11,15,965.5,78.0,0.85,19.0,691.5,1054.04,761.71
2018,2,17,11,30,970.0,79.0,0.8,19.2,709.0,1074.65,771.65
2018,2,17,11,45,971.5,79.5,0.75,19.45,718.5,1087.86,776.96
2018,2,17,12,0,973.0,80.0,0.7,19.7,728.0,1097.16,780.09
2018,2,17,12,15,973.0,80.0,0.7,19.8,729.0,1100.37,781.43
2018,2,17,12,30,973.0,80.0,0.7,19.9,730.0,1099.6,780.65
2018,2,17,12,45,970.5,79.5,0.65,20.05,722.5,1091.7,774.36
2018,2,17,13,0,968.0,79.0,0.6,20.2,715.0,1079.88,765.99
2018,2,17,13,15,963.0,79.0,0.65,20.25,699.5,1062.35,757.18
2018,2,17,13,30,958.0,79.0,0.7,20.3,684.0,1041.13,746.24
2018,2,17,13,45,950.0,78.0,0.75,20.3,660.5,1012.27,730.71
2018,2,17,14,0,942.0,77.0,0.8,20.3,637.0,980.15,713.1
2018,2,17,14,15,931.0,76.0,0.9,20.15,606.5,942.24,692.97
2018,2,17,14,30,920.0,75.0,1.0,20.0,576.0,901.64,670.61
2018,2,17,14,45,904.0,73.0,1.15,19.85,538.5,853.22,643.15
2018,2,17,15,0,888.0,71.0,1.3,19.7,501.0,802.98,613.46
2018,2,17,15,15,866.5,68.5,1.3,19.7,458.0,746.49,576.33
2018,2,17,15,30,845.0,66.0,1.3,19.7,415.0,695.74,542.51
2018,2,17,15,45,813.0,63.5,1.25,18.65,367.5,630.37,497.23
2018,2,17,16,0,781.0,61.0,1.2,17.6,320.0,565.91,450.08
2018,2,17,16,15,733.0,56.5,1.25,16.65,269.5,491.57,393.62
2018,2,17,16,30,685.0,52.0,1.3,15.7,219.0,420.64,336.88
2018,2,17,16,45,610.0,46.0,1.3,14.7,169.5,339.93,269.59
2018,2,17,17,0,535.0,40.0,1.3,13.7,120.0,270.05,208.43
2018,2,17,17,15,398.0,31.0,1.35,13.25,78.0,182.05,130.54
2018,2,17,17,30,261.0,22.0,1.4,12.8,36.0,102.02,11.3
2018,2,17,17,45,130.5,11.0,1.45,12.35,18.0,35.99,0.0
2018,2,17,18,0,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,2,17,18,15,0.0,0.0,1.5,11.65,0.0,0.0,0.0
2018,2,17,18,30,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,2,17,18,45,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,2,17,19,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,2,17,19,15,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,2,17,19,30,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,2,17,19,45,0.0,0.0,1.45,10.45,0.0,0.0,0.0
2018,2,17,20,0,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,2,17,20,15,0.0,0.0,1.45,10.15,0.0,0.0,0.0
2018,2,17,20,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,2,17,20,45,0.0,0.0,1.5,9.85,0.0,0.0,0.0
2018,2,17,21,0,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,2,17,21,15,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,2,17,21,30,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,2,17,21,45,0.0,0.0,1.5,9.35,0.0,0.0,0.0
2018,2,17,22,0,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,2,17,22,15,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,2,17,22,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,2,17,22,45,0.0,0.0,1.5,8.95,0.0,0.0,0.0
2018,2,17,23,0,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,2,17,23,15,0.0,0.0,1.5,8.85,0.0,0.0,0.0
2018,2,17,23,30,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,2,17,23,45,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,2,18,0,0,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,2,18,0,15,0.0,0.0,1.55,8.85,0.0,0.0,0.0
2018,2,18,0,30,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,2,18,0,45,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,2,18,1,0,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,2,18,1,15,0.0,0.0,1.75,8.95,0.0,0.0,0.0
2018,2,18,1,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,2,18,1,45,0.0,0.0,2.0,9.05,0.0,0.0,0.0
2018,2,18,2,0,0.0,0.0,2.1,9.1,0.0,0.0,0.0
2018,2,18,2,15,0.0,0.0,2.2,9.15,0.0,0.0,0.0
2018,2,18,2,30,0.0,0.0,2.3,9.2,0.0,0.0,0.0
2018,2,18,2,45,0.0,0.0,2.4,9.25,0.0,0.0,0.0
2018,2,18,3,0,0.0,0.0,2.5,9.3,0.0,0.0,0.0
2018,2,18,3,15,0.0,0.0,2.6,9.3,0.0,0.0,0.0
2018,2,18,3,30,0.0,0.0,2.7,9.3,0.0,0.0,0.0
2018,2,18,3,45,0.0,0.0,2.75,9.3,0.0,0.0,0.0
2018,2,18,4,0,0.0,0.0,2.8,9.3,0.0,0.0,0.0
2018,2,18,4,15,0.0,0.0,2.8,9.25,0.0,0.0,0.0
2018,2,18,4,30,0.0,0.0,2.8,9.2,0.0,0.0,0.0
2018,2,18,4,45,0.0,0.0,2.8,9.2,0.0,0.0,0.0
2018,2,18,5,0,0.0,0.0,2.8,9.2,0.0,0.0,0.0
2018,2,18,5,15,0.0,0.0,2.85,9.2,0.0,0.0,0.0
2018,2,18,5,30,0.0,0.0,2.9,9.2,0.0,0.0,0.0
2018,2,18,5,45,0.0,0.0,2.9,9.15,0.0,0.0,0.0
2018,2,18,6,0,0.0,0.0,2.9,9.1,0.0,0.0,0.0
2018,2,18,6,15,0.0,0.0,3.05,9.2,0.0,0.0,0.0
2018,2,18,6,30,0.0,0.0,3.2,9.3,0.0,0.0,0.0
2018,2,18,6,45,66.0,8.0,3.3,9.4,9.5,0.0,0.0
2018,2,18,7,0,132.0,16.0,3.4,9.5,19.0,42.99,0.0
2018,2,18,7,15,286.0,27.5,3.55,9.8,56.0,125.67,74.78
2018,2,18,7,30,440.0,39.0,3.7,10.1,93.0,213.89,163.67
2018,2,18,7,45,528.0,46.5,3.85,10.35,140.5,286.2,230.26
2018,2,18,8,0,616.0,54.0,4.0,10.6,188.0,367.8,303.3
2018,2,18,8,15,668.0,60.0,4.15,10.95,238.0,437.82,365.24
2018,2,18,8,30,720.0,66.0,4.3,11.3,288.0,509.22,426.38
2018,2,18,8,45,662.5,82.5,4.4,11.6,312.0,533.5,446.95
2018,2,18,9,0,605.0,99.0,4.5,11.9,336.0,547.06,457.76
2018,2,18,9,15,638.5,107.5,4.6,12.1,382.5,610.98,508.77
2018,2,18,9,30,672.0,116.0,4.7,12.3,429.0,676.08,559.34
2018,2,18,9,45,759.5,104.0,4.8,12.45,485.5,762.77,624.72
2018,2,18,10,0,847.0,92.0,4.9,12.6,542.0,848.57,687.71
2018,2,18,10,15,848.5,98.0,5.0,12.65,571.5,886.7,714.6
2018,2,18,10,30,850.0,104.0,5.1,12.7,601.0,921.86,739.49
2018,2,18,10,45,741.0,142.0,5.15,12.75,588.0,892.87,716.88
2018,2,18,11,0,632.0,180.0,5.2,12.8,575.0,846.86,682.08
2018,2,18,11,15,721.0,159.0,5.25,12.8,621.5,926.12,740.5
2018,2,18,11,30,810.0,138.0,5.3,12.8,668.0,994.54,789.55
2018,2,18,11,45,838.0,128.0,5.4,12.75,683.0,1021.99,809.32
2018,2,18,12,0,866.0,118.0,5.5,12.7,698.0,1045.79,826.85
2018,2,18,12,15,815.5,134.0,5.6,12.7,681.0,1014.9,805.05
2018,2,18,12,30,765.0,150.0,5.7,12.7,664.0,989.56,787.58
2018,2,18,12,45,784.0,143.0,5.8,12.7,665.5,996.7,793.82
2018,2,18,13,0,803.0,136.0,5.9,12.7,667.0,991.74,791.23
2018,2,18,13,15,803.0,135.5,5.9,12.6,656.5,980.1,783.61
2018,2,18,13,30,803.0,135.0,5.9,12.5,646.0,973.34,779.77
2018,2,18,13,45,859.5,113.0,5.95,12.4,643.0,977.66,784.56
2018,2,18,14,0,916.0,91.0,6.0,12.3,640.0,971.51,781.76
2018,2,18,14,15,905.5,89.5,6.0,12.1,610.0,934.14,755.93
2018,2,18,14,30,895.0,88.0,6.0,11.9,580.0,903.86,735.46
2018,2,18,14,45,840.5,93.5,6.0,11.7,531.5,832.0,683.13
2018,2,18,15,0,786.0,99.0,6.0,11.5,483.0,760.61,630.4
2018,2,18,15,15,812.5,86.0,6.0,11.5,453.0,731.99,609.93
2018,2,18,15,30,839.0,73.0,6.0,11.5,423.0,698.29,585.04
2018,2,18,15,45,754.0,76.5,5.85,10.85,364.0,604.5,510.01
2018,2,18,16,0,669.0,80.0,5.7,10.2,305.0,520.25,440.49
2018,2,18,16,15,550.5,77.0,5.5,9.75,243.0,413.53,350.27
2018,2,18,16,30,432.0,74.0,5.3,9.3,181.0,313.2,263.63
2018,2,18,16,45,376.0,62.0,5.1,8.9,140.0,249.96,206.8
2018,2,18,17,0,320.0,50.0,4.9,8.5,99.0,192.92,154.27
2018,2,18,17,15,217.0,36.0,4.8,8.25,64.0,125.01,92.58
2018,2,18,17,30,114.0,22.0,4.7,8.0,29.0,62.48,14.0
2018,2,18,17,45,57.0,11.0,4.55,7.75,14.5,20.46,0.0
2018,2,18,18,0,0.0,0.0,4.4,7.5,0.0,0.0,0.0
2018,2,18,18,15,0.0,0.0,4.45,7.35,0.0,0.0,0.0
2018,2,18,18,30,0.0,0.0,4.5,7.2,0.0,0.0,0.0
2018,2,18,18,45,0.0,0.0,4.5,7.05,0.0,0.0,0.0
2018,2,18,19,0,0.0,0.0,4.5,6.9,0.0,0.0,0.0
2018,2,18,19,15,0.0,0.0,4.55,6.8,0.0,0.0,0.0
2018,2,18,19,30,0.0,0.0,4.6,6.7,0.0,0.0,0.0
2018,2,18,19,45,0.0,0.0,4.65,6.65,0.0,0.0,0.0
2018,2,18,20,0,0.0,0.0,4.7,6.6,0.0,0.0,0.0
2018,2,18,20,15,0.0,0.0,4.7,6.45,0.0,0.0,0.0
2018,2,18,20,30,0.0,0.0,4.7,6.3,0.0,0.0,0.0
2018,2,18,20,45,0.0,0.0,4.7,6.2,0.0,0.0,0.0
2018,2,18,21,0,0.0,0.0,4.7,6.1,0.0,0.0,0.0
2018,2,18,21,15,0.0,0.0,4.65,6.05,0.0,0.0,0.0
2018,2,18,21,30,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2018,2,18,21,45,0.0,0.0,4.6,5.9,0.0,0.0,0.0
2018,2,18,22,0,0.0,0.0,4.6,5.8,0.0,0.0,0.0
2018,2,18,22,15,0.0,0.0,4.55,5.7,0.0,0.0,0.0
2018,2,18,22,30,0.0,0.0,4.5,5.6,0.0,0.0,0.0
2018,2,18,22,45,0.0,0.0,4.45,5.5,0.0,0.0,0.0
2018,2,18,23,0,0.0,0.0,4.4,5.4,0.0,0.0,0.0
2018,2,18,23,15,0.0,0.0,4.4,5.35,0.0,0.0,0.0
2018,2,18,23,30,0.0,0.0,4.4,5.3,0.0,0.0,0.0
2018,2,18,23,45,0.0,0.0,4.35,5.2,0.0,0.0,0.0
2018,2,19,0,0,0.0,0.0,4.3,5.1,0.0,0.0,0.0
2018,2,19,0,15,0.0,0.0,4.3,5.05,0.0,0.0,0.0
2018,2,19,0,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2018,2,19,0,45,0.0,0.0,4.25,4.95,0.0,0.0,0.0
2018,2,19,1,0,0.0,0.0,4.2,4.9,0.0,0.0,0.0
2018,2,19,1,15,0.0,0.0,4.15,4.9,0.0,0.0,0.0
2018,2,19,1,30,0.0,0.0,4.1,4.9,0.0,0.0,0.0
2018,2,19,1,45,0.0,0.0,4.1,4.85,0.0,0.0,0.0
2018,2,19,2,0,0.0,0.0,4.1,4.8,0.0,0.0,0.0
2018,2,19,2,15,0.0,0.0,4.05,4.8,0.0,0.0,0.0
2018,2,19,2,30,0.0,0.0,4.0,4.8,0.0,0.0,0.0
2018,2,19,2,45,0.0,0.0,4.0,4.8,0.0,0.0,0.0
2018,2,19,3,0,0.0,0.0,4.0,4.8,0.0,0.0,0.0
2018,2,19,3,15,0.0,0.0,3.95,4.8,0.0,0.0,0.0
2018,2,19,3,30,0.0,0.0,3.9,4.8,0.0,0.0,0.0
2018,2,19,3,45,0.0,0.0,3.9,4.8,0.0,0.0,0.0
2018,2,19,4,0,0.0,0.0,3.9,4.8,0.0,0.0,0.0
2018,2,19,4,15,0.0,0.0,3.95,4.8,0.0,0.0,0.0
2018,2,19,4,30,0.0,0.0,4.0,4.8,0.0,0.0,0.0
2018,2,19,4,45,0.0,0.0,4.0,4.8,0.0,0.0,0.0
2018,2,19,5,0,0.0,0.0,4.0,4.8,0.0,0.0,0.0
2018,2,19,5,15,0.0,0.0,4.05,4.8,0.0,0.0,0.0
2018,2,19,5,30,0.0,0.0,4.1,4.8,0.0,0.0,0.0
2018,2,19,5,45,0.0,0.0,4.15,4.8,0.0,0.0,0.0
2018,2,19,6,0,0.0,0.0,4.2,4.8,0.0,0.0,0.0
2018,2,19,6,15,0.0,0.0,4.3,4.9,0.0,0.0,0.0
2018,2,19,6,30,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2018,2,19,6,45,0.0,3.0,4.5,5.05,3.0,0.0,0.0
2018,2,19,7,0,0.0,6.0,4.6,5.1,6.0,4.72,0.0
2018,2,19,7,15,0.0,18.5,4.75,5.25,18.5,14.11,4.8
2018,2,19,7,30,0.0,31.0,4.9,5.4,31.0,23.77,14.71
2018,2,19,7,45,0.5,48.5,5.1,5.55,48.5,38.88,28.34
2018,2,19,8,0,1.0,66.0,5.3,5.7,66.0,53.97,41.9
2018,2,19,8,15,14.5,72.5,5.3,5.9,77.0,65.37,52.2
2018,2,19,8,30,28.0,79.0,5.3,6.1,88.0,84.09,68.91
2018,2,19,8,45,17.0,76.0,5.35,6.25,81.5,74.79,60.54
2018,2,19,9,0,6.0,73.0,5.4,6.4,75.0,60.1,47.28
2018,2,19,9,15,89.0,110.5,5.35,6.6,152.0,173.37,147.58
2018,2,19,9,30,172.0,148.0,5.3,6.8,229.0,296.85,253.97
2018,2,19,9,45,224.0,178.5,5.2,7.0,293.0,380.22,323.68
2018,2,19,10,0,276.0,209.0,5.1,7.2,357.0,467.11,394.77
2018,2,19,10,15,338.0,214.5,5.05,7.4,406.5,537.72,452.08
2018,2,19,10,30,400.0,220.0,5.0,7.6,456.0,632.97,527.32
2018,2,19,10,45,556.5,191.0,4.9,7.8,533.5,761.43,629.27
2018,2,19,11,0,713.0,162.0,4.8,8.0,611.0,905.49,736.66
2018,2,19,11,15,779.5,145.5,4.75,8.2,649.0,967.64,779.86
2018,2,19,11,30,846.0,129.0,4.7,8.4,687.0,1020.11,815.87
2018,2,19,11,45,880.5,120.0,4.65,8.55,707.5,1055.12,839.17
2018,2,19,12,0,915.0,111.0,4.6,8.7,728.0,1086.59,859.95
2018,2,19,12,15,921.5,109.0,4.6,8.8,731.5,1079.95,854.51
2018,2,19,12,30,928.0,107.0,4.6,8.9,735.0,1083.53,856.81
2018,2,19,12,45,944.5,99.5,4.6,8.95,733.5,1087.07,859.37
2018,2,19,13,0,961.0,92.0,4.6,9.0,732.0,1086.37,859.11
2018,2,19,13,15,923.5,101.5,4.65,9.0,705.5,1047.61,832.66
2018,2,19,13,30,886.0,111.0,4.7,9.0,679.0,1018.84,813.56
2018,2,19,13,45,874.5,109.5,4.75,8.95,654.0,986.88,792.18
2018,2,19,14,0,863.0,108.0,4.8,8.9,629.0,951.97,768.54
2018,2,19,14,15,760.5,128.0,4.8,8.75,570.5,862.62,703.94
2018,2,19,14,30,658.0,148.0,4.8,8.6,512.0,769.03,634.96
2018,2,19,14,45,623.0,145.0,4.8,8.45,471.5,710.88,591.81
2018,2,19,15,0,588.0,142.0,4.8,8.3,431.0,652.95,547.15
2018,2,19,15,15,540.5,137.0,4.8,8.3,385.0,577.22,487.17
2018,2,19,15,30,493.0,132.0,4.8,8.3,339.0,512.32,434.55
2018,2,19,15,45,366.0,129.5,4.6,7.9,273.5,400.77,341.5
2018,2,19,16,0,239.0,127.0,4.4,7.5,208.0,287.13,244.95
2018,2,19,16,15,160.5,109.0,4.1,7.2,160.0,200.13,169.84
2018,2,19,16,30,82.0,91.0,3.8,6.9,112.0,134.19,111.89
2018,2,19,16,45,51.5,71.0,3.45,6.55,83.0,87.96,71.04
2018,2,19,17,0,21.0,51.0,3.1,6.2,54.0,54.4,41.24
2018,2,19,17,15,10.5,33.5,2.9,5.95,35.0,33.6,22.32
2018,2,19,17,30,0.0,16.0,2.7,5.7,16.0,12.21,0.0
2018,2,19,17,45,0.0,8.0,2.55,5.4,8.0,6.29,0.0
2018,2,19,18,0,0.0,0.0,2.4,5.1,0.0,0.0,0.0
2018,2,19,18,15,0.0,0.0,2.35,4.95,0.0,0.0,0.0
2018,2,19,18,30,0.0,0.0,2.3,4.8,0.0,0.0,0.0
2018,2,19,18,45,0.0,0.0,2.25,4.65,0.0,0.0,0.0
2018,2,19,19,0,0.0,0.0,2.2,4.5,0.0,0.0,0.0
2018,2,19,19,15,0.0,0.0,2.15,4.35,0.0,0.0,0.0
2018,2,19,19,30,0.0,0.0,2.1,4.2,0.0,0.0,0.0
2018,2,19,19,45,0.0,0.0,2.05,4.1,0.0,0.0,0.0
2018,2,19,20,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2018,2,19,20,15,0.0,0.0,1.95,3.85,0.0,0.0,0.0
2018,2,19,20,30,0.0,0.0,1.9,3.7,0.0,0.0,0.0
2018,2,19,20,45,0.0,0.0,1.85,3.6,0.0,0.0,0.0
2018,2,19,21,0,0.0,0.0,1.8,3.5,0.0,0.0,0.0
2018,2,19,21,15,0.0,0.0,1.8,3.4,0.0,0.0,0.0
2018,2,19,21,30,0.0,0.0,1.8,3.3,0.0,0.0,0.0
2018,2,19,21,45,0.0,0.0,1.75,3.2,0.0,0.0,0.0
2018,2,19,22,0,0.0,0.0,1.7,3.1,0.0,0.0,0.0
2018,2,19,22,15,0.0,0.0,1.7,3.05,0.0,0.0,0.0
2018,2,19,22,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2018,2,19,22,45,0.0,0.0,1.65,2.9,0.0,0.0,0.0
2018,2,19,23,0,0.0,0.0,1.6,2.8,0.0,0.0,0.0
2018,2,19,23,15,0.0,0.0,1.6,2.75,0.0,0.0,0.0
2018,2,19,23,30,0.0,0.0,1.6,2.7,0.0,0.0,0.0
2018,2,19,23,45,0.0,0.0,1.6,2.6,0.0,0.0,0.0
2018,2,20,0,0,0.0,0.0,1.6,2.5,0.0,0.0,0.0
2018,2,20,0,15,0.0,0.0,1.6,2.5,0.0,0.0,0.0
2018,2,20,0,30,0.0,0.0,1.6,2.5,0.0,0.0,0.0
2018,2,20,0,45,0.0,0.0,1.6,2.45,0.0,0.0,0.0
2018,2,20,1,0,0.0,0.0,1.6,2.4,0.0,0.0,0.0
2018,2,20,1,15,0.0,0.0,1.55,2.35,0.0,0.0,0.0
2018,2,20,1,30,0.0,0.0,1.5,2.3,0.0,0.0,0.0
2018,2,20,1,45,0.0,0.0,1.5,2.25,0.0,0.0,0.0
2018,2,20,2,0,0.0,0.0,1.5,2.2,0.0,0.0,0.0
2018,2,20,2,15,0.0,0.0,1.5,2.2,0.0,0.0,0.0
2018,2,20,2,30,0.0,0.0,1.5,2.2,0.0,0.0,0.0
2018,2,20,2,45,0.0,0.0,1.5,2.2,0.0,0.0,0.0
2018,2,20,3,0,0.0,0.0,1.5,2.2,0.0,0.0,0.0
2018,2,20,3,15,0.0,0.0,1.45,2.2,0.0,0.0,0.0
2018,2,20,3,30,0.0,0.0,1.4,2.2,0.0,0.0,0.0
2018,2,20,3,45,0.0,0.0,1.4,2.25,0.0,0.0,0.0
2018,2,20,4,0,0.0,0.0,1.4,2.3,0.0,0.0,0.0
2018,2,20,4,15,0.0,0.0,1.35,2.3,0.0,0.0,0.0
2018,2,20,4,30,0.0,0.0,1.3,2.3,0.0,0.0,0.0
2018,2,20,4,45,0.0,0.0,1.3,2.3,0.0,0.0,0.0
2018,2,20,5,0,0.0,0.0,1.3,2.3,0.0,0.0,0.0
2018,2,20,5,15,0.0,0.0,1.3,2.3,0.0,0.0,0.0
2018,2,20,5,30,0.0,0.0,1.3,2.3,0.0,0.0,0.0
2018,2,20,5,45,0.0,0.0,1.25,2.35,0.0,0.0,0.0
2018,2,20,6,0,0.0,0.0,1.2,2.4,0.0,0.0,0.0
2018,2,20,6,15,0.0,0.0,1.2,2.85,0.0,0.0,0.0
2018,2,20,6,30,0.0,0.0,1.2,3.3,0.0,0.0,0.0
2018,2,20,6,45,66.0,8.0,1.15,3.75,10.0,0.0,0.0
2018,2,20,7,0,132.0,16.0,1.1,4.2,20.0,42.59,0.0
2018,2,20,7,15,336.0,26.0,1.2,4.9,63.5,140.15,92.69
2018,2,20,7,30,540.0,36.0,1.3,5.6,107.0,241.08,186.63
2018,2,20,7,45,621.5,42.0,1.4,6.3,157.5,315.27,254.67
2018,2,20,8,0,703.0,48.0,1.5,7.0,208.0,397.55,327.44
2018,2,20,8,15,752.0,52.5,1.5,7.45,259.5,469.12,389.19
2018,2,20,8,30,801.0,57.0,1.5,7.9,311.0,544.42,451.21
2018,2,20,8,45,832.5,60.0,1.5,8.4,360.0,610.32,503.23
2018,2,20,9,0,864.0,63.0,1.5,8.9,409.0,671.33,549.63
2018,2,20,9,15,884.5,66.0,1.45,9.25,454.0,730.22,590.62
2018,2,20,9,30,905.0,69.0,1.4,9.6,499.0,788.42,629.46
2018,2,20,9,45,919.0,71.0,1.4,9.9,538.0,839.12,662.65
2018,2,20,10,0,933.0,73.0,1.4,10.2,577.0,887.96,693.97
2018,2,20,10,15,943.0,75.0,1.5,10.45,610.0,931.11,722.47
2018,2,20,10,30,953.0,77.0,1.6,10.7,643.0,971.58,749.0
2018,2,20,10,45,958.5,79.0,1.65,10.95,668.0,1004.9,769.86
2018,2,20,11,0,964.0,81.0,1.7,11.2,693.0,1034.88,788.51
2018,2,20,11,15,967.0,82.0,1.8,11.35,710.0,1057.7,803.53
2018,2,20,11,30,970.0,83.0,1.9,11.5,727.0,1076.8,816.29
2018,2,20,11,45,970.5,84.0,1.95,11.65,736.0,1089.56,824.26
2018,2,20,12,0,971.0,85.0,2.0,11.8,745.0,1098.38,829.88
2018,2,20,12,15,970.5,85.5,2.1,11.85,746.0,1101.61,833.08
2018,2,20,12,30,970.0,86.0,2.2,11.9,747.0,1100.84,833.87
2018,2,20,12,45,966.5,86.5,2.3,11.95,739.5,1093.06,830.17
2018,2,20,13,0,963.0,87.0,2.4,12.0,732.0,1081.37,824.03
2018,2,20,13,15,957.5,86.5,2.45,11.9,716.0,1062.68,813.14
2018,2,20,13,30,952.0,86.0,2.5,11.8,700.0,1040.33,799.9
2018,2,20,13,45,943.0,84.5,2.6,11.75,675.5,1009.93,781.58
2018,2,20,14,0,934.0,83.0,2.7,11.7,651.0,976.33,760.92
2018,2,20,14,15,923.0,81.5,2.75,11.55,620.0,937.91,736.49
2018,2,20,14,30,912.0,80.0,2.8,11.4,589.0,896.82,709.91
2018,2,20,14,45,896.5,78.0,2.85,11.25,551.0,848.97,678.08
2018,2,20,15,0,881.0,76.0,2.9,11.1,513.0,799.28,644.4
2018,2,20,15,15,859.0,73.5,2.9,11.1,469.5,749.78,609.62
2018,2,20,15,30,837.0,71.0,2.9,11.1,426.0,691.58,567.57
2018,2,20,15,45,802.5,68.0,2.9,10.5,377.5,624.21,516.66
2018,2,20,16,0,768.0,65.0,2.9,9.9,329.0,558.04,464.55
2018,2,20,16,15,663.5,66.5,2.7,9.2,270.0,462.23,385.93
2018,2,20,16,30,559.0,68.0,2.5,8.5,211.0,373.15,310.7
2018,2,20,16,45,379.5,62.5,2.3,7.8,150.0,249.66,205.64
2018,2,20,17,0,200.0,57.0,2.1,7.1,89.0,143.77,114.78
2018,2,20,17,15,131.5,40.0,2.05,6.75,58.0,92.33,68.67
2018,2,20,17,30,63.0,23.0,2.0,6.4,27.0,44.99,17.29
2018,2,20,17,45,31.5,11.5,2.0,6.0,13.5,15.42,0.0
2018,2,20,18,0,0.0,0.0,2.0,5.6,0.0,0.0,0.0
2018,2,20,18,15,0.0,0.0,1.95,5.5,0.0,0.0,0.0
2018,2,20,18,30,0.0,0.0,1.9,5.4,0.0,0.0,0.0
2018,2,20,18,45,0.0,0.0,1.9,5.3,0.0,0.0,0.0
2018,2,20,19,0,0.0,0.0,1.9,5.2,0.0,0.0,0.0
2018,2,20,19,15,0.0,0.0,1.85,5.2,0.0,0.0,0.0
2018,2,20,19,30,0.0,0.0,1.8,5.2,0.0,0.0,0.0
2018,2,20,19,45,0.0,0.0,1.8,5.25,0.0,0.0,0.0
2018,2,20,20,0,0.0,0.0,1.8,5.3,0.0,0.0,0.0
2018,2,20,20,15,0.0,0.0,1.75,5.2,0.0,0.0,0.0
2018,2,20,20,30,0.0,0.0,1.7,5.1,0.0,0.0,0.0
2018,2,20,20,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2018,2,20,21,0,0.0,0.0,1.6,4.9,0.0,0.0,0.0
2018,2,20,21,15,0.0,0.0,1.6,4.65,0.0,0.0,0.0
2018,2,20,21,30,0.0,0.0,1.6,4.4,0.0,0.0,0.0
2018,2,20,21,45,0.0,0.0,1.6,4.2,0.0,0.0,0.0
2018,2,20,22,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2018,2,20,22,15,0.0,0.0,1.55,3.85,0.0,0.0,0.0
2018,2,20,22,30,0.0,0.0,1.5,3.7,0.0,0.0,0.0
2018,2,20,22,45,0.0,0.0,1.5,3.6,0.0,0.0,0.0
2018,2,20,23,0,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2018,2,20,23,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2018,2,20,23,30,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2018,2,20,23,45,0.0,0.0,1.35,3.45,0.0,0.0,0.0
2018,2,21,0,0,0.0,0.0,1.3,3.4,0.0,0.0,0.0
2018,2,21,0,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2018,2,21,0,30,0.0,0.0,1.1,3.6,0.0,0.0,0.0
2018,2,21,0,45,0.0,0.0,1.05,3.65,0.0,0.0,0.0
2018,2,21,1,0,0.0,0.0,1.0,3.7,0.0,0.0,0.0
2018,2,21,1,15,0.0,0.0,0.95,3.75,0.0,0.0,0.0
2018,2,21,1,30,0.0,0.0,0.9,3.8,0.0,0.0,0.0
2018,2,21,1,45,0.0,0.0,0.9,3.9,0.0,0.0,0.0
2018,2,21,2,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2018,2,21,2,15,0.0,0.0,0.85,4.05,0.0,0.0,0.0
2018,2,21,2,30,0.0,0.0,0.8,4.1,0.0,0.0,0.0
2018,2,21,2,45,0.0,0.0,0.75,4.15,0.0,0.0,0.0
2018,2,21,3,0,0.0,0.0,0.7,4.2,0.0,0.0,0.0
2018,2,21,3,15,0.0,0.0,0.65,4.3,0.0,0.0,0.0
2018,2,21,3,30,0.0,0.0,0.6,4.4,0.0,0.0,0.0
2018,2,21,3,45,0.0,0.0,0.55,4.5,0.0,0.0,0.0
2018,2,21,4,0,0.0,0.0,0.5,4.6,0.0,0.0,0.0
2018,2,21,4,15,0.0,0.0,0.45,4.65,0.0,0.0,0.0
2018,2,21,4,30,0.0,0.0,0.4,4.7,0.0,0.0,0.0
2018,2,21,4,45,0.0,0.0,0.4,4.75,0.0,0.0,0.0
2018,2,21,5,0,0.0,0.0,0.4,4.8,0.0,0.0,0.0
2018,2,21,5,15,0.0,0.0,0.4,4.8,0.0,0.0,0.0
2018,2,21,5,30,0.0,0.0,0.4,4.8,0.0,0.0,0.0
2018,2,21,5,45,0.0,0.0,0.35,4.75,0.0,0.0,0.0
2018,2,21,6,0,0.0,0.0,0.3,4.7,0.0,0.0,0.0
2018,2,21,6,15,0.0,0.0,0.35,4.7,0.0,0.0,0.0
2018,2,21,6,30,0.0,0.0,0.4,4.7,0.0,0.0,0.0
2018,2,21,6,45,30.0,8.0,0.4,4.7,9.0,0.0,0.0
2018,2,21,7,0,60.0,16.0,0.4,4.7,18.0,26.13,0.0
2018,2,21,7,15,94.5,32.5,0.5,4.9,42.0,69.67,46.88
2018,2,21,7,30,129.0,49.0,0.6,5.1,66.0,103.84,80.91
2018,2,21,7,45,181.5,67.0,0.7,5.35,102.5,151.42,123.67
2018,2,21,8,0,234.0,85.0,0.8,5.6,139.0,205.1,171.35
2018,2,21,8,15,371.5,90.0,0.9,5.95,199.0,306.64,258.14
2018,2,21,8,30,509.0,95.0,1.0,6.3,259.0,412.39,346.15
2018,2,21,8,45,653.0,84.0,1.1,6.7,327.5,526.4,438.1
2018,2,21,9,0,797.0,73.0,1.2,7.1,396.0,642.53,528.65
2018,2,21,9,15,827.5,74.0,1.15,7.55,441.5,704.2,571.95
2018,2,21,9,30,858.0,75.0,1.1,8.0,487.0,766.07,613.34
2018,2,21,9,45,882.5,74.5,1.05,8.45,527.5,812.87,642.72
2018,2,21,10,0,907.0,74.0,1.0,8.9,568.0,866.23,676.1
2018,2,21,10,15,909.5,78.5,0.9,9.3,598.5,904.88,697.67
2018,2,21,10,30,912.0,83.0,0.8,9.7,629.0,940.45,716.76
2018,2,21,10,45,864.0,103.0,0.75,10.1,637.0,954.93,722.57
2018,2,21,11,0,816.0,123.0,0.7,10.5,645.0,952.04,717.32
2018,2,21,11,15,636.0,189.0,0.7,10.8,602.5,871.29,662.05
2018,2,21,11,30,456.0,255.0,0.7,11.1,560.0,763.96,584.93
