Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,3,18,30,0.0,0.0,1.5,6.1,0.0,0.0,0.0
2018,3,3,18,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2018,3,3,19,0,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,3,3,19,15,0.0,0.0,1.4,5.75,0.0,0.0,0.0
2018,3,3,19,30,0.0,0.0,1.4,5.6,0.0,0.0,0.0
2018,3,3,19,45,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2018,3,3,20,0,0.0,0.0,1.4,5.4,0.0,0.0,0.0
2018,3,3,20,15,0.0,0.0,1.4,5.35,0.0,0.0,0.0
2018,3,3,20,30,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,3,3,20,45,0.0,0.0,1.4,5.25,0.0,0.0,0.0
2018,3,3,21,0,0.0,0.0,1.4,5.2,0.0,0.0,0.0
2018,3,3,21,15,0.0,0.0,1.4,5.1,0.0,0.0,0.0
2018,3,3,21,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2018,3,3,21,45,0.0,0.0,1.45,4.9,0.0,0.0,0.0
2018,3,3,22,0,0.0,0.0,1.5,4.8,0.0,0.0,0.0
2018,3,3,22,15,0.0,0.0,1.5,4.7,0.0,0.0,0.0
2018,3,3,22,30,0.0,0.0,1.5,4.6,0.0,0.0,0.0
2018,3,3,22,45,0.0,0.0,1.55,4.5,0.0,0.0,0.0
2018,3,3,23,0,0.0,0.0,1.6,4.4,0.0,0.0,0.0
2018,3,3,23,15,0.0,0.0,1.6,4.35,0.0,0.0,0.0
2018,3,3,23,30,0.0,0.0,1.6,4.3,0.0,0.0,0.0
2018,3,3,23,45,0.0,0.0,1.6,4.25,0.0,0.0,0.0
2018,3,4,0,0,0.0,0.0,1.6,4.2,0.0,0.0,0.0
2018,3,4,0,15,0.0,0.0,1.6,4.15,0.0,0.0,0.0
2018,3,4,0,30,0.0,0.0,1.6,4.1,0.0,0.0,0.0
2018,3,4,0,45,0.0,0.0,1.55,4.05,0.0,0.0,0.0
2018,3,4,1,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2018,3,4,1,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2018,3,4,1,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2018,3,4,1,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2018,3,4,2,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2018,3,4,2,15,0.0,0.0,1.4,4.05,0.0,0.0,0.0
2018,3,4,2,30,0.0,0.0,1.4,4.1,0.0,0.0,0.0
2018,3,4,2,45,0.0,0.0,1.4,4.1,0.0,0.0,0.0
2018,3,4,3,0,0.0,0.0,1.4,4.1,0.0,0.0,0.0
2018,3,4,3,15,0.0,0.0,1.35,4.15,0.0,0.0,0.0
2018,3,4,3,30,0.0,0.0,1.3,4.2,0.0,0.0,0.0
2018,3,4,3,45,0.0,0.0,1.3,4.25,0.0,0.0,0.0
2018,3,4,4,0,0.0,0.0,1.3,4.3,0.0,0.0,0.0
2018,3,4,4,15,0.0,0.0,1.25,4.4,0.0,0.0,0.0
2018,3,4,4,30,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,3,4,4,45,0.0,0.0,1.2,4.55,0.0,0.0,0.0
2018,3,4,5,0,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,3,4,5,15,0.0,0.0,1.15,4.6,0.0,0.0,0.0
2018,3,4,5,30,0.0,0.0,1.1,4.6,0.0,0.0,0.0
2018,3,4,5,45,0.0,0.0,1.05,4.65,0.0,0.0,0.0
2018,3,4,6,0,0.0,0.0,1.0,4.7,0.0,0.0,0.0
2018,3,4,6,15,16.5,2.5,1.0,5.05,2.0,0.0,0.0
2018,3,4,6,30,33.0,5.0,1.0,5.4,4.0,0.0,0.0
2018,3,4,6,45,182.0,18.0,0.95,5.7,32.0,41.74,0.0
2018,3,4,7,0,331.0,31.0,0.9,6.0,60.0,112.89,70.39
2018,3,4,7,15,467.0,38.5,1.0,6.35,109.0,181.3,133.28
2018,3,4,7,30,603.0,46.0,1.1,6.7,158.0,265.5,207.09
2018,3,4,7,45,674.5,50.5,1.15,7.0,212.0,335.24,269.99
2018,3,4,8,0,746.0,55.0,1.2,7.3,266.0,413.76,338.34
2018,3,4,8,15,788.0,58.0,1.25,7.75,319.0,482.22,396.34
2018,3,4,8,30,830.0,61.0,1.3,8.2,372.0,553.53,454.29
2018,3,4,8,45,859.0,63.0,1.4,8.65,422.0,613.26,501.71
2018,3,4,9,0,888.0,65.0,1.5,9.1,472.0,677.8,551.11
2018,3,4,9,15,905.5,68.5,1.5,9.5,518.0,736.21,592.35
2018,3,4,9,30,923.0,72.0,1.5,9.9,564.0,793.52,630.73
2018,3,4,9,45,934.5,75.0,1.45,10.3,603.5,844.04,662.83
2018,3,4,10,0,946.0,78.0,1.4,10.7,643.0,892.36,692.71
2018,3,4,10,15,956.0,79.0,1.4,11.0,676.0,934.61,718.84
2018,3,4,10,30,966.0,80.0,1.4,11.3,709.0,974.04,742.83
2018,3,4,10,45,973.0,81.0,1.4,11.6,734.5,1007.66,762.73
2018,3,4,11,0,980.0,82.0,1.4,11.9,760.0,1037.87,780.34
2018,3,4,11,15,924.0,105.0,1.45,12.15,756.5,1028.08,772.85
2018,3,4,11,30,868.0,128.0,1.5,12.4,753.0,1025.75,770.98
2018,3,4,11,45,796.5,157.5,1.55,12.6,736.5,995.05,750.54
2018,3,4,12,0,725.0,187.0,1.6,12.8,720.0,970.59,734.6
2018,3,4,12,15,528.5,261.0,1.65,12.9,649.5,842.45,645.22
2018,3,4,12,30,332.0,335.0,1.7,13.0,579.0,699.04,540.94
2018,3,4,12,45,327.5,329.0,1.8,13.1,568.0,685.89,533.6
2018,3,4,13,0,323.0,323.0,1.9,13.2,557.0,671.28,523.91
2018,3,4,13,15,360.0,302.5,1.9,13.2,558.0,680.19,532.09
2018,3,4,13,30,397.0,282.0,1.9,13.2,559.0,686.39,538.15
2018,3,4,13,45,540.0,229.0,1.95,13.25,592.5,777.3,607.49
2018,3,4,14,0,683.0,176.0,2.0,13.3,626.0,846.26,658.89
2018,3,4,14,15,775.5,140.0,2.05,13.2,628.5,868.0,675.29
2018,3,4,14,30,868.0,104.0,2.1,13.1,631.0,874.87,681.94
2018,3,4,14,45,853.5,100.5,2.15,13.0,592.5,826.35,649.73
2018,3,4,15,0,839.0,97.0,2.2,12.9,554.0,776.0,616.19
2018,3,4,15,15,774.0,101.0,2.2,12.9,496.5,695.14,558.51
2018,3,4,15,30,709.0,105.0,2.2,12.9,439.0,621.09,502.79
2018,3,4,15,45,746.0,88.0,2.2,12.5,407.5,589.45,479.85
2018,3,4,16,0,783.0,71.0,2.2,12.1,376.0,550.5,449.65
2018,3,4,16,15,763.0,65.5,2.0,11.4,329.0,490.29,400.54
2018,3,4,16,30,743.0,60.0,1.8,10.7,282.0,430.57,349.98
2018,3,4,16,45,609.0,59.5,1.65,10.0,219.0,331.03,266.48
2018,3,4,17,0,475.0,59.0,1.5,9.3,156.0,243.93,192.01
2018,3,4,17,15,317.0,48.0,1.55,8.8,104.5,152.43,114.58
2018,3,4,17,30,159.0,37.0,1.6,8.3,53.0,84.26,57.77
2018,3,4,17,45,95.0,22.0,1.65,7.75,30.0,39.59,0.48
2018,3,4,18,0,31.0,7.0,1.7,7.2,7.0,8.92,0.0
2018,3,4,18,15,15.5,3.5,1.65,7.3,3.5,0.0,0.0
2018,3,4,18,30,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,3,4,18,45,0.0,0.0,1.6,7.45,0.0,0.0,0.0
2018,3,4,19,0,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,3,4,19,15,0.0,0.0,1.55,7.45,0.0,0.0,0.0
2018,3,4,19,30,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,3,4,19,45,0.0,0.0,1.45,7.35,0.0,0.0,0.0
2018,3,4,20,0,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,3,4,20,15,0.0,0.0,1.35,7.3,0.0,0.0,0.0
2018,3,4,20,30,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,3,4,20,45,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,3,4,21,0,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,3,4,21,15,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,3,4,21,30,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,3,4,21,45,0.0,0.0,1.05,7.25,0.0,0.0,0.0
2018,3,4,22,0,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,3,4,22,15,0.0,0.0,0.95,7.15,0.0,0.0,0.0
2018,3,4,22,30,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,3,4,22,45,0.0,0.0,0.85,7.05,0.0,0.0,0.0
2018,3,4,23,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2018,3,4,23,15,0.0,0.0,0.8,6.85,0.0,0.0,0.0
2018,3,4,23,30,0.0,0.0,0.8,6.7,0.0,0.0,0.0
2018,3,4,23,45,0.0,0.0,0.85,6.55,0.0,0.0,0.0
2018,3,5,0,0,0.0,0.0,0.9,6.4,0.0,0.0,0.0
2018,3,5,0,15,0.0,0.0,0.95,6.3,0.0,0.0,0.0
2018,3,5,0,30,0.0,0.0,1.0,6.2,0.0,0.0,0.0
2018,3,5,0,45,0.0,0.0,1.05,6.05,0.0,0.0,0.0
2018,3,5,1,0,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,3,5,1,15,0.0,0.0,1.15,5.7,0.0,0.0,0.0
2018,3,5,1,30,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,3,5,1,45,0.0,0.0,1.25,5.3,0.0,0.0,0.0
2018,3,5,2,0,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,3,5,2,15,0.0,0.0,1.35,4.9,0.0,0.0,0.0
2018,3,5,2,30,0.0,0.0,1.4,4.7,0.0,0.0,0.0
2018,3,5,2,45,0.0,0.0,1.45,4.45,0.0,0.0,0.0
2018,3,5,3,0,0.0,0.0,1.5,4.2,0.0,0.0,0.0
2018,3,5,3,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2018,3,5,3,30,0.0,0.0,1.6,3.8,0.0,0.0,0.0
2018,3,5,3,45,0.0,0.0,1.65,3.55,0.0,0.0,0.0
2018,3,5,4,0,0.0,0.0,1.7,3.3,0.0,0.0,0.0
2018,3,5,4,15,0.0,0.0,1.7,3.15,0.0,0.0,0.0
2018,3,5,4,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2018,3,5,4,45,0.0,0.0,1.7,2.9,0.0,0.0,0.0
2018,3,5,5,0,0.0,0.0,1.7,2.8,0.0,0.0,0.0
2018,3,5,5,15,0.0,0.0,1.7,2.75,0.0,0.0,0.0
2018,3,5,5,30,0.0,0.0,1.7,2.7,0.0,0.0,0.0
2018,3,5,5,45,0.0,0.0,1.7,2.7,0.0,0.0,0.0
2018,3,5,6,0,0.0,0.0,1.7,2.7,0.0,0.0,0.0
2018,3,5,6,15,28.5,3.5,1.8,3.5,3.0,0.0,0.0
2018,3,5,6,30,57.0,7.0,1.9,4.3,6.0,0.0,0.0
2018,3,5,6,45,223.0,19.5,2.0,5.1,36.5,48.84,0.0
2018,3,5,7,0,389.0,32.0,2.1,5.9,67.0,125.79,80.21
2018,3,5,7,15,509.0,39.5,2.15,6.6,117.0,193.09,142.37
2018,3,5,7,30,629.0,47.0,2.2,7.3,167.0,272.64,213.21
2018,3,5,7,45,692.0,52.5,2.25,7.95,221.0,343.3,277.36
2018,3,5,8,0,755.0,58.0,2.3,8.6,275.0,420.03,344.59
2018,3,5,8,15,794.5,62.0,2.25,9.35,328.5,488.88,402.83
2018,3,5,8,30,834.0,66.0,2.2,10.1,382.0,560.31,460.55
2018,3,5,8,45,861.5,69.0,2.1,10.85,432.5,625.42,510.65
2018,3,5,9,0,889.0,72.0,2.0,11.6,483.0,685.41,554.84
2018,3,5,9,15,910.5,73.5,1.85,12.15,529.5,744.43,595.45
2018,3,5,9,30,932.0,75.0,1.7,12.7,576.0,802.68,632.61
2018,3,5,9,45,948.0,76.0,1.55,13.3,617.0,854.84,663.99
2018,3,5,10,0,964.0,77.0,1.4,13.9,658.0,905.09,692.94
2018,3,5,10,15,973.0,78.5,1.35,14.25,691.0,947.62,717.87
2018,3,5,10,30,982.0,80.0,1.3,14.6,724.0,987.21,740.49
2018,3,5,10,45,988.0,80.5,1.2,15.0,749.0,1019.7,757.08
2018,3,5,11,0,994.0,81.0,1.1,15.4,774.0,1048.68,771.13
2018,3,5,11,15,997.0,82.0,1.1,15.6,791.0,1071.66,783.88
2018,3,5,11,30,1000.0,83.0,1.1,15.8,808.0,1090.73,794.31
2018,3,5,11,45,1001.5,83.0,1.05,16.05,816.5,1103.15,799.45
2018,3,5,12,0,1003.0,83.0,1.0,16.3,825.0,1111.45,802.23
2018,3,5,12,15,1003.5,83.0,1.0,16.4,826.0,1114.6,803.63
2018,3,5,12,30,1004.0,83.0,1.0,16.5,827.0,1113.58,802.7
2018,3,5,12,45,1003.5,82.0,0.95,16.65,819.0,1106.21,796.78
2018,3,5,13,0,1003.0,81.0,0.9,16.8,811.0,1094.7,788.55
2018,3,5,13,15,997.5,81.0,0.9,16.8,794.0,1075.38,777.33
2018,3,5,13,30,992.0,81.0,0.9,16.8,777.0,1052.2,763.91
2018,3,5,13,45,984.0,80.0,0.9,16.85,751.5,1021.81,745.89
2018,3,5,14,0,976.0,79.0,0.9,16.9,726.0,987.98,725.74
2018,3,5,14,15,954.0,80.5,0.9,16.8,689.0,941.48,697.69
2018,3,5,14,30,932.0,82.0,0.9,16.7,652.0,892.83,668.03
2018,3,5,14,45,886.5,85.0,0.9,16.6,600.5,825.06,625.01
2018,3,5,15,0,841.0,88.0,0.9,16.5,549.0,765.39,586.81
2018,3,5,15,15,851.0,80.0,0.9,16.5,515.0,726.23,561.85
2018,3,5,15,30,861.0,72.0,0.9,16.5,481.0,677.72,528.75
2018,3,5,15,45,824.5,71.0,0.85,16.05,430.0,616.14,484.01
2018,3,5,16,0,788.0,70.0,0.8,15.6,379.0,550.04,434.65
2018,3,5,16,15,768.0,64.0,0.8,14.9,331.5,489.06,388.1
2018,3,5,16,30,748.0,58.0,0.8,14.2,284.0,428.6,339.53
2018,3,5,16,45,637.0,56.5,0.85,13.5,224.0,337.36,265.45
2018,3,5,17,0,526.0,55.0,0.9,12.8,164.0,256.52,197.72
2018,3,5,17,15,413.5,44.5,0.95,12.3,115.0,178.79,131.59
2018,3,5,17,30,301.0,34.0,1.0,11.8,66.0,114.59,76.48
2018,3,5,17,45,198.0,22.0,1.1,11.25,38.5,60.18,9.9
2018,3,5,18,0,95.0,10.0,1.2,10.7,11.0,18.01,0.0
2018,3,5,18,15,47.5,5.0,1.25,10.45,5.5,0.0,0.0
2018,3,5,18,30,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,3,5,18,45,0.0,0.0,1.3,9.95,0.0,0.0,0.0
2018,3,5,19,0,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,3,5,19,15,0.0,0.0,1.35,9.55,0.0,0.0,0.0
2018,3,5,19,30,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,3,5,19,45,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,3,5,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,3,5,20,15,0.0,0.0,1.35,8.9,0.0,0.0,0.0
2018,3,5,20,30,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,3,5,20,45,0.0,0.0,1.3,8.65,0.0,0.0,0.0
2018,3,5,21,0,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,3,5,21,15,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,3,5,21,30,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,3,5,21,45,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,3,5,22,0,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,3,5,22,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,3,5,22,30,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,3,5,22,45,0.0,0.0,1.35,7.8,0.0,0.0,0.0
2018,3,5,23,0,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,3,5,23,15,0.0,0.0,1.4,7.65,0.0,0.0,0.0
2018,3,5,23,30,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,3,5,23,45,0.0,0.0,1.4,7.55,0.0,0.0,0.0
2018,3,6,0,0,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,3,6,0,15,0.0,0.0,1.4,7.45,0.0,0.0,0.0
2018,3,6,0,30,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,3,6,0,45,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,3,6,1,0,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,3,6,1,15,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,3,6,1,30,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,3,6,1,45,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,3,6,2,0,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,3,6,2,15,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,3,6,2,30,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,3,6,2,45,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,3,6,3,0,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,3,6,3,15,0.0,0.0,1.35,7.4,0.0,0.0,0.0
2018,3,6,3,30,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,3,6,3,45,0.0,0.0,1.3,7.35,0.0,0.0,0.0
2018,3,6,4,0,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,3,6,4,15,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,3,6,4,30,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,3,6,4,45,0.0,0.0,1.3,7.25,0.0,0.0,0.0
2018,3,6,5,0,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,3,6,5,15,0.0,0.0,1.35,7.15,0.0,0.0,0.0
2018,3,6,5,30,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,3,6,5,45,0.0,0.0,1.4,7.05,0.0,0.0,0.0
2018,3,6,6,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,3,6,6,15,27.5,3.5,1.45,7.65,3.5,0.0,0.0
2018,3,6,6,30,55.0,7.0,1.5,8.3,7.0,5.51,0.0
2018,3,6,6,45,210.5,20.0,1.5,8.95,37.5,54.89,0.0
2018,3,6,7,0,366.0,33.0,1.5,9.6,68.0,121.17,77.61
2018,3,6,7,15,486.5,40.5,1.55,10.25,117.5,187.08,136.27
2018,3,6,7,30,607.0,48.0,1.6,10.9,167.0,267.08,205.94
2018,3,6,7,45,672.0,53.5,1.7,11.5,221.0,335.53,266.96
2018,3,6,8,0,737.0,59.0,1.8,12.1,275.0,411.96,332.71
2018,3,6,8,15,778.5,62.5,1.95,12.85,328.0,480.26,389.95
2018,3,6,8,30,820.0,66.0,2.1,13.6,381.0,551.37,447.25
2018,3,6,8,45,715.0,96.0,2.2,14.4,396.0,565.21,457.42
2018,3,6,9,0,610.0,126.0,2.3,15.2,411.0,563.72,454.85
2018,3,6,9,15,582.0,147.5,2.45,15.7,440.5,596.1,478.63
2018,3,6,9,30,554.0,169.0,2.6,16.2,470.0,617.31,493.28
2018,3,6,9,45,745.5,125.0,2.75,16.75,560.0,758.34,598.65
2018,3,6,10,0,937.0,81.0,2.9,17.3,650.0,885.86,686.65
2018,3,6,10,15,953.0,81.0,2.95,17.6,685.5,931.81,715.67
2018,3,6,10,30,969.0,81.0,3.0,17.9,721.0,975.33,743.45
2018,3,6,10,45,975.5,81.5,3.05,18.2,746.0,1007.89,763.59
2018,3,6,11,0,982.0,82.0,3.1,18.5,771.0,1037.01,781.47
2018,3,6,11,15,986.0,83.0,3.05,18.7,788.5,1060.68,795.12
2018,3,6,11,30,990.0,84.0,3.0,18.9,806.0,1080.5,806.28
2018,3,6,11,45,950.5,101.0,3.0,19.1,801.0,1071.09,798.8
2018,3,6,12,0,911.0,118.0,3.0,19.3,796.0,1056.35,788.27
2018,3,6,12,15,861.0,138.0,2.95,19.35,779.0,1044.78,780.03
2018,3,6,12,30,811.0,158.0,2.9,19.4,762.0,1013.75,758.96
2018,3,6,12,45,770.0,171.5,2.8,19.5,740.5,992.11,743.84
2018,3,6,13,0,729.0,185.0,2.7,19.6,719.0,957.66,720.11
2018,3,6,13,15,804.5,152.5,2.55,19.6,730.0,976.36,732.15
2018,3,6,13,30,880.0,120.0,2.4,19.6,741.0,999.22,746.37
2018,3,6,13,45,860.5,120.0,2.3,19.55,711.0,960.91,720.6
2018,3,6,14,0,841.0,120.0,2.2,19.5,681.0,920.05,693.67
2018,3,6,14,15,828.0,114.0,2.05,19.35,645.5,876.22,664.4
2018,3,6,14,30,815.0,108.0,1.9,19.2,610.0,830.1,633.39
2018,3,6,14,45,844.5,92.0,1.75,19.05,584.5,805.2,616.94
2018,3,6,15,0,874.0,76.0,1.6,18.9,559.0,767.37,591.21
2018,3,6,15,15,866.0,72.0,1.6,18.9,519.0,719.04,559.03
2018,3,6,15,30,858.0,68.0,1.6,18.9,479.0,668.79,524.19
2018,3,6,15,45,839.5,64.5,1.35,18.25,432.5,610.85,480.81
2018,3,6,16,0,821.0,61.0,1.1,17.6,386.0,556.75,438.84
2018,3,6,16,15,751.0,61.0,1.0,16.85,328.0,474.6,375.5
2018,3,6,16,30,681.0,61.0,0.9,16.1,270.0,398.08,314.46
2018,3,6,16,45,576.5,59.0,0.85,15.3,213.0,313.07,245.27
2018,3,6,17,0,472.0,57.0,0.8,14.5,156.0,237.69,182.22
2018,3,6,17,15,405.5,46.5,0.85,14.0,114.5,176.77,129.27
2018,3,6,17,30,339.0,36.0,0.9,13.5,73.0,123.69,82.12
2018,3,6,17,45,209.0,23.0,0.9,13.0,42.0,62.4,15.8
2018,3,6,18,0,79.0,10.0,0.9,12.5,11.0,16.04,0.0
2018,3,6,18,15,39.5,5.0,0.9,12.35,5.5,0.0,0.0
2018,3,6,18,30,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,3,6,18,45,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,3,6,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,3,6,19,15,0.0,0.0,0.85,11.95,0.0,0.0,0.0
2018,3,6,19,30,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,3,6,19,45,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,3,6,20,0,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,3,6,20,15,0.0,0.0,0.75,11.8,0.0,0.0,0.0
2018,3,6,20,30,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,3,6,20,45,0.0,0.0,0.7,11.65,0.0,0.0,0.0
2018,3,6,21,0,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,3,6,21,15,0.0,0.0,0.65,11.55,0.0,0.0,0.0
2018,3,6,21,30,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,3,6,21,45,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,3,6,22,0,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,3,6,22,15,0.0,0.0,0.6,11.45,0.0,0.0,0.0
2018,3,6,22,30,0.0,0.0,0.6,11.4,0.0,0.0,0.0
2018,3,6,22,45,0.0,0.0,0.65,11.4,0.0,0.0,0.0
2018,3,6,23,0,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,3,6,23,15,0.0,0.0,0.75,11.35,0.0,0.0,0.0
2018,3,6,23,30,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,3,6,23,45,0.0,0.0,0.8,11.25,0.0,0.0,0.0
2018,3,7,0,0,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,3,7,0,15,0.0,0.0,0.8,11.25,0.0,0.0,0.0
2018,3,7,0,30,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,3,7,0,45,0.0,0.0,0.8,11.35,0.0,0.0,0.0
2018,3,7,1,0,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,3,7,1,15,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,3,7,1,30,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,3,7,1,45,0.0,0.0,0.8,11.45,0.0,0.0,0.0
2018,3,7,2,0,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,3,7,2,15,0.0,0.0,0.85,11.45,0.0,0.0,0.0
2018,3,7,2,30,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,3,7,2,45,0.0,0.0,0.9,11.35,0.0,0.0,0.0
2018,3,7,3,0,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,3,7,3,15,0.0,0.0,0.95,11.15,0.0,0.0,0.0
2018,3,7,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,3,7,3,45,0.0,0.0,1.05,10.9,0.0,0.0,0.0
2018,3,7,4,0,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,3,7,4,15,0.0,0.0,1.15,10.6,0.0,0.0,0.0
2018,3,7,4,30,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,3,7,4,45,0.0,0.0,1.25,10.25,0.0,0.0,0.0
2018,3,7,5,0,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,3,7,5,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,3,7,5,30,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,3,7,5,45,0.0,0.0,1.3,9.75,0.0,0.0,0.0
2018,3,7,6,0,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,3,7,6,15,7.0,2.5,1.25,9.8,2.5,0.0,0.0
2018,3,7,6,30,14.0,5.0,1.2,10.0,5.0,5.18,0.0
2018,3,7,6,45,7.0,15.0,1.15,10.15,15.0,13.09,0.0
2018,3,7,7,0,0.0,25.0,1.1,10.3,25.0,19.1,9.93
2018,3,7,7,15,0.0,40.0,1.2,10.85,40.0,31.15,20.93
2018,3,7,7,30,0.0,55.0,1.3,11.4,55.0,43.2,31.63
2018,3,7,7,45,0.0,60.0,1.4,11.9,60.0,46.54,34.64
2018,3,7,8,0,0.0,65.0,1.5,12.4,65.0,50.12,37.69
2018,3,7,8,15,0.0,64.5,1.65,12.95,64.5,49.45,36.97
2018,3,7,8,30,0.0,64.0,1.8,13.5,64.0,49.06,36.45
2018,3,7,8,45,0.0,62.5,1.95,14.05,62.5,47.91,35.26
2018,3,7,9,0,0.0,61.0,2.1,14.6,61.0,46.77,34.09
2018,3,7,9,15,12.5,106.5,2.2,15.2,113.5,92.02,72.11
2018,3,7,9,30,25.0,152.0,2.3,15.8,166.0,150.65,120.29
2018,3,7,9,45,202.5,198.0,2.4,16.4,321.5,371.05,300.08
2018,3,7,10,0,380.0,244.0,2.5,17.0,477.0,576.3,457.52
2018,3,7,10,15,512.5,216.0,2.55,17.35,547.0,697.15,546.51
2018,3,7,10,30,645.0,188.0,2.6,17.7,617.0,813.95,630.42
2018,3,7,10,45,707.0,172.5,2.7,18.1,658.5,875.12,671.33
2018,3,7,11,0,769.0,157.0,2.8,18.5,700.0,935.11,710.97
2018,3,7,11,15,871.0,120.0,2.85,18.7,748.5,1001.91,754.79
2018,3,7,11,30,973.0,83.0,2.9,18.9,797.0,1061.07,792.82
2018,3,7,11,45,975.5,83.5,2.9,19.05,806.5,1074.64,800.26
2018,3,7,12,0,978.0,84.0,2.9,19.2,816.0,1084.23,805.68
2018,3,7,12,15,979.5,83.5,2.9,19.25,817.0,1087.61,807.54
2018,3,7,12,30,981.0,83.0,2.9,19.3,818.0,1086.91,806.96
2018,3,7,12,45,981.0,81.0,2.9,19.35,810.0,1078.9,801.8
2018,3,7,13,0,981.0,79.0,2.9,19.4,802.0,1066.82,794.19
2018,3,7,13,15,977.5,78.5,2.85,19.4,786.0,1049.04,782.67
2018,3,7,13,30,974.0,78.0,2.8,19.4,770.0,1027.43,768.78
2018,3,7,13,45,968.0,77.0,2.75,19.35,746.0,999.18,750.72
2018,3,7,14,0,962.0,76.0,2.7,19.3,722.0,967.46,730.42
2018,3,7,14,15,953.0,75.0,2.65,19.15,690.5,929.82,706.35
2018,3,7,14,30,944.0,74.0,2.6,19.0,659.0,889.26,680.19
2018,3,7,14,45,930.5,72.5,2.55,18.85,620.0,841.81,649.02
2018,3,7,15,0,917.0,71.0,2.5,18.7,581.0,792.27,616.05
2018,3,7,15,15,899.5,69.0,2.5,18.7,537.0,737.45,578.8
2018,3,7,15,30,882.0,67.0,2.5,18.7,493.0,681.48,539.2
2018,3,7,15,45,856.0,64.5,2.25,17.95,443.5,618.79,492.29
2018,3,7,16,0,830.0,62.0,2.0,17.2,394.0,560.59,447.19
2018,3,7,16,15,793.5,58.5,1.85,16.35,341.5,491.64,392.9
2018,3,7,16,30,757.0,55.0,1.7,15.5,289.0,424.92,338.28
2018,3,7,16,45,701.0,50.0,1.55,14.65,236.0,351.3,276.22
2018,3,7,17,0,645.0,45.0,1.4,13.8,183.0,282.98,216.48
2018,3,7,17,15,549.0,39.0,1.45,13.15,133.5,207.88,151.17
2018,3,7,17,30,453.0,33.0,1.5,12.5,84.0,145.34,96.01
2018,3,7,17,45,281.0,22.0,1.55,11.9,48.5,72.87,23.58
2018,3,7,18,0,109.0,11.0,1.6,11.3,13.0,19.56,0.0
2018,3,7,18,15,54.5,5.5,1.55,11.2,6.5,0.0,0.0
2018,3,7,18,30,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,3,7,18,45,0.0,0.0,1.45,10.95,0.0,0.0,0.0
2018,3,7,19,0,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,3,7,19,15,0.0,0.0,1.35,10.75,0.0,0.0,0.0
2018,3,7,19,30,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,3,7,19,45,0.0,0.0,1.3,10.65,0.0,0.0,0.0
2018,3,7,20,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,3,7,20,15,0.0,0.0,1.25,10.6,0.0,0.0,0.0
2018,3,7,20,30,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,3,7,20,45,0.0,0.0,1.15,10.65,0.0,0.0,0.0
2018,3,7,21,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,3,7,21,15,0.0,0.0,1.1,10.75,0.0,0.0,0.0
2018,3,7,21,30,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,3,7,21,45,0.0,0.0,1.05,10.85,0.0,0.0,0.0
2018,3,7,22,0,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,3,7,22,15,0.0,0.0,1.0,10.95,0.0,0.0,0.0
2018,3,7,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,3,7,22,45,0.0,0.0,1.0,11.05,0.0,0.0,0.0
2018,3,7,23,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,3,7,23,15,0.0,0.0,0.95,11.15,0.0,0.0,0.0
2018,3,7,23,30,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,3,7,23,45,0.0,0.0,0.9,11.25,0.0,0.0,0.0
2018,3,8,0,0,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,3,8,0,15,0.0,0.0,0.9,11.25,0.0,0.0,0.0
2018,3,8,0,30,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,3,8,0,45,0.0,0.0,0.95,11.15,0.0,0.0,0.0
2018,3,8,1,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,3,8,1,15,0.0,0.0,1.0,11.05,0.0,0.0,0.0
2018,3,8,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,3,8,1,45,0.0,0.0,1.0,10.95,0.0,0.0,0.0
2018,3,8,2,0,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,3,8,2,15,0.0,0.0,1.0,10.95,0.0,0.0,0.0
2018,3,8,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,3,8,2,45,0.0,0.0,0.95,11.05,0.0,0.0,0.0
2018,3,8,3,0,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,3,8,3,15,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,3,8,3,30,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,3,8,3,45,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,3,8,4,0,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,3,8,4,15,0.0,0.0,0.85,11.15,0.0,0.0,0.0
2018,3,8,4,30,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,3,8,4,45,0.0,0.0,0.75,11.2,0.0,0.0,0.0
2018,3,8,5,0,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,3,8,5,15,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,3,8,5,30,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,3,8,5,45,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2018,3,8,6,0,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,3,8,6,15,13.0,3.5,0.55,11.95,3.5,0.0,0.0
2018,3,8,6,30,26.0,7.0,0.5,12.3,7.0,7.78,0.0
2018,3,8,6,45,70.5,22.5,0.5,12.65,28.5,33.42,1.73
2018,3,8,7,0,115.0,38.0,0.5,13.0,50.0,65.46,43.19
2018,3,8,7,15,159.0,56.0,0.5,13.35,83.0,102.37,75.4
2018,3,8,7,30,203.0,74.0,0.5,13.7,116.0,144.78,112.11
2018,3,8,7,45,252.5,92.0,0.5,14.05,158.5,194.66,154.67
2018,3,8,8,0,302.0,110.0,0.5,14.4,201.0,250.24,201.08
2018,3,8,8,15,296.0,131.5,0.6,14.9,234.0,286.56,231.22
2018,3,8,8,30,290.0,153.0,0.7,15.4,267.0,321.84,259.53
2018,3,8,8,45,323.0,169.0,0.8,15.9,311.0,374.33,300.69
2018,3,8,9,0,356.0,185.0,0.9,16.4,355.0,429.57,342.86
2018,3,8,9,15,465.5,175.5,1.05,16.8,419.5,532.04,420.78
2018,3,8,9,30,575.0,166.0,1.2,17.2,484.0,627.89,491.65
2018,3,8,9,45,708.0,135.5,1.3,17.65,554.0,737.28,570.23
2018,3,8,10,0,841.0,105.0,1.4,18.1,624.0,839.07,638.27
2018,3,8,10,15,866.5,102.5,1.5,18.4,661.0,888.05,669.42
2018,3,8,10,30,892.0,100.0,1.6,18.7,698.0,924.56,692.59
2018,3,8,10,45,919.0,93.5,1.7,18.95,729.0,966.29,719.37
2018,3,8,11,0,946.0,87.0,1.8,19.2,760.0,1005.62,744.37
2018,3,8,11,15,952.0,87.0,1.9,19.4,777.5,1029.28,759.31
2018,3,8,11,30,958.0,87.0,2.0,19.6,795.0,1049.31,772.15
2018,3,8,11,45,962.0,86.5,2.1,19.75,804.5,1063.0,781.21
2018,3,8,12,0,966.0,86.0,2.2,19.9,814.0,1072.79,787.95
2018,3,8,12,15,967.5,85.5,2.25,19.95,815.0,1076.08,790.35
2018,3,8,12,30,969.0,85.0,2.3,20.0,816.0,1075.34,790.38
2018,3,8,12,45,916.5,104.0,2.4,20.0,789.5,1038.6,767.98
2018,3,8,13,0,864.0,123.0,2.5,20.0,763.0,1012.11,752.48
2018,3,8,13,15,640.0,190.0,2.45,19.95,658.5,861.39,651.63
2018,3,8,13,30,416.0,257.0,2.4,19.9,554.0,694.66,532.11
2018,3,8,13,45,440.0,248.5,2.4,19.85,553.5,697.35,536.49
2018,3,8,14,0,464.0,240.0,2.4,19.8,553.0,696.97,537.39
2018,3,8,14,15,574.0,198.0,2.35,19.6,567.5,734.18,567.3
2018,3,8,14,30,684.0,156.0,2.3,19.4,582.0,771.68,596.39
2018,3,8,14,45,794.0,116.0,2.25,19.25,582.0,785.84,607.38
2018,3,8,15,0,904.0,76.0,2.2,19.1,582.0,785.61,608.57
2018,3,8,15,15,886.5,74.0,2.2,19.1,538.0,731.32,571.48
2018,3,8,15,30,869.0,72.0,2.2,19.1,494.0,675.91,532.19
2018,3,8,15,45,844.5,68.5,2.0,18.55,445.0,618.51,489.14
2018,3,8,16,0,820.0,65.0,1.8,18.0,396.0,555.7,440.83
2018,3,8,16,15,747.0,65.5,1.6,17.25,336.5,472.64,375.76
2018,3,8,16,30,674.0,66.0,1.4,16.5,277.0,396.78,314.38
2018,3,8,16,45,604.0,59.5,1.25,15.75,223.0,320.59,251.12
2018,3,8,17,0,534.0,53.0,1.1,15.0,169.0,251.63,192.06
2018,3,8,17,15,485.0,43.5,1.1,14.35,127.0,193.36,140.32
2018,3,8,17,30,436.0,34.0,1.1,13.7,85.0,140.76,92.62
2018,3,8,17,45,250.5,22.0,1.15,13.05,48.0,67.31,24.99
2018,3,8,18,0,65.0,10.0,1.2,12.4,11.0,14.15,0.0
2018,3,8,18,15,32.5,5.0,1.2,12.2,5.5,0.0,0.0
2018,3,8,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,3,8,18,45,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,3,8,19,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,3,8,19,15,0.0,0.0,1.2,11.55,0.0,0.0,0.0
2018,3,8,19,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,3,8,19,45,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,3,8,20,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,3,8,20,15,0.0,0.0,1.15,11.35,0.0,0.0,0.0
2018,3,8,20,30,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,3,8,20,45,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,3,8,21,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,3,8,21,15,0.0,0.0,1.1,11.45,0.0,0.0,0.0
2018,3,8,21,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,3,8,21,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2018,3,8,22,0,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,3,8,22,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,3,8,22,30,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,3,8,22,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,3,8,23,0,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,3,8,23,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,3,8,23,30,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,3,8,23,45,0.0,0.0,1.0,11.45,0.0,0.0,0.0
2018,3,9,0,0,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,3,9,0,15,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,3,9,0,30,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,3,9,0,45,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,3,9,1,0,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,3,9,1,15,0.0,0.0,1.0,11.35,0.0,0.0,0.0
2018,3,9,1,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,3,9,1,45,0.0,0.0,1.05,11.2,0.0,0.0,0.0
2018,3,9,2,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,3,9,2,15,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,3,9,2,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,3,9,2,45,0.0,0.0,1.1,11.05,0.0,0.0,0.0
2018,3,9,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,3,9,3,15,0.0,0.0,1.15,10.95,0.0,0.0,0.0
2018,3,9,3,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,3,9,3,45,0.0,0.0,1.2,10.85,0.0,0.0,0.0
2018,3,9,4,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,3,9,4,15,0.0,0.0,1.15,10.7,0.0,0.0,0.0
2018,3,9,4,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,3,9,4,45,0.0,0.0,1.05,10.45,0.0,0.0,0.0
2018,3,9,5,0,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,3,9,5,15,0.0,0.0,1.0,10.25,0.0,0.0,0.0
2018,3,9,5,30,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,3,9,5,45,0.0,0.0,1.0,10.15,0.0,0.0,0.0
2018,3,9,6,0,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,3,9,6,15,23.5,3.5,1.1,10.45,4.0,0.0,0.0
2018,3,9,6,30,47.0,7.0,1.2,10.8,8.0,9.55,0.0
2018,3,9,6,45,204.5,21.0,1.3,11.15,41.5,55.54,13.4
2018,3,9,7,0,362.0,35.0,1.4,11.5,75.0,120.44,78.97
2018,3,9,7,15,441.5,43.5,1.3,12.05,118.5,175.46,127.69
2018,3,9,7,30,521.0,52.0,1.2,12.6,162.0,239.8,184.18
2018,3,9,7,45,621.5,54.5,1.15,13.1,220.5,315.09,248.69
2018,3,9,8,0,722.0,57.0,1.1,13.6,279.0,400.37,319.56
2018,3,9,8,15,758.0,61.0,1.2,14.15,330.5,465.29,373.19
2018,3,9,8,30,794.0,65.0,1.3,14.7,382.0,532.52,426.72
2018,3,9,8,45,788.0,76.0,1.35,15.25,423.0,583.59,465.65
2018,3,9,9,0,782.0,87.0,1.4,15.8,464.0,631.92,501.13
2018,3,9,9,15,719.0,114.5,1.5,16.1,486.0,657.59,518.84
2018,3,9,9,30,656.0,142.0,1.6,16.4,508.0,672.31,528.17
2018,3,9,9,45,774.5,116.0,1.7,16.7,576.5,763.65,594.07
2018,3,9,10,0,893.0,90.0,1.8,17.0,645.0,855.42,656.1
2018,3,9,10,15,862.0,106.5,1.8,17.2,664.5,887.24,675.07
2018,3,9,10,30,831.0,123.0,1.8,17.4,684.0,904.41,684.68
2018,3,9,10,45,789.0,146.5,1.8,17.6,694.5,912.88,688.67
2018,3,9,11,0,747.0,170.0,1.8,17.8,705.0,925.23,695.49
2018,3,9,11,15,773.0,164.0,1.85,17.9,728.5,959.15,717.59
2018,3,9,11,30,799.0,158.0,1.9,18.0,752.0,981.35,731.68
2018,3,9,11,45,738.0,184.5,1.95,18.15,738.0,967.65,722.18
2018,3,9,12,0,677.0,211.0,2.0,18.3,724.0,939.09,703.29
2018,3,9,12,15,539.0,267.5,2.1,18.35,676.0,852.14,642.82
2018,3,9,12,30,401.0,324.0,2.2,18.4,628.0,748.86,569.61
2018,3,9,12,45,364.0,332.0,2.25,18.45,606.0,717.91,548.14
2018,3,9,13,0,327.0,340.0,2.3,18.5,584.0,685.8,525.04
2018,3,9,13,15,362.0,324.0,2.3,18.35,588.5,697.32,535.2
2018,3,9,13,30,397.0,308.0,2.3,18.2,593.0,706.12,543.12
2018,3,9,13,45,392.5,297.5,2.25,18.05,572.0,681.01,525.72
2018,3,9,14,0,388.0,287.0,2.2,17.9,551.0,654.54,507.52
2018,3,9,14,15,327.0,286.0,2.15,17.7,501.5,587.53,458.41
2018,3,9,14,30,266.0,285.0,2.1,17.5,452.0,523.13,410.64
2018,3,9,14,45,223.0,271.5,2.05,17.35,405.5,445.82,353.01
2018,3,9,15,0,180.0,258.0,2.0,17.2,359.0,390.02,310.47
2018,3,9,15,15,175.0,237.5,2.0,17.2,329.5,357.37,285.97
2018,3,9,15,30,170.0,217.0,2.0,17.2,300.0,324.89,261.08
2018,3,9,15,45,179.5,193.5,2.0,16.6,273.5,298.57,241.42
2018,3,9,16,0,189.0,170.0,2.0,16.0,247.0,271.1,220.18
2018,3,9,16,15,191.5,148.0,1.85,15.4,217.0,240.37,195.37
2018,3,9,16,30,194.0,126.0,1.7,14.8,187.0,218.35,176.84
2018,3,9,16,45,160.5,105.0,1.6,14.25,149.5,164.25,131.43
2018,3,9,17,0,127.0,84.0,1.5,13.7,112.0,123.2,96.31
2018,3,9,17,15,98.5,63.5,1.45,13.25,81.5,88.12,65.88
2018,3,9,17,30,70.0,43.0,1.4,12.8,51.0,56.56,38.51
2018,3,9,17,45,46.5,26.5,1.35,12.4,30.5,32.2,12.81
2018,3,9,18,0,23.0,10.0,1.3,12.0,10.0,10.01,0.0
2018,3,9,18,15,11.5,5.0,1.25,11.85,5.0,0.0,0.0
2018,3,9,18,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,3,9,18,45,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2018,3,9,19,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,3,9,19,15,0.0,0.0,1.05,11.25,0.0,0.0,0.0
2018,3,9,19,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,3,9,19,45,0.0,0.0,0.95,11.15,0.0,0.0,0.0
2018,3,9,20,0,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,3,9,20,15,0.0,0.0,0.9,11.05,0.0,0.0,0.0
2018,3,9,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,3,9,20,45,0.0,0.0,0.85,10.95,0.0,0.0,0.0
2018,3,9,21,0,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,3,9,21,15,0.0,0.0,0.85,10.8,0.0,0.0,0.0
2018,3,9,21,30,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,3,9,21,45,0.0,0.0,0.9,10.65,0.0,0.0,0.0
2018,3,9,22,0,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,3,9,22,15,0.0,0.0,0.9,10.55,0.0,0.0,0.0
2018,3,9,22,30,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,3,9,22,45,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,3,9,23,0,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,3,9,23,15,0.0,0.0,0.9,10.25,0.0,0.0,0.0
2018,3,9,23,30,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,3,9,23,45,0.0,0.0,0.95,10.1,0.0,0.0,0.0
2018,3,10,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,3,10,0,15,0.0,0.0,1.05,9.95,0.0,0.0,0.0
2018,3,10,0,30,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,3,10,0,45,0.0,0.0,1.15,9.85,0.0,0.0,0.0
2018,3,10,1,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,3,10,1,15,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,3,10,1,30,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,3,10,1,45,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,3,10,2,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,3,10,2,15,0.0,0.0,1.2,9.85,0.0,0.0,0.0
2018,3,10,2,30,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,3,10,2,45,0.0,0.0,1.2,9.95,0.0,0.0,0.0
2018,3,10,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,3,10,3,15,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,3,10,3,30,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,3,10,3,45,0.0,0.0,0.95,10.25,0.0,0.0,0.0
2018,3,10,4,0,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,3,10,4,15,0.0,0.0,0.85,10.35,0.0,0.0,0.0
2018,3,10,4,30,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,3,10,4,45,0.0,0.0,0.75,10.4,0.0,0.0,0.0
2018,3,10,5,0,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,3,10,5,15,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,3,10,5,30,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,3,10,5,45,0.0,0.0,0.7,10.45,0.0,0.0,0.0
2018,3,10,6,0,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,3,10,6,15,0.0,1.0,0.7,10.65,1.0,0.0,0.0
2018,3,10,6,30,0.0,2.0,0.7,10.8,2.0,1.57,0.0
2018,3,10,6,45,0.0,4.5,0.7,10.95,4.5,3.4,0.0
2018,3,10,7,0,0.0,7.0,0.7,11.1,7.0,5.3,0.0
2018,3,10,7,15,0.0,8.0,0.8,11.3,8.0,6.06,0.0
2018,3,10,7,30,0.0,9.0,0.9,11.5,9.0,6.82,0.27
2018,3,10,7,45,0.0,40.0,1.05,11.7,40.0,30.54,20.92
2018,3,10,8,0,0.0,71.0,1.2,11.9,71.0,54.96,41.95
2018,3,10,8,15,0.0,91.0,1.25,12.15,91.0,71.38,55.82
2018,3,10,8,30,0.0,111.0,1.3,12.4,111.0,87.97,69.65
2018,3,10,8,45,0.0,93.0,1.35,12.6,93.0,72.18,56.0
2018,3,10,9,0,0.0,75.0,1.4,12.8,75.0,57.61,43.48
2018,3,10,9,15,0.0,58.0,1.45,13.05,58.0,44.49,32.22
2018,3,10,9,30,0.0,41.0,1.5,13.3,41.0,31.41,21.05
2018,3,10,9,45,0.0,48.5,1.55,13.55,48.5,37.21,25.85
2018,3,10,10,0,0.0,56.0,1.6,13.8,56.0,43.03,30.63
2018,3,10,10,15,0.5,75.5,1.7,13.95,76.0,58.58,43.53
2018,3,10,10,30,1.0,95.0,1.8,14.1,96.0,74.24,56.42
2018,3,10,10,45,0.5,82.5,1.9,14.25,83.0,64.1,47.87
2018,3,10,11,0,0.0,70.0,2.0,14.4,70.0,53.97,39.37
2018,3,10,11,15,1.5,114.5,2.05,14.55,115.5,90.74,69.68
2018,3,10,11,30,3.0,159.0,2.1,14.7,161.0,129.33,101.04
2018,3,10,11,45,6.5,186.5,2.15,14.85,191.5,156.36,122.85
2018,3,10,12,0,10.0,214.0,2.2,15.0,222.0,183.9,144.9
2018,3,10,12,15,6.0,175.0,2.15,15.05,180.0,146.01,114.23
2018,3,10,12,30,2.0,136.0,2.1,15.1,138.0,109.08,84.24
2018,3,10,12,45,1.0,127.5,2.05,15.15,128.5,101.02,77.7
2018,3,10,13,0,0.0,119.0,2.0,15.2,119.0,93.01,71.15
2018,3,10,13,15,0.0,103.0,1.95,15.1,103.0,79.93,60.54
2018,3,10,13,30,0.0,87.0,1.9,15.0,87.0,67.17,50.15
2018,3,10,13,45,0.0,86.0,1.85,14.9,86.0,66.36,49.58
2018,3,10,14,0,0.0,85.0,1.8,14.8,85.0,65.55,49.01
2018,3,10,14,15,0.0,85.5,1.8,14.65,85.5,65.91,49.43
2018,3,10,14,30,0.0,86.0,1.8,14.5,86.0,66.26,49.86
2018,3,10,14,45,0.0,86.5,1.75,14.4,86.5,66.61,50.3
2018,3,10,15,0,0.0,87.0,1.7,14.3,87.0,66.97,50.75
2018,3,10,15,15,0.0,89.5,1.7,14.3,89.5,68.94,52.55
2018,3,10,15,30,0.0,92.0,1.7,14.3,92.0,71.1,54.53
2018,3,10,15,45,0.0,90.0,1.5,14.05,90.0,69.64,53.55
2018,3,10,16,0,0.0,88.0,1.3,13.8,88.0,68.27,52.62
2018,3,10,16,15,0.0,75.5,1.15,13.55,75.5,58.21,44.29
2018,3,10,16,30,0.0,63.0,1.0,13.3,63.0,48.29,35.97
2018,3,10,16,45,0.0,36.0,0.9,13.1,36.0,27.46,18.11
2018,3,10,17,0,0.0,9.0,0.8,12.9,9.0,6.82,0.25
2018,3,10,17,15,0.0,7.5,0.8,12.75,7.5,5.68,0.0
2018,3,10,17,30,0.0,6.0,0.8,12.6,6.0,4.54,0.0
2018,3,10,17,45,1.0,4.0,0.8,12.45,4.0,3.18,0.0
2018,3,10,18,0,2.0,2.0,0.8,12.3,2.0,1.75,0.0
2018,3,10,18,15,1.0,1.0,0.85,12.25,1.0,0.0,0.0
2018,3,10,18,30,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,3,10,18,45,0.0,0.0,0.95,12.15,0.0,0.0,0.0
2018,3,10,19,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,3,10,19,15,0.0,0.0,1.05,11.95,0.0,0.0,0.0
2018,3,10,19,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,3,10,19,45,0.0,0.0,1.15,11.7,0.0,0.0,0.0
2018,3,10,20,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,3,10,20,15,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,3,10,20,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,3,10,20,45,0.0,0.0,1.2,11.05,0.0,0.0,0.0
2018,3,10,21,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,3,10,21,15,0.0,0.0,1.15,10.8,0.0,0.0,0.0
2018,3,10,21,30,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,3,10,21,45,0.0,0.0,1.05,10.65,0.0,0.0,0.0
2018,3,10,22,0,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,3,10,22,15,0.0,0.0,0.95,10.55,0.0,0.0,0.0
2018,3,10,22,30,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,3,10,22,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,3,10,23,0,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,3,10,23,15,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,3,10,23,30,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,3,10,23,45,0.0,0.0,0.85,10.2,0.0,0.0,0.0
2018,3,11,0,0,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,3,11,0,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2018,3,11,0,30,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,3,11,0,45,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,3,11,1,0,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,3,11,1,15,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,3,11,1,30,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,3,11,1,45,0.0,0.0,0.9,9.45,0.0,0.0,0.0
2018,3,11,2,0,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,3,11,2,15,0.0,0.0,0.95,9.35,0.0,0.0,0.0
2018,3,11,2,30,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,3,11,2,45,0.0,0.0,1.05,9.25,0.0,0.0,0.0
2018,3,11,3,0,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,3,11,3,15,0.0,0.0,1.2,9.15,0.0,0.0,0.0
2018,3,11,3,30,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,3,11,3,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2018,3,11,4,0,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,3,11,4,15,0.0,0.0,1.45,8.9,0.0,0.0,0.0
2018,3,11,4,30,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,3,11,4,45,0.0,0.0,1.55,8.9,0.0,0.0,0.0
2018,3,11,5,0,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,3,11,5,15,0.0,0.0,1.6,8.95,0.0,0.0,0.0
2018,3,11,5,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,3,11,5,45,0.0,0.0,1.65,9.05,0.0,0.0,0.0
2018,3,11,6,0,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,3,11,6,15,49.5,6.5,1.7,9.35,7.5,0.0,0.0
2018,3,11,6,30,99.0,13.0,1.7,9.6,15.0,18.45,0.0
2018,3,11,6,45,255.5,25.5,1.7,9.9,51.0,67.1,28.27
2018,3,11,7,0,412.0,38.0,1.7,10.2,87.0,132.32,88.01
2018,3,11,7,15,505.5,45.5,1.7,10.6,136.0,193.26,141.51
2018,3,11,7,30,599.0,53.0,1.7,11.0,185.0,265.03,204.72
2018,3,11,7,45,656.5,58.5,1.65,11.45,238.0,331.16,263.33
2018,3,11,8,0,714.0,64.0,1.6,11.9,291.0,402.09,324.07
2018,3,11,8,15,752.5,68.0,1.55,12.55,343.0,467.94,378.43
2018,3,11,8,30,791.0,72.0,1.5,13.2,395.0,536.33,432.43
2018,3,11,8,45,818.0,74.5,1.4,13.85,444.0,598.2,478.91
2018,3,11,9,0,845.0,77.0,1.3,14.5,493.0,660.6,523.68
2018,3,11,9,15,866.0,78.5,1.2,15.2,538.0,711.5,558.09
2018,3,11,9,30,887.0,80.0,1.1,15.9,583.0,767.18,592.63
2018,3,11,9,45,903.0,81.0,0.95,16.65,622.5,817.27,621.18
2018,3,11,10,0,919.0,82.0,0.8,17.4,662.0,865.56,647.3
2018,3,11,10,15,928.0,83.5,0.75,17.8,694.0,906.26,670.14
2018,3,11,10,30,937.0,85.0,0.7,18.2,726.0,944.14,690.8
2018,3,11,10,45,943.5,86.0,0.6,18.65,751.0,976.14,706.16
2018,3,11,11,0,950.0,87.0,0.5,19.1,776.0,1004.79,719.14
2018,3,11,11,15,953.5,88.5,0.55,19.3,793.0,1027.6,732.66
2018,3,11,11,30,957.0,90.0,0.6,19.5,810.0,1046.67,744.07
2018,3,11,11,45,950.5,94.0,0.65,19.75,816.0,1054.79,748.82
2018,3,11,12,0,944.0,98.0,0.7,20.0,822.0,1058.81,751.4
2018,3,11,12,15,874.0,130.5,0.75,20.1,801.0,1040.57,740.99
2018,3,11,12,30,804.0,163.0,0.8,20.2,780.0,1002.66,718.74
2018,3,11,12,45,803.5,162.0,0.85,20.3,773.0,995.94,716.13
2018,3,11,13,0,803.0,161.0,0.9,20.4,766.0,985.68,710.92
2018,3,11,13,15,734.5,184.5,0.9,20.4,729.0,941.33,683.5
2018,3,11,13,30,666.0,208.0,0.9,20.4,692.0,884.93,648.38
2018,3,11,13,45,652.0,204.0,0.9,20.35,665.0,851.26,627.74
2018,3,11,14,0,638.0,200.0,0.9,20.3,638.0,815.44,605.14
2018,3,11,14,15,625.0,193.0,0.9,20.15,606.5,775.78,580.01
2018,3,11,14,30,612.0,186.0,0.9,20.0,575.0,734.46,553.36
2018,3,11,14,45,555.0,191.0,0.9,19.8,527.5,661.2,503.53
2018,3,11,15,0,498.0,196.0,0.9,19.6,480.0,598.2,459.79
2018,3,11,15,15,508.0,176.0,0.9,19.6,447.0,561.16,434.58
2018,3,11,15,30,518.0,156.0,0.9,19.6,414.0,521.72,406.65
2018,3,11,15,45,539.5,135.0,1.0,18.9,380.0,486.0,382.33
2018,3,11,16,0,561.0,114.0,1.1,18.2,346.0,453.64,358.97
2018,3,11,16,15,557.5,100.0,1.15,17.6,305.5,404.87,321.16
2018,3,11,16,30,554.0,86.0,1.2,17.0,265.0,355.36,281.06
2018,3,11,16,45,531.5,74.5,1.2,16.35,221.5,300.15,234.57
2018,3,11,17,0,509.0,63.0,1.2,15.7,178.0,246.82,187.85
2018,3,11,17,15,408.0,53.0,1.15,15.2,130.0,175.42,127.4
2018,3,11,17,30,307.0,43.0,1.1,14.7,82.0,114.45,76.35
2018,3,11,17,45,188.0,28.0,1.0,14.2,48.5,59.98,28.77
2018,3,11,18,0,69.0,13.0,0.9,13.7,15.0,16.19,0.0
2018,3,11,18,15,34.5,6.5,0.85,13.55,7.5,0.0,0.0
2018,3,11,18,30,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,3,11,18,45,0.0,0.0,0.7,13.25,0.0,0.0,0.0
2018,3,11,19,0,0.0,0.0,0.6,13.1,0.0,0.0,0.0
2018,3,11,19,15,0.0,0.0,0.6,13.1,0.0,0.0,0.0
2018,3,11,19,30,0.0,0.0,0.6,13.1,0.0,0.0,0.0
2018,3,11,19,45,0.0,0.0,0.55,13.1,0.0,0.0,0.0
2018,3,11,20,0,0.0,0.0,0.5,13.1,0.0,0.0,0.0
2018,3,11,20,15,0.0,0.0,0.5,13.05,0.0,0.0,0.0
2018,3,11,20,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2018,3,11,20,45,0.0,0.0,0.5,12.95,0.0,0.0,0.0
2018,3,11,21,0,0.0,0.0,0.5,12.9,0.0,0.0,0.0
2018,3,11,21,15,0.0,0.0,0.55,12.8,0.0,0.0,0.0
2018,3,11,21,30,0.0,0.0,0.6,12.7,0.0,0.0,0.0
2018,3,11,21,45,0.0,0.0,0.6,12.6,0.0,0.0,0.0
2018,3,11,22,0,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2018,3,11,22,15,0.0,0.0,0.65,12.4,0.0,0.0,0.0
2018,3,11,22,30,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,3,11,22,45,0.0,0.0,0.75,12.25,0.0,0.0,0.0
2018,3,11,23,0,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,3,11,23,15,0.0,0.0,0.8,12.15,0.0,0.0,0.0
2018,3,11,23,30,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,3,11,23,45,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,3,12,0,0,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,3,12,0,15,0.0,0.0,0.85,12.05,0.0,0.0,0.0
2018,3,12,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,3,12,0,45,0.0,0.0,0.95,11.95,0.0,0.0,0.0
2018,3,12,1,0,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,3,12,1,15,0.0,0.0,1.05,11.8,0.0,0.0,0.0
2018,3,12,1,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,3,12,1,45,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,3,12,2,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,3,12,2,15,0.0,0.0,1.1,11.45,0.0,0.0,0.0
2018,3,12,2,30,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,3,12,2,45,0.0,0.0,1.15,11.35,0.0,0.0,0.0
2018,3,12,3,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,3,12,3,15,0.0,0.0,1.25,11.15,0.0,0.0,0.0
2018,3,12,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,3,12,3,45,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,3,12,4,0,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,3,12,4,15,0.0,0.0,1.35,10.7,0.0,0.0,0.0
2018,3,12,4,30,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,3,12,4,45,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,3,12,5,0,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,3,12,5,15,0.0,0.0,1.4,10.45,0.0,0.0,0.0
2018,3,12,5,30,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,3,12,5,45,0.0,0.0,1.45,10.6,0.0,0.0,0.0
2018,3,12,6,0,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,3,12,6,15,2.5,2.5,1.65,11.4,2.5,0.0,0.0
2018,3,12,6,30,5.0,5.0,1.8,12.1,5.0,4.34,0.0
2018,3,12,6,45,2.5,15.5,2.0,12.85,15.5,12.16,2.58
2018,3,12,7,0,0.0,26.0,2.2,13.6,26.0,19.84,10.86
2018,3,12,7,15,4.0,44.0,2.4,14.15,45.0,35.07,24.02
2018,3,12,7,30,8.0,62.0,2.6,14.7,64.0,51.21,37.93
2018,3,12,7,45,179.0,81.5,2.8,15.3,139.0,152.29,121.23
2018,3,12,8,0,350.0,101.0,3.0,15.9,214.0,269.92,218.25
2018,3,12,8,15,372.0,93.0,3.2,16.35,231.0,294.49,239.81
2018,3,12,8,30,394.0,85.0,3.4,16.8,248.0,328.12,268.27
2018,3,12,8,45,291.5,140.0,3.6,17.25,268.5,321.74,262.35
2018,3,12,9,0,189.0,195.0,3.8,17.7,289.0,311.35,252.06
2018,3,12,9,15,212.5,209.5,3.85,18.0,324.0,351.5,283.85
2018,3,12,9,30,236.0,224.0,3.9,18.3,359.0,409.53,328.74
2018,3,12,9,45,224.0,253.5,4.0,18.6,388.5,423.73,338.5
2018,3,12,10,0,212.0,283.0,4.1,18.9,418.0,452.81,359.46
2018,3,12,10,15,291.5,285.0,4.1,19.1,480.5,550.55,434.33
2018,3,12,10,30,371.0,287.0,4.1,19.3,543.0,633.8,496.73
2018,3,12,10,45,373.5,284.5,4.1,19.5,549.5,644.45,503.47
2018,3,12,11,0,376.0,282.0,4.1,19.7,556.0,653.63,509.52
2018,3,12,11,15,280.5,294.5,4.05,19.8,501.5,582.73,454.25
2018,3,12,11,30,185.0,307.0,4.0,19.9,447.0,484.61,378.55
2018,3,12,11,45,227.5,331.5,4.0,20.0,505.5,577.66,448.36
2018,3,12,12,0,270.0,356.0,4.0,20.1,564.0,647.48,499.38
2018,3,12,12,15,225.0,346.0,4.0,20.1,519.5,569.25,441.1
2018,3,12,12,30,180.0,336.0,4.0,20.1,475.0,513.49,399.04
2018,3,12,12,45,115.5,313.5,3.95,20.1,402.5,424.96,331.08
2018,3,12,13,0,51.0,291.0,3.9,20.1,330.0,314.82,245.39
2018,3,12,13,15,62.0,289.0,3.85,20.0,335.0,322.69,252.43
2018,3,12,13,30,73.0,287.0,3.8,19.9,340.0,330.0,258.72
2018,3,12,13,45,90.5,300.0,3.75,19.8,364.0,357.98,281.04
2018,3,12,14,0,108.0,313.0,3.7,19.7,388.0,385.14,302.58
2018,3,12,14,15,88.0,297.5,3.65,19.5,356.5,349.01,274.73
2018,3,12,14,30,68.0,282.0,3.6,19.3,325.0,314.03,247.73
2018,3,12,14,45,44.5,242.0,3.55,19.15,269.5,252.69,199.72
2018,3,12,15,0,21.0,202.0,3.5,19.0,214.0,181.14,142.77
2018,3,12,15,15,30.5,196.5,3.5,19.0,212.5,195.06,154.69
2018,3,12,15,30,40.0,191.0,3.5,19.0,211.0,195.38,155.48
2018,3,12,15,45,24.5,140.5,3.35,18.4,152.5,135.69,107.36
2018,3,12,16,0,9.0,90.0,3.2,17.8,94.0,74.9,57.36
2018,3,12,16,15,4.5,53.5,3.05,17.3,55.5,43.23,31.0
2018,3,12,16,30,0.0,17.0,2.9,16.8,17.0,12.93,5.37
2018,3,12,16,45,0.0,13.5,2.75,16.3,13.5,10.25,3.12
2018,3,12,17,0,0.0,10.0,2.6,15.8,10.0,7.58,0.82
2018,3,12,17,15,0.0,9.5,2.6,15.5,9.5,7.2,0.45
2018,3,12,17,30,0.0,9.0,2.6,15.2,9.0,6.82,0.0
2018,3,12,17,45,0.0,5.5,2.6,14.85,5.5,4.16,0.0
2018,3,12,18,0,0.0,2.0,2.6,14.5,2.0,1.57,0.0
2018,3,12,18,15,0.0,1.0,2.7,14.4,1.0,0.0,0.0
2018,3,12,18,30,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,3,12,18,45,0.0,0.0,2.85,14.2,0.0,0.0,0.0
2018,3,12,19,0,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,3,12,19,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2018,3,12,19,30,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,3,12,19,45,0.0,0.0,2.7,13.85,0.0,0.0,0.0
2018,3,12,20,0,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,3,12,20,15,0.0,0.0,2.8,13.85,0.0,0.0,0.0
2018,3,12,20,30,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,3,12,20,45,0.0,0.0,3.2,13.95,0.0,0.0,0.0
2018,3,12,21,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2018,3,12,21,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2018,3,12,21,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2018,3,12,21,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2018,3,12,22,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,3,12,22,15,0.0,0.0,3.4,13.95,0.0,0.0,0.0
2018,3,12,22,30,0.0,0.0,3.3,13.9,0.0,0.0,0.0
2018,3,12,22,45,0.0,0.0,3.15,13.8,0.0,0.0,0.0
2018,3,12,23,0,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,3,12,23,15,0.0,0.0,2.95,13.7,0.0,0.0,0.0
2018,3,12,23,30,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,3,12,23,45,0.0,0.0,2.8,13.65,0.0,0.0,0.0
2018,3,13,0,0,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,3,13,0,15,0.0,0.0,2.65,13.55,0.0,0.0,0.0
2018,3,13,0,30,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,3,13,0,45,0.0,0.0,2.5,13.45,0.0,0.0,0.0
2018,3,13,1,0,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,3,13,1,15,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,3,13,1,30,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,3,13,1,45,0.0,0.0,2.1,13.15,0.0,0.0,0.0
2018,3,13,2,0,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,3,13,2,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2018,3,13,2,30,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,3,13,2,45,0.0,0.0,1.85,12.85,0.0,0.0,0.0
2018,3,13,3,0,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,3,13,3,15,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,3,13,3,30,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,3,13,3,45,0.0,0.0,1.75,12.75,0.0,0.0,0.0
2018,3,13,4,0,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,3,13,4,15,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,3,13,4,30,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,3,13,4,45,0.0,0.0,1.65,12.7,0.0,0.0,0.0
2018,3,13,5,0,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,3,13,5,15,0.0,0.0,1.65,12.8,0.0,0.0,0.0
2018,3,13,5,30,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,3,13,5,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,3,13,6,0,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,3,13,6,15,10.0,1.5,1.95,13.4,2.0,0.0,0.0
2018,3,13,6,30,20.0,3.0,2.2,13.7,4.0,3.97,0.0
2018,3,13,6,45,29.0,7.0,2.4,14.05,10.0,11.23,1.37
2018,3,13,7,0,38.0,11.0,2.6,14.4,16.0,18.97,8.67
2018,3,13,7,15,78.5,13.5,2.8,14.6,29.5,37.62,23.87
2018,3,13,7,30,119.0,16.0,3.0,14.8,43.0,61.7,44.54
2018,3,13,7,45,59.5,18.5,3.2,15.0,32.0,45.67,32.84
2018,3,13,8,0,0.0,21.0,3.4,15.2,21.0,15.98,8.05
2018,3,13,8,15,0.0,25.5,3.55,15.3,25.5,19.43,10.97
2018,3,13,8,30,0.0,30.0,3.7,15.4,30.0,22.89,13.86
2018,3,13,8,45,0.5,84.5,3.9,15.55,85.0,65.37,49.65
2018,3,13,9,0,1.0,139.0,4.1,15.7,140.0,111.26,87.66
2018,3,13,9,15,2.5,156.0,4.2,15.75,157.5,126.64,100.06
2018,3,13,9,30,4.0,173.0,4.3,15.8,175.0,142.27,112.63
2018,3,13,9,45,8.5,192.5,4.4,15.85,197.5,162.75,129.17
2018,3,13,10,0,13.0,212.0,4.5,15.9,220.0,183.73,146.01
2018,3,13,10,15,28.0,251.5,4.55,15.9,270.5,249.64,199.17
2018,3,13,10,30,43.0,291.0,4.6,15.9,321.0,303.46,241.91
2018,3,13,10,45,39.5,292.5,4.6,15.85,320.5,302.61,240.72
2018,3,13,11,0,36.0,294.0,4.6,15.8,320.0,301.54,239.53
2018,3,13,11,15,38.0,304.5,4.55,15.75,332.5,314.71,249.73
2018,3,13,11,30,40.0,315.0,4.5,15.7,345.0,327.88,259.89
2018,3,13,11,45,33.5,304.0,4.5,15.65,329.5,310.6,246.03
2018,3,13,12,0,27.0,293.0,4.5,15.6,314.0,293.21,232.15
2018,3,13,12,15,74.5,308.0,4.4,15.55,366.0,355.69,282.99
2018,3,13,12,30,122.0,323.0,4.3,15.5,418.0,441.19,350.41
2018,3,13,12,45,161.0,314.0,4.2,15.4,437.5,469.33,373.15
2018,3,13,13,0,200.0,305.0,4.1,15.3,457.0,496.08,394.93
2018,3,13,13,15,328.0,263.5,4.0,15.25,507.0,594.53,473.36
2018,3,13,13,30,456.0,222.0,3.9,15.2,557.0,688.35,546.14
2018,3,13,13,45,334.0,249.5,3.8,15.15,490.5,570.18,454.74
2018,3,13,14,0,212.0,277.0,3.7,15.1,424.0,459.81,368.14
2018,3,13,14,15,172.0,249.5,3.65,15.05,365.5,390.35,314.33
2018,3,13,14,30,132.0,222.0,3.6,15.0,307.0,323.12,261.17
2018,3,13,14,45,105.5,206.0,3.5,15.0,271.5,280.76,227.25
2018,3,13,15,0,79.0,190.0,3.4,15.0,236.0,225.43,182.51
2018,3,13,15,15,83.0,187.5,3.4,15.0,232.5,222.85,180.89
2018,3,13,15,30,87.0,185.0,3.4,15.0,229.0,219.88,178.77
2018,3,13,15,45,69.0,153.5,3.25,14.75,186.0,174.85,141.93
2018,3,13,16,0,51.0,122.0,3.1,14.5,143.0,132.09,106.53
2018,3,13,16,15,63.0,102.0,2.8,14.15,125.0,117.44,94.49
2018,3,13,16,30,75.0,82.0,2.5,13.8,107.0,108.62,86.89
2018,3,13,16,45,37.5,53.5,2.25,13.45,66.0,57.77,43.59
2018,3,13,17,0,0.0,25.0,2.0,13.1,25.0,19.03,10.76
2018,3,13,17,15,127.0,26.5,1.85,12.6,43.5,65.51,46.3
2018,3,13,17,30,254.0,28.0,1.7,12.1,62.0,88.5,58.26
2018,3,13,17,45,182.0,22.0,1.55,11.6,40.5,53.79,27.15
2018,3,13,18,0,110.0,16.0,1.4,11.1,19.0,21.34,0.0
2018,3,13,18,15,55.0,8.0,1.4,10.95,9.5,0.0,0.0
2018,3,13,18,30,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,3,13,18,45,0.0,0.0,1.45,10.65,0.0,0.0,0.0
2018,3,13,19,0,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,3,13,19,15,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,3,13,19,30,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,3,13,19,45,0.0,0.0,1.55,10.2,0.0,0.0,0.0
2018,3,13,20,0,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,3,13,20,15,0.0,0.0,1.6,10.05,0.0,0.0,0.0
2018,3,13,20,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,3,13,20,45,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,3,13,21,0,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,3,13,21,15,0.0,0.0,1.6,9.75,0.0,0.0,0.0
2018,3,13,21,30,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,3,13,21,45,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,3,13,22,0,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,3,13,22,15,0.0,0.0,1.6,9.45,0.0,0.0,0.0
2018,3,13,22,30,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,3,13,22,45,0.0,0.0,1.65,9.35,0.0,0.0,0.0
2018,3,13,23,0,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,3,13,23,15,0.0,0.0,1.65,9.2,0.0,0.0,0.0
2018,3,13,23,30,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,3,13,23,45,0.0,0.0,1.6,9.05,0.0,0.0,0.0
2018,3,14,0,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,3,14,0,15,0.0,0.0,1.55,8.9,0.0,0.0,0.0
2018,3,14,0,30,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,3,14,0,45,0.0,0.0,1.45,8.75,0.0,0.0,0.0
