Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,14,1,0,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,3,14,1,15,0.0,0.0,1.4,8.65,0.0,0.0,0.0
2018,3,14,1,30,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,3,14,1,45,0.0,0.0,1.35,8.55,0.0,0.0,0.0
2018,3,14,2,0,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,3,14,2,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,3,14,2,30,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,3,14,2,45,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2018,3,14,3,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,3,14,3,15,0.0,0.0,1.15,8.55,0.0,0.0,0.0
2018,3,14,3,30,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,3,14,3,45,0.0,0.0,1.05,8.65,0.0,0.0,0.0
2018,3,14,4,0,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,3,14,4,15,0.0,0.0,0.95,8.7,0.0,0.0,0.0
2018,3,14,4,30,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,3,14,4,45,0.0,0.0,0.85,8.7,0.0,0.0,0.0
2018,3,14,5,0,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,3,14,5,15,0.0,0.0,0.85,8.7,0.0,0.0,0.0
2018,3,14,5,30,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,3,14,5,45,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,3,14,6,0,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,3,14,6,15,5.0,4.0,1.05,9.1,4.0,0.0,0.0
2018,3,14,6,30,10.0,8.0,1.2,9.5,8.0,7.09,0.0
2018,3,14,6,45,6.5,20.5,1.4,9.85,20.5,17.3,7.32
2018,3,14,7,0,3.0,33.0,1.6,10.2,33.0,25.91,16.22
2018,3,14,7,15,24.5,51.5,1.7,10.5,57.0,49.07,35.88
2018,3,14,7,30,46.0,70.0,1.8,10.8,81.0,73.62,57.05
2018,3,14,7,45,70.0,90.5,1.95,11.1,111.5,110.46,88.78
2018,3,14,8,0,94.0,111.0,2.1,11.4,142.0,144.78,118.16
2018,3,14,8,15,55.0,94.5,2.2,11.55,113.5,106.4,85.94
2018,3,14,8,30,16.0,78.0,2.3,11.7,85.0,72.78,57.05
2018,3,14,8,45,8.0,60.0,2.4,11.9,63.5,50.87,38.15
2018,3,14,9,0,0.0,42.0,2.5,12.1,42.0,32.15,21.88
2018,3,14,9,15,0.0,39.0,2.5,12.1,39.0,29.87,19.86
2018,3,14,9,30,0.0,36.0,2.5,12.1,36.0,27.58,17.85
2018,3,14,9,45,0.0,41.0,2.5,12.15,41.0,31.45,21.07
2018,3,14,10,0,0.0,46.0,2.5,12.2,46.0,35.33,24.28
2018,3,14,10,15,0.0,61.0,2.45,12.25,61.0,46.94,33.98
2018,3,14,10,30,0.0,76.0,2.4,12.3,76.0,58.59,43.66
2018,3,14,10,45,1.5,118.5,2.35,12.35,119.5,93.86,72.94
2018,3,14,11,0,3.0,161.0,2.3,12.4,163.0,130.68,103.11
2018,3,14,11,15,19.0,223.0,2.3,12.45,237.5,199.58,159.49
2018,3,14,11,30,35.0,285.0,2.3,12.5,312.0,291.92,233.14
2018,3,14,11,45,44.5,287.0,2.3,12.55,321.5,303.64,242.24
2018,3,14,12,0,54.0,289.0,2.3,12.6,331.0,315.33,251.64
2018,3,14,12,15,96.5,326.0,2.3,12.6,401.0,395.14,314.95
2018,3,14,12,30,139.0,363.0,2.3,12.6,471.0,498.74,394.34
2018,3,14,12,45,89.0,337.0,2.3,12.6,406.0,398.28,316.14
2018,3,14,13,0,39.0,311.0,2.3,12.6,341.0,322.02,255.89
2018,3,14,13,15,33.0,294.5,2.3,12.6,319.5,299.0,238.17
2018,3,14,13,30,27.0,278.0,2.3,12.6,298.0,276.21,220.32
2018,3,14,13,45,20.5,255.5,2.3,12.6,270.5,229.55,183.35
2018,3,14,14,0,14.0,233.0,2.3,12.6,243.0,203.21,162.35
2018,3,14,14,15,54.0,252.5,2.3,12.55,288.0,272.31,219.56
2018,3,14,14,30,94.0,272.0,2.3,12.5,333.0,323.5,261.49
2018,3,14,14,45,146.0,264.5,2.3,12.45,352.5,370.86,300.4
2018,3,14,15,0,198.0,257.0,2.3,12.4,372.0,395.89,321.52
2018,3,14,15,15,265.0,221.0,2.3,12.4,363.0,412.69,336.39
2018,3,14,15,30,332.0,185.0,2.3,12.4,354.0,406.78,333.17
2018,3,14,15,45,533.5,135.0,2.3,12.2,375.5,476.01,389.77
2018,3,14,16,0,735.0,85.0,2.3,12.0,397.0,514.87,419.78
2018,3,14,16,15,648.5,86.0,2.15,11.65,335.5,430.42,350.48
2018,3,14,16,30,562.0,87.0,2.0,11.3,274.0,353.53,286.46
2018,3,14,16,45,531.0,75.5,1.8,11.0,228.0,294.76,235.2
2018,3,14,17,0,500.0,64.0,1.6,10.7,182.0,238.88,184.96
2018,3,14,17,15,375.5,55.0,1.55,10.2,131.0,163.65,121.05
2018,3,14,17,30,251.0,46.0,1.5,9.7,80.0,101.53,69.65
2018,3,14,17,45,146.5,30.0,1.45,9.2,47.5,54.03,29.77
2018,3,14,18,0,42.0,14.0,1.4,8.7,15.0,14.21,0.0
2018,3,14,18,15,21.0,7.0,1.4,8.5,7.5,0.0,0.0
2018,3,14,18,30,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,3,14,18,45,0.0,0.0,1.45,8.15,0.0,0.0,0.0
2018,3,14,19,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,3,14,19,15,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,3,14,19,30,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,3,14,19,45,0.0,0.0,1.55,7.7,0.0,0.0,0.0
2018,3,14,20,0,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,3,14,20,15,0.0,0.0,1.6,7.55,0.0,0.0,0.0
2018,3,14,20,30,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,3,14,20,45,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,3,14,21,0,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,3,14,21,15,0.0,0.0,1.65,7.4,0.0,0.0,0.0
2018,3,14,21,30,0.0,0.0,1.7,7.3,0.0,0.0,0.0
2018,3,14,21,45,0.0,0.0,1.7,7.25,0.0,0.0,0.0
2018,3,14,22,0,0.0,0.0,1.7,7.2,0.0,0.0,0.0
2018,3,14,22,15,0.0,0.0,1.7,7.1,0.0,0.0,0.0
2018,3,14,22,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2018,3,14,22,45,0.0,0.0,1.7,6.9,0.0,0.0,0.0
2018,3,14,23,0,0.0,0.0,1.7,6.8,0.0,0.0,0.0
2018,3,14,23,15,0.0,0.0,1.75,6.75,0.0,0.0,0.0
2018,3,14,23,30,0.0,0.0,1.8,6.7,0.0,0.0,0.0
2018,3,14,23,45,0.0,0.0,1.85,6.65,0.0,0.0,0.0
2018,3,15,0,0,0.0,0.0,1.9,6.6,0.0,0.0,0.0
2018,3,15,0,15,0.0,0.0,1.9,6.55,0.0,0.0,0.0
2018,3,15,0,30,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2018,3,15,0,45,0.0,0.0,1.9,6.45,0.0,0.0,0.0
2018,3,15,1,0,0.0,0.0,1.9,6.4,0.0,0.0,0.0
2018,3,15,1,15,0.0,0.0,1.9,6.35,0.0,0.0,0.0
2018,3,15,1,30,0.0,0.0,1.9,6.3,0.0,0.0,0.0
2018,3,15,1,45,0.0,0.0,1.85,6.25,0.0,0.0,0.0
2018,3,15,2,0,0.0,0.0,1.8,6.2,0.0,0.0,0.0
2018,3,15,2,15,0.0,0.0,1.75,6.1,0.0,0.0,0.0
2018,3,15,2,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2018,3,15,2,45,0.0,0.0,1.65,5.95,0.0,0.0,0.0
2018,3,15,3,0,0.0,0.0,1.6,5.9,0.0,0.0,0.0
2018,3,15,3,15,0.0,0.0,1.55,5.75,0.0,0.0,0.0
2018,3,15,3,30,0.0,0.0,1.5,5.6,0.0,0.0,0.0
2018,3,15,3,45,0.0,0.0,1.45,5.45,0.0,0.0,0.0
2018,3,15,4,0,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,3,15,4,15,0.0,0.0,1.4,5.2,0.0,0.0,0.0
2018,3,15,4,30,0.0,0.0,1.4,5.1,0.0,0.0,0.0
2018,3,15,4,45,0.0,0.0,1.4,5.05,0.0,0.0,0.0
2018,3,15,5,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2018,3,15,5,15,0.0,0.0,1.35,5.05,0.0,0.0,0.0
2018,3,15,5,30,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,3,15,5,45,0.0,0.0,1.3,5.2,0.0,0.0,0.0
2018,3,15,6,0,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,3,15,6,15,40.5,8.5,1.45,6.0,10.0,0.0,0.0
2018,3,15,6,30,81.0,17.0,1.6,6.7,20.0,19.68,0.0
2018,3,15,6,45,289.0,28.5,1.7,7.4,64.5,74.95,41.56
2018,3,15,7,0,497.0,40.0,1.8,8.1,109.0,149.09,100.38
2018,3,15,7,15,535.5,49.5,1.9,8.6,153.0,202.04,149.37
2018,3,15,7,30,574.0,59.0,2.0,9.1,197.0,259.25,202.15
2018,3,15,7,45,633.5,66.0,2.1,9.6,252.0,326.08,261.58
2018,3,15,8,0,693.0,73.0,2.2,10.1,307.0,398.9,324.43
2018,3,15,8,15,763.0,71.0,2.2,10.5,366.5,472.31,385.93
2018,3,15,8,30,833.0,69.0,2.2,10.9,426.0,552.2,450.51
2018,3,15,8,45,855.5,72.0,2.25,11.3,475.5,613.74,498.95
2018,3,15,9,0,878.0,75.0,2.3,11.7,525.0,670.0,542.05
2018,3,15,9,15,894.0,77.5,2.4,12.0,569.5,725.29,583.47
2018,3,15,9,30,910.0,80.0,2.5,12.3,614.0,779.3,621.07
2018,3,15,9,45,921.5,82.5,2.6,12.6,653.0,828.17,654.44
2018,3,15,10,0,933.0,85.0,2.7,12.9,692.0,874.82,685.88
2018,3,15,10,15,941.0,86.0,2.8,13.05,723.5,914.33,712.41
2018,3,15,10,30,949.0,87.0,2.9,13.2,755.0,950.88,736.81
2018,3,15,10,45,954.0,89.0,3.0,13.35,779.5,982.64,757.86
2018,3,15,11,0,959.0,91.0,3.1,13.5,804.0,1010.92,776.55
2018,3,15,11,15,923.0,109.0,3.25,13.6,807.5,1013.46,778.28
2018,3,15,11,30,887.0,127.0,3.4,13.7,811.0,1010.35,776.48
2018,3,15,11,45,529.0,213.0,3.55,13.75,622.0,780.38,612.65
2018,3,15,12,0,171.0,299.0,3.7,13.8,433.0,462.92,368.48
2018,3,15,12,15,132.5,317.5,3.85,13.8,421.5,444.2,354.09
2018,3,15,12,30,94.0,336.0,4.0,13.8,410.0,401.83,320.22
2018,3,15,12,45,96.5,338.5,4.1,13.75,413.5,406.26,324.14
2018,3,15,13,0,99.0,341.0,4.2,13.7,417.0,410.29,327.66
2018,3,15,13,15,84.0,325.0,4.3,13.55,388.5,378.08,302.64
2018,3,15,13,30,69.0,309.0,4.4,13.4,360.0,346.19,277.75
2018,3,15,13,45,96.5,313.0,4.45,13.3,382.0,374.03,301.17
2018,3,15,14,0,124.0,317.0,4.5,13.2,404.0,420.12,338.49
2018,3,15,14,15,176.5,301.0,4.5,13.0,419.0,444.43,359.77
2018,3,15,14,30,229.0,285.0,4.5,12.8,434.0,464.84,377.91
2018,3,15,14,45,257.5,263.5,4.5,12.6,422.0,473.49,386.0
2018,3,15,15,0,286.0,242.0,4.5,12.4,410.0,461.02,377.64
2018,3,15,15,15,281.5,223.5,4.5,12.4,378.5,425.25,349.67
2018,3,15,15,30,277.0,205.0,4.5,12.4,347.0,389.22,321.12
2018,3,15,15,45,183.5,169.5,4.35,11.9,259.5,269.99,223.66
2018,3,15,16,0,90.0,134.0,4.2,11.4,172.0,174.02,143.37
2018,3,15,16,15,122.5,128.0,3.95,11.15,173.0,179.5,148.14
2018,3,15,16,30,155.0,122.0,3.7,10.9,174.0,181.29,148.96
2018,3,15,16,45,147.5,102.5,3.5,10.65,145.5,150.81,122.14
2018,3,15,17,0,140.0,83.0,3.3,10.4,117.0,121.21,95.59
2018,3,15,17,15,95.0,64.0,3.05,10.15,84.5,83.2,62.74
2018,3,15,17,30,50.0,45.0,2.8,9.9,52.0,50.84,35.42
2018,3,15,17,45,38.0,28.5,2.6,9.7,32.5,31.14,17.04
2018,3,15,18,0,26.0,12.0,2.4,9.5,13.0,11.33,0.0
2018,3,15,18,15,13.0,6.0,2.35,9.4,6.5,0.0,0.0
2018,3,15,18,30,0.0,0.0,2.3,9.3,0.0,0.0,0.0
2018,3,15,18,45,0.0,0.0,2.25,9.2,0.0,0.0,0.0
2018,3,15,19,0,0.0,0.0,2.2,9.1,0.0,0.0,0.0
2018,3,15,19,15,0.0,0.0,2.3,9.15,0.0,0.0,0.0
2018,3,15,19,30,0.0,0.0,2.4,9.2,0.0,0.0,0.0
2018,3,15,19,45,0.0,0.0,2.45,9.25,0.0,0.0,0.0
2018,3,15,20,0,0.0,0.0,2.5,9.3,0.0,0.0,0.0
2018,3,15,20,15,0.0,0.0,2.6,9.3,0.0,0.0,0.0
2018,3,15,20,30,0.0,0.0,2.7,9.3,0.0,0.0,0.0
2018,3,15,20,45,0.0,0.0,2.75,9.35,0.0,0.0,0.0
2018,3,15,21,0,0.0,0.0,2.8,9.4,0.0,0.0,0.0
2018,3,15,21,15,0.0,0.0,2.8,9.4,0.0,0.0,0.0
2018,3,15,21,30,0.0,0.0,2.8,9.4,0.0,0.0,0.0
2018,3,15,21,45,0.0,0.0,2.85,9.4,0.0,0.0,0.0
2018,3,15,22,0,0.0,0.0,2.9,9.4,0.0,0.0,0.0
2018,3,15,22,15,0.0,0.0,2.85,9.4,0.0,0.0,0.0
2018,3,15,22,30,0.0,0.0,2.8,9.4,0.0,0.0,0.0
2018,3,15,22,45,0.0,0.0,2.75,9.35,0.0,0.0,0.0
2018,3,15,23,0,0.0,0.0,2.7,9.3,0.0,0.0,0.0
2018,3,15,23,15,0.0,0.0,2.7,9.35,0.0,0.0,0.0
2018,3,15,23,30,0.0,0.0,2.7,9.4,0.0,0.0,0.0
2018,3,15,23,45,0.0,0.0,2.65,9.45,0.0,0.0,0.0
2018,3,16,0,0,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2018,3,16,0,15,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2018,3,16,0,30,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2018,3,16,0,45,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2018,3,16,1,0,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2018,3,16,1,15,0.0,0.0,2.5,9.45,0.0,0.0,0.0
2018,3,16,1,30,0.0,0.0,2.4,9.4,0.0,0.0,0.0
2018,3,16,1,45,0.0,0.0,2.35,9.35,0.0,0.0,0.0
2018,3,16,2,0,0.0,0.0,2.3,9.3,0.0,0.0,0.0
2018,3,16,2,15,0.0,0.0,2.25,9.2,0.0,0.0,0.0
2018,3,16,2,30,0.0,0.0,2.2,9.1,0.0,0.0,0.0
2018,3,16,2,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2018,3,16,3,0,0.0,0.0,2.2,8.9,0.0,0.0,0.0
2018,3,16,3,15,0.0,0.0,2.15,8.85,0.0,0.0,0.0
2018,3,16,3,30,0.0,0.0,2.1,8.8,0.0,0.0,0.0
2018,3,16,3,45,0.0,0.0,2.1,8.8,0.0,0.0,0.0
2018,3,16,4,0,0.0,0.0,2.1,8.8,0.0,0.0,0.0
2018,3,16,4,15,0.0,0.0,2.05,8.8,0.0,0.0,0.0
2018,3,16,4,30,0.0,0.0,2.0,8.8,0.0,0.0,0.0
2018,3,16,4,45,0.0,0.0,2.0,8.8,0.0,0.0,0.0
2018,3,16,5,0,0.0,0.0,2.0,8.8,0.0,0.0,0.0
2018,3,16,5,15,0.0,0.0,2.05,8.9,0.0,0.0,0.0
2018,3,16,5,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2018,3,16,5,45,0.0,0.0,2.15,9.1,0.0,0.0,0.0
2018,3,16,6,0,0.0,0.0,2.2,9.2,0.0,0.0,0.0
2018,3,16,6,15,7.5,3.5,2.35,9.4,4.0,2.75,0.0
2018,3,16,6,30,15.0,7.0,2.5,9.6,8.0,6.66,0.0
2018,3,16,6,45,38.5,16.5,2.65,9.75,21.5,21.79,10.2
2018,3,16,7,0,62.0,26.0,2.8,9.9,35.0,38.25,24.46
2018,3,16,7,15,33.0,41.0,2.95,10.05,46.0,41.67,29.34
2018,3,16,7,30,4.0,56.0,3.1,10.2,57.0,44.39,32.9
2018,3,16,7,45,14.5,84.5,3.2,10.35,89.5,72.07,56.79
2018,3,16,8,0,25.0,113.0,3.3,10.5,122.0,107.04,86.75
2018,3,16,8,15,18.0,115.5,3.4,10.6,122.5,100.65,81.16
2018,3,16,8,30,11.0,118.0,3.5,10.7,123.0,99.26,79.74
2018,3,16,8,45,8.5,134.5,3.55,10.8,138.5,111.94,90.17
2018,3,16,9,0,6.0,151.0,3.6,10.9,154.0,124.45,100.32
2018,3,16,9,15,13.0,176.0,3.7,10.95,183.5,150.95,122.32
2018,3,16,9,30,20.0,201.0,3.8,11.0,213.0,178.31,144.83
2018,3,16,9,45,16.0,199.0,3.85,11.05,209.0,173.72,140.54
2018,3,16,10,0,12.0,197.0,3.9,11.1,205.0,168.91,136.15
2018,3,16,10,15,29.5,246.5,4.0,11.1,267.0,244.32,198.09
2018,3,16,10,30,47.0,296.0,4.1,11.1,329.0,309.83,250.9
2018,3,16,10,45,33.5,279.0,4.15,11.1,303.0,281.5,227.34
2018,3,16,11,0,20.0,262.0,4.2,11.1,277.0,234.59,188.93
2018,3,16,11,15,30.5,286.5,4.3,11.1,310.0,287.41,231.79
2018,3,16,11,30,41.0,311.0,4.4,11.1,343.0,322.6,260.02
2018,3,16,11,45,36.0,296.0,4.5,11.1,324.0,303.06,244.18
2018,3,16,12,0,31.0,281.0,4.6,11.1,305.0,283.45,228.39
2018,3,16,12,15,29.0,282.5,4.65,11.1,305.0,283.02,228.01
2018,3,16,12,30,27.0,284.0,4.7,11.1,305.0,282.44,227.51
2018,3,16,12,45,25.5,271.5,4.75,11.1,291.5,268.43,216.32
2018,3,16,13,0,24.0,259.0,4.8,11.1,278.0,254.4,205.14
2018,3,16,13,15,33.5,257.0,4.85,11.1,282.5,261.09,211.16
2018,3,16,13,30,43.0,255.0,4.9,11.1,287.0,267.34,216.8
2018,3,16,13,45,121.5,286.5,4.9,11.05,373.0,389.37,317.55
2018,3,16,14,0,200.0,318.0,4.9,11.0,459.0,487.28,396.97
2018,3,16,14,15,235.0,305.0,4.85,10.95,463.5,497.26,405.94
2018,3,16,14,30,270.0,292.0,4.8,10.9,468.0,522.26,426.64
2018,3,16,14,45,301.0,261.5,4.75,10.8,447.5,503.99,413.79
2018,3,16,15,0,332.0,231.0,4.7,10.7,427.0,482.48,398.27
2018,3,16,15,15,237.0,215.0,4.7,10.7,349.5,384.02,318.13
2018,3,16,15,30,142.0,199.0,4.7,10.7,272.0,280.18,232.35
2018,3,16,15,45,326.0,164.0,4.45,10.45,310.5,361.34,301.79
2018,3,16,16,0,510.0,129.0,4.2,10.2,349.0,422.7,351.74
2018,3,16,16,15,562.0,106.0,3.85,9.95,320.5,401.99,332.45
2018,3,16,16,30,614.0,83.0,3.5,9.7,292.0,368.09,301.22
2018,3,16,16,45,582.5,72.0,3.15,9.4,243.5,306.79,246.52
2018,3,16,17,0,551.0,61.0,2.8,9.1,195.0,248.38,193.11
2018,3,16,17,15,513.0,51.0,2.5,8.55,151.5,192.43,141.44
2018,3,16,17,30,475.0,41.0,2.2,8.0,108.0,140.73,93.83
2018,3,16,17,45,318.5,30.0,1.9,7.45,66.5,76.93,42.09
2018,3,16,18,0,162.0,19.0,1.6,6.9,25.0,26.15,0.0
2018,3,16,18,15,81.0,9.5,1.55,6.75,12.5,0.0,0.0
2018,3,16,18,30,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,3,16,18,45,0.0,0.0,1.5,6.4,0.0,0.0,0.0
2018,3,16,19,0,0.0,0.0,1.5,6.2,0.0,0.0,0.0
2018,3,16,19,15,0.0,0.0,1.5,6.1,0.0,0.0,0.0
2018,3,16,19,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,3,16,19,45,0.0,0.0,1.5,5.9,0.0,0.0,0.0
2018,3,16,20,0,0.0,0.0,1.5,5.8,0.0,0.0,0.0
2018,3,16,20,15,0.0,0.0,1.5,5.8,0.0,0.0,0.0
2018,3,16,20,30,0.0,0.0,1.5,5.8,0.0,0.0,0.0
2018,3,16,20,45,0.0,0.0,1.45,5.8,0.0,0.0,0.0
2018,3,16,21,0,0.0,0.0,1.4,5.8,0.0,0.0,0.0
2018,3,16,21,15,0.0,0.0,1.4,5.85,0.0,0.0,0.0
2018,3,16,21,30,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,3,16,21,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2018,3,16,22,0,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,3,16,22,15,0.0,0.0,1.25,6.2,0.0,0.0,0.0
2018,3,16,22,30,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,3,16,22,45,0.0,0.0,1.15,6.4,0.0,0.0,0.0
2018,3,16,23,0,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,3,16,23,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,3,16,23,30,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,3,16,23,45,0.0,0.0,1.05,6.55,0.0,0.0,0.0
2018,3,17,0,0,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,3,17,0,15,0.0,0.0,1.0,6.65,0.0,0.0,0.0
2018,3,17,0,30,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,3,17,0,45,0.0,0.0,0.95,6.7,0.0,0.0,0.0
2018,3,17,1,0,0.0,0.0,0.9,6.7,0.0,0.0,0.0
2018,3,17,1,15,0.0,0.0,0.9,6.7,0.0,0.0,0.0
2018,3,17,1,30,0.0,0.0,0.9,6.7,0.0,0.0,0.0
2018,3,17,1,45,0.0,0.0,0.85,6.75,0.0,0.0,0.0
2018,3,17,2,0,0.0,0.0,0.8,6.8,0.0,0.0,0.0
2018,3,17,2,15,0.0,0.0,0.8,6.8,0.0,0.0,0.0
2018,3,17,2,30,0.0,0.0,0.8,6.8,0.0,0.0,0.0
2018,3,17,2,45,0.0,0.0,0.8,6.8,0.0,0.0,0.0
2018,3,17,3,0,0.0,0.0,0.8,6.8,0.0,0.0,0.0
2018,3,17,3,15,0.0,0.0,0.8,6.8,0.0,0.0,0.0
2018,3,17,3,30,0.0,0.0,0.8,6.8,0.0,0.0,0.0
2018,3,17,3,45,0.0,0.0,0.8,6.8,0.0,0.0,0.0
2018,3,17,4,0,0.0,0.0,0.8,6.8,0.0,0.0,0.0
2018,3,17,4,15,0.0,0.0,0.8,6.75,0.0,0.0,0.0
2018,3,17,4,30,0.0,0.0,0.8,6.7,0.0,0.0,0.0
2018,3,17,4,45,0.0,0.0,0.8,6.7,0.0,0.0,0.0
2018,3,17,5,0,0.0,0.0,0.8,6.7,0.0,0.0,0.0
2018,3,17,5,15,0.0,0.0,0.85,6.75,0.0,0.0,0.0
2018,3,17,5,30,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,3,17,5,45,0.0,0.0,0.95,6.85,0.0,0.0,0.0
2018,3,17,6,0,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,3,17,6,15,9.0,7.5,1.15,7.15,8.0,6.05,0.0
2018,3,17,6,30,18.0,15.0,1.3,7.4,16.0,13.98,0.0
2018,3,17,6,45,36.5,35.0,1.5,7.65,39.5,36.68,22.82
2018,3,17,7,0,55.0,55.0,1.7,7.9,63.0,60.93,44.42
2018,3,17,7,15,79.0,71.5,1.75,8.05,88.5,85.74,66.21
2018,3,17,7,30,103.0,88.0,1.8,8.2,114.0,113.63,90.84
2018,3,17,7,45,54.5,80.0,1.9,8.35,94.0,87.15,69.72
2018,3,17,8,0,6.0,72.0,2.0,8.5,74.0,58.08,45.09
2018,3,17,8,15,14.5,101.0,2.0,8.65,107.0,86.37,69.47
2018,3,17,8,30,23.0,130.0,2.0,8.8,140.0,122.77,100.41
2018,3,17,8,45,124.5,177.5,1.95,8.95,241.5,241.46,200.77
2018,3,17,9,0,226.0,225.0,1.9,9.1,343.0,361.29,298.64
2018,3,17,9,15,288.5,236.5,1.9,9.25,400.0,442.34,362.62
2018,3,17,9,30,351.0,248.0,1.9,9.4,457.0,514.59,418.66
2018,3,17,9,45,298.0,264.0,1.85,9.55,449.5,504.66,408.55
2018,3,17,10,0,245.0,280.0,1.8,9.7,442.0,489.7,394.99
2018,3,17,10,15,168.5,289.5,1.8,9.85,403.5,424.38,342.42
2018,3,17,10,30,92.0,299.0,1.8,10.0,365.0,352.06,283.74
2018,3,17,10,45,57.5,259.0,1.75,10.2,300.5,283.15,228.31
2018,3,17,11,0,23.0,219.0,1.7,10.4,236.0,213.67,171.48
2018,3,17,11,15,18.0,201.5,1.7,10.45,215.0,192.94,154.66
2018,3,17,11,30,13.0,184.0,1.7,10.5,194.0,159.74,127.47
2018,3,17,11,45,44.0,228.5,1.7,10.6,263.0,244.54,197.08
2018,3,17,12,0,75.0,273.0,1.7,10.7,332.0,318.39,256.05
2018,3,17,12,15,278.0,291.0,1.8,10.7,511.0,580.97,462.34
2018,3,17,12,30,481.0,309.0,1.9,10.7,690.0,820.71,637.61
2018,3,17,12,45,444.5,315.0,1.95,10.7,664.5,786.9,610.99
2018,3,17,13,0,408.0,321.0,2.0,10.7,639.0,751.32,585.79
2018,3,17,13,15,317.5,319.0,2.1,10.65,563.0,636.03,502.01
2018,3,17,13,30,227.0,317.0,2.2,10.6,487.0,542.44,431.84
2018,3,17,13,45,254.0,306.5,2.25,10.55,491.5,549.83,439.55
2018,3,17,14,0,281.0,296.0,2.3,10.5,496.0,554.82,444.75
2018,3,17,14,15,421.5,253.5,2.35,10.4,538.0,640.69,513.45
2018,3,17,14,30,562.0,211.0,2.4,10.3,580.0,697.21,558.88
2018,3,17,14,45,496.0,217.5,2.4,10.2,529.5,628.35,506.45
2018,3,17,15,0,430.0,224.0,2.4,10.1,479.0,562.38,456.21
2018,3,17,15,15,304.0,214.0,2.4,10.1,387.5,428.22,351.12
2018,3,17,15,30,178.0,204.0,2.4,10.1,296.0,307.43,253.56
2018,3,17,15,45,223.0,180.5,2.35,9.9,284.5,314.37,260.43
2018,3,17,16,0,268.0,157.0,2.3,9.7,273.0,302.98,251.33
2018,3,17,16,15,380.5,127.0,2.15,9.45,269.5,324.53,268.18
2018,3,17,16,30,493.0,97.0,2.0,9.2,266.0,320.66,262.05
2018,3,17,16,45,328.5,95.5,1.8,9.0,200.0,226.1,182.55
2018,3,17,17,0,164.0,94.0,1.6,8.8,134.0,143.59,114.11
2018,3,17,17,15,120.5,73.0,1.5,8.35,98.5,96.91,73.92
2018,3,17,17,30,77.0,52.0,1.4,7.9,63.0,61.7,43.91
2018,3,17,17,45,82.5,34.0,1.35,7.5,41.5,43.79,26.13
2018,3,17,18,0,88.0,16.0,1.3,7.1,20.0,18.37,0.0
2018,3,17,18,15,44.0,8.0,1.3,6.95,10.0,0.0,0.0
2018,3,17,18,30,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,3,17,18,45,0.0,0.0,1.3,6.65,0.0,0.0,0.0
2018,3,17,19,0,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,3,17,19,15,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,3,17,19,30,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,3,17,19,45,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,3,17,20,0,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,3,17,20,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2018,3,17,20,30,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,3,17,20,45,0.0,0.0,1.4,5.8,0.0,0.0,0.0
2018,3,17,21,0,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,3,17,21,15,0.0,0.0,1.4,5.65,0.0,0.0,0.0
2018,3,17,21,30,0.0,0.0,1.4,5.6,0.0,0.0,0.0
2018,3,17,21,45,0.0,0.0,1.4,5.55,0.0,0.0,0.0
2018,3,17,22,0,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2018,3,17,22,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2018,3,17,22,30,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2018,3,17,22,45,0.0,0.0,1.4,5.45,0.0,0.0,0.0
2018,3,17,23,0,0.0,0.0,1.4,5.4,0.0,0.0,0.0
2018,3,17,23,15,0.0,0.0,1.35,5.35,0.0,0.0,0.0
2018,3,17,23,30,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,3,17,23,45,0.0,0.0,1.25,5.3,0.0,0.0,0.0
2018,3,18,0,0,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,3,18,0,15,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,3,18,0,30,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,3,18,0,45,0.0,0.0,1.15,5.25,0.0,0.0,0.0
2018,3,18,1,0,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,3,18,1,15,0.0,0.0,1.1,5.25,0.0,0.0,0.0
2018,3,18,1,30,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,3,18,1,45,0.0,0.0,1.05,5.3,0.0,0.0,0.0
2018,3,18,2,0,0.0,0.0,1.0,5.3,0.0,0.0,0.0
2018,3,18,2,15,0.0,0.0,1.0,5.3,0.0,0.0,0.0
2018,3,18,2,30,0.0,0.0,1.0,5.3,0.0,0.0,0.0
2018,3,18,2,45,0.0,0.0,1.0,5.35,0.0,0.0,0.0
2018,3,18,3,0,0.0,0.0,1.0,5.4,0.0,0.0,0.0
2018,3,18,3,15,0.0,0.0,1.0,5.35,0.0,0.0,0.0
2018,3,18,3,30,0.0,0.0,1.0,5.3,0.0,0.0,0.0
2018,3,18,3,45,0.0,0.0,1.0,5.3,0.0,0.0,0.0
2018,3,18,4,0,0.0,0.0,1.0,5.3,0.0,0.0,0.0
2018,3,18,4,15,0.0,0.0,1.0,5.25,0.0,0.0,0.0
2018,3,18,4,30,0.0,0.0,1.0,5.2,0.0,0.0,0.0
2018,3,18,4,45,0.0,0.0,1.05,5.1,0.0,0.0,0.0
2018,3,18,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2018,3,18,5,15,0.0,0.0,1.05,5.1,0.0,0.0,0.0
2018,3,18,5,30,0.0,0.0,1.0,5.2,0.0,0.0,0.0
2018,3,18,5,45,0.0,0.0,1.0,5.25,0.0,0.0,0.0
2018,3,18,6,0,0.0,0.0,1.0,5.3,0.0,0.0,0.0
2018,3,18,6,15,60.5,11.0,1.05,5.65,14.0,9.58,0.0
2018,3,18,6,30,121.0,22.0,1.1,6.0,28.0,29.91,0.0
2018,3,18,6,45,224.5,37.5,1.15,6.35,66.0,70.65,43.18
2018,3,18,7,0,328.0,53.0,1.2,6.7,104.0,122.02,85.46
2018,3,18,7,15,426.0,62.5,1.25,7.1,155.0,182.52,137.32
2018,3,18,7,30,524.0,72.0,1.3,7.5,206.0,252.59,198.21
2018,3,18,7,45,487.0,91.5,1.35,7.9,238.0,286.2,231.03
2018,3,18,8,0,450.0,111.0,1.4,8.3,270.0,319.11,261.43
2018,3,18,8,15,483.5,124.0,1.4,8.7,318.0,376.14,309.27
2018,3,18,8,30,517.0,137.0,1.4,9.1,366.0,435.96,357.72
2018,3,18,8,45,602.0,132.5,1.45,9.5,428.0,519.52,423.7
2018,3,18,9,0,687.0,128.0,1.5,9.9,490.0,603.56,488.13
2018,3,18,9,15,616.5,159.5,1.45,10.3,504.5,619.11,497.09
2018,3,18,9,30,546.0,191.0,1.4,10.7,519.0,619.32,494.76
2018,3,18,9,45,483.5,227.0,1.35,11.1,531.0,629.95,499.63
2018,3,18,10,0,421.0,263.0,1.3,11.5,543.0,633.57,498.92
2018,3,18,10,15,358.5,295.5,1.3,11.7,541.5,611.16,480.31
2018,3,18,10,30,296.0,328.0,1.3,11.9,540.0,600.96,470.37
2018,3,18,10,45,229.0,347.5,1.3,12.15,515.0,548.29,429.51
2018,3,18,11,0,162.0,367.0,1.3,12.4,490.0,511.4,399.92
2018,3,18,11,15,254.0,362.5,1.2,12.4,559.5,619.77,480.67
2018,3,18,11,30,346.0,358.0,1.1,12.4,629.0,708.67,543.74
2018,3,18,11,45,348.0,361.5,1.05,12.4,636.5,718.37,548.69
2018,3,18,12,0,350.0,365.0,1.0,12.4,644.0,726.38,553.42
2018,3,18,12,15,330.5,369.0,0.95,12.35,632.5,711.99,542.27
2018,3,18,12,30,311.0,373.0,0.9,12.3,621.0,695.94,530.28
2018,3,18,12,45,255.5,371.5,0.9,12.25,573.5,637.68,488.46
2018,3,18,13,0,200.0,370.0,0.9,12.2,526.0,556.87,430.48
2018,3,18,13,15,118.5,340.0,0.9,12.15,432.0,445.1,347.58
2018,3,18,13,30,37.0,310.0,0.9,12.1,338.0,314.92,247.79
2018,3,18,13,45,36.5,300.5,0.95,12.05,327.5,304.14,240.79
2018,3,18,14,0,36.0,291.0,1.0,12.0,317.0,293.33,232.94
2018,3,18,14,15,24.0,255.0,1.0,11.95,272.0,230.17,183.42
2018,3,18,14,30,12.0,219.0,1.0,11.9,227.0,187.75,149.76
2018,3,18,14,45,7.0,189.5,0.95,11.85,194.0,157.85,125.87
2018,3,18,15,0,2.0,160.0,0.9,11.8,161.0,128.73,102.28
2018,3,18,15,15,3.5,161.0,0.9,11.8,163.0,130.84,104.45
2018,3,18,15,30,5.0,162.0,0.9,11.8,165.0,132.95,106.53
2018,3,18,15,45,3.0,141.0,0.7,11.5,142.5,113.88,91.0
2018,3,18,16,0,1.0,120.0,0.5,11.2,120.0,95.18,75.69
2018,3,18,16,15,3.0,96.5,0.55,11.0,97.5,76.76,60.46
2018,3,18,16,30,5.0,73.0,0.6,10.8,75.0,58.39,44.96
2018,3,18,16,45,13.0,70.0,0.65,10.6,73.5,58.99,45.45
2018,3,18,17,0,21.0,67.0,0.7,10.4,72.0,61.54,47.29
2018,3,18,17,15,38.5,54.5,0.8,10.15,61.0,54.23,39.91
2018,3,18,17,30,56.0,42.0,0.9,9.9,50.0,47.81,32.79
2018,3,18,17,45,44.0,29.0,0.95,9.7,33.5,31.18,17.68
2018,3,18,18,0,32.0,16.0,1.0,9.5,17.0,15.26,0.0
2018,3,18,18,15,16.0,8.0,1.0,9.4,8.5,6.29,0.0
2018,3,18,18,30,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,3,18,18,45,0.0,0.0,1.05,9.2,0.0,0.0,0.0
2018,3,18,19,0,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,3,18,19,15,0.0,0.0,1.05,8.95,0.0,0.0,0.0
2018,3,18,19,30,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,3,18,19,45,0.0,0.0,1.0,8.65,0.0,0.0,0.0
2018,3,18,20,0,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,3,18,20,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2018,3,18,20,30,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,3,18,20,45,0.0,0.0,0.9,8.45,0.0,0.0,0.0
2018,3,18,21,0,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,3,18,21,15,0.0,0.0,0.85,8.4,0.0,0.0,0.0
2018,3,18,21,30,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,3,18,21,45,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,3,18,22,0,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,3,18,22,15,0.0,0.0,0.75,8.3,0.0,0.0,0.0
2018,3,18,22,30,0.0,0.0,0.7,8.2,0.0,0.0,0.0
2018,3,18,22,45,0.0,0.0,0.7,8.05,0.0,0.0,0.0
2018,3,18,23,0,0.0,0.0,0.7,7.9,0.0,0.0,0.0
2018,3,18,23,15,0.0,0.0,0.75,7.8,0.0,0.0,0.0
2018,3,18,23,30,0.0,0.0,0.8,7.7,0.0,0.0,0.0
2018,3,18,23,45,0.0,0.0,0.8,7.55,0.0,0.0,0.0
2018,3,19,0,0,0.0,0.0,0.8,7.4,0.0,0.0,0.0
2018,3,19,0,15,0.0,0.0,0.8,7.25,0.0,0.0,0.0
2018,3,19,0,30,0.0,0.0,0.8,7.1,0.0,0.0,0.0
2018,3,19,0,45,0.0,0.0,0.85,6.9,0.0,0.0,0.0
2018,3,19,1,0,0.0,0.0,0.9,6.7,0.0,0.0,0.0
2018,3,19,1,15,0.0,0.0,0.95,6.55,0.0,0.0,0.0
2018,3,19,1,30,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,3,19,1,45,0.0,0.0,1.05,6.3,0.0,0.0,0.0
2018,3,19,2,0,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,3,19,2,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2018,3,19,2,30,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,3,19,2,45,0.0,0.0,1.25,5.65,0.0,0.0,0.0
2018,3,19,3,0,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,3,19,3,15,0.0,0.0,1.35,5.4,0.0,0.0,0.0
2018,3,19,3,30,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,3,19,3,45,0.0,0.0,1.4,5.15,0.0,0.0,0.0
2018,3,19,4,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2018,3,19,4,15,0.0,0.0,1.4,4.9,0.0,0.0,0.0
2018,3,19,4,30,0.0,0.0,1.4,4.8,0.0,0.0,0.0
2018,3,19,4,45,0.0,0.0,1.45,4.7,0.0,0.0,0.0
2018,3,19,5,0,0.0,0.0,1.5,4.6,0.0,0.0,0.0
2018,3,19,5,15,0.0,0.0,1.45,4.65,0.0,0.0,0.0
2018,3,19,5,30,0.0,0.0,1.4,4.7,0.0,0.0,0.0
2018,3,19,5,45,0.0,0.0,1.4,4.75,0.0,0.0,0.0
2018,3,19,6,0,0.0,0.0,1.4,4.8,0.0,0.0,0.0
2018,3,19,6,15,130.0,12.0,1.55,5.65,19.5,11.23,0.0
2018,3,19,6,30,260.0,24.0,1.7,6.5,39.0,43.09,6.09
2018,3,19,6,45,397.5,33.5,1.85,7.35,84.0,92.27,53.73
2018,3,19,7,0,535.0,43.0,2.0,8.2,129.0,156.63,105.81
2018,3,19,7,15,586.0,51.5,2.1,8.85,177.5,214.1,157.92
2018,3,19,7,30,637.0,60.0,2.2,9.5,226.0,277.25,215.17
2018,3,19,7,45,627.5,74.0,2.3,10.2,267.5,327.87,262.17
2018,3,19,8,0,618.0,88.0,2.4,10.9,309.0,376.44,305.48
2018,3,19,8,15,712.0,84.5,2.55,11.6,376.0,457.13,372.4
2018,3,19,8,30,806.0,81.0,2.7,12.3,443.0,545.19,443.25
2018,3,19,8,45,845.5,81.0,2.9,13.05,497.5,612.43,496.07
2018,3,19,9,0,885.0,81.0,3.1,13.8,552.0,675.94,544.77
2018,3,19,9,15,904.0,83.0,3.05,14.3,598.0,732.89,586.38
2018,3,19,9,30,923.0,85.0,3.0,14.8,644.0,788.77,624.32
2018,3,19,9,45,938.0,85.0,3.0,15.3,683.5,837.94,656.59
2018,3,19,10,0,953.0,85.0,3.0,15.8,723.0,885.06,686.92
2018,3,19,10,15,962.5,85.0,3.0,16.1,755.0,925.14,712.44
2018,3,19,10,30,972.0,85.0,3.0,16.4,787.0,962.26,735.72
2018,3,19,10,45,978.5,85.5,3.05,16.7,811.5,994.03,755.63
2018,3,19,11,0,985.0,86.0,3.1,17.0,836.0,1022.28,773.15
2018,3,19,11,15,975.0,92.0,3.2,17.15,847.5,1037.14,782.61
2018,3,19,11,30,965.0,98.0,3.3,17.3,859.0,1047.64,789.39
2018,3,19,11,45,885.0,137.5,3.35,17.45,840.5,1034.79,780.26
2018,3,19,12,0,805.0,177.0,3.4,17.6,822.0,1000.98,757.28
2018,3,19,12,15,740.0,206.5,3.35,17.55,799.0,979.25,742.52
2018,3,19,12,30,675.0,236.0,3.3,17.5,776.0,941.96,716.58
2018,3,19,12,45,632.5,252.5,3.25,17.45,754.5,910.42,694.1
2018,3,19,13,0,590.0,269.0,3.2,17.4,733.0,872.32,667.06
2018,3,19,13,15,579.0,265.0,3.05,17.3,712.5,847.73,649.78
2018,3,19,13,30,568.0,261.0,2.9,17.2,692.0,820.86,630.78
2018,3,19,13,45,627.5,226.5,2.75,17.15,688.5,832.32,640.23
2018,3,19,14,0,687.0,192.0,2.6,17.1,685.0,833.06,641.87
2018,3,19,14,15,703.0,174.0,2.45,17.1,659.5,805.72,622.74
2018,3,19,14,30,719.0,156.0,2.3,17.1,634.0,774.42,600.88
2018,3,19,14,45,686.5,155.0,2.15,17.05,590.0,718.8,560.56
2018,3,19,15,0,654.0,154.0,2.0,17.0,546.0,663.18,519.85
2018,3,19,15,15,592.5,156.0,2.0,17.0,491.5,590.71,466.46
2018,3,19,15,30,531.0,158.0,2.0,17.0,437.0,515.04,409.62
2018,3,19,15,45,633.5,121.0,1.75,16.65,422.5,518.23,412.25
2018,3,19,16,0,736.0,84.0,1.5,16.3,408.0,499.79,396.65
2018,3,19,16,15,632.0,91.0,1.35,15.7,345.0,414.88,329.23
2018,3,19,16,30,528.0,98.0,1.2,15.1,282.0,337.9,267.11
2018,3,19,16,45,415.0,92.0,1.0,14.55,222.0,251.65,196.72
2018,3,19,17,0,302.0,86.0,0.8,14.0,162.0,183.48,140.63
2018,3,19,17,15,249.5,69.0,0.8,13.6,122.0,133.7,98.34
2018,3,19,17,30,197.0,52.0,0.8,13.2,82.0,90.42,61.85
2018,3,19,17,45,145.5,34.5,0.8,12.8,52.0,53.54,31.26
2018,3,19,18,0,94.0,17.0,0.8,12.4,22.0,21.21,0.0
2018,3,19,18,15,47.0,8.5,0.8,12.25,11.0,6.69,0.0
2018,3,19,18,30,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,3,19,18,45,0.0,0.0,0.75,11.95,0.0,0.0,0.0
2018,3,19,19,0,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,3,19,19,15,0.0,0.0,0.75,11.65,0.0,0.0,0.0
2018,3,19,19,30,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,3,19,19,45,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,3,19,20,0,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,3,19,20,15,0.0,0.0,0.85,11.1,0.0,0.0,0.0
2018,3,19,20,30,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,3,19,20,45,0.0,0.0,0.95,10.65,0.0,0.0,0.0
2018,3,19,21,0,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,3,19,21,15,0.0,0.0,1.05,10.35,0.0,0.0,0.0
2018,3,19,21,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,3,19,21,45,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,3,19,22,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,3,19,22,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,3,19,22,30,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,3,19,22,45,0.0,0.0,1.15,9.85,0.0,0.0,0.0
2018,3,19,23,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,3,19,23,15,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,3,19,23,30,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,3,19,23,45,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2018,3,20,0,0,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,3,20,0,15,0.0,0.0,1.3,9.45,0.0,0.0,0.0
2018,3,20,0,30,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,3,20,0,45,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,3,20,1,0,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,3,20,1,15,0.0,0.0,1.35,9.6,0.0,0.0,0.0
2018,3,20,1,30,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,3,20,1,45,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,3,20,2,0,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,3,20,2,15,0.0,0.0,1.45,9.9,0.0,0.0,0.0
2018,3,20,2,30,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,3,20,2,45,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,3,20,3,0,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,3,20,3,15,0.0,0.0,1.55,9.9,0.0,0.0,0.0
2018,3,20,3,30,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,3,20,3,45,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,3,20,4,0,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,3,20,4,15,0.0,0.0,1.65,9.85,0.0,0.0,0.0
2018,3,20,4,30,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,3,20,4,45,0.0,0.0,1.75,9.8,0.0,0.0,0.0
2018,3,20,5,0,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,3,20,5,15,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,3,20,5,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2018,3,20,5,45,0.0,0.0,2.75,10.1,0.0,0.0,0.0
2018,3,20,6,0,0.0,0.0,3.1,10.2,0.0,0.0,0.0
2018,3,20,6,15,0.0,2.0,3.15,10.2,2.0,1.57,0.0
2018,3,20,6,30,0.0,4.0,3.2,10.2,4.0,3.02,0.0
2018,3,20,6,45,0.0,5.5,3.3,10.2,5.5,4.16,0.0
2018,3,20,7,0,0.0,7.0,3.4,10.2,7.0,5.3,0.0
2018,3,20,7,15,0.0,8.5,3.25,10.25,8.5,6.44,0.0
2018,3,20,7,30,0.0,10.0,3.1,10.3,10.0,7.59,0.97
2018,3,20,7,45,0.0,12.5,3.0,10.3,12.5,9.5,2.65
2018,3,20,8,0,0.0,15.0,2.9,10.3,15.0,11.41,4.3
2018,3,20,8,15,0.0,18.5,3.0,10.4,18.5,14.09,6.6
2018,3,20,8,30,0.0,22.0,3.1,10.5,22.0,16.78,8.88
2018,3,20,8,45,0.0,25.5,3.25,10.6,25.5,19.48,11.15
2018,3,20,9,0,0.0,29.0,3.4,10.7,29.0,22.18,13.41
2018,3,20,9,15,0.0,37.5,3.55,10.8,37.5,28.73,18.95
2018,3,20,9,30,0.0,46.0,3.7,10.9,46.0,35.3,24.46
2018,3,20,9,45,0.0,57.5,3.8,11.0,57.5,44.2,31.91
2018,3,20,10,0,0.0,69.0,3.9,11.1,69.0,53.13,39.35
2018,3,20,10,15,0.0,64.0,4.0,11.2,64.0,49.3,36.02
2018,3,20,10,30,0.0,59.0,4.1,11.3,59.0,45.46,32.71
2018,3,20,10,45,0.0,67.0,4.2,11.45,67.0,51.68,37.86
2018,3,20,11,0,0.0,75.0,4.3,11.6,75.0,57.92,42.99
2018,3,20,11,15,0.0,80.0,4.4,11.7,80.0,61.83,46.19
2018,3,20,11,30,0.0,85.0,4.5,11.8,85.0,65.74,49.39
2018,3,20,11,45,0.0,79.0,4.6,11.95,79.0,61.09,45.46
2018,3,20,12,0,0.0,73.0,4.7,12.1,73.0,56.43,41.55
2018,3,20,12,15,0.0,72.0,4.75,12.2,72.0,55.66,40.89
2018,3,20,12,30,0.0,71.0,4.8,12.3,71.0,54.88,40.23
2018,3,20,12,45,0.0,71.0,4.85,12.35,71.0,54.87,40.23
2018,3,20,13,0,0.0,71.0,4.9,12.4,71.0,54.85,40.23
2018,3,20,13,15,0.0,69.0,4.8,12.45,69.0,53.28,38.94
2018,3,20,13,30,0.0,67.0,4.7,12.5,67.0,51.7,37.67
2018,3,20,13,45,0.0,67.5,4.6,12.5,67.5,52.06,38.02
2018,3,20,14,0,0.0,68.0,4.5,12.5,68.0,52.42,38.38
2018,3,20,14,15,0.0,69.0,4.4,12.5,69.0,53.16,39.07
2018,3,20,14,30,0.0,70.0,4.3,12.5,70.0,53.9,39.78
2018,3,20,14,45,0.0,71.0,4.2,12.45,71.0,54.64,40.5
2018,3,20,15,0,0.0,72.0,4.1,12.4,72.0,55.37,41.25
2018,3,20,15,15,0.0,75.0,4.1,12.4,75.0,57.66,43.31
2018,3,20,15,30,0.0,78.0,4.1,12.4,78.0,59.96,45.39
2018,3,20,15,45,0.0,93.0,3.95,12.25,93.0,71.85,55.67
2018,3,20,16,0,0.0,108.0,3.8,12.1,108.0,84.38,66.53
2018,3,20,16,15,0.0,101.0,3.75,12.0,101.0,78.9,62.11
2018,3,20,16,30,0.0,94.0,3.7,11.9,94.0,73.48,57.69
2018,3,20,16,45,0.0,75.0,3.65,11.8,75.0,58.15,44.65
2018,3,20,17,0,0.0,56.0,3.6,11.7,56.0,42.98,31.57
2018,3,20,17,15,0.0,43.0,3.5,11.6,43.0,32.89,22.71
2018,3,20,17,30,0.0,30.0,3.4,11.5,30.0,22.9,13.84
2018,3,20,17,45,5.5,20.0,3.35,11.45,20.5,15.9,7.06
2018,3,20,18,0,11.0,10.0,3.3,11.4,11.0,8.92,0.0
2018,3,20,18,15,5.5,5.0,3.25,11.35,5.5,3.93,0.0
2018,3,20,18,30,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,3,20,18,45,0.0,0.0,3.15,11.3,0.0,0.0,0.0
2018,3,20,19,0,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,3,20,19,15,0.0,0.0,3.05,11.3,0.0,0.0,0.0
2018,3,20,19,30,0.0,0.0,3.0,11.3,0.0,0.0,0.0
2018,3,20,19,45,0.0,0.0,2.95,11.3,0.0,0.0,0.0
2018,3,20,20,0,0.0,0.0,2.9,11.3,0.0,0.0,0.0
2018,3,20,20,15,0.0,0.0,2.85,11.3,0.0,0.0,0.0
2018,3,20,20,30,0.0,0.0,2.8,11.3,0.0,0.0,0.0
2018,3,20,20,45,0.0,0.0,2.75,11.3,0.0,0.0,0.0
2018,3,20,21,0,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,3,20,21,15,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,3,20,21,30,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,3,20,21,45,0.0,0.0,2.4,11.25,0.0,0.0,0.0
2018,3,20,22,0,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,3,20,22,15,0.0,0.0,2.25,11.2,0.0,0.0,0.0
2018,3,20,22,30,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,3,20,22,45,0.0,0.0,2.15,11.2,0.0,0.0,0.0
2018,3,20,23,0,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,3,20,23,15,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,3,20,23,30,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,3,20,23,45,0.0,0.0,2.1,11.25,0.0,0.0,0.0
2018,3,21,0,0,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,3,21,0,15,0.0,0.0,2.05,11.35,0.0,0.0,0.0
2018,3,21,0,30,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,3,21,0,45,0.0,0.0,1.95,11.45,0.0,0.0,0.0
2018,3,21,1,0,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,3,21,1,15,0.0,0.0,2.0,11.65,0.0,0.0,0.0
2018,3,21,1,30,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,3,21,1,45,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,3,21,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,3,21,2,15,0.0,0.0,2.4,12.15,0.0,0.0,0.0
2018,3,21,2,30,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,3,21,2,45,0.0,0.0,2.6,12.45,0.0,0.0,0.0
2018,3,21,3,0,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,3,21,3,15,0.0,0.0,2.7,12.75,0.0,0.0,0.0
2018,3,21,3,30,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,3,21,3,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,3,21,4,0,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,3,21,4,15,0.0,0.0,2.65,13.1,0.0,0.0,0.0
2018,3,21,4,30,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,3,21,4,45,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,3,21,5,0,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,3,21,5,15,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,3,21,5,30,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,3,21,5,45,4.0,1.0,2.3,13.1,1.0,0.0,0.0
2018,3,21,6,0,8.0,2.0,2.2,13.1,2.0,0.0,0.0
2018,3,21,6,15,8.0,8.5,2.35,13.2,9.0,6.77,0.0
2018,3,21,6,30,8.0,15.0,2.5,13.3,16.0,12.38,1.55
2018,3,21,6,45,4.0,28.0,2.6,13.4,28.5,21.94,12.34
2018,3,21,7,0,0.0,41.0,2.7,13.5,41.0,31.45,21.09
2018,3,21,7,15,0.0,53.5,2.8,13.6,53.5,41.2,29.7
2018,3,21,7,30,0.0,66.0,2.9,13.7,66.0,51.01,38.22
2018,3,21,7,45,0.0,65.5,3.0,13.8,65.5,50.27,37.56
2018,3,21,8,0,0.0,65.0,3.1,13.9,65.0,49.83,37.08
2018,3,21,8,15,0.5,90.0,3.2,14.0,90.0,69.94,54.0
2018,3,21,8,30,1.0,115.0,3.3,14.1,115.0,90.62,71.18
2018,3,21,8,45,12.5,159.0,3.35,14.2,165.5,134.54,107.66
2018,3,21,9,0,24.0,203.0,3.4,14.3,216.0,180.6,145.35
2018,3,21,9,15,26.0,215.5,3.4,14.45,230.5,193.56,155.44
2018,3,21,9,30,28.0,228.0,3.4,14.6,245.0,219.95,176.36
2018,3,21,9,45,26.0,238.5,3.45,14.7,255.0,229.38,183.39
2018,3,21,10,0,24.0,249.0,3.5,14.8,265.0,223.44,178.15
2018,3,21,10,15,35.0,281.0,3.55,14.9,306.0,279.89,223.02
2018,3,21,10,30,46.0,313.0,3.6,15.0,347.0,322.19,256.04
2018,3,21,10,45,38.5,307.5,3.65,15.1,336.5,311.07,246.61
2018,3,21,11,0,31.0,302.0,3.7,15.2,326.0,299.55,237.05
2018,3,21,11,15,36.5,316.0,3.7,15.3,344.5,319.23,252.35
2018,3,21,11,30,42.0,330.0,3.7,15.4,363.0,339.03,267.61
2018,3,21,11,45,84.0,360.0,3.75,15.45,427.5,410.52,324.01
2018,3,21,12,0,126.0,390.0,3.8,15.5,492.0,505.32,396.72
2018,3,21,12,15,158.5,394.5,3.8,15.55,522.5,541.98,424.73
2018,3,21,12,30,191.0,399.0,3.8,15.6,553.0,577.78,452.16
2018,3,21,12,45,160.0,390.5,3.75,15.6,518.5,537.39,421.0
2018,3,21,13,0,129.0,382.0,3.7,15.6,484.0,496.76,389.84
2018,3,21,13,15,86.5,353.0,3.75,15.65,421.0,403.23,318.08
2018,3,21,13,30,44.0,324.0,3.8,15.7,358.0,333.1,263.04
2018,3,21,13,45,36.5,304.0,3.85,15.75,331.5,305.43,241.7
2018,3,21,14,0,29.0,284.0,3.9,15.8,305.0,278.2,220.44
2018,3,21,14,15,52.0,292.5,3.85,15.8,328.0,305.11,242.77
2018,3,21,14,30,75.0,301.0,3.8,15.8,351.0,330.57,263.71
2018,3,21,14,45,48.5,257.5,3.8,15.8,289.0,264.71,211.41
2018,3,21,15,0,22.0,214.0,3.8,15.8,227.0,189.65,151.07
2018,3,21,15,15,12.5,173.0,3.8,15.8,180.5,146.84,116.48
2018,3,21,15,30,3.0,132.0,3.8,15.8,134.0,105.69,82.76
2018,3,21,15,45,12.0,140.5,3.5,15.6,146.0,118.3,93.72
2018,3,21,16,0,21.0,149.0,3.2,15.4,158.0,130.28,104.04
2018,3,21,16,15,18.0,126.5,2.95,15.2,133.5,108.95,86.5
2018,3,21,16,30,15.0,104.0,2.7,15.0,109.0,88.12,69.2
2018,3,21,16,45,15.0,94.5,2.5,14.75,99.0,79.82,62.25
2018,3,21,17,0,15.0,85.0,2.3,14.5,89.0,71.58,55.13
2018,3,21,17,15,8.0,68.5,2.3,14.3,70.5,55.74,41.58
2018,3,21,17,30,1.0,52.0,2.3,14.1,52.0,40.85,28.75
2018,3,21,17,45,6.0,33.5,2.25,13.9,34.0,26.65,15.72
2018,3,21,18,0,11.0,15.0,2.2,13.7,16.0,12.36,0.0
2018,3,21,18,15,5.5,7.5,2.15,13.6,8.0,5.9,0.0
2018,3,21,18,30,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,3,21,18,45,0.0,0.0,2.05,13.4,0.0,0.0,0.0
2018,3,21,19,0,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,3,21,19,15,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,3,21,19,30,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,3,21,19,45,0.0,0.0,1.7,13.05,0.0,0.0,0.0
2018,3,21,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,3,21,20,15,0.0,0.0,1.6,12.95,0.0,0.0,0.0
2018,3,21,20,30,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,3,21,20,45,0.0,0.0,1.6,12.85,0.0,0.0,0.0
2018,3,21,21,0,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,3,21,21,15,0.0,0.0,1.85,12.85,0.0,0.0,0.0
2018,3,21,21,30,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,3,21,21,45,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,3,21,22,0,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,3,21,22,15,0.0,0.0,2.55,12.85,0.0,0.0,0.0
2018,3,21,22,30,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,3,21,22,45,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,3,21,23,0,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,3,21,23,15,0.0,0.0,2.55,12.55,0.0,0.0,0.0
2018,3,21,23,30,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,3,21,23,45,0.0,0.0,2.5,12.45,0.0,0.0,0.0
2018,3,22,0,0,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,3,22,0,15,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,3,22,0,30,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,3,22,0,45,0.0,0.0,2.55,12.4,0.0,0.0,0.0
2018,3,22,1,0,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,3,22,1,15,0.0,0.0,2.65,12.4,0.0,0.0,0.0
2018,3,22,1,30,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,3,22,1,45,0.0,0.0,2.75,12.4,0.0,0.0,0.0
2018,3,22,2,0,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,3,22,2,15,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,3,22,2,30,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,3,22,2,45,0.0,0.0,2.8,12.35,0.0,0.0,0.0
2018,3,22,3,0,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,3,22,3,15,0.0,0.0,2.85,12.3,0.0,0.0,0.0
2018,3,22,3,30,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,3,22,3,45,0.0,0.0,2.95,12.25,0.0,0.0,0.0
2018,3,22,4,0,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,3,22,4,15,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,3,22,4,30,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,3,22,4,45,0.0,0.0,3.25,12.25,0.0,0.0,0.0
2018,3,22,5,0,0.0,0.0,3.3,12.3,0.0,0.0,0.0
2018,3,22,5,15,0.0,0.0,3.35,12.3,0.0,0.0,0.0
2018,3,22,5,30,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,3,22,5,45,1.0,0.0,3.45,12.35,0.0,0.0,0.0
2018,3,22,6,0,2.0,0.0,3.5,12.4,0.0,0.0,0.0
2018,3,22,6,15,2.0,2.5,3.6,12.45,2.5,1.99,0.0
2018,3,22,6,30,2.0,5.0,3.7,12.5,5.0,4.05,0.0
2018,3,22,6,45,1.0,6.5,3.75,12.6,6.5,5.05,0.0
2018,3,22,7,0,0.0,8.0,3.8,12.7,8.0,6.06,0.0
2018,3,22,7,15,0.0,10.0,3.9,12.8,10.0,7.58,0.89
2018,3,22,7,30,0.0,12.0,4.0,12.9,12.0,9.11,2.23
2018,3,22,7,45,0.0,17.5,4.05,13.0,17.5,13.31,5.86
2018,3,22,8,0,0.0,23.0,4.1,13.1,23.0,17.52,9.46
2018,3,22,8,15,0.0,40.5,4.2,13.35,40.5,30.95,20.91
2018,3,22,8,30,0.0,58.0,4.3,13.6,58.0,44.45,32.28
2018,3,22,8,45,0.0,79.0,4.4,13.8,79.0,60.72,45.87
2018,3,22,9,0,0.0,100.0,4.5,14.0,100.0,77.37,59.63
2018,3,22,9,15,7.0,118.5,4.55,14.2,123.0,97.25,76.15
2018,3,22,9,30,14.0,137.0,4.6,14.4,146.0,117.91,93.19
2018,3,22,9,45,61.5,215.5,4.65,14.65,257.5,234.8,189.59
2018,3,22,10,0,109.0,294.0,4.7,14.9,369.0,368.86,296.61
2018,3,22,10,15,150.0,235.0,4.6,14.9,342.5,350.06,282.84
2018,3,22,10,30,191.0,176.0,4.5,14.9,316.0,349.22,283.71
2018,3,22,10,45,108.5,183.5,4.45,14.95,263.5,271.85,219.47
2018,3,22,11,0,26.0,191.0,4.4,15.0,211.0,188.87,149.82
2018,3,22,11,15,46.0,246.5,4.35,14.95,283.0,260.23,207.53
2018,3,22,11,30,66.0,302.0,4.3,14.9,355.0,333.7,265.68
2018,3,22,11,45,96.5,334.0,4.2,14.9,412.0,395.61,314.33
2018,3,22,12,0,127.0,366.0,4.1,14.9,469.0,480.56,379.59
2018,3,22,12,15,150.5,376.0,4.05,14.85,498.0,513.91,405.17
2018,3,22,12,30,174.0,386.0,4.0,14.8,527.0,546.44,430.17
2018,3,22,12,45,373.0,310.0,3.95,14.7,608.5,703.44,552.79
2018,3,22,13,0,572.0,234.0,3.9,14.6,690.0,820.89,642.84
2018,3,22,13,15,417.5,255.0,3.85,14.45,584.0,679.09,536.03
2018,3,22,13,30,263.0,276.0,3.8,14.3,478.0,526.48,419.42
2018,3,22,13,45,239.5,291.0,3.8,14.1,470.5,513.26,409.77
2018,3,22,14,0,216.0,306.0,3.8,13.9,463.0,480.88,385.04
2018,3,22,14,15,256.0,269.0,3.8,13.65,447.5,488.3,392.9
2018,3,22,14,30,296.0,232.0,3.8,13.4,432.0,473.27,383.4
2018,3,22,14,45,349.5,197.0,3.8,13.2,420.0,485.05,394.46
2018,3,22,15,0,403.0,162.0,3.8,13.0,408.0,472.37,386.4
2018,3,22,15,15,257.5,167.0,3.8,13.0,320.0,342.12,281.0
2018,3,22,15,30,112.0,172.0,3.8,13.0,232.0,229.28,187.48
2018,3,22,15,45,73.0,159.0,3.85,12.35,196.5,177.46,144.95
2018,3,22,16,0,34.0,146.0,3.9,11.7,161.0,141.31,114.86
2018,3,22,16,15,196.0,123.0,3.9,11.35,194.5,212.86,175.36
2018,3,22,16,30,358.0,100.0,3.9,11.0,228.0,256.3,209.17
2018,3,22,16,45,402.0,89.5,3.95,10.7,211.5,238.93,191.13
2018,3,22,17,0,446.0,79.0,4.0,10.4,195.0,215.78,166.76
2018,3,22,17,15,344.0,66.0,3.9,10.1,143.5,149.59,110.0
2018,3,22,17,30,242.0,53.0,3.8,9.8,92.0,95.85,65.57
2018,3,22,17,45,180.0,37.5,3.7,9.45,60.5,57.26,34.05
2018,3,22,18,0,118.0,22.0,3.6,9.1,29.0,25.17,1.63
2018,3,22,18,15,59.0,11.0,3.55,8.9,14.5,8.65,0.0
2018,3,22,18,30,0.0,0.0,3.5,8.7,0.0,0.0,0.0
2018,3,22,18,45,0.0,0.0,3.4,8.5,0.0,0.0,0.0
2018,3,22,19,0,0.0,0.0,3.3,8.3,0.0,0.0,0.0
2018,3,22,19,15,0.0,0.0,3.25,8.15,0.0,0.0,0.0
2018,3,22,19,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2018,3,22,19,45,0.0,0.0,3.15,7.8,0.0,0.0,0.0
2018,3,22,20,0,0.0,0.0,3.1,7.6,0.0,0.0,0.0
2018,3,22,20,15,0.0,0.0,2.95,7.4,0.0,0.0,0.0
2018,3,22,20,30,0.0,0.0,2.8,7.2,0.0,0.0,0.0
2018,3,22,20,45,0.0,0.0,2.7,6.95,0.0,0.0,0.0
2018,3,22,21,0,0.0,0.0,2.6,6.7,0.0,0.0,0.0
2018,3,22,21,15,0.0,0.0,2.55,6.5,0.0,0.0,0.0
2018,3,22,21,30,0.0,0.0,2.5,6.3,0.0,0.0,0.0
2018,3,22,21,45,0.0,0.0,2.4,6.1,0.0,0.0,0.0
2018,3,22,22,0,0.0,0.0,2.3,5.9,0.0,0.0,0.0
2018,3,22,22,15,0.0,0.0,2.25,5.75,0.0,0.0,0.0
2018,3,22,22,30,0.0,0.0,2.2,5.6,0.0,0.0,0.0
2018,3,22,22,45,0.0,0.0,2.15,5.45,0.0,0.0,0.0
2018,3,22,23,0,0.0,0.0,2.1,5.3,0.0,0.0,0.0
2018,3,22,23,15,0.0,0.0,2.05,5.15,0.0,0.0,0.0
2018,3,22,23,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2018,3,22,23,45,0.0,0.0,1.95,4.9,0.0,0.0,0.0
2018,3,23,0,0,0.0,0.0,1.9,4.8,0.0,0.0,0.0
2018,3,23,0,15,0.0,0.0,1.85,4.7,0.0,0.0,0.0
2018,3,23,0,30,0.0,0.0,1.8,4.6,0.0,0.0,0.0
2018,3,23,0,45,0.0,0.0,1.8,4.5,0.0,0.0,0.0
2018,3,23,1,0,0.0,0.0,1.8,4.4,0.0,0.0,0.0
2018,3,23,1,15,0.0,0.0,1.75,4.35,0.0,0.0,0.0
2018,3,23,1,30,0.0,0.0,1.7,4.3,0.0,0.0,0.0
2018,3,23,1,45,0.0,0.0,1.7,4.25,0.0,0.0,0.0
2018,3,23,2,0,0.0,0.0,1.7,4.2,0.0,0.0,0.0
2018,3,23,2,15,0.0,0.0,1.7,4.15,0.0,0.0,0.0
2018,3,23,2,30,0.0,0.0,1.7,4.1,0.0,0.0,0.0
2018,3,23,2,45,0.0,0.0,1.65,4.1,0.0,0.0,0.0
2018,3,23,3,0,0.0,0.0,1.6,4.1,0.0,0.0,0.0
2018,3,23,3,15,0.0,0.0,1.6,4.1,0.0,0.0,0.0
2018,3,23,3,30,0.0,0.0,1.6,4.1,0.0,0.0,0.0
2018,3,23,3,45,0.0,0.0,1.6,4.1,0.0,0.0,0.0
2018,3,23,4,0,0.0,0.0,1.6,4.1,0.0,0.0,0.0
2018,3,23,4,15,0.0,0.0,1.55,4.15,0.0,0.0,0.0
2018,3,23,4,30,0.0,0.0,1.5,4.2,0.0,0.0,0.0
2018,3,23,4,45,0.0,0.0,1.45,4.2,0.0,0.0,0.0
2018,3,23,5,0,0.0,0.0,1.4,4.2,0.0,0.0,0.0
2018,3,23,5,15,0.0,0.0,1.4,4.45,0.0,0.0,0.0
2018,3,23,5,30,0.0,0.0,1.4,4.7,0.0,0.0,0.0
2018,3,23,5,45,9.0,1.5,1.35,4.9,1.0,0.0,0.0
2018,3,23,6,0,18.0,3.0,1.3,5.1,2.0,0.0,0.0
2018,3,23,6,15,162.5,16.5,1.5,5.75,28.0,14.36,0.0
2018,3,23,6,30,307.0,30.0,1.7,6.4,54.0,51.08,22.06
2018,3,23,6,45,433.0,39.0,1.95,7.05,101.5,99.5,59.53
2018,3,23,7,0,559.0,48.0,2.2,7.7,149.0,162.94,110.79
2018,3,23,7,15,632.5,54.0,2.3,8.1,204.0,225.21,166.18
2018,3,23,7,30,706.0,60.0,2.4,8.5,259.0,295.83,229.4
2018,3,23,7,45,753.5,64.0,2.55,8.9,315.0,362.22,289.14
2018,3,23,8,0,801.0,68.0,2.7,9.3,371.0,432.75,350.79
2018,3,23,8,15,832.5,71.0,2.65,9.75,425.0,498.08,406.06
2018,3,23,8,30,864.0,74.0,2.6,10.2,479.0,564.95,460.46
2018,3,23,8,45,886.5,76.5,2.55,10.6,529.5,622.84,506.15
2018,3,23,9,0,909.0,79.0,2.5,11.0,580.0,684.02,552.61
2018,3,23,9,15,925.5,80.5,2.35,11.35,625.5,739.47,592.69
2018,3,23,9,30,942.0,82.0,2.2,11.7,671.0,793.53,628.73
2018,3,23,9,45,954.0,83.5,2.1,12.1,710.5,842.38,659.85
2018,3,23,10,0,966.0,85.0,2.0,12.5,750.0,888.89,688.63
2018,3,23,10,15,974.0,86.0,1.95,12.75,782.0,928.85,713.24
2018,3,23,10,30,982.0,87.0,1.9,13.0,814.0,965.72,735.45
2018,3,23,10,45,986.5,88.5,1.9,13.3,838.0,996.64,753.98
2018,3,23,11,0,991.0,90.0,1.9,13.6,862.0,1023.92,770.07
2018,3,23,11,15,994.0,90.5,2.0,13.8,878.0,1044.93,783.72
2018,3,23,11,30,997.0,91.0,2.1,14.0,894.0,1061.98,794.94
2018,3,23,11,45,997.5,91.5,2.25,14.15,901.0,1072.58,802.87
2018,3,23,12,0,998.0,92.0,2.4,14.3,908.0,1079.03,808.24
2018,3,23,12,15,998.0,91.5,2.5,14.35,907.0,1079.76,809.67
2018,3,23,12,30,998.0,91.0,2.6,14.4,906.0,1076.32,808.52
2018,3,23,12,45,995.5,90.5,2.75,14.5,896.0,1066.31,803.54
2018,3,23,13,0,993.0,90.0,2.9,14.6,886.0,1052.21,795.9
2018,3,23,13,15,988.5,89.5,2.95,14.55,868.0,1032.23,783.81
2018,3,23,13,30,984.0,89.0,3.0,14.5,850.0,1008.41,769.2
2018,3,23,13,45,977.5,88.0,3.1,14.45,823.5,978.54,750.87
2018,3,23,14,0,971.0,87.0,3.2,14.4,797.0,945.21,730.04
2018,3,23,14,15,961.5,85.5,3.2,14.3,763.0,905.56,704.0
2018,3,23,14,30,952.0,84.0,3.2,14.2,729.0,863.01,675.73
2018,3,23,14,45,940.0,82.0,3.25,14.05,689.0,815.37,643.92
2018,3,23,15,0,928.0,80.0,3.3,13.9,649.0,765.52,610.03
2018,3,23,15,15,911.5,78.0,3.3,13.9,603.0,710.68,569.91
2018,3,23,15,30,895.0,76.0,3.3,13.9,557.0,654.6,527.0
2018,3,23,15,45,840.0,79.5,3.35,13.45,498.0,584.91,473.07
2018,3,23,16,0,785.0,83.0,3.4,13.0,439.0,513.64,416.36
2018,3,23,16,15,680.0,88.5,3.25,12.6,370.5,424.9,343.83
2018,3,23,16,30,575.0,94.0,3.1,12.2,302.0,344.96,277.13
2018,3,23,16,45,459.5,90.5,3.0,11.75,240.0,258.57,204.69
2018,3,23,17,0,344.0,87.0,2.9,11.3,178.0,190.74,147.49
2018,3,23,17,15,285.5,71.5,2.75,10.7,135.5,139.09,102.82
2018,3,23,17,30,227.0,56.0,2.6,10.1,93.0,94.6,65.07
2018,3,23,17,45,155.0,39.0,2.4,9.5,60.0,52.24,31.17
2018,3,23,18,0,83.0,22.0,2.2,8.9,27.0,22.13,2.92
2018,3,23,18,15,41.5,11.0,2.2,8.7,13.5,8.65,0.0
2018,3,23,18,30,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2018,3,23,18,45,0.0,0.0,2.15,8.3,0.0,0.0,0.0
2018,3,23,19,0,0.0,0.0,2.1,8.1,0.0,0.0,0.0
2018,3,23,19,15,0.0,0.0,2.05,7.95,0.0,0.0,0.0
2018,3,23,19,30,0.0,0.0,2.0,7.8,0.0,0.0,0.0
2018,3,23,19,45,0.0,0.0,1.9,7.65,0.0,0.0,0.0
2018,3,23,20,0,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2018,3,23,20,15,0.0,0.0,1.75,7.35,0.0,0.0,0.0
2018,3,23,20,30,0.0,0.0,1.7,7.2,0.0,0.0,0.0
2018,3,23,20,45,0.0,0.0,1.65,7.1,0.0,0.0,0.0
2018,3,23,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2018,3,23,21,15,0.0,0.0,1.6,6.9,0.0,0.0,0.0
2018,3,23,21,30,0.0,0.0,1.6,6.8,0.0,0.0,0.0
2018,3,23,21,45,0.0,0.0,1.55,6.75,0.0,0.0,0.0
2018,3,23,22,0,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,3,23,22,15,0.0,0.0,1.5,6.65,0.0,0.0,0.0
2018,3,23,22,30,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,3,23,22,45,0.0,0.0,1.45,6.55,0.0,0.0,0.0
2018,3,23,23,0,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,3,23,23,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,3,23,23,30,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,3,23,23,45,0.0,0.0,1.4,6.45,0.0,0.0,0.0
2018,3,24,0,0,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,3,24,0,15,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,3,24,0,30,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,3,24,0,45,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,3,24,1,0,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,3,24,1,15,0.0,0.0,1.4,6.35,0.0,0.0,0.0
2018,3,24,1,30,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,3,24,1,45,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,3,24,2,0,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,3,24,2,15,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,3,24,2,30,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,3,24,2,45,0.0,0.0,1.45,6.3,0.0,0.0,0.0
2018,3,24,3,0,0.0,0.0,1.5,6.3,0.0,0.0,0.0
2018,3,24,3,15,0.0,0.0,1.5,6.3,0.0,0.0,0.0
2018,3,24,3,30,0.0,0.0,1.5,6.3,0.0,0.0,0.0
2018,3,24,3,45,0.0,0.0,1.5,6.35,0.0,0.0,0.0
2018,3,24,4,0,0.0,0.0,1.5,6.4,0.0,0.0,0.0
2018,3,24,4,15,0.0,0.0,1.5,6.45,0.0,0.0,0.0
2018,3,24,4,30,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,3,24,4,45,0.0,0.0,1.5,6.55,0.0,0.0,0.0
2018,3,24,5,0,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,3,24,5,15,0.0,0.0,1.45,6.75,0.0,0.0,0.0
2018,3,24,5,30,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,3,24,5,45,7.5,1.5,1.35,7.1,1.5,0.0,0.0
2018,3,24,6,0,15.0,3.0,1.3,7.3,3.0,0.0,0.0
