Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,24,6,15,123.0,17.0,1.45,7.75,26.5,14.26,0.0
2018,3,24,6,30,231.0,31.0,1.6,8.2,50.0,44.97,21.05
2018,3,24,6,45,172.5,35.5,1.7,8.7,55.5,58.48,36.38
2018,3,24,7,0,114.0,40.0,1.8,9.2,61.0,59.59,41.08
2018,3,24,7,15,69.0,59.0,1.85,9.45,73.0,69.21,52.21
2018,3,24,7,30,24.0,78.0,1.9,9.7,85.0,71.23,55.79
2018,3,24,7,45,98.5,117.5,1.95,10.0,154.0,142.05,115.39
2018,3,24,8,0,173.0,157.0,2.0,10.3,223.0,217.29,178.2
2018,3,24,8,15,163.0,179.5,2.05,10.5,248.5,243.6,200.24
2018,3,24,8,30,153.0,202.0,2.1,10.7,274.0,268.72,220.78
2018,3,24,8,45,132.5,218.5,2.2,10.9,285.5,280.65,230.04
2018,3,24,9,0,112.0,235.0,2.3,11.1,297.0,290.33,237.17
2018,3,24,9,15,78.0,237.5,2.4,11.35,282.5,261.15,212.57
2018,3,24,9,30,44.0,240.0,2.5,11.6,268.0,241.6,195.55
2018,3,24,9,45,30.5,224.5,2.65,11.8,244.5,218.17,175.93
2018,3,24,10,0,17.0,209.0,2.8,12.0,221.0,181.84,145.73
2018,3,24,10,15,18.5,215.5,2.95,12.25,229.0,189.15,151.47
2018,3,24,10,30,20.0,222.0,3.1,12.5,237.0,196.54,157.16
2018,3,24,10,45,146.5,287.5,3.3,12.75,402.0,406.47,327.35
2018,3,24,11,0,273.0,353.0,3.5,13.0,567.0,613.09,486.07
2018,3,24,11,15,196.0,364.0,3.65,13.05,519.0,536.46,425.38
2018,3,24,11,30,119.0,375.0,3.8,13.1,471.0,477.14,378.09
2018,3,24,11,45,105.5,341.0,3.95,13.2,427.0,431.42,343.13
2018,3,24,12,0,92.0,307.0,4.1,13.3,383.0,385.1,307.28
2018,3,24,12,15,209.0,339.0,4.2,13.3,510.5,552.89,439.8
2018,3,24,12,30,326.0,371.0,4.3,13.3,638.0,697.84,550.39
2018,3,24,12,45,473.5,303.0,4.4,13.25,686.5,789.78,622.11
2018,3,24,13,0,621.0,235.0,4.5,13.2,735.0,864.0,680.52
2018,3,24,13,15,437.0,294.5,4.55,13.1,643.0,732.07,579.86
2018,3,24,13,30,253.0,354.0,4.6,13.0,551.0,592.66,471.82
2018,3,24,13,45,504.5,261.5,4.6,12.9,638.0,737.81,589.04
2018,3,24,14,0,756.0,169.0,4.6,12.8,725.0,856.96,681.78
2018,3,24,14,15,637.0,199.5,4.55,12.6,654.0,761.73,609.85
2018,3,24,14,30,518.0,230.0,4.5,12.4,583.0,664.01,535.28
2018,3,24,14,45,340.0,249.5,4.45,12.25,476.0,508.06,413.23
2018,3,24,15,0,162.0,269.0,4.4,12.1,369.0,368.17,300.16
2018,3,24,15,15,329.5,211.0,4.4,12.1,395.5,430.93,354.26
2018,3,24,15,30,497.0,153.0,4.4,12.1,422.0,477.29,393.0
2018,3,24,15,45,556.0,136.0,4.2,11.65,411.0,474.65,390.34
2018,3,24,16,0,615.0,119.0,4.0,11.2,400.0,457.41,375.3
2018,3,24,16,15,569.0,109.0,3.8,10.85,345.0,389.52,318.49
2018,3,24,16,30,523.0,99.0,3.6,10.5,290.0,325.62,263.86
2018,3,24,16,45,450.5,92.0,3.4,10.2,238.0,254.73,202.82
2018,3,24,17,0,378.0,85.0,3.2,9.9,186.0,197.26,152.68
2018,3,24,17,15,315.5,70.5,2.85,9.35,142.0,143.72,106.05
2018,3,24,17,30,253.0,56.0,2.5,8.8,98.0,97.79,66.97
2018,3,24,17,45,175.0,39.5,2.2,8.25,63.5,56.34,34.1
2018,3,24,18,0,97.0,23.0,1.9,7.7,29.0,23.12,4.81
2018,3,24,18,15,48.5,11.5,1.9,7.5,14.5,9.05,0.0
2018,3,24,18,30,0.0,0.0,1.9,7.3,0.0,0.0,0.0
2018,3,24,18,45,0.0,0.0,1.85,7.05,0.0,0.0,0.0
2018,3,24,19,0,0.0,0.0,1.8,6.8,0.0,0.0,0.0
2018,3,24,19,15,0.0,0.0,1.75,6.65,0.0,0.0,0.0
2018,3,24,19,30,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2018,3,24,19,45,0.0,0.0,1.65,6.35,0.0,0.0,0.0
2018,3,24,20,0,0.0,0.0,1.6,6.2,0.0,0.0,0.0
2018,3,24,20,15,0.0,0.0,1.6,6.1,0.0,0.0,0.0
2018,3,24,20,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2018,3,24,20,45,0.0,0.0,1.55,5.9,0.0,0.0,0.0
2018,3,24,21,0,0.0,0.0,1.5,5.8,0.0,0.0,0.0
2018,3,24,21,15,0.0,0.0,1.5,5.75,0.0,0.0,0.0
2018,3,24,21,30,0.0,0.0,1.5,5.7,0.0,0.0,0.0
2018,3,24,21,45,0.0,0.0,1.45,5.65,0.0,0.0,0.0
2018,3,24,22,0,0.0,0.0,1.4,5.6,0.0,0.0,0.0
2018,3,24,22,15,0.0,0.0,1.4,5.55,0.0,0.0,0.0
2018,3,24,22,30,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2018,3,24,22,45,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2018,3,24,23,0,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2018,3,24,23,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2018,3,24,23,30,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2018,3,24,23,45,0.0,0.0,1.4,5.45,0.0,0.0,0.0
2018,3,25,0,0,0.0,0.0,1.4,5.4,0.0,0.0,0.0
2018,3,25,0,15,0.0,0.0,1.4,5.4,0.0,0.0,0.0
2018,3,25,0,30,0.0,0.0,1.4,5.4,0.0,0.0,0.0
2018,3,25,0,45,0.0,0.0,1.4,5.4,0.0,0.0,0.0
2018,3,25,1,0,0.0,0.0,1.4,5.4,0.0,0.0,0.0
2018,3,25,1,15,0.0,0.0,1.4,5.35,0.0,0.0,0.0
2018,3,25,1,30,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,3,25,1,45,0.0,0.0,1.4,5.25,0.0,0.0,0.0
2018,3,25,2,0,0.0,0.0,1.4,5.2,0.0,0.0,0.0
2018,3,25,2,15,0.0,0.0,1.4,5.15,0.0,0.0,0.0
2018,3,25,2,30,0.0,0.0,1.4,5.1,0.0,0.0,0.0
2018,3,25,2,45,0.0,0.0,1.45,5.1,0.0,0.0,0.0
2018,3,25,3,0,0.0,0.0,1.5,5.1,0.0,0.0,0.0
2018,3,25,3,15,0.0,0.0,1.5,5.05,0.0,0.0,0.0
2018,3,25,3,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2018,3,25,3,45,0.0,0.0,1.5,4.95,0.0,0.0,0.0
2018,3,25,4,0,0.0,0.0,1.5,4.9,0.0,0.0,0.0
2018,3,25,4,15,0.0,0.0,1.5,4.9,0.0,0.0,0.0
2018,3,25,4,30,0.0,0.0,1.5,4.9,0.0,0.0,0.0
2018,3,25,4,45,0.0,0.0,1.5,4.9,0.0,0.0,0.0
2018,3,25,5,0,0.0,0.0,1.5,4.9,0.0,0.0,0.0
2018,3,25,5,15,0.0,0.0,1.45,5.1,0.0,0.0,0.0
2018,3,25,5,30,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,3,25,5,45,12.0,3.0,1.35,5.55,2.5,0.0,0.0
2018,3,25,6,0,24.0,6.0,1.3,5.8,5.0,0.0,0.0
2018,3,25,6,15,151.0,20.5,1.55,6.4,32.0,17.04,0.0
2018,3,25,6,30,278.0,35.0,1.8,7.0,59.0,52.81,26.65
2018,3,25,6,45,403.5,44.0,2.0,7.65,106.5,98.62,60.37
2018,3,25,7,0,529.0,53.0,2.2,8.3,154.0,159.98,109.45
2018,3,25,7,15,602.5,59.0,2.35,8.65,208.0,220.37,162.77
2018,3,25,7,30,676.0,65.0,2.5,9.0,262.0,288.94,223.86
2018,3,25,7,45,703.5,72.0,2.6,9.3,312.5,348.89,278.31
2018,3,25,8,0,731.0,79.0,2.7,9.6,363.0,410.89,332.97
2018,3,25,8,15,701.0,97.5,2.8,9.85,400.0,457.75,374.0
2018,3,25,8,30,671.0,116.0,2.9,10.1,437.0,499.69,409.34
2018,3,25,8,45,731.0,113.0,2.95,10.35,495.5,569.79,465.73
2018,3,25,9,0,791.0,110.0,3.0,10.6,554.0,641.41,521.77
2018,3,25,9,15,728.0,136.5,3.05,10.8,569.5,665.3,538.86
2018,3,25,9,30,665.0,163.0,3.1,11.0,585.0,678.61,547.59
2018,3,25,9,45,734.5,150.0,3.15,11.15,641.5,748.74,600.71
2018,3,25,10,0,804.0,137.0,3.2,11.3,698.0,815.87,649.24
2018,3,25,10,15,744.0,166.0,3.25,11.45,702.5,827.97,656.27
2018,3,25,10,30,684.0,195.0,3.3,11.6,707.0,827.87,654.44
2018,3,25,10,45,599.5,239.5,3.4,11.7,698.5,812.62,641.01
2018,3,25,11,0,515.0,284.0,3.5,11.8,690.0,786.74,619.91
2018,3,25,11,15,477.5,295.5,3.55,11.85,677.5,773.3,609.2
2018,3,25,11,30,440.0,307.0,3.6,11.9,665.0,756.4,595.86
2018,3,25,11,45,519.5,286.0,3.65,11.95,712.5,817.82,642.51
2018,3,25,12,0,599.0,265.0,3.7,12.0,760.0,882.42,690.18
2018,3,25,12,15,786.0,182.5,3.8,12.05,831.0,974.82,757.99
2018,3,25,12,30,973.0,100.0,3.9,12.1,902.0,1056.16,814.44
2018,3,25,12,45,970.5,99.5,4.0,12.1,892.0,1046.18,807.84
2018,3,25,13,0,968.0,99.0,4.1,12.1,882.0,1032.23,799.37
2018,3,25,13,15,890.0,125.5,4.15,12.1,834.0,971.28,757.65
2018,3,25,13,30,812.0,152.0,4.2,12.1,786.0,922.14,724.17
2018,3,25,13,45,801.5,154.0,4.25,12.05,763.0,894.64,706.19
2018,3,25,14,0,791.0,156.0,4.3,12.0,740.0,864.3,685.9
2018,3,25,14,15,718.0,172.5,4.35,11.9,685.5,800.58,640.54
2018,3,25,14,30,645.0,189.0,4.4,11.8,631.0,730.93,588.61
2018,3,25,14,45,477.5,218.5,4.4,11.75,535.5,597.46,485.15
2018,3,25,15,0,310.0,248.0,4.4,11.7,440.0,467.44,381.83
2018,3,25,15,15,379.5,221.0,4.4,11.7,439.0,472.47,387.7
2018,3,25,15,30,449.0,194.0,4.4,11.7,438.0,483.8,397.2
2018,3,25,15,45,550.0,152.5,4.4,11.4,424.0,477.58,392.97
2018,3,25,16,0,651.0,111.0,4.4,11.1,410.0,466.09,382.97
2018,3,25,16,15,689.5,91.0,4.25,10.8,374.5,426.28,348.06
2018,3,25,16,30,728.0,71.0,4.1,10.5,339.0,380.71,306.65
2018,3,25,16,45,691.5,66.0,3.9,10.25,288.5,317.81,250.12
2018,3,25,17,0,655.0,61.0,3.7,10.0,238.0,258.23,195.44
2018,3,25,17,15,519.5,56.0,3.45,9.45,177.0,179.4,128.31
2018,3,25,17,30,384.0,51.0,3.2,8.9,116.0,116.54,77.09
2018,3,25,17,45,279.5,37.5,2.95,8.4,76.0,64.41,36.66
2018,3,25,18,0,175.0,24.0,2.7,7.9,36.0,27.31,7.23
2018,3,25,18,15,87.5,12.0,2.65,7.65,18.0,9.44,0.0
2018,3,25,18,30,0.0,0.0,2.6,7.4,0.0,0.0,0.0
2018,3,25,18,45,0.0,0.0,2.6,7.2,0.0,0.0,0.0
2018,3,25,19,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2018,3,25,19,15,0.0,0.0,2.55,6.85,0.0,0.0,0.0
2018,3,25,19,30,0.0,0.0,2.5,6.7,0.0,0.0,0.0
2018,3,25,19,45,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2018,3,25,20,0,0.0,0.0,2.5,6.3,0.0,0.0,0.0
2018,3,25,20,15,0.0,0.0,2.45,6.25,0.0,0.0,0.0
2018,3,25,20,30,0.0,0.0,2.4,6.2,0.0,0.0,0.0
2018,3,25,20,45,0.0,0.0,2.4,6.1,0.0,0.0,0.0
2018,3,25,21,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2018,3,25,21,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2018,3,25,21,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2018,3,25,21,45,0.0,0.0,2.45,6.05,0.0,0.0,0.0
2018,3,25,22,0,0.0,0.0,2.5,6.1,0.0,0.0,0.0
2018,3,25,22,15,0.0,0.0,2.55,6.1,0.0,0.0,0.0
2018,3,25,22,30,0.0,0.0,2.6,6.1,0.0,0.0,0.0
2018,3,25,22,45,0.0,0.0,2.7,6.15,0.0,0.0,0.0
2018,3,25,23,0,0.0,0.0,2.8,6.2,0.0,0.0,0.0
2018,3,25,23,15,0.0,0.0,2.8,6.2,0.0,0.0,0.0
2018,3,25,23,30,0.0,0.0,2.8,6.2,0.0,0.0,0.0
2018,3,25,23,45,0.0,0.0,2.85,6.2,0.0,0.0,0.0
2018,3,26,0,0,0.0,0.0,2.9,6.2,0.0,0.0,0.0
2018,3,26,0,15,0.0,0.0,2.9,6.25,0.0,0.0,0.0
2018,3,26,0,30,0.0,0.0,2.9,6.3,0.0,0.0,0.0
2018,3,26,0,45,0.0,0.0,2.95,6.35,0.0,0.0,0.0
2018,3,26,1,0,0.0,0.0,3.0,6.4,0.0,0.0,0.0
2018,3,26,1,15,0.0,0.0,3.0,6.35,0.0,0.0,0.0
2018,3,26,1,30,0.0,0.0,3.0,6.3,0.0,0.0,0.0
2018,3,26,1,45,0.0,0.0,3.0,6.3,0.0,0.0,0.0
2018,3,26,2,0,0.0,0.0,3.0,6.3,0.0,0.0,0.0
2018,3,26,2,15,0.0,0.0,3.05,6.3,0.0,0.0,0.0
2018,3,26,2,30,0.0,0.0,3.1,6.3,0.0,0.0,0.0
2018,3,26,2,45,0.0,0.0,3.1,6.35,0.0,0.0,0.0
2018,3,26,3,0,0.0,0.0,3.1,6.4,0.0,0.0,0.0
2018,3,26,3,15,0.0,0.0,3.1,6.35,0.0,0.0,0.0
2018,3,26,3,30,0.0,0.0,3.1,6.3,0.0,0.0,0.0
2018,3,26,3,45,0.0,0.0,3.05,6.3,0.0,0.0,0.0
2018,3,26,4,0,0.0,0.0,3.0,6.3,0.0,0.0,0.0
2018,3,26,4,15,0.0,0.0,3.0,6.3,0.0,0.0,0.0
2018,3,26,4,30,0.0,0.0,3.0,6.3,0.0,0.0,0.0
2018,3,26,4,45,0.0,0.0,3.0,6.3,0.0,0.0,0.0
2018,3,26,5,0,0.0,0.0,3.0,6.3,0.0,0.0,0.0
2018,3,26,5,15,0.0,0.0,3.05,6.4,0.0,0.0,0.0
2018,3,26,5,30,0.0,0.0,3.1,6.5,0.0,0.0,0.0
2018,3,26,5,45,20.5,3.5,3.15,6.6,3.0,0.0,0.0
2018,3,26,6,0,41.0,7.0,3.2,6.7,6.0,0.0,0.0
2018,3,26,6,15,193.5,20.0,3.35,7.1,35.5,16.68,0.0
2018,3,26,6,30,346.0,33.0,3.5,7.5,65.0,55.55,27.28
2018,3,26,6,45,464.5,41.5,3.7,7.85,114.5,104.03,62.4
2018,3,26,7,0,583.0,50.0,3.9,8.2,164.0,167.14,113.57
2018,3,26,7,15,652.0,55.5,4.0,8.7,219.0,228.97,168.76
2018,3,26,7,30,721.0,61.0,4.1,9.2,274.0,298.84,231.65
2018,3,26,7,45,766.0,65.0,4.25,9.65,330.5,364.87,291.49
2018,3,26,8,0,811.0,69.0,4.4,10.1,387.0,434.72,353.13
2018,3,26,8,15,840.5,72.0,4.45,10.55,441.0,499.37,408.83
2018,3,26,8,30,870.0,75.0,4.5,11.0,495.0,565.31,463.74
2018,3,26,8,45,891.5,76.5,4.55,11.45,544.5,621.76,509.63
2018,3,26,9,0,913.0,78.0,4.6,11.9,594.0,681.22,556.39
2018,3,26,9,15,928.5,79.5,4.6,12.2,639.0,735.88,598.23
2018,3,26,9,30,944.0,81.0,4.6,12.5,684.0,789.04,636.5
2018,3,26,9,45,956.0,82.0,4.65,12.85,723.0,837.16,669.9
2018,3,26,10,0,968.0,83.0,4.7,13.2,762.0,882.91,701.21
2018,3,26,10,15,974.0,85.0,4.7,13.45,793.5,922.03,727.34
2018,3,26,10,30,980.0,87.0,4.7,13.7,825.0,957.91,750.98
2018,3,26,10,45,983.0,89.0,4.7,13.95,848.5,987.67,770.17
2018,3,26,11,0,986.0,91.0,4.7,14.2,872.0,1013.72,786.73
2018,3,26,11,15,988.0,92.5,4.65,14.35,887.5,1034.47,799.45
2018,3,26,11,30,990.0,94.0,4.6,14.5,903.0,1051.26,809.49
2018,3,26,11,45,989.5,95.0,4.6,14.65,909.5,1061.08,815.32
2018,3,26,12,0,989.0,96.0,4.6,14.8,916.0,1066.78,818.49
2018,3,26,12,15,989.0,95.5,4.6,14.9,915.0,1067.26,818.42
2018,3,26,12,30,989.0,95.0,4.6,15.0,914.0,1063.61,815.71
2018,3,26,12,45,987.0,94.5,4.55,15.1,904.0,1053.92,808.52
2018,3,26,13,0,985.0,94.0,4.5,15.2,894.0,1040.18,798.74
2018,3,26,13,15,982.0,92.0,4.45,15.2,875.5,1019.96,784.95
2018,3,26,13,30,979.0,90.0,4.4,15.2,857.0,995.86,768.61
2018,3,26,13,45,973.5,88.5,4.35,15.2,831.0,966.32,748.57
2018,3,26,14,0,968.0,87.0,4.3,15.2,805.0,933.3,726.11
2018,3,26,14,15,958.0,86.0,4.25,15.15,771.0,893.75,699.13
2018,3,26,14,30,948.0,85.0,4.2,15.1,737.0,851.37,670.17
2018,3,26,14,45,935.0,83.0,4.15,15.05,696.0,803.08,636.61
2018,3,26,15,0,922.0,81.0,4.1,15.0,655.0,752.69,601.18
2018,3,26,15,15,906.0,79.0,4.1,15.0,609.5,698.47,560.51
2018,3,26,15,30,890.0,77.0,4.1,15.0,564.0,643.0,517.58
2018,3,26,15,45,864.5,75.0,3.95,14.65,512.5,581.14,468.77
2018,3,26,16,0,839.0,73.0,3.8,14.3,461.0,522.5,420.97
2018,3,26,16,15,802.5,70.5,3.45,13.8,406.5,455.32,364.9
2018,3,26,16,30,766.0,68.0,3.1,13.3,352.0,390.4,309.1
2018,3,26,16,45,716.5,63.5,2.8,12.85,296.5,321.68,249.04
2018,3,26,17,0,667.0,59.0,2.5,12.4,241.0,257.1,191.42
2018,3,26,17,15,591.0,53.0,2.35,11.65,188.0,190.59,133.38
2018,3,26,17,30,515.0,47.0,2.2,10.9,135.0,132.78,84.27
2018,3,26,17,45,386.0,37.0,2.05,10.15,90.0,75.25,41.25
2018,3,26,18,0,257.0,27.0,1.9,9.4,45.0,33.36,10.85
2018,3,26,18,15,134.5,14.5,1.9,9.15,23.5,11.41,0.0
2018,3,26,18,30,12.0,2.0,1.9,8.9,2.0,0.0,0.0
2018,3,26,18,45,6.0,1.0,1.85,8.7,1.0,0.0,0.0
2018,3,26,19,0,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,3,26,19,15,0.0,0.0,1.8,8.35,0.0,0.0,0.0
2018,3,26,19,30,0.0,0.0,1.8,8.2,0.0,0.0,0.0
2018,3,26,19,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,3,26,20,0,0.0,0.0,1.8,7.8,0.0,0.0,0.0
2018,3,26,20,15,0.0,0.0,1.8,7.7,0.0,0.0,0.0
2018,3,26,20,30,0.0,0.0,1.8,7.6,0.0,0.0,0.0
2018,3,26,20,45,0.0,0.0,1.8,7.45,0.0,0.0,0.0
2018,3,26,21,0,0.0,0.0,1.8,7.3,0.0,0.0,0.0
2018,3,26,21,15,0.0,0.0,1.8,7.3,0.0,0.0,0.0
2018,3,26,21,30,0.0,0.0,1.8,7.3,0.0,0.0,0.0
2018,3,26,21,45,0.0,0.0,1.75,7.25,0.0,0.0,0.0
2018,3,26,22,0,0.0,0.0,1.7,7.2,0.0,0.0,0.0
2018,3,26,22,15,0.0,0.0,1.7,7.3,0.0,0.0,0.0
2018,3,26,22,30,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,3,26,22,45,0.0,0.0,1.7,7.45,0.0,0.0,0.0
2018,3,26,23,0,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2018,3,26,23,15,0.0,0.0,1.75,7.55,0.0,0.0,0.0
2018,3,26,23,30,0.0,0.0,1.8,7.6,0.0,0.0,0.0
2018,3,26,23,45,0.0,0.0,1.85,7.6,0.0,0.0,0.0
2018,3,27,0,0,0.0,0.0,1.9,7.6,0.0,0.0,0.0
2018,3,27,0,15,0.0,0.0,1.9,7.65,0.0,0.0,0.0
2018,3,27,0,30,0.0,0.0,1.9,7.7,0.0,0.0,0.0
2018,3,27,0,45,0.0,0.0,1.9,7.7,0.0,0.0,0.0
2018,3,27,1,0,0.0,0.0,1.9,7.7,0.0,0.0,0.0
2018,3,27,1,15,0.0,0.0,1.85,7.7,0.0,0.0,0.0
2018,3,27,1,30,0.0,0.0,1.8,7.7,0.0,0.0,0.0
2018,3,27,1,45,0.0,0.0,1.8,7.7,0.0,0.0,0.0
2018,3,27,2,0,0.0,0.0,1.8,7.7,0.0,0.0,0.0
2018,3,27,2,15,0.0,0.0,1.8,7.75,0.0,0.0,0.0
2018,3,27,2,30,0.0,0.0,1.8,7.8,0.0,0.0,0.0
2018,3,27,2,45,0.0,0.0,1.75,7.8,0.0,0.0,0.0
2018,3,27,3,0,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,3,27,3,15,0.0,0.0,1.7,7.85,0.0,0.0,0.0
2018,3,27,3,30,0.0,0.0,1.7,7.9,0.0,0.0,0.0
2018,3,27,3,45,0.0,0.0,1.65,7.9,0.0,0.0,0.0
2018,3,27,4,0,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,3,27,4,15,0.0,0.0,1.55,7.95,0.0,0.0,0.0
2018,3,27,4,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,3,27,4,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,3,27,5,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,3,27,5,15,0.0,0.0,1.5,8.25,0.0,0.0,0.0
2018,3,27,5,30,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,3,27,5,45,19.5,3.0,1.55,8.7,3.0,0.0,0.0
2018,3,27,6,0,39.0,6.0,1.6,8.9,6.0,4.72,0.0
2018,3,27,6,15,179.5,20.5,1.6,9.35,36.0,17.84,0.0
2018,3,27,6,30,320.0,35.0,1.6,9.8,66.0,54.93,28.02
2018,3,27,6,45,433.0,44.5,1.6,10.3,114.5,101.81,61.45
2018,3,27,7,0,546.0,54.0,1.6,10.8,163.0,162.71,109.98
2018,3,27,7,15,616.0,59.5,1.65,11.35,217.5,222.56,162.04
2018,3,27,7,30,686.0,65.0,1.7,11.9,272.0,290.13,221.15
2018,3,27,7,45,733.0,68.5,1.7,12.45,327.0,354.75,277.6
2018,3,27,8,0,780.0,72.0,1.7,13.0,382.0,423.05,335.39
2018,3,27,8,15,809.5,76.0,1.75,13.55,435.5,486.95,388.08
2018,3,27,8,30,839.0,80.0,1.8,14.1,489.0,552.23,439.93
2018,3,27,8,45,861.0,82.5,1.85,14.6,538.5,612.47,486.29
2018,3,27,9,0,883.0,85.0,1.9,15.1,588.0,667.59,527.5
2018,3,27,9,15,901.0,86.0,1.95,15.4,633.0,722.04,567.33
2018,3,27,9,30,919.0,87.0,2.0,15.7,678.0,775.28,604.32
2018,3,27,9,45,934.0,86.5,2.0,16.05,717.0,823.08,635.28
2018,3,27,10,0,949.0,86.0,2.0,16.4,756.0,868.8,664.35
2018,3,27,10,15,955.5,88.0,2.1,16.65,787.0,907.61,689.61
2018,3,27,10,30,962.0,90.0,2.2,16.9,818.0,943.28,712.69
2018,3,27,10,45,966.0,91.5,2.25,17.2,841.5,972.86,730.96
2018,3,27,11,0,970.0,93.0,2.3,17.5,865.0,998.83,746.86
2018,3,27,11,15,972.0,94.5,2.35,17.7,880.5,1019.2,759.41
2018,3,27,11,30,974.0,96.0,2.4,17.9,896.0,1035.67,769.52
2018,3,27,11,45,973.5,97.0,2.4,18.15,902.5,1045.25,774.55
2018,3,27,12,0,973.0,98.0,2.4,18.4,909.0,1050.77,777.13
2018,3,27,12,15,972.0,98.0,2.4,18.5,907.5,1050.71,776.7
2018,3,27,12,30,971.0,98.0,2.4,18.6,906.0,1046.59,773.83
2018,3,27,12,45,967.0,98.5,2.4,18.75,895.5,1036.1,766.85
2018,3,27,13,0,963.0,99.0,2.4,18.9,885.0,1021.67,757.49
2018,3,27,13,15,944.0,105.0,2.4,18.95,862.0,995.15,740.58
2018,3,27,13,30,925.0,111.0,2.4,19.0,839.0,965.37,721.65
2018,3,27,13,45,912.5,111.0,2.4,19.0,810.5,932.4,700.68
2018,3,27,14,0,900.0,111.0,2.4,19.0,782.0,896.51,677.67
2018,3,27,14,15,880.0,112.0,2.4,18.95,744.5,852.73,649.23
2018,3,27,14,30,860.0,113.0,2.4,18.9,707.0,815.9,625.4
2018,3,27,14,45,845.5,108.5,2.4,18.8,665.5,766.29,592.36
2018,3,27,15,0,831.0,104.0,2.4,18.7,624.0,714.97,556.52
2018,3,27,15,15,828.5,94.0,2.4,18.7,581.0,664.58,520.1
2018,3,27,15,30,826.0,84.0,2.4,18.7,538.0,611.91,480.92
2018,3,27,15,45,797.5,81.5,2.3,18.3,487.5,550.24,433.83
2018,3,27,16,0,769.0,79.0,2.2,17.9,437.0,489.39,385.96
2018,3,27,16,15,737.0,75.0,1.95,17.35,385.5,426.6,334.87
2018,3,27,16,30,705.0,71.0,1.7,16.8,334.0,365.77,283.81
2018,3,27,16,45,677.5,64.5,1.5,16.25,285.5,306.41,232.53
2018,3,27,17,0,650.0,58.0,1.3,15.7,237.0,248.6,181.31
2018,3,27,17,15,575.0,52.0,1.3,15.05,185.0,183.67,125.92
2018,3,27,17,30,500.0,46.0,1.3,14.4,133.0,127.35,79.15
2018,3,27,17,45,396.0,36.0,1.35,13.7,90.0,73.68,39.26
2018,3,27,18,0,292.0,26.0,1.4,13.0,47.0,32.59,10.94
2018,3,27,18,15,155.0,14.5,1.4,12.8,24.5,11.41,0.0
2018,3,27,18,30,18.0,3.0,1.4,12.6,2.0,0.0,0.0
2018,3,27,18,45,9.0,1.5,1.4,12.4,1.0,0.0,0.0
2018,3,27,19,0,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,3,27,19,15,0.0,0.0,1.4,12.05,0.0,0.0,0.0
2018,3,27,19,30,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,3,27,19,45,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,3,27,20,0,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,3,27,20,15,0.0,0.0,1.35,11.65,0.0,0.0,0.0
2018,3,27,20,30,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,3,27,20,45,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2018,3,27,21,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,3,27,21,15,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,3,27,21,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,3,27,21,45,0.0,0.0,1.15,11.4,0.0,0.0,0.0
2018,3,27,22,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,3,27,22,15,0.0,0.0,1.05,11.35,0.0,0.0,0.0
2018,3,27,22,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,3,27,22,45,0.0,0.0,1.0,11.25,0.0,0.0,0.0
2018,3,27,23,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,3,27,23,15,0.0,0.0,1.0,11.15,0.0,0.0,0.0
2018,3,27,23,30,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,3,27,23,45,0.0,0.0,1.0,11.05,0.0,0.0,0.0
2018,3,28,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,3,28,0,15,0.0,0.0,1.0,10.95,0.0,0.0,0.0
2018,3,28,0,30,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,3,28,0,45,0.0,0.0,1.0,10.85,0.0,0.0,0.0
2018,3,28,1,0,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,3,28,1,15,0.0,0.0,1.0,10.75,0.0,0.0,0.0
2018,3,28,1,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,3,28,1,45,0.0,0.0,1.0,10.65,0.0,0.0,0.0
2018,3,28,2,0,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,3,28,2,15,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,3,28,2,30,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,3,28,2,45,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,3,28,3,0,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,3,28,3,15,0.0,0.0,1.0,10.55,0.0,0.0,0.0
2018,3,28,3,30,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,3,28,3,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,3,28,4,0,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,3,28,4,15,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,3,28,4,30,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,3,28,4,45,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,3,28,5,0,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,3,28,5,15,0.0,0.0,0.95,10.3,0.0,0.0,0.0
2018,3,28,5,30,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,3,28,5,45,35.0,4.5,0.9,10.7,4.5,0.0,0.0
2018,3,28,6,0,70.0,9.0,0.9,10.9,9.0,7.08,0.0
2018,3,28,6,15,218.5,21.0,0.95,11.6,39.5,18.13,0.0
2018,3,28,6,30,367.0,33.0,1.0,12.3,70.0,55.99,27.52
2018,3,28,6,45,469.5,41.5,1.0,13.0,118.5,103.39,60.63
2018,3,28,7,0,572.0,50.0,1.0,13.7,167.0,163.4,108.11
2018,3,28,7,15,634.5,55.5,1.1,14.2,220.5,222.65,159.29
2018,3,28,7,30,697.0,61.0,1.2,14.7,274.0,289.35,217.13
2018,3,28,7,45,737.0,65.5,1.25,15.25,328.5,352.32,271.6
2018,3,28,8,0,777.0,70.0,1.3,15.8,383.0,418.62,327.07
2018,3,28,8,15,805.0,73.5,1.4,16.4,435.0,480.96,377.89
2018,3,28,8,30,833.0,77.0,1.5,17.0,487.0,544.52,427.83
2018,3,28,8,45,837.0,84.5,1.65,17.6,531.0,598.81,469.43
2018,3,28,9,0,841.0,92.0,1.8,18.2,575.0,651.27,508.37
2018,3,28,9,15,857.0,94.0,1.85,18.6,618.5,704.23,546.45
2018,3,28,9,30,873.0,96.0,1.9,19.0,662.0,749.07,577.63
2018,3,28,9,45,888.0,96.5,1.9,19.35,700.5,796.06,607.93
2018,3,28,10,0,903.0,97.0,1.9,19.7,739.0,841.1,636.39
2018,3,28,10,15,929.0,91.0,1.95,20.0,775.5,886.45,665.29
2018,3,28,10,30,955.0,85.0,2.0,20.3,812.0,929.83,692.55
2018,3,28,10,45,960.5,85.5,2.0,20.65,835.5,959.42,709.81
2018,3,28,11,0,966.0,86.0,2.0,21.0,859.0,985.5,724.83
2018,3,28,11,15,969.5,86.5,2.0,21.25,874.5,1006.06,736.56
2018,3,28,11,30,973.0,87.0,2.0,21.5,890.0,1022.78,745.92
2018,3,28,11,45,974.5,87.5,2.0,21.7,897.5,1033.67,751.81
2018,3,28,12,0,976.0,88.0,2.0,21.9,905.0,1040.52,755.3
2018,3,28,12,15,976.0,87.5,2.0,22.05,903.5,1040.82,754.94
2018,3,28,12,30,976.0,87.0,2.0,22.2,902.0,1037.04,752.21
2018,3,28,12,45,973.5,87.0,2.0,22.3,892.5,1027.35,746.04
2018,3,28,13,0,971.0,87.0,2.0,22.4,883.0,1013.69,737.52
2018,3,28,13,15,967.5,86.5,2.0,22.35,865.5,994.67,726.12
2018,3,28,13,30,964.0,86.0,2.0,22.3,848.0,971.87,712.38
2018,3,28,13,45,958.0,84.5,2.05,22.3,822.0,942.15,694.59
2018,3,28,14,0,952.0,83.0,2.1,22.3,796.0,909.03,674.5
2018,3,28,14,15,943.5,82.0,2.15,22.15,763.0,871.17,651.43
2018,3,28,14,30,935.0,81.0,2.2,22.0,730.0,830.44,626.16
2018,3,28,14,45,923.0,80.0,2.25,21.9,691.0,784.44,596.76
2018,3,28,15,0,911.0,79.0,2.3,21.8,652.0,736.31,565.34
2018,3,28,15,15,895.5,76.5,2.3,21.8,606.5,682.43,526.67
2018,3,28,15,30,880.0,74.0,2.3,21.8,561.0,627.29,486.01
2018,3,28,15,45,859.0,71.5,2.2,21.25,511.5,568.09,441.6
2018,3,28,16,0,838.0,69.0,2.1,20.7,462.0,508.8,395.61
2018,3,28,16,15,807.5,66.0,1.9,20.1,409.0,446.84,345.72
2018,3,28,16,30,777.0,63.0,1.7,19.5,356.0,383.9,293.49
2018,3,28,16,45,733.5,58.5,1.55,18.85,301.5,317.04,237.04
2018,3,28,17,0,690.0,54.0,1.4,18.2,247.0,254.12,182.54
2018,3,28,17,15,622.0,48.5,1.4,17.45,194.0,189.17,127.26
2018,3,28,17,30,554.0,43.0,1.4,16.7,141.0,131.01,79.12
2018,3,28,17,45,436.5,34.5,1.4,15.95,95.5,74.43,38.25
2018,3,28,18,0,319.0,26.0,1.4,15.2,50.0,32.16,11.34
2018,3,28,18,15,170.5,14.5,1.4,15.0,26.0,11.41,0.0
2018,3,28,18,30,22.0,3.0,1.4,14.8,2.0,0.0,0.0
2018,3,28,18,45,11.0,1.5,1.4,14.6,1.0,0.0,0.0
2018,3,28,19,0,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,3,28,19,15,0.0,0.0,1.35,14.3,0.0,0.0,0.0
2018,3,28,19,30,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,3,28,19,45,0.0,0.0,1.3,14.15,0.0,0.0,0.0
2018,3,28,20,0,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,3,28,20,15,0.0,0.0,1.25,14.1,0.0,0.0,0.0
2018,3,28,20,30,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,3,28,20,45,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,3,28,21,0,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,3,28,21,15,0.0,0.0,1.2,14.05,0.0,0.0,0.0
2018,3,28,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,3,28,21,45,0.0,0.0,1.15,13.95,0.0,0.0,0.0
2018,3,28,22,0,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,3,28,22,15,0.0,0.0,1.1,13.85,0.0,0.0,0.0
2018,3,28,22,30,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,3,28,22,45,0.0,0.0,1.05,13.75,0.0,0.0,0.0
2018,3,28,23,0,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,3,28,23,15,0.0,0.0,1.0,13.65,0.0,0.0,0.0
2018,3,28,23,30,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,3,28,23,45,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,3,29,0,0,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,3,29,0,15,0.0,0.0,0.95,13.6,0.0,0.0,0.0
2018,3,29,0,30,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,3,29,0,45,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,3,29,1,0,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,3,29,1,15,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,3,29,1,30,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,3,29,1,45,0.0,0.0,0.85,13.6,0.0,0.0,0.0
2018,3,29,2,0,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,3,29,2,15,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,3,29,2,30,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,3,29,2,45,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,3,29,3,0,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,3,29,3,15,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,3,29,3,30,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,3,29,3,45,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,3,29,4,0,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,3,29,4,15,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,3,29,4,30,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,3,29,4,45,0.0,0.0,0.75,13.6,0.0,0.0,0.0
2018,3,29,5,0,0.0,0.0,0.7,13.6,0.0,0.0,0.0
2018,3,29,5,15,0.0,0.0,0.7,13.75,0.0,0.0,0.0
2018,3,29,5,30,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,3,29,5,45,35.5,4.5,0.65,14.0,5.0,0.0,0.0
2018,3,29,6,0,71.0,9.0,0.6,14.1,10.0,7.08,0.0
2018,3,29,6,15,193.5,22.5,0.65,14.65,40.0,18.97,0.25
2018,3,29,6,30,316.0,36.0,0.7,15.2,70.0,54.57,28.12
2018,3,29,6,45,464.5,41.5,0.7,15.75,123.0,102.07,59.22
2018,3,29,7,0,613.0,47.0,0.7,16.3,176.0,168.66,109.52
2018,3,29,7,15,671.5,52.0,0.8,16.8,230.0,228.7,160.93
2018,3,29,7,30,730.0,57.0,0.9,17.3,284.0,294.99,217.92
2018,3,29,7,45,768.0,61.0,1.05,17.75,338.5,358.47,272.55
2018,3,29,8,0,806.0,65.0,1.2,18.2,393.0,424.97,328.09
2018,3,29,8,15,832.5,68.0,1.3,18.75,445.5,487.49,378.63
2018,3,29,8,30,859.0,71.0,1.4,19.3,498.0,547.97,425.96
2018,3,29,8,45,878.0,73.0,1.5,19.85,546.5,605.87,469.78
2018,3,29,9,0,897.0,75.0,1.6,20.4,595.0,663.26,511.81
2018,3,29,9,15,912.5,77.0,1.6,20.75,639.5,717.41,549.89
2018,3,29,9,30,928.0,79.0,1.6,21.1,684.0,770.11,584.79
2018,3,29,9,45,939.5,79.5,1.65,21.45,722.0,816.37,614.25
2018,3,29,10,0,951.0,80.0,1.7,21.8,760.0,860.27,641.81
2018,3,29,10,15,958.5,81.0,1.7,22.1,791.0,898.73,665.03
2018,3,29,10,30,966.0,82.0,1.7,22.4,822.0,934.1,686.03
2018,3,29,10,45,971.0,83.0,1.7,22.7,845.5,963.95,703.31
2018,3,29,11,0,976.0,84.0,1.7,23.0,869.0,990.23,718.27
2018,3,29,11,15,979.0,85.5,1.75,23.15,885.0,1011.46,731.16
2018,3,29,11,30,982.0,87.0,1.8,23.3,901.0,1028.8,741.7
2018,3,29,11,45,983.0,87.5,1.85,23.5,908.0,1039.19,747.86
2018,3,29,12,0,984.0,88.0,1.9,23.7,915.0,1045.52,751.66
2018,3,29,12,15,982.0,89.5,1.95,23.7,914.0,1045.93,752.49
2018,3,29,12,30,980.0,91.0,2.0,23.7,913.0,1042.24,750.93
2018,3,29,12,45,975.0,92.5,2.05,23.75,902.5,1031.64,745.01
2018,3,29,13,0,970.0,94.0,2.1,23.8,892.0,1017.1,736.74
2018,3,29,13,15,966.5,92.5,2.15,23.75,874.0,997.0,725.28
2018,3,29,13,30,963.0,91.0,2.2,23.7,856.0,973.12,711.42
2018,3,29,13,45,957.5,90.0,2.2,23.65,830.5,944.35,693.85
2018,3,29,14,0,952.0,89.0,2.2,23.6,805.0,912.16,674.01
2018,3,29,14,15,943.5,87.5,2.25,23.45,771.5,873.74,650.63
2018,3,29,14,30,935.0,86.0,2.3,23.3,738.0,832.45,625.05
2018,3,29,14,45,923.0,84.0,2.3,23.15,698.0,785.39,594.77
2018,3,29,15,0,911.0,82.0,2.3,23.0,658.0,736.2,562.26
2018,3,29,15,15,895.0,80.0,2.3,23.0,612.5,682.51,523.87
2018,3,29,15,30,879.0,78.0,2.3,23.0,567.0,627.61,483.54
2018,3,29,15,45,858.0,75.0,2.2,22.4,517.0,567.96,439.1
2018,3,29,16,0,837.0,72.0,2.1,21.8,467.0,510.85,394.96
2018,3,29,16,15,807.5,69.0,1.95,21.15,414.0,446.8,343.95
2018,3,29,16,30,778.0,66.0,1.8,20.5,361.0,384.28,292.4
2018,3,29,16,45,731.5,61.0,1.65,19.9,305.0,315.95,234.99
2018,3,29,17,0,685.0,56.0,1.5,19.3,249.0,251.93,179.92
2018,3,29,17,15,621.0,50.5,1.45,18.45,197.0,188.35,125.95
2018,3,29,17,30,557.0,45.0,1.4,17.6,145.0,130.98,78.7
2018,3,29,17,45,439.5,36.0,1.35,16.8,98.5,74.15,38.11
2018,3,29,18,0,322.0,27.0,1.3,16.0,52.0,31.75,12.12
2018,3,29,18,15,172.0,15.0,1.3,15.75,27.0,11.8,0.0
2018,3,29,18,30,22.0,3.0,1.3,15.5,2.0,0.0,0.0
2018,3,29,18,45,11.0,1.5,1.3,15.25,1.0,0.0,0.0
2018,3,29,19,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,3,29,19,15,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,3,29,19,30,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,3,29,19,45,0.0,0.0,1.25,14.75,0.0,0.0,0.0
2018,3,29,20,0,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,3,29,20,15,0.0,0.0,1.2,14.65,0.0,0.0,0.0
2018,3,29,20,30,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,3,29,20,45,0.0,0.0,1.15,14.55,0.0,0.0,0.0
2018,3,29,21,0,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,3,29,21,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,3,29,21,30,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,3,29,21,45,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2018,3,29,22,0,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,3,29,22,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2018,3,29,22,30,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,3,29,22,45,0.0,0.0,0.9,14.45,0.0,0.0,0.0
2018,3,29,23,0,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,3,29,23,15,0.0,0.0,0.85,14.45,0.0,0.0,0.0
2018,3,29,23,30,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,3,29,23,45,0.0,0.0,0.8,14.55,0.0,0.0,0.0
2018,3,30,0,0,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,3,30,0,15,0.0,0.0,0.75,14.6,0.0,0.0,0.0
2018,3,30,0,30,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,3,30,0,45,0.0,0.0,0.7,14.55,0.0,0.0,0.0
2018,3,30,1,0,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,3,30,1,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,3,30,1,30,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,3,30,1,45,0.0,0.0,0.65,14.45,0.0,0.0,0.0
2018,3,30,2,0,0.0,0.0,0.6,14.4,0.0,0.0,0.0
2018,3,30,2,15,0.0,0.0,0.6,14.35,0.0,0.0,0.0
2018,3,30,2,30,0.0,0.0,0.6,14.3,0.0,0.0,0.0
2018,3,30,2,45,0.0,0.0,0.6,14.3,0.0,0.0,0.0
2018,3,30,3,0,0.0,0.0,0.6,14.3,0.0,0.0,0.0
2018,3,30,3,15,0.0,0.0,0.6,14.25,0.0,0.0,0.0
2018,3,30,3,30,0.0,0.0,0.6,14.2,0.0,0.0,0.0
2018,3,30,3,45,0.0,0.0,0.6,14.15,0.0,0.0,0.0
2018,3,30,4,0,0.0,0.0,0.6,14.1,0.0,0.0,0.0
2018,3,30,4,15,0.0,0.0,0.6,14.05,0.0,0.0,0.0
2018,3,30,4,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2018,3,30,4,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2018,3,30,5,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2018,3,30,5,15,0.0,0.0,0.65,14.05,0.0,0.0,0.0
2018,3,30,5,30,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,3,30,5,45,27.0,4.0,0.7,14.2,4.5,0.0,0.0
2018,3,30,6,0,54.0,8.0,0.7,14.3,9.0,6.29,0.0
2018,3,30,6,15,143.5,23.0,0.65,14.85,36.5,17.55,2.73
2018,3,30,6,30,233.0,38.0,0.6,15.4,64.0,48.37,26.14
2018,3,30,6,45,416.5,46.0,0.6,16.0,123.5,99.13,58.94
2018,3,30,7,0,600.0,54.0,0.6,16.6,183.0,170.78,111.61
2018,3,30,7,15,670.5,58.0,0.6,17.1,239.5,233.13,163.92
2018,3,30,7,30,741.0,62.0,0.6,17.6,296.0,302.25,222.11
2018,3,30,7,45,780.0,66.5,0.55,18.05,352.0,367.27,276.62
2018,3,30,8,0,819.0,71.0,0.5,18.5,408.0,435.42,331.51
2018,3,30,8,15,845.0,74.5,0.55,19.15,461.5,498.95,381.3
2018,3,30,8,30,871.0,78.0,0.6,19.8,515.0,563.37,429.78
2018,3,30,8,45,748.0,118.0,0.65,20.45,519.0,577.78,440.07
2018,3,30,9,0,625.0,158.0,0.7,21.1,523.0,575.9,437.87
2018,3,30,9,15,606.0,179.0,0.7,21.5,554.0,613.63,463.68
2018,3,30,9,30,587.0,200.0,0.7,21.9,585.0,641.27,481.4
2018,3,30,9,45,577.5,218.5,0.7,22.3,615.0,677.4,504.48
2018,3,30,10,0,568.0,237.0,0.7,22.7,645.0,710.81,525.07
2018,3,30,10,15,567.5,251.0,0.7,23.0,673.0,744.73,546.0
2018,3,30,10,30,567.0,265.0,0.7,23.3,701.0,776.4,565.09
2018,3,30,10,45,557.0,280.0,0.7,23.55,719.0,798.19,577.48
2018,3,30,11,0,547.0,295.0,0.7,23.8,737.0,817.08,588.0
2018,3,30,11,15,626.5,264.0,0.75,23.95,779.0,877.0,627.9
2018,3,30,11,30,706.0,233.0,0.8,24.1,821.0,933.63,664.68
2018,3,30,11,45,842.0,167.5,0.85,24.25,874.5,996.73,703.64
2018,3,30,12,0,978.0,102.0,0.9,24.4,928.0,1051.53,736.52
2018,3,30,12,15,977.5,102.0,1.0,24.45,926.5,1051.71,737.77
2018,3,30,12,30,977.0,102.0,1.1,24.5,925.0,1047.82,737.39
2018,3,30,12,45,879.5,148.5,1.2,24.55,883.0,1008.66,715.39
2018,3,30,13,0,782.0,195.0,1.3,24.6,841.0,961.34,688.27
2018,3,30,13,15,863.0,151.5,1.35,24.6,851.0,971.05,696.28
2018,3,30,13,30,944.0,108.0,1.4,24.6,861.0,970.24,697.07
2018,3,30,13,45,930.0,109.0,1.45,24.6,831.5,936.44,677.11
2018,3,30,14,0,916.0,110.0,1.5,24.6,802.0,899.73,655.45
2018,3,30,14,15,856.0,123.5,1.45,24.55,748.5,844.97,620.61
2018,3,30,14,30,796.0,137.0,1.4,24.5,695.0,780.18,578.78
2018,3,30,14,45,783.5,131.0,1.4,24.4,654.5,733.0,547.9
2018,3,30,15,0,771.0,125.0,1.4,24.3,614.0,684.16,514.85
2018,3,30,15,15,715.5,130.5,1.4,24.3,559.5,619.43,469.04
2018,3,30,15,30,660.0,136.0,1.4,24.3,505.0,554.32,422.02
2018,3,30,15,45,568.5,145.0,1.25,24.1,442.5,475.11,363.0
2018,3,30,16,0,477.0,154.0,1.1,23.9,380.0,397.8,304.49
2018,3,30,16,15,399.0,147.5,1.05,23.2,322.0,327.32,251.02
2018,3,30,16,30,321.0,141.0,1.0,22.5,264.0,256.68,196.33
2018,3,30,16,45,356.0,115.0,0.9,21.85,232.0,231.38,174.13
2018,3,30,17,0,391.0,89.0,0.8,21.2,200.0,193.62,140.49
2018,3,30,17,15,364.5,73.0,0.9,20.35,159.5,147.0,101.25
2018,3,30,17,30,338.0,57.0,1.0,19.5,119.0,103.53,65.2
2018,3,30,17,45,263.0,43.0,1.1,18.65,81.5,60.82,34.05
2018,3,30,18,0,188.0,29.0,1.2,17.8,44.0,27.34,11.64
2018,3,30,18,15,102.5,15.5,1.25,17.4,23.0,12.2,0.0
2018,3,30,18,30,17.0,2.0,1.3,17.0,2.0,0.0,0.0
2018,3,30,18,45,8.5,1.0,1.3,16.55,1.0,0.0,0.0
2018,3,30,19,0,0.0,0.0,1.3,16.1,0.0,0.0,0.0
2018,3,30,19,15,0.0,0.0,1.3,15.8,0.0,0.0,0.0
2018,3,30,19,30,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,3,30,19,45,0.0,0.0,1.3,15.25,0.0,0.0,0.0
2018,3,30,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,3,30,20,15,0.0,0.0,1.25,14.95,0.0,0.0,0.0
2018,3,30,20,30,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,3,30,20,45,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,3,30,21,0,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,3,30,21,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2018,3,30,21,30,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,3,30,21,45,0.0,0.0,1.05,15.15,0.0,0.0,0.0
2018,3,30,22,0,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,3,30,22,15,0.0,0.0,0.95,15.25,0.0,0.0,0.0
2018,3,30,22,30,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,3,30,22,45,0.0,0.0,0.85,15.35,0.0,0.0,0.0
2018,3,30,23,0,0.0,0.0,0.8,15.4,0.0,0.0,0.0
2018,3,30,23,15,0.0,0.0,0.8,15.4,0.0,0.0,0.0
2018,3,30,23,30,0.0,0.0,0.8,15.4,0.0,0.0,0.0
2018,3,30,23,45,0.0,0.0,0.75,15.35,0.0,0.0,0.0
2018,3,31,0,0,0.0,0.0,0.7,15.3,0.0,0.0,0.0
2018,3,31,0,15,0.0,0.0,0.7,15.3,0.0,0.0,0.0
2018,3,31,0,30,0.0,0.0,0.7,15.3,0.0,0.0,0.0
2018,3,31,0,45,0.0,0.0,0.65,15.35,0.0,0.0,0.0
2018,3,31,1,0,0.0,0.0,0.6,15.4,0.0,0.0,0.0
2018,3,31,1,15,0.0,0.0,0.6,15.45,0.0,0.0,0.0
2018,3,31,1,30,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2018,3,31,1,45,0.0,0.0,0.6,15.55,0.0,0.0,0.0
2018,3,31,2,0,0.0,0.0,0.6,15.6,0.0,0.0,0.0
2018,3,31,2,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2018,3,31,2,30,0.0,0.0,0.6,15.4,0.0,0.0,0.0
2018,3,31,2,45,0.0,0.0,0.6,15.35,0.0,0.0,0.0
2018,3,31,3,0,0.0,0.0,0.6,15.3,0.0,0.0,0.0
2018,3,31,3,15,0.0,0.0,0.6,15.3,0.0,0.0,0.0
2018,3,31,3,30,0.0,0.0,0.6,15.3,0.0,0.0,0.0
2018,3,31,3,45,0.0,0.0,0.6,15.25,0.0,0.0,0.0
2018,3,31,4,0,0.0,0.0,0.6,15.2,0.0,0.0,0.0
2018,3,31,4,15,0.0,0.0,0.55,15.2,0.0,0.0,0.0
2018,3,31,4,30,0.0,0.0,0.5,15.2,0.0,0.0,0.0
2018,3,31,4,45,0.0,0.0,0.5,15.2,0.0,0.0,0.0
2018,3,31,5,0,0.0,0.0,0.5,15.2,0.0,0.0,0.0
2018,3,31,5,15,0.0,0.0,0.5,15.3,0.0,0.0,0.0
2018,3,31,5,30,0.0,0.0,0.5,15.4,0.0,0.0,0.0
2018,3,31,5,45,1.5,3.5,0.45,15.5,3.5,0.0,0.0
2018,3,31,6,0,3.0,7.0,0.4,15.6,7.0,5.51,0.0
2018,3,31,6,15,42.0,24.5,0.4,15.95,29.0,18.35,5.17
2018,3,31,6,30,81.0,42.0,0.4,16.3,51.0,38.73,23.42
2018,3,31,6,45,131.0,61.5,0.4,16.65,86.0,69.53,46.85
2018,3,31,7,0,181.0,81.0,0.4,17.0,121.0,105.81,75.59
2018,3,31,7,15,213.0,100.0,0.45,17.35,159.5,143.44,106.87
2018,3,31,7,30,245.0,119.0,0.5,17.7,198.0,184.98,141.43
2018,3,31,7,45,268.5,140.0,0.5,18.05,240.5,228.85,177.55
2018,3,31,8,0,292.0,161.0,0.5,18.4,283.0,275.28,214.85
2018,3,31,8,15,361.5,171.0,0.45,18.95,341.0,336.37,261.96
2018,3,31,8,30,431.0,181.0,0.4,19.5,399.0,415.58,321.09
2018,3,31,8,45,563.0,164.0,0.35,20.05,477.5,503.26,384.88
2018,3,31,9,0,695.0,147.0,0.3,20.6,556.0,609.09,458.86
2018,3,31,9,15,793.0,125.5,0.4,20.95,624.5,686.66,513.06
2018,3,31,9,30,891.0,104.0,0.5,21.3,693.0,764.97,567.05
2018,3,31,9,45,901.0,106.5,0.6,21.7,730.5,810.54,595.58
2018,3,31,10,0,911.0,109.0,0.7,22.1,768.0,853.74,622.66
2018,3,31,10,15,918.5,111.0,0.75,22.25,798.5,891.74,645.93
2018,3,31,10,30,926.0,113.0,0.8,22.4,829.0,926.77,667.24
2018,3,31,10,45,931.0,114.0,0.85,22.55,852.0,955.42,684.5
2018,3,31,11,0,936.0,115.0,0.9,22.7,875.0,980.63,699.71
2018,3,31,11,15,869.0,151.0,1.0,22.75,866.5,983.75,702.51
2018,3,31,11,30,802.0,187.0,1.1,22.8,858.0,966.64,693.02
2018,3,31,11,45,692.0,243.5,1.2,22.85,826.0,934.77,673.57
2018,3,31,12,0,582.0,300.0,1.3,22.9,794.0,881.65,638.43
2018,3,31,12,15,561.5,310.5,1.45,22.8,786.5,872.47,634.73
2018,3,31,12,30,541.0,321.0,1.6,22.7,779.0,860.45,628.48
2018,3,31,12,45,504.5,329.0,1.7,22.6,752.0,828.37,608.12
2018,3,31,13,0,468.0,337.0,1.8,22.5,725.0,794.31,586.31
2018,3,31,13,15,339.0,363.0,1.9,22.25,641.0,674.43,503.82
2018,3,31,13,30,210.0,389.0,2.0,22.0,557.0,556.71,420.2
2018,3,31,13,45,199.0,379.5,2.05,21.8,535.0,531.71,403.75
2018,3,31,14,0,188.0,370.0,2.1,21.6,513.0,506.45,386.3
2018,3,31,14,15,184.0,353.0,2.1,21.3,488.0,479.57,367.74
2018,3,31,14,30,180.0,336.0,2.1,21.0,463.0,452.37,348.73
2018,3,31,14,45,182.0,317.0,2.1,20.75,439.0,427.48,331.28
2018,3,31,15,0,184.0,298.0,2.1,20.5,415.0,401.97,313.09
2018,3,31,15,15,178.0,274.5,2.1,20.5,381.5,366.43,286.62
2018,3,31,15,30,172.0,251.0,2.1,20.5,348.0,331.17,259.99
2018,3,31,15,45,187.5,227.5,2.0,19.8,324.5,308.21,243.13
2018,3,31,16,0,203.0,204.0,1.9,19.1,301.0,283.44,224.19
2018,3,31,16,15,213.5,179.5,1.8,18.6,271.0,253.68,200.42
2018,3,31,16,30,224.0,155.0,1.7,18.1,241.0,229.76,180.49
2018,3,31,16,45,218.0,132.0,1.6,17.6,205.5,192.08,148.97
2018,3,31,17,0,212.0,109.0,1.5,17.1,170.0,155.09,117.37
2018,3,31,17,15,185.5,88.0,1.5,16.5,133.5,116.35,84.79
2018,3,31,17,30,159.0,67.0,1.5,15.9,97.0,81.04,55.47
2018,3,31,17,45,118.0,48.5,1.45,15.3,66.5,50.12,31.47
2018,3,31,18,0,77.0,30.0,1.4,14.7,36.0,24.6,11.81
2018,3,31,18,15,41.5,16.0,1.4,14.4,19.0,12.59,0.0
2018,3,31,18,30,6.0,2.0,1.4,14.1,2.0,0.0,0.0
2018,3,31,18,45,3.0,1.0,1.4,13.75,1.0,0.0,0.0
2018,3,31,19,0,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,3,31,19,15,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,3,31,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,3,31,19,45,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,3,31,20,0,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,3,31,20,15,0.0,0.0,1.45,12.4,0.0,0.0,0.0
2018,3,31,20,30,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,3,31,20,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,3,31,21,0,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,3,31,21,15,0.0,0.0,1.5,11.65,0.0,0.0,0.0
2018,3,31,21,30,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,3,31,21,45,0.0,0.0,1.55,11.35,0.0,0.0,0.0
2018,3,31,22,0,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,3,31,22,15,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,3,31,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,3,31,22,45,0.0,0.0,1.6,10.85,0.0,0.0,0.0
2018,3,31,23,0,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,3,31,23,15,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,3,31,23,30,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,3,31,23,45,0.0,0.0,1.55,10.4,0.0,0.0,0.0
2018,4,1,0,0,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,4,1,0,15,0.0,0.0,1.5,10.25,0.0,0.0,0.0
2018,4,1,0,30,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,4,1,0,45,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,4,1,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,4,1,1,15,0.0,0.0,1.55,9.9,0.0,0.0,0.0
2018,4,1,1,30,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,4,1,1,45,0.0,0.0,1.6,9.65,0.0,0.0,0.0
2018,4,1,2,0,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,4,1,2,15,0.0,0.0,1.6,9.45,0.0,0.0,0.0
2018,4,1,2,30,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,4,1,2,45,0.0,0.0,1.65,9.3,0.0,0.0,0.0
2018,4,1,3,0,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,4,1,3,15,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,4,1,3,30,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,4,1,3,45,0.0,0.0,1.7,9.15,0.0,0.0,0.0
2018,4,1,4,0,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,4,1,4,15,0.0,0.0,1.75,9.05,0.0,0.0,0.0
2018,4,1,4,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,4,1,4,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,4,1,5,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,4,1,5,15,0.0,0.0,1.85,9.35,0.0,0.0,0.0
2018,4,1,5,30,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,4,1,5,45,12.5,5.0,1.9,10.0,5.5,0.0,0.0
2018,4,1,6,0,25.0,10.0,1.9,10.3,11.0,7.87,0.0
2018,4,1,6,15,64.0,26.5,2.05,10.85,33.5,19.76,7.76
2018,4,1,6,30,103.0,43.0,2.2,11.4,56.0,41.74,25.8
2018,4,1,6,45,309.5,53.0,2.3,11.95,117.5,87.61,55.23
2018,4,1,7,0,516.0,63.0,2.4,12.5,179.0,161.03,109.45
2018,4,1,7,15,601.0,67.0,2.3,13.05,236.5,221.15,160.32
2018,4,1,7,30,686.0,71.0,2.2,13.6,294.0,290.69,219.9
2018,4,1,7,45,727.0,75.0,2.15,14.15,348.5,353.4,274.49
2018,4,1,8,0,768.0,79.0,2.1,14.7,403.0,418.81,329.74
2018,4,1,8,15,791.5,84.5,2.0,15.35,454.5,480.2,379.79
2018,4,1,8,30,815.0,90.0,1.9,16.0,506.0,542.34,428.32
2018,4,1,8,45,842.0,91.0,1.85,16.6,556.5,602.46,473.74
2018,4,1,9,0,869.0,92.0,1.8,17.2,607.0,662.85,517.64
2018,4,1,9,15,885.5,93.5,1.85,17.75,651.0,710.76,551.98
2018,4,1,9,30,902.0,95.0,1.9,18.3,695.0,762.26,587.69
2018,4,1,9,45,915.0,95.5,1.95,18.85,733.0,808.43,617.27
2018,4,1,10,0,928.0,96.0,2.0,19.4,771.0,852.4,644.95
2018,4,1,10,15,936.0,97.0,2.1,19.8,801.5,890.25,669.03
2018,4,1,10,30,944.0,98.0,2.2,20.2,832.0,925.1,691.01
2018,4,1,10,45,950.0,98.5,2.3,20.55,855.5,954.47,709.41
2018,4,1,11,0,956.0,99.0,2.4,20.9,879.0,980.38,725.55
2018,4,1,11,15,959.0,99.5,2.55,21.05,894.0,999.92,738.63
2018,4,1,11,30,962.0,100.0,2.7,21.2,909.0,1015.64,749.34
2018,4,1,11,45,963.5,100.5,2.8,21.35,916.0,1026.04,756.22
2018,4,1,12,0,965.0,101.0,2.9,21.5,923.0,1032.48,760.67
2018,4,1,12,15,964.5,101.0,3.05,21.45,921.5,1032.49,762.1
2018,4,1,12,30,964.0,101.0,3.2,21.4,920.0,1028.49,761.03
2018,4,1,12,45,961.5,101.5,3.35,21.4,910.5,1019.12,756.35
2018,4,1,13,0,959.0,102.0,3.5,21.4,901.0,1005.83,749.14
2018,4,1,13,15,955.5,101.0,3.65,21.2,883.0,986.26,738.32
2018,4,1,13,30,952.0,100.0,3.8,21.0,865.0,962.98,724.95
2018,4,1,13,45,946.0,99.0,3.9,20.85,839.5,933.91,707.11
2018,4,1,14,0,940.0,98.0,4.0,20.7,814.0,901.51,686.85
2018,4,1,14,15,931.0,97.0,4.1,20.4,780.5,863.49,662.88
2018,4,1,14,30,922.0,96.0,4.2,20.1,747.0,822.69,636.63
2018,4,1,14,45,909.5,94.0,4.3,19.8,707.0,775.74,605.57
2018,4,1,15,0,897.0,92.0,4.4,19.5,667.0,726.75,571.44
2018,4,1,15,15,880.5,89.5,4.4,19.5,621.0,672.88,531.01
2018,4,1,15,30,864.0,87.0,4.4,19.5,575.0,622.07,491.73
2018,4,1,15,45,841.5,84.5,4.45,18.65,525.0,562.14,446.11
2018,4,1,16,0,819.0,82.0,4.5,17.8,475.0,502.31,398.82
2018,4,1,16,15,787.0,78.5,4.35,17.2,421.5,437.73,345.32
2018,4,1,16,30,755.0,75.0,4.2,16.6,368.0,375.01,291.73
2018,4,1,16,45,708.5,70.5,4.1,16.05,313.0,308.09,233.7
2018,4,1,17,0,662.0,66.0,4.0,15.5,258.0,246.08,178.92
2018,4,1,17,15,589.0,59.5,3.75,14.8,204.0,181.49,123.43
2018,4,1,17,30,516.0,53.0,3.5,14.1,150.0,125.26,77.21
2018,4,1,17,45,394.5,43.5,3.25,13.45,103.5,71.36,39.24
2018,4,1,18,0,273.0,34.0,3.0,12.8,57.0,32.8,16.9
2018,4,1,18,15,149.0,20.0,2.9,12.4,31.0,15.74,0.0
2018,4,1,18,30,25.0,6.0,2.8,12.0,5.0,0.0,0.0
2018,4,1,18,45,12.5,3.0,2.7,11.65,2.5,0.0,0.0
2018,4,1,19,0,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,4,1,19,15,0.0,0.0,2.55,11.1,0.0,0.0,0.0
2018,4,1,19,30,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,4,1,19,45,0.0,0.0,2.45,10.7,0.0,0.0,0.0
2018,4,1,20,0,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,4,1,20,15,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,4,1,20,30,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,4,1,20,45,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,4,1,21,0,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,4,1,21,15,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,4,1,21,30,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,4,1,21,45,0.0,0.0,2.45,10.1,0.0,0.0,0.0
2018,4,1,22,0,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,4,1,22,15,0.0,0.0,2.5,10.15,0.0,0.0,0.0
2018,4,1,22,30,0.0,0.0,2.5,10.2,0.0,0.0,0.0
2018,4,1,22,45,0.0,0.0,2.55,10.2,0.0,0.0,0.0
2018,4,1,23,0,0.0,0.0,2.6,10.2,0.0,0.0,0.0
2018,4,1,23,15,0.0,0.0,2.6,10.15,0.0,0.0,0.0
2018,4,1,23,30,0.0,0.0,2.6,10.1,0.0,0.0,0.0
2018,4,1,23,45,0.0,0.0,2.6,10.1,0.0,0.0,0.0
2018,4,2,0,0,0.0,0.0,2.6,10.1,0.0,0.0,0.0
2018,4,2,0,15,0.0,0.0,2.6,10.05,0.0,0.0,0.0
2018,4,2,0,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2018,4,2,0,45,0.0,0.0,2.55,9.95,0.0,0.0,0.0
2018,4,2,1,0,0.0,0.0,2.5,9.9,0.0,0.0,0.0
2018,4,2,1,15,0.0,0.0,2.5,9.85,0.0,0.0,0.0
2018,4,2,1,30,0.0,0.0,2.5,9.8,0.0,0.0,0.0
2018,4,2,1,45,0.0,0.0,2.55,9.8,0.0,0.0,0.0
2018,4,2,2,0,0.0,0.0,2.6,9.8,0.0,0.0,0.0
2018,4,2,2,15,0.0,0.0,2.65,9.8,0.0,0.0,0.0
2018,4,2,2,30,0.0,0.0,2.7,9.8,0.0,0.0,0.0
2018,4,2,2,45,0.0,0.0,2.75,9.8,0.0,0.0,0.0
2018,4,2,3,0,0.0,0.0,2.8,9.8,0.0,0.0,0.0
2018,4,2,3,15,0.0,0.0,2.85,9.85,0.0,0.0,0.0
2018,4,2,3,30,0.0,0.0,2.9,9.9,0.0,0.0,0.0
2018,4,2,3,45,0.0,0.0,2.95,9.9,0.0,0.0,0.0
2018,4,2,4,0,0.0,0.0,3.0,9.9,0.0,0.0,0.0
2018,4,2,4,15,0.0,0.0,3.0,9.95,0.0,0.0,0.0
2018,4,2,4,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2018,4,2,4,45,0.0,0.0,3.0,10.05,0.0,0.0,0.0
2018,4,2,5,0,0.0,0.0,3.0,10.1,0.0,0.0,0.0
2018,4,2,5,15,0.0,0.0,3.05,10.2,0.0,0.0,0.0
2018,4,2,5,30,0.0,0.0,3.1,10.3,0.0,0.0,0.0
2018,4,2,5,45,13.5,5.5,3.15,10.4,6.0,0.0,0.0
2018,4,2,6,0,27.0,11.0,3.2,10.5,12.0,8.65,0.0
2018,4,2,6,15,66.5,28.0,3.2,10.75,35.0,20.85,9.64
2018,4,2,6,30,106.0,45.0,3.2,11.0,58.0,43.21,27.13
2018,4,2,6,45,128.5,64.5,3.25,11.2,88.5,70.89,49.31
2018,4,2,7,0,151.0,84.0,3.3,11.4,119.0,101.65,75.32
2018,4,2,7,15,175.5,97.0,3.35,11.75,147.5,130.27,100.03
2018,4,2,7,30,200.0,110.0,3.4,12.1,176.0,161.71,127.37
2018,4,2,7,45,221.5,133.0,3.45,12.45,218.0,203.66,163.42
2018,4,2,8,0,243.0,156.0,3.5,12.8,260.0,248.07,200.94
2018,4,2,8,15,383.5,158.0,3.45,13.2,345.0,343.51,278.81
2018,4,2,8,30,524.0,160.0,3.4,13.6,430.0,444.44,359.84
2018,4,2,8,45,635.5,145.5,3.4,13.95,503.5,533.06,429.89
2018,4,2,9,0,747.0,131.0,3.4,14.3,577.0,623.81,500.14
2018,4,2,9,15,749.0,140.0,3.35,14.7,614.5,670.27,534.18
2018,4,2,9,30,751.0,149.0,3.3,15.1,652.0,714.58,565.9
2018,4,2,9,45,766.5,152.0,3.2,15.45,689.5,760.96,598.44
2018,4,2,10,0,782.0,155.0,3.1,15.8,727.0,800.3,625.25
2018,4,2,10,15,796.0,157.0,3.15,16.15,759.5,840.54,652.03
2018,4,2,10,30,810.0,159.0,3.2,16.5,792.0,878.52,676.95
2018,4,2,10,45,719.5,211.5,3.25,16.9,785.5,878.09,674.27
2018,4,2,11,0,629.0,264.0,3.3,17.3,779.0,860.29,658.35
2018,4,2,11,15,580.5,290.5,3.4,17.55,772.5,848.59,648.74
2018,4,2,11,30,532.0,317.0,3.5,17.8,766.0,836.93,638.98
2018,4,2,11,45,593.0,291.5,3.6,18.05,795.5,876.03,667.71
2018,4,2,12,0,654.0,266.0,3.7,18.3,825.0,917.55,697.44
2018,4,2,12,15,787.0,191.0,3.8,18.4,863.0,962.71,730.41
2018,4,2,12,30,920.0,116.0,3.9,18.5,901.0,998.76,755.14
2018,4,2,12,45,932.0,108.5,4.0,18.6,896.0,995.37,753.17
2018,4,2,13,0,944.0,101.0,4.1,18.7,891.0,987.79,748.76
2018,4,2,13,15,940.5,100.0,4.15,18.65,873.0,968.41,736.51
2018,4,2,13,30,937.0,99.0,4.2,18.6,855.0,945.38,721.85
2018,4,2,13,45,931.0,98.0,4.25,18.55,829.5,916.64,703.23
2018,4,2,14,0,925.0,97.0,4.3,18.5,804.0,884.63,682.27
2018,4,2,14,15,915.0,96.5,4.25,18.3,771.0,846.77,656.98
2018,4,2,14,30,905.0,96.0,4.2,18.1,738.0,806.25,629.64
2018,4,2,14,45,891.0,95.0,4.2,17.95,698.0,759.86,597.86
2018,4,2,15,0,877.0,94.0,4.2,17.8,658.0,711.6,562.8
2018,4,2,15,15,861.0,91.0,4.2,17.8,613.0,658.49,522.62
2018,4,2,15,30,845.0,88.0,4.2,17.8,568.0,608.39,483.6
2018,4,2,15,45,821.5,86.0,4.1,17.25,518.5,549.42,437.47
2018,4,2,16,0,798.0,84.0,4.0,16.7,469.0,490.69,390.09
2018,4,2,16,15,765.0,80.5,3.85,16.25,416.0,426.9,337.07
2018,4,2,16,30,732.0,77.0,3.7,15.8,363.0,365.12,284.16
2018,4,2,16,45,684.0,71.5,3.55,15.35,307.5,298.23,226.18
2018,4,2,17,0,636.0,66.0,3.4,14.9,252.0,236.53,171.79
2018,4,2,17,15,554.5,59.0,3.2,14.2,197.5,171.66,116.66
2018,4,2,17,30,473.0,52.0,3.0,13.5,143.0,116.27,71.8
2018,4,2,17,45,360.5,42.0,2.75,12.85,98.5,65.81,36.36
2018,4,2,18,0,248.0,32.0,2.5,12.2,54.0,27.65,14.12
2018,4,2,18,15,137.0,18.5,2.5,11.85,29.5,14.56,0.0
2018,4,2,18,30,26.0,5.0,2.5,11.5,5.0,0.0,0.0
2018,4,2,18,45,13.0,2.5,2.5,11.2,2.5,0.0,0.0
2018,4,2,19,0,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,4,2,19,15,0.0,0.0,2.45,10.75,0.0,0.0,0.0
2018,4,2,19,30,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,4,2,19,45,0.0,0.0,2.4,10.45,0.0,0.0,0.0
2018,4,2,20,0,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,4,2,20,15,0.0,0.0,2.25,10.15,0.0,0.0,0.0
2018,4,2,20,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2018,4,2,20,45,0.0,0.0,2.0,9.85,0.0,0.0,0.0
2018,4,2,21,0,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,4,2,21,15,0.0,0.0,1.9,9.55,0.0,0.0,0.0
2018,4,2,21,30,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,4,2,21,45,0.0,0.0,1.85,9.3,0.0,0.0,0.0
2018,4,2,22,0,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,4,2,22,15,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,4,2,22,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,4,2,22,45,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,4,2,23,0,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,4,2,23,15,0.0,0.0,1.8,8.75,0.0,0.0,0.0
2018,4,2,23,30,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,4,2,23,45,0.0,0.0,1.75,8.7,0.0,0.0,0.0
2018,4,3,0,0,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,4,3,0,15,0.0,0.0,1.7,8.65,0.0,0.0,0.0
2018,4,3,0,30,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,4,3,0,45,0.0,0.0,1.65,8.6,0.0,0.0,0.0
2018,4,3,1,0,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,4,3,1,15,0.0,0.0,1.6,8.55,0.0,0.0,0.0
2018,4,3,1,30,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,4,3,1,45,0.0,0.0,1.6,8.45,0.0,0.0,0.0
2018,4,3,2,0,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,4,3,2,15,0.0,0.0,1.55,8.35,0.0,0.0,0.0
2018,4,3,2,30,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,4,3,2,45,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,4,3,3,0,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,4,3,3,15,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,4,3,3,30,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,4,3,3,45,0.0,0.0,1.5,8.35,0.0,0.0,0.0
2018,4,3,4,0,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,4,3,4,15,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,4,3,4,30,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,4,3,4,45,0.0,0.0,1.5,8.45,0.0,0.0,0.0
2018,4,3,5,0,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,4,3,5,15,0.0,0.0,1.45,8.8,0.0,0.0,0.0
2018,4,3,5,30,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,4,3,5,45,40.5,8.0,1.35,9.45,9.0,0.0,0.0
2018,4,3,6,0,81.0,16.0,1.3,9.8,18.0,12.59,0.0
2018,4,3,6,15,211.0,31.0,1.45,10.35,54.5,23.52,12.56
2018,4,3,6,30,341.0,46.0,1.6,10.9,91.0,62.09,35.46
