Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,3,6,45,437.0,56.0,1.7,11.5,141.0,107.75,66.87
2018,4,3,7,0,533.0,66.0,1.8,12.1,191.0,165.3,112.31
2018,4,3,7,15,597.5,72.0,1.7,12.6,245.5,222.93,161.65
2018,4,3,7,30,662.0,78.0,1.6,13.1,300.0,287.58,217.4
2018,4,3,7,45,708.0,81.0,1.5,13.6,354.5,349.22,270.45
2018,4,3,8,0,754.0,84.0,1.4,14.1,409.0,415.13,325.34
2018,4,3,8,15,785.0,87.5,1.35,14.7,462.0,477.3,375.54
2018,4,3,8,30,816.0,91.0,1.3,15.3,515.0,540.97,424.88
2018,4,3,8,45,840.5,92.5,1.2,15.95,564.5,599.96,468.37
2018,4,3,9,0,865.0,94.0,1.1,16.6,614.0,658.99,509.95
2018,4,3,9,15,880.5,96.0,1.05,17.15,658.0,706.35,542.38
2018,4,3,9,30,896.0,98.0,1.0,17.7,702.0,757.2,575.98
2018,4,3,9,45,907.5,99.5,0.9,18.25,739.5,802.79,602.62
2018,4,3,10,0,919.0,101.0,0.8,18.8,777.0,846.09,626.82
2018,4,3,10,15,926.5,102.5,0.85,19.25,807.5,883.53,649.43
2018,4,3,10,30,934.0,104.0,0.9,19.7,838.0,917.96,669.99
2018,4,3,10,45,939.5,105.5,0.95,20.15,861.5,947.44,687.29
2018,4,3,11,0,945.0,107.0,1.0,20.6,885.0,973.47,702.42
2018,4,3,11,15,948.5,107.5,1.05,20.75,900.0,993.08,714.37
2018,4,3,11,30,952.0,108.0,1.1,20.9,915.0,1008.94,724.13
2018,4,3,11,45,953.5,108.0,1.1,21.1,921.5,1018.57,729.08
2018,4,3,12,0,955.0,108.0,1.1,21.3,928.0,1024.28,731.79
2018,4,3,12,15,950.5,110.5,1.15,21.35,925.5,1022.82,731.59
2018,4,3,12,30,946.0,113.0,1.2,21.4,923.0,1017.4,729.14
2018,4,3,12,45,939.0,115.0,1.2,21.5,911.5,1005.28,721.62
2018,4,3,13,0,932.0,117.0,1.2,21.6,900.0,989.42,711.93
2018,4,3,13,15,928.0,116.5,1.25,21.55,882.0,970.23,701.52
2018,4,3,13,30,924.0,116.0,1.3,21.5,864.0,947.46,688.83
2018,4,3,13,45,918.0,114.0,1.35,21.45,838.0,918.02,671.79
2018,4,3,14,0,912.0,112.0,1.4,21.4,812.0,885.35,652.55
2018,4,3,14,15,902.0,110.0,1.45,21.25,778.0,846.38,629.17
2018,4,3,14,30,892.0,108.0,1.5,21.1,744.0,804.79,603.72
2018,4,3,14,45,878.5,106.0,1.55,20.95,703.5,758.25,574.27
2018,4,3,15,0,865.0,104.0,1.6,20.8,663.0,716.09,545.54
2018,4,3,15,15,848.0,101.0,1.6,20.8,617.5,661.93,506.91
2018,4,3,15,30,831.0,98.0,1.6,20.8,572.0,606.8,466.53
2018,4,3,15,45,806.5,94.5,1.8,20.25,521.5,546.41,422.9
2018,4,3,16,0,782.0,91.0,2.0,19.7,471.0,486.44,377.45
2018,4,3,16,15,747.5,87.0,1.95,19.1,417.5,422.39,326.28
2018,4,3,16,30,713.0,83.0,1.9,18.5,364.0,360.11,274.81
2018,4,3,16,45,655.0,78.0,1.9,17.9,307.0,292.22,218.06
2018,4,3,17,0,597.0,73.0,1.9,17.3,250.0,230.11,165.21
2018,4,3,17,15,515.0,65.0,1.8,16.4,195.5,166.78,112.76
2018,4,3,17,30,433.0,57.0,1.7,15.5,141.0,113.08,70.29
2018,4,3,17,45,338.0,46.0,1.65,14.65,99.0,65.94,37.35
2018,4,3,18,0,243.0,35.0,1.6,13.8,57.0,28.64,17.71
2018,4,3,18,15,132.5,20.0,1.6,13.4,31.0,15.74,0.0
2018,4,3,18,30,22.0,5.0,1.6,13.0,5.0,0.0,0.0
2018,4,3,18,45,11.0,2.5,1.6,12.6,2.5,0.0,0.0
2018,4,3,19,0,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,4,3,19,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2018,4,3,19,30,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,4,3,19,45,0.0,0.0,1.5,11.55,0.0,0.0,0.0
2018,4,3,20,0,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,4,3,20,15,0.0,0.0,1.5,11.15,0.0,0.0,0.0
2018,4,3,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,4,3,20,45,0.0,0.0,1.5,10.85,0.0,0.0,0.0
2018,4,3,21,0,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,4,3,21,15,0.0,0.0,1.45,10.6,0.0,0.0,0.0
2018,4,3,21,30,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,4,3,21,45,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,4,3,22,0,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,4,3,22,15,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,4,3,22,30,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,4,3,22,45,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,4,3,23,0,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,4,3,23,15,0.0,0.0,1.35,10.35,0.0,0.0,0.0
2018,4,3,23,30,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,4,3,23,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,4,4,0,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,4,4,0,15,0.0,0.0,1.25,10.7,0.0,0.0,0.0
2018,4,4,0,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,4,4,0,45,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,4,4,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,4,4,1,15,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,4,4,1,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,4,4,1,45,0.0,0.0,0.95,11.3,0.0,0.0,0.0
2018,4,4,2,0,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,4,4,2,15,0.0,0.0,0.95,11.4,0.0,0.0,0.0
2018,4,4,2,30,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,4,4,2,45,0.0,0.0,1.05,11.4,0.0,0.0,0.0
2018,4,4,3,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,4,4,3,15,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,4,4,3,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,4,4,3,45,0.0,0.0,1.15,11.15,0.0,0.0,0.0
2018,4,4,4,0,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,4,4,4,15,0.0,0.0,1.2,10.95,0.0,0.0,0.0
2018,4,4,4,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,4,4,4,45,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,4,4,5,0,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,4,4,5,15,0.0,0.0,1.15,10.8,0.0,0.0,0.0
2018,4,4,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,4,4,5,45,2.0,5.5,1.05,11.25,5.5,0.0,0.0
2018,4,4,6,0,4.0,11.0,1.0,11.5,11.0,8.65,0.0
2018,4,4,6,15,3.0,27.5,1.05,11.9,27.5,20.57,10.77
2018,4,4,6,30,2.0,44.0,1.1,12.3,44.0,33.35,22.38
2018,4,4,6,45,59.0,66.0,1.15,12.7,80.0,60.73,43.64
2018,4,4,7,0,116.0,88.0,1.2,13.1,116.0,94.38,70.13
2018,4,4,7,15,147.5,111.0,1.2,13.6,155.5,129.86,99.64
2018,4,4,7,30,179.0,134.0,1.2,14.1,195.0,169.37,132.57
2018,4,4,7,45,258.0,148.5,1.25,14.6,252.5,229.37,181.16
2018,4,4,8,0,337.0,163.0,1.3,15.1,310.0,292.8,232.21
2018,4,4,8,15,400.5,171.5,1.3,15.65,366.5,361.52,286.61
2018,4,4,8,30,464.0,180.0,1.3,16.2,423.0,427.81,337.92
2018,4,4,8,45,520.0,181.5,1.3,16.8,477.5,488.78,383.99
2018,4,4,9,0,576.0,183.0,1.3,17.4,532.0,553.63,431.71
2018,4,4,9,15,596.5,191.0,1.4,17.85,574.5,610.19,472.52
2018,4,4,9,30,617.0,199.0,1.5,18.3,617.0,660.57,508.21
2018,4,4,9,45,585.5,224.5,1.55,18.7,638.5,680.73,520.9
2018,4,4,10,0,554.0,250.0,1.6,19.1,660.0,703.04,534.89
2018,4,4,10,15,538.0,258.5,1.65,19.15,669.5,718.12,544.87
2018,4,4,10,30,522.0,267.0,1.7,19.2,679.0,730.09,552.66
2018,4,4,10,45,408.0,326.0,1.75,19.25,653.5,699.16,527.97
2018,4,4,11,0,294.0,385.0,1.8,19.3,628.0,646.0,487.95
2018,4,4,11,15,271.5,400.0,1.7,19.15,627.5,646.12,487.14
2018,4,4,11,30,249.0,415.0,1.6,19.0,627.0,644.22,484.46
2018,4,4,11,45,277.0,414.5,1.5,18.85,652.0,673.01,504.62
2018,4,4,12,0,305.0,414.0,1.4,18.7,677.0,700.62,523.46
2018,4,4,12,15,289.5,417.5,1.35,18.65,666.5,689.46,514.75
2018,4,4,12,30,274.0,421.0,1.3,18.6,656.0,676.75,505.41
2018,4,4,12,45,371.5,380.5,1.25,18.55,695.5,725.54,541.62
2018,4,4,13,0,469.0,340.0,1.2,18.5,735.0,788.55,585.73
2018,4,4,13,15,433.0,345.5,1.35,18.6,704.5,751.34,560.82
2018,4,4,13,30,397.0,351.0,1.5,18.7,674.0,697.64,525.4
2018,4,4,13,45,384.0,342.5,1.65,18.8,647.0,666.96,505.7
2018,4,4,14,0,371.0,334.0,1.8,18.9,620.0,635.35,484.68
2018,4,4,14,15,317.0,330.0,1.95,18.85,567.0,574.47,441.58
2018,4,4,14,30,263.0,326.0,2.1,18.8,514.0,515.92,399.33
2018,4,4,14,45,295.5,302.0,2.25,18.8,502.5,504.54,392.92
2018,4,4,15,0,328.0,278.0,2.4,18.8,491.0,489.71,383.29
2018,4,4,15,15,442.0,223.5,2.4,18.8,489.5,508.29,398.93
2018,4,4,15,30,556.0,169.0,2.4,18.8,488.0,502.13,395.03
2018,4,4,15,45,474.5,172.0,2.4,18.35,427.5,429.7,339.13
2018,4,4,16,0,393.0,175.0,2.4,17.9,367.0,363.96,287.72
2018,4,4,16,15,250.0,159.5,2.25,17.35,276.5,254.49,201.33
2018,4,4,16,30,107.0,144.0,2.1,16.8,186.0,164.14,129.53
2018,4,4,16,45,180.0,122.5,1.9,16.3,181.5,166.66,129.59
2018,4,4,17,0,253.0,101.0,1.7,15.8,177.0,154.03,115.37
2018,4,4,17,15,253.5,84.0,1.6,15.2,147.0,122.13,87.03
2018,4,4,17,30,254.0,67.0,1.5,14.6,117.0,92.79,61.59
2018,4,4,17,45,197.5,50.5,1.4,14.0,82.0,55.87,34.32
2018,4,4,18,0,141.0,34.0,1.3,13.4,47.0,26.1,15.91
2018,4,4,18,15,78.0,19.5,1.25,13.2,26.0,14.62,0.0
2018,4,4,18,30,15.0,5.0,1.2,13.0,5.0,3.93,0.0
2018,4,4,18,45,7.5,2.5,1.15,12.85,2.5,0.0,0.0
2018,4,4,19,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,4,4,19,15,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,4,4,19,30,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,4,4,19,45,0.0,0.0,1.05,12.4,0.0,0.0,0.0
2018,4,4,20,0,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,4,4,20,15,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,4,4,20,30,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,4,4,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,4,4,21,0,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,4,4,21,15,0.0,0.0,1.05,11.75,0.0,0.0,0.0
2018,4,4,21,30,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,4,4,21,45,0.0,0.0,1.1,11.45,0.0,0.0,0.0
2018,4,4,22,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,4,4,22,15,0.0,0.0,1.1,11.25,0.0,0.0,0.0
2018,4,4,22,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,4,4,22,45,0.0,0.0,1.05,11.2,0.0,0.0,0.0
2018,4,4,23,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,4,4,23,15,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,4,4,23,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,4,4,23,45,0.0,0.0,0.95,11.25,0.0,0.0,0.0
2018,4,5,0,0,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,4,5,0,15,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,4,5,0,30,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,4,5,0,45,0.0,0.0,1.15,10.7,0.0,0.0,0.0
2018,4,5,1,0,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,4,5,1,15,0.0,0.0,1.25,10.4,0.0,0.0,0.0
2018,4,5,1,30,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,4,5,1,45,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,4,5,2,0,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,4,5,2,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,4,5,2,30,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,4,5,2,45,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,4,5,3,0,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,4,5,3,15,0.0,0.0,1.3,9.65,0.0,0.0,0.0
2018,4,5,3,30,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,4,5,3,45,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,4,5,4,0,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,4,5,4,15,0.0,0.0,1.3,9.55,0.0,0.0,0.0
2018,4,5,4,30,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,4,5,4,45,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,4,5,5,0,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,4,5,5,15,0.0,0.0,1.25,9.8,0.0,0.0,0.0
2018,4,5,5,30,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,4,5,5,45,5.0,3.5,1.15,10.35,3.5,0.0,0.0
2018,4,5,6,0,10.0,7.0,1.1,10.6,7.0,5.51,0.0
2018,4,5,6,15,5.0,14.5,1.25,11.2,14.5,11.4,3.7
2018,4,5,6,30,0.0,22.0,1.4,11.8,22.0,16.75,8.55
2018,4,5,6,45,0.0,28.0,1.5,12.4,28.0,21.33,12.71
2018,4,5,7,0,0.0,34.0,1.6,13.0,34.0,25.93,16.76
2018,4,5,7,15,57.0,74.0,1.5,13.55,93.5,76.32,57.86
2018,4,5,7,30,114.0,114.0,1.4,14.1,153.0,131.89,103.34
2018,4,5,7,45,133.0,142.5,1.35,14.65,195.5,171.1,135.82
2018,4,5,8,0,152.0,171.0,1.3,15.2,238.0,212.77,169.74
2018,4,5,8,15,95.5,169.0,1.1,15.45,213.0,193.55,154.38
2018,4,5,8,30,39.0,167.0,0.9,15.7,188.0,158.81,125.87
2018,4,5,8,45,157.0,216.5,0.75,16.0,311.0,284.12,225.99
2018,4,5,9,0,275.0,266.0,0.6,16.3,434.0,424.63,331.99
2018,4,5,9,15,264.5,289.5,0.55,16.75,460.0,454.02,351.03
2018,4,5,9,30,254.0,313.0,0.5,17.2,486.0,481.86,369.38
2018,4,5,9,45,254.5,330.5,0.45,17.6,512.0,510.9,388.46
2018,4,5,10,0,255.0,348.0,0.4,18.0,538.0,539.15,406.53
2018,4,5,10,15,279.5,356.5,0.5,18.55,572.0,577.85,433.46
2018,4,5,10,30,304.0,365.0,0.6,19.1,606.0,616.87,460.2
2018,4,5,10,45,384.0,335.0,0.7,19.65,648.0,667.76,496.53
2018,4,5,11,0,464.0,305.0,0.8,20.2,690.0,739.25,545.62
2018,4,5,11,15,400.0,337.5,1.0,20.25,673.5,719.91,532.14
2018,4,5,11,30,336.0,370.0,1.2,20.3,657.0,679.87,505.44
2018,4,5,11,45,484.0,325.5,1.4,20.35,742.5,798.59,591.25
2018,4,5,12,0,632.0,281.0,1.6,20.4,828.0,902.17,663.81
2018,4,5,12,15,491.5,336.0,1.85,20.15,761.0,818.06,606.73
2018,4,5,12,30,351.0,391.0,2.1,19.9,694.0,718.08,538.43
2018,4,5,12,45,262.0,408.5,2.3,19.65,633.0,648.58,490.08
2018,4,5,13,0,173.0,426.0,2.5,19.4,572.0,560.14,426.56
2018,4,5,13,15,151.0,415.0,2.55,19.1,540.5,525.85,402.58
2018,4,5,13,30,129.0,404.0,2.6,18.8,509.0,491.64,378.03
2018,4,5,13,45,123.0,388.5,2.65,18.55,486.0,467.24,360.91
2018,4,5,14,0,117.0,373.0,2.7,18.3,463.0,442.66,343.45
2018,4,5,14,15,118.5,357.5,2.7,18.05,445.5,424.01,330.4
2018,4,5,14,30,120.0,342.0,2.7,17.8,428.0,404.88,316.84
2018,4,5,14,45,150.0,322.5,2.75,17.55,424.0,402.18,316.42
2018,4,5,15,0,180.0,303.0,2.8,17.3,420.0,396.71,313.61
2018,4,5,15,15,200.0,279.0,2.8,17.3,401.0,377.75,299.67
2018,4,5,15,30,220.0,255.0,2.8,17.3,382.0,356.59,283.7
2018,4,5,15,45,181.0,233.5,2.55,16.7,332.0,303.62,242.2
2018,4,5,16,0,142.0,212.0,2.3,16.1,282.0,254.46,203.32
2018,4,5,16,15,137.0,186.0,2.2,15.8,247.5,220.11,175.71
2018,4,5,16,30,132.0,160.0,2.1,15.5,213.0,186.41,148.01
2018,4,5,16,45,155.5,138.5,1.95,15.2,192.0,166.17,130.15
2018,4,5,17,0,179.0,117.0,1.8,14.9,171.0,143.17,109.17
2018,4,5,17,15,159.0,95.5,1.7,14.55,136.5,109.01,80.2
2018,4,5,17,30,139.0,74.0,1.6,14.2,102.0,79.58,55.75
2018,4,5,17,45,102.0,54.5,1.55,13.9,71.5,49.19,32.23
2018,4,5,18,0,65.0,35.0,1.5,13.6,41.0,26.0,15.99
2018,4,5,18,15,37.0,19.5,1.45,13.45,22.5,14.61,0.0
2018,4,5,18,30,9.0,4.0,1.4,13.3,4.0,3.15,0.0
2018,4,5,18,45,4.5,2.0,1.4,13.15,2.0,0.0,0.0
2018,4,5,19,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,4,5,19,15,0.0,0.0,1.35,12.95,0.0,0.0,0.0
2018,4,5,19,30,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,4,5,19,45,0.0,0.0,1.25,12.8,0.0,0.0,0.0
2018,4,5,20,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,4,5,20,15,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,4,5,20,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,4,5,20,45,0.0,0.0,1.15,12.65,0.0,0.0,0.0
2018,4,5,21,0,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,4,5,21,15,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,4,5,21,30,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,4,5,21,45,0.0,0.0,1.05,12.55,0.0,0.0,0.0
2018,4,5,22,0,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,4,5,22,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2018,4,5,22,30,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,4,5,22,45,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,4,5,23,0,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,4,5,23,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2018,4,5,23,30,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2018,4,5,23,45,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2018,4,6,0,0,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2018,4,6,0,15,0.0,0.0,0.5,12.45,0.0,0.0,0.0
2018,4,6,0,30,0.0,0.0,0.5,12.4,0.0,0.0,0.0
2018,4,6,0,45,0.0,0.0,0.5,12.4,0.0,0.0,0.0
2018,4,6,1,0,0.0,0.0,0.5,12.4,0.0,0.0,0.0
2018,4,6,1,15,0.0,0.0,0.5,12.4,0.0,0.0,0.0
2018,4,6,1,30,0.0,0.0,0.5,12.4,0.0,0.0,0.0
2018,4,6,1,45,0.0,0.0,0.55,12.45,0.0,0.0,0.0
2018,4,6,2,0,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2018,4,6,2,15,0.0,0.0,0.6,12.55,0.0,0.0,0.0
2018,4,6,2,30,0.0,0.0,0.6,12.6,0.0,0.0,0.0
2018,4,6,2,45,0.0,0.0,0.6,12.65,0.0,0.0,0.0
2018,4,6,3,0,0.0,0.0,0.6,12.7,0.0,0.0,0.0
2018,4,6,3,15,0.0,0.0,0.65,12.7,0.0,0.0,0.0
2018,4,6,3,30,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,4,6,3,45,0.0,0.0,0.75,12.65,0.0,0.0,0.0
2018,4,6,4,0,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,4,6,4,15,0.0,0.0,0.85,12.6,0.0,0.0,0.0
2018,4,6,4,30,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,4,6,4,45,0.0,0.0,0.95,12.55,0.0,0.0,0.0
2018,4,6,5,0,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,4,6,5,15,0.0,0.0,1.05,12.6,0.0,0.0,0.0
2018,4,6,5,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,4,6,5,45,0.0,3.0,1.1,12.8,3.0,2.36,0.0
2018,4,6,6,0,0.0,6.0,1.1,12.9,6.0,4.54,0.0
2018,4,6,6,15,0.0,14.0,1.2,13.05,14.0,10.64,3.18
2018,4,6,6,30,0.0,22.0,1.3,13.2,22.0,16.75,8.51
2018,4,6,6,45,0.0,29.0,1.35,13.4,29.0,22.1,13.32
2018,4,6,7,0,0.0,36.0,1.4,13.6,36.0,27.47,18.05
2018,4,6,7,15,0.0,27.5,1.5,13.85,27.5,20.95,12.44
2018,4,6,7,30,0.0,19.0,1.6,14.1,19.0,14.46,6.81
2018,4,6,7,45,0.0,46.0,1.65,14.35,46.0,35.17,24.5
2018,4,6,8,0,0.0,73.0,1.7,14.6,73.0,56.04,42.03
2018,4,6,8,15,2.0,92.0,1.75,14.85,93.0,71.85,55.08
2018,4,6,8,30,4.0,111.0,1.8,15.1,113.0,88.09,68.35
2018,4,6,8,45,29.5,168.0,1.9,15.35,186.0,156.09,124.19
2018,4,6,9,0,55.0,225.0,2.0,15.6,259.0,223.99,178.67
2018,4,6,9,15,51.5,255.0,2.1,15.85,288.5,251.43,199.66
2018,4,6,9,30,48.0,285.0,2.2,16.1,318.0,278.83,220.46
2018,4,6,9,45,33.5,258.5,2.3,16.3,282.0,245.92,193.86
2018,4,6,10,0,19.0,232.0,2.4,16.5,246.0,200.5,157.38
2018,4,6,10,15,13.5,219.0,2.5,16.8,229.0,185.7,145.23
2018,4,6,10,30,8.0,206.0,2.6,17.1,212.0,170.61,132.78
2018,4,6,10,45,7.0,186.5,2.65,17.35,192.0,153.84,119.2
2018,4,6,11,0,6.0,167.0,2.7,17.6,172.0,137.14,105.69
2018,4,6,11,15,7.5,186.0,2.75,17.75,192.5,154.31,119.29
2018,4,6,11,30,9.0,205.0,2.8,17.9,213.0,171.62,132.88
2018,4,6,11,45,12.0,234.5,2.9,18.0,245.0,199.26,154.63
2018,4,6,12,0,15.0,264.0,3.0,18.1,277.0,227.17,176.42
2018,4,6,12,15,18.5,286.0,2.95,18.0,302.0,249.31,193.73
2018,4,6,12,30,22.0,308.0,2.9,17.9,327.0,271.51,211.03
2018,4,6,12,45,22.0,308.5,2.9,17.8,327.5,271.71,211.27
2018,4,6,13,0,22.0,309.0,2.9,17.7,328.0,271.81,211.53
2018,4,6,13,15,38.0,323.5,2.9,17.55,355.0,316.68,246.94
2018,4,6,13,30,54.0,338.0,2.9,17.4,382.0,343.17,267.94
2018,4,6,13,45,45.5,309.5,2.85,17.25,346.0,307.51,240.61
2018,4,6,14,0,37.0,281.0,2.8,17.1,310.0,272.45,213.71
2018,4,6,14,15,23.5,247.5,2.8,17.0,265.5,229.63,180.26
2018,4,6,14,30,10.0,214.0,2.8,16.9,221.0,177.85,139.27
2018,4,6,14,45,11.0,205.5,2.75,16.8,213.0,171.05,134.28
2018,4,6,15,0,12.0,197.0,2.7,16.7,205.0,164.18,129.13
2018,4,6,15,15,18.0,191.5,2.7,16.7,202.5,162.88,128.53
2018,4,6,15,30,24.0,186.0,2.7,16.7,200.0,168.53,133.5
2018,4,6,15,45,13.0,145.5,2.65,16.6,153.0,120.69,94.73
2018,4,6,16,0,2.0,105.0,2.6,16.5,106.0,82.16,63.21
2018,4,6,16,15,49.5,123.5,2.55,16.35,143.5,121.24,95.67
2018,4,6,16,30,97.0,142.0,2.5,16.2,181.0,157.21,124.51
2018,4,6,16,45,68.5,103.0,2.4,16.1,128.5,108.43,84.18
2018,4,6,17,0,40.0,64.0,2.3,16.0,76.0,60.71,44.63
2018,4,6,17,15,44.0,52.5,2.15,15.8,63.5,51.86,36.7
2018,4,6,17,30,48.0,41.0,2.0,15.6,51.0,39.61,25.9
2018,4,6,17,45,32.0,31.5,1.8,15.4,37.5,27.27,16.19
2018,4,6,18,0,16.0,22.0,1.6,15.2,24.0,17.24,8.74
2018,4,6,18,15,8.0,12.5,1.55,15.1,13.5,9.84,0.0
2018,4,6,18,30,0.0,3.0,1.5,15.0,3.0,2.36,0.0
2018,4,6,18,45,0.0,1.5,1.45,14.95,1.5,0.0,0.0
2018,4,6,19,0,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,4,6,19,15,0.0,0.0,1.35,14.85,0.0,0.0,0.0
2018,4,6,19,30,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,4,6,19,45,0.0,0.0,1.25,14.75,0.0,0.0,0.0
2018,4,6,20,0,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,4,6,20,15,0.0,0.0,1.15,14.7,0.0,0.0,0.0
2018,4,6,20,30,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,4,6,20,45,0.0,0.0,1.1,14.65,0.0,0.0,0.0
2018,4,6,21,0,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,4,6,21,15,0.0,0.0,1.05,14.6,0.0,0.0,0.0
2018,4,6,21,30,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,4,6,21,45,0.0,0.0,1.0,14.55,0.0,0.0,0.0
2018,4,6,22,0,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,4,6,22,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,4,6,22,30,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,4,6,22,45,0.0,0.0,1.0,14.45,0.0,0.0,0.0
2018,4,6,23,0,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,4,6,23,15,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,4,6,23,30,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,4,6,23,45,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,4,7,0,0,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,4,7,0,15,0.0,0.0,1.05,14.4,0.0,0.0,0.0
2018,4,7,0,30,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,4,7,0,45,0.0,0.0,1.15,14.4,0.0,0.0,0.0
2018,4,7,1,0,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,4,7,1,15,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,4,7,1,30,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,4,7,1,45,0.0,0.0,1.5,14.45,0.0,0.0,0.0
2018,4,7,2,0,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,4,7,2,15,0.0,0.0,1.65,14.45,0.0,0.0,0.0
2018,4,7,2,30,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,4,7,2,45,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,4,7,3,0,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,4,7,3,15,0.0,0.0,1.85,14.35,0.0,0.0,0.0
2018,4,7,3,30,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,4,7,3,45,0.0,0.0,1.8,14.25,0.0,0.0,0.0
2018,4,7,4,0,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,4,7,4,15,0.0,0.0,1.85,14.15,0.0,0.0,0.0
2018,4,7,4,30,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,4,7,4,45,0.0,0.0,1.95,14.05,0.0,0.0,0.0
2018,4,7,5,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,4,7,5,15,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,4,7,5,30,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,4,7,5,45,24.5,4.5,2.65,14.25,5.5,3.54,0.0
2018,4,7,6,0,49.0,9.0,2.9,14.3,11.0,6.89,0.0
2018,4,7,6,15,67.5,12.5,2.95,14.3,20.0,9.55,2.33
2018,4,7,6,30,86.0,16.0,3.0,14.3,29.0,18.63,7.36
2018,4,7,6,45,43.0,16.0,3.05,14.3,22.5,18.98,8.69
2018,4,7,7,0,0.0,16.0,3.1,14.3,16.0,12.15,4.81
2018,4,7,7,15,0.0,23.5,3.05,14.3,23.5,17.89,9.75
2018,4,7,7,30,0.0,31.0,3.0,14.3,31.0,23.64,14.67
2018,4,7,7,45,2.0,55.5,2.95,14.35,56.5,43.23,31.29
2018,4,7,8,0,4.0,80.0,2.9,14.4,82.0,63.16,48.02
2018,4,7,8,15,44.0,139.0,2.95,14.75,162.5,134.34,107.19
2018,4,7,8,30,84.0,198.0,3.0,15.1,243.0,208.96,168.05
2018,4,7,8,45,226.0,223.0,3.0,15.4,359.5,339.19,272.93
2018,4,7,9,0,368.0,248.0,3.0,15.7,476.0,464.38,370.95
2018,4,7,9,15,554.5,203.0,3.05,16.05,572.5,581.8,461.73
2018,4,7,9,30,741.0,158.0,3.1,16.4,669.0,706.69,555.69
2018,4,7,9,45,774.0,155.5,3.15,16.75,714.0,760.07,593.53
2018,4,7,10,0,807.0,153.0,3.2,17.1,759.0,808.09,627.45
2018,4,7,10,15,648.0,223.5,3.25,17.3,722.5,776.62,600.78
2018,4,7,10,30,489.0,294.0,3.3,17.5,686.0,721.2,557.26
2018,4,7,10,45,384.5,342.5,3.3,17.7,656.0,671.88,518.98
2018,4,7,11,0,280.0,391.0,3.3,17.9,626.0,634.03,488.16
2018,4,7,11,15,346.5,380.5,3.4,17.95,676.0,690.66,530.97
2018,4,7,11,30,413.0,370.0,3.5,18.0,726.0,763.64,584.02
2018,4,7,11,45,550.0,311.5,3.55,18.05,789.0,842.75,642.87
2018,4,7,12,0,687.0,253.0,3.6,18.1,852.0,924.01,702.06
2018,4,7,12,15,643.0,275.5,3.65,18.1,835.0,902.63,685.82
2018,4,7,12,30,599.0,298.0,3.7,18.1,818.0,875.82,666.63
2018,4,7,12,45,744.0,224.0,3.75,18.05,863.0,940.4,715.79
2018,4,7,13,0,889.0,150.0,3.8,18.0,908.0,982.81,745.26
2018,4,7,13,15,867.0,156.5,3.85,17.95,882.5,954.16,726.26
2018,4,7,13,30,845.0,163.0,3.9,17.9,857.0,922.5,705.68
2018,4,7,13,45,837.5,159.5,3.9,17.8,829.5,891.28,685.17
2018,4,7,14,0,830.0,156.0,3.9,17.7,802.0,857.11,662.5
2018,4,7,14,15,779.5,164.0,3.95,17.6,751.0,802.37,624.4
2018,4,7,14,30,729.0,172.0,4.0,17.5,700.0,742.3,581.11
2018,4,7,14,45,759.0,150.0,4.0,17.35,673.5,712.19,560.37
2018,4,7,15,0,789.0,128.0,4.0,17.2,647.0,674.59,533.34
2018,4,7,15,15,796.0,118.0,4.0,17.2,611.0,632.36,501.26
2018,4,7,15,30,803.0,108.0,4.0,17.2,575.0,587.11,465.96
2018,4,7,15,45,781.0,106.5,3.95,16.75,528.5,531.52,422.09
2018,4,7,16,0,759.0,105.0,3.9,16.3,482.0,476.35,377.23
2018,4,7,16,15,723.5,100.5,3.85,15.95,428.0,412.64,324.28
2018,4,7,16,30,688.0,96.0,3.8,15.6,374.0,351.36,271.92
2018,4,7,16,45,643.0,89.5,3.7,15.25,320.5,288.16,217.14
2018,4,7,17,0,598.0,83.0,3.6,14.9,267.0,229.28,165.55
2018,4,7,17,15,524.0,75.5,3.4,14.35,213.5,168.82,114.74
2018,4,7,17,30,450.0,68.0,3.2,13.8,160.0,116.99,73.82
2018,4,7,17,45,337.5,55.5,2.95,13.25,113.0,65.08,38.52
2018,4,7,18,0,225.0,43.0,2.7,12.7,66.0,32.23,21.59
2018,4,7,18,15,123.5,25.5,2.75,12.45,37.0,19.17,0.0
2018,4,7,18,30,22.0,8.0,2.8,12.2,8.0,6.29,0.0
2018,4,7,18,45,11.0,4.0,2.85,11.95,4.0,0.0,0.0
2018,4,7,19,0,0.0,0.0,2.9,11.7,0.0,0.0,0.0
2018,4,7,19,15,0.0,0.0,2.9,11.55,0.0,0.0,0.0
2018,4,7,19,30,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,4,7,19,45,0.0,0.0,2.9,11.25,0.0,0.0,0.0
2018,4,7,20,0,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,4,7,20,15,0.0,0.0,2.75,10.9,0.0,0.0,0.0
2018,4,7,20,30,0.0,0.0,2.6,10.7,0.0,0.0,0.0
2018,4,7,20,45,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,4,7,21,0,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,4,7,21,15,0.0,0.0,2.35,10.2,0.0,0.0,0.0
2018,4,7,21,30,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,4,7,21,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,4,7,22,0,0.0,0.0,2.3,9.9,0.0,0.0,0.0
2018,4,7,22,15,0.0,0.0,2.3,9.85,0.0,0.0,0.0
2018,4,7,22,30,0.0,0.0,2.3,9.8,0.0,0.0,0.0
2018,4,7,22,45,0.0,0.0,2.3,9.75,0.0,0.0,0.0
2018,4,7,23,0,0.0,0.0,2.3,9.7,0.0,0.0,0.0
2018,4,7,23,15,0.0,0.0,2.35,9.7,0.0,0.0,0.0
2018,4,7,23,30,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,4,7,23,45,0.0,0.0,2.4,9.65,0.0,0.0,0.0
2018,4,8,0,0,0.0,0.0,2.4,9.6,0.0,0.0,0.0
2018,4,8,0,15,0.0,0.0,2.3,9.45,0.0,0.0,0.0
2018,4,8,0,30,0.0,0.0,2.2,9.3,0.0,0.0,0.0
2018,4,8,0,45,0.0,0.0,2.1,9.15,0.0,0.0,0.0
2018,4,8,1,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,4,8,1,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2018,4,8,1,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2018,4,8,1,45,0.0,0.0,2.25,9.05,0.0,0.0,0.0
2018,4,8,2,0,0.0,0.0,2.3,9.1,0.0,0.0,0.0
2018,4,8,2,15,0.0,0.0,2.35,9.1,0.0,0.0,0.0
2018,4,8,2,30,0.0,0.0,2.4,9.1,0.0,0.0,0.0
2018,4,8,2,45,0.0,0.0,2.45,9.05,0.0,0.0,0.0
2018,4,8,3,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2018,4,8,3,15,0.0,0.0,2.45,8.9,0.0,0.0,0.0
2018,4,8,3,30,0.0,0.0,2.4,8.8,0.0,0.0,0.0
2018,4,8,3,45,0.0,0.0,2.4,8.75,0.0,0.0,0.0
2018,4,8,4,0,0.0,0.0,2.4,8.7,0.0,0.0,0.0
2018,4,8,4,15,0.0,0.0,2.55,8.75,0.0,0.0,0.0
2018,4,8,4,30,0.0,0.0,2.7,8.8,0.0,0.0,0.0
2018,4,8,4,45,0.0,0.0,2.85,8.9,0.0,0.0,0.0
2018,4,8,5,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2018,4,8,5,15,0.0,0.0,3.1,9.15,0.0,0.0,0.0
2018,4,8,5,30,0.0,0.0,3.2,9.3,0.0,0.0,0.0
2018,4,8,5,45,56.5,12.0,3.35,9.45,15.0,9.44,0.0
2018,4,8,6,0,113.0,24.0,3.5,9.6,30.0,18.07,0.0
2018,4,8,6,15,238.5,39.0,3.65,9.95,70.5,29.46,19.58
2018,4,8,6,30,364.0,54.0,3.8,10.3,111.0,64.77,38.19
2018,4,8,6,45,454.5,64.0,4.0,10.65,163.0,113.3,71.61
2018,4,8,7,0,545.0,74.0,4.2,11.0,215.0,170.28,116.75
2018,4,8,7,15,603.0,80.5,4.25,11.45,269.5,227.01,165.92
2018,4,8,7,30,661.0,87.0,4.3,11.9,324.0,289.96,221.32
2018,4,8,7,45,702.0,92.0,4.35,12.3,379.0,351.19,275.56
2018,4,8,8,0,743.0,97.0,4.4,12.7,434.0,415.82,331.55
2018,4,8,8,15,772.0,101.0,4.35,13.1,486.5,476.81,383.17
2018,4,8,8,30,801.0,105.0,4.3,13.5,539.0,538.75,433.93
2018,4,8,8,45,822.5,107.5,4.25,13.95,587.5,595.86,479.32
2018,4,8,9,0,844.0,110.0,4.2,14.4,636.0,652.74,523.08
2018,4,8,9,15,862.0,111.5,4.1,14.75,680.0,705.73,562.74
2018,4,8,9,30,880.0,113.0,4.0,15.1,724.0,757.51,600.43
2018,4,8,9,45,895.0,113.0,3.95,15.45,762.0,796.1,627.42
2018,4,8,10,0,910.0,113.0,3.9,15.8,800.0,839.75,656.47
2018,4,8,10,15,917.5,115.0,3.85,16.1,830.5,876.85,680.55
2018,4,8,10,30,925.0,117.0,3.8,16.4,861.0,910.95,702.32
2018,4,8,10,45,930.5,118.0,3.8,16.65,883.5,939.19,720.29
2018,4,8,11,0,936.0,119.0,3.8,16.9,906.0,964.0,735.87
2018,4,8,11,15,938.5,119.5,3.8,17.1,920.0,982.07,746.98
2018,4,8,11,30,941.0,120.0,3.8,17.3,934.0,996.39,755.65
2018,4,8,11,45,941.5,120.5,3.85,17.55,940.0,1005.05,760.77
2018,4,8,12,0,942.0,121.0,3.9,17.8,946.0,1009.83,763.43
2018,4,8,12,15,941.5,120.5,3.9,17.9,943.5,1008.84,762.42
2018,4,8,12,30,941.0,120.0,3.9,18.0,941.0,1003.95,758.96
2018,4,8,12,45,939.5,119.5,3.95,18.1,931.0,994.28,752.72
2018,4,8,13,0,938.0,119.0,4.0,18.2,921.0,980.78,744.02
2018,4,8,13,15,933.5,118.0,4.0,18.2,902.0,960.37,730.65
2018,4,8,13,30,929.0,117.0,4.0,18.2,883.0,936.38,714.91
2018,4,8,13,45,921.5,116.5,4.0,18.2,856.5,906.87,695.36
2018,4,8,14,0,914.0,116.0,4.0,18.2,830.0,874.2,673.59
2018,4,8,14,15,904.0,114.0,4.0,18.1,796.0,835.17,647.45
2018,4,8,14,30,894.0,112.0,4.0,18.0,762.0,793.53,619.26
2018,4,8,14,45,880.0,110.0,3.95,17.95,721.0,753.56,590.44
2018,4,8,15,0,866.0,108.0,3.9,17.9,680.0,703.96,553.61
2018,4,8,15,15,848.5,106.0,3.9,17.9,634.5,650.62,513.23
2018,4,8,15,30,831.0,104.0,3.9,17.9,589.0,596.34,471.1
2018,4,8,15,45,806.0,100.5,3.85,17.5,538.0,536.03,423.78
2018,4,8,16,0,781.0,97.0,3.8,17.1,487.0,476.22,375.38
2018,4,8,16,15,746.0,92.5,3.65,16.7,432.5,411.66,321.75
2018,4,8,16,30,711.0,88.0,3.5,16.3,378.0,349.61,268.74
2018,4,8,16,45,662.5,83.0,3.4,15.95,323.0,285.69,213.51
2018,4,8,17,0,614.0,78.0,3.3,15.6,268.0,226.44,161.82
2018,4,8,17,15,543.5,70.0,3.05,14.85,214.5,165.61,110.85
2018,4,8,17,30,473.0,62.0,2.8,14.1,161.0,112.98,69.49
2018,4,8,17,45,364.5,51.0,2.55,13.35,114.0,64.27,37.48
2018,4,8,18,0,256.0,40.0,2.3,12.6,67.0,30.26,20.08
2018,4,8,18,15,144.5,24.0,2.3,12.25,37.5,18.15,0.0
2018,4,8,18,30,33.0,8.0,2.3,11.9,8.0,6.29,0.0
2018,4,8,18,45,16.5,4.0,2.25,11.55,4.0,0.0,0.0
2018,4,8,19,0,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,4,8,19,15,0.0,0.0,2.2,11.05,0.0,0.0,0.0
2018,4,8,19,30,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,4,8,19,45,0.0,0.0,2.15,10.7,0.0,0.0,0.0
2018,4,8,20,0,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,4,8,20,15,0.0,0.0,2.05,10.35,0.0,0.0,0.0
2018,4,8,20,30,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,4,8,20,45,0.0,0.0,1.95,10.05,0.0,0.0,0.0
2018,4,8,21,0,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,4,8,21,15,0.0,0.0,1.85,9.75,0.0,0.0,0.0
2018,4,8,21,30,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,4,8,21,45,0.0,0.0,1.8,9.45,0.0,0.0,0.0
2018,4,8,22,0,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,4,8,22,15,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,4,8,22,30,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,4,8,22,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2018,4,8,23,0,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,4,8,23,15,0.0,0.0,1.7,8.85,0.0,0.0,0.0
2018,4,8,23,30,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,4,8,23,45,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,4,9,0,0,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,4,9,0,15,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,4,9,0,30,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,4,9,0,45,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,4,9,1,0,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,4,9,1,15,0.0,0.0,1.65,8.6,0.0,0.0,0.0
2018,4,9,1,30,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,4,9,1,45,0.0,0.0,1.55,8.6,0.0,0.0,0.0
2018,4,9,2,0,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,4,9,2,15,0.0,0.0,1.5,8.55,0.0,0.0,0.0
2018,4,9,2,30,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,4,9,2,45,0.0,0.0,1.5,8.45,0.0,0.0,0.0
2018,4,9,3,0,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,4,9,3,15,0.0,0.0,1.5,8.35,0.0,0.0,0.0
2018,4,9,3,30,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,4,9,3,45,0.0,0.0,1.55,8.25,0.0,0.0,0.0
2018,4,9,4,0,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,4,9,4,15,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,4,9,4,30,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,4,9,4,45,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,4,9,5,0,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,4,9,5,15,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,4,9,5,30,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,4,9,5,45,22.0,10.0,1.65,9.75,11.5,7.87,0.0
2018,4,9,6,0,44.0,20.0,1.7,10.3,23.0,15.23,0.19
2018,4,9,6,15,59.0,36.0,1.85,11.05,43.5,26.93,17.54
2018,4,9,6,30,74.0,52.0,2.0,11.8,64.0,44.44,29.91
2018,4,9,6,45,44.0,71.0,2.15,12.55,79.0,60.12,44.01
2018,4,9,7,0,14.0,90.0,2.3,13.3,94.0,71.34,55.01
2018,4,9,7,15,45.5,116.5,2.25,13.95,132.5,103.47,81.04
2018,4,9,7,30,77.0,143.0,2.2,14.6,171.0,138.2,109.23
2018,4,9,7,45,153.0,166.0,2.15,15.25,232.5,196.15,155.62
2018,4,9,8,0,229.0,189.0,2.1,15.9,294.0,265.42,210.96
2018,4,9,8,15,305.5,199.5,2.05,16.55,356.5,326.09,258.85
2018,4,9,8,30,382.0,210.0,2.0,17.2,419.0,394.29,311.91
2018,4,9,8,45,455.5,207.5,1.95,17.8,477.5,467.67,367.76
2018,4,9,9,0,529.0,205.0,1.9,18.4,536.0,536.59,418.97
2018,4,9,9,15,576.5,204.5,1.8,19.05,588.0,594.74,460.45
2018,4,9,9,30,624.0,204.0,1.7,19.7,640.0,661.27,506.5
2018,4,9,9,45,642.0,210.5,1.6,20.3,679.0,707.64,536.7
2018,4,9,10,0,660.0,217.0,1.5,20.9,718.0,752.98,565.38
2018,4,9,10,15,777.0,175.5,1.45,21.4,787.0,833.35,619.54
2018,4,9,10,30,894.0,134.0,1.4,21.9,856.0,898.0,659.01
2018,4,9,10,45,902.0,133.0,1.3,22.4,878.5,925.75,672.75
2018,4,9,11,0,910.0,132.0,1.2,22.9,901.0,950.27,684.57
2018,4,9,11,15,913.5,133.0,1.25,23.2,915.5,969.19,695.71
2018,4,9,11,30,917.0,134.0,1.3,23.5,930.0,984.49,704.7
2018,4,9,11,45,919.5,133.0,1.3,23.8,936.0,993.34,708.97
2018,4,9,12,0,922.0,132.0,1.3,24.1,942.0,998.42,711.08
2018,4,9,12,15,926.5,128.5,1.35,24.25,941.0,999.25,711.93
2018,4,9,12,30,931.0,125.0,1.4,24.4,940.0,996.21,710.54
2018,4,9,12,45,934.5,120.5,1.45,24.55,930.5,987.4,705.67
2018,4,9,13,0,938.0,116.0,1.5,24.7,921.0,974.65,698.48
2018,4,9,13,15,880.5,136.5,1.5,24.75,879.5,927.08,668.78
2018,4,9,13,30,823.0,157.0,1.5,24.8,838.0,891.23,646.75
2018,4,9,13,45,549.5,253.0,1.5,24.8,701.5,729.5,537.08
2018,4,9,14,0,276.0,349.0,1.5,24.8,565.0,561.05,417.28
2018,4,9,14,15,253.0,338.0,1.5,24.7,530.0,521.69,390.99
2018,4,9,14,30,230.0,327.0,1.5,24.6,495.0,468.4,353.51
2018,4,9,14,45,322.0,285.5,1.5,24.5,506.5,498.75,377.81
2018,4,9,15,0,414.0,244.0,1.5,24.4,518.0,519.68,394.18
2018,4,9,15,15,537.0,193.5,1.5,24.4,524.0,529.42,402.3
2018,4,9,15,30,660.0,143.0,1.5,24.4,530.0,532.4,404.4
2018,4,9,15,45,461.0,171.5,1.45,24.0,430.5,410.82,313.87
2018,4,9,16,0,262.0,200.0,1.4,23.6,331.0,304.69,233.95
2018,4,9,16,15,203.0,182.5,1.35,22.95,277.5,240.67,185.11
2018,4,9,16,30,144.0,165.0,1.3,22.3,224.0,191.29,146.91
2018,4,9,16,45,88.5,126.0,1.2,21.65,160.5,132.01,100.5
2018,4,9,17,0,33.0,87.0,1.1,21.0,97.0,76.72,57.06
2018,4,9,17,15,43.5,64.5,1.1,20.15,75.0,58.42,41.47
2018,4,9,17,30,54.0,42.0,1.1,19.3,53.0,40.38,25.94
2018,4,9,17,45,40.0,31.0,1.15,18.5,38.0,26.84,15.56
2018,4,9,18,0,26.0,20.0,1.2,17.7,23.0,15.8,7.63
2018,4,9,18,15,18.5,13.0,1.15,17.35,14.5,10.28,0.0
2018,4,9,18,30,11.0,6.0,1.1,17.0,6.0,4.72,0.0
2018,4,9,18,45,5.5,3.0,1.1,16.7,3.0,0.0,0.0
2018,4,9,19,0,0.0,0.0,1.1,16.4,0.0,0.0,0.0
2018,4,9,19,15,0.0,0.0,1.05,16.3,0.0,0.0,0.0
2018,4,9,19,30,0.0,0.0,1.0,16.2,0.0,0.0,0.0
2018,4,9,19,45,0.0,0.0,0.95,16.05,0.0,0.0,0.0
2018,4,9,20,0,0.0,0.0,0.9,15.9,0.0,0.0,0.0
2018,4,9,20,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2018,4,9,20,30,0.0,0.0,0.8,16.1,0.0,0.0,0.0
2018,4,9,20,45,0.0,0.0,0.8,16.15,0.0,0.0,0.0
2018,4,9,21,0,0.0,0.0,0.8,16.2,0.0,0.0,0.0
2018,4,9,21,15,0.0,0.0,0.75,16.35,0.0,0.0,0.0
2018,4,9,21,30,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2018,4,9,21,45,0.0,0.0,0.7,16.65,0.0,0.0,0.0
2018,4,9,22,0,0.0,0.0,0.7,16.8,0.0,0.0,0.0
2018,4,9,22,15,0.0,0.0,0.7,16.95,0.0,0.0,0.0
2018,4,9,22,30,0.0,0.0,0.7,17.1,0.0,0.0,0.0
2018,4,9,22,45,0.0,0.0,0.75,17.25,0.0,0.0,0.0
2018,4,9,23,0,0.0,0.0,0.8,17.4,0.0,0.0,0.0
2018,4,9,23,15,0.0,0.0,0.8,17.4,0.0,0.0,0.0
2018,4,9,23,30,0.0,0.0,0.8,17.4,0.0,0.0,0.0
2018,4,9,23,45,0.0,0.0,0.85,17.45,0.0,0.0,0.0
2018,4,10,0,0,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2018,4,10,0,15,0.0,0.0,0.95,17.35,0.0,0.0,0.0
2018,4,10,0,30,0.0,0.0,1.0,17.2,0.0,0.0,0.0
2018,4,10,0,45,0.0,0.0,1.05,17.05,0.0,0.0,0.0
2018,4,10,1,0,0.0,0.0,1.1,16.9,0.0,0.0,0.0
2018,4,10,1,15,0.0,0.0,1.1,16.65,0.0,0.0,0.0
2018,4,10,1,30,0.0,0.0,1.1,16.4,0.0,0.0,0.0
2018,4,10,1,45,0.0,0.0,1.15,16.2,0.0,0.0,0.0
2018,4,10,2,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,4,10,2,15,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,4,10,2,30,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,4,10,2,45,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,4,10,3,0,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,4,10,3,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,4,10,3,30,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,4,10,3,45,0.0,0.0,1.2,13.95,0.0,0.0,0.0
2018,4,10,4,0,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,4,10,4,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,4,10,4,30,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,4,10,4,45,0.0,0.0,1.15,13.1,0.0,0.0,0.0
2018,4,10,5,0,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,4,10,5,15,0.0,0.0,1.15,13.1,0.0,0.0,0.0
2018,4,10,5,30,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,4,10,5,45,47.5,11.5,1.2,13.55,14.5,9.05,0.0
2018,4,10,6,0,95.0,23.0,1.2,13.8,29.0,17.34,3.3
2018,4,10,6,15,162.5,39.5,1.4,14.2,61.5,29.49,19.62
2018,4,10,6,30,230.0,56.0,1.6,14.6,94.0,57.58,35.97
2018,4,10,6,45,281.0,72.5,1.8,15.0,136.0,94.92,62.61
2018,4,10,7,0,332.0,89.0,2.0,15.4,178.0,138.62,97.27
2018,4,10,7,15,335.0,109.5,2.05,15.75,216.0,180.07,133.47
2018,4,10,7,30,338.0,130.0,2.1,16.1,254.0,215.89,165.09
2018,4,10,7,45,372.5,146.5,2.15,16.45,302.5,271.55,211.55
2018,4,10,8,0,407.0,163.0,2.2,16.8,351.0,324.85,255.36
2018,4,10,8,15,419.5,181.0,2.15,17.2,394.0,372.17,293.54
2018,4,10,8,30,432.0,199.0,2.1,17.6,437.0,420.02,331.02
2018,4,10,8,45,431.5,219.5,2.1,18.0,474.5,462.85,363.65
2018,4,10,9,0,431.0,240.0,2.1,18.4,512.0,504.55,394.52
2018,4,10,9,15,419.0,261.5,2.1,18.7,540.5,538.19,418.64
2018,4,10,9,30,407.0,283.0,2.1,19.0,569.0,556.59,431.29
2018,4,10,9,45,424.5,294.5,2.1,19.3,606.0,611.98,470.6
2018,4,10,10,0,442.0,306.0,2.1,19.6,643.0,654.16,499.68
2018,4,10,10,15,526.0,287.0,2.2,19.75,703.0,722.95,549.52
2018,4,10,10,30,610.0,268.0,2.3,19.9,763.0,797.05,601.96
2018,4,10,10,45,625.0,270.5,2.35,20.1,789.5,829.4,623.27
2018,4,10,11,0,640.0,273.0,2.4,20.3,816.0,859.59,643.3
2018,4,10,11,15,612.0,293.0,2.45,20.35,819.0,863.08,644.62
2018,4,10,11,30,584.0,313.0,2.5,20.4,822.0,862.81,643.67
2018,4,10,11,45,656.5,274.5,2.55,20.45,850.5,903.34,672.99
2018,4,10,12,0,729.0,236.0,2.6,20.5,879.0,939.3,698.76
2018,4,10,12,15,814.0,185.5,2.65,20.55,901.5,960.09,713.02
2018,4,10,12,30,899.0,135.0,2.7,20.6,924.0,972.68,721.62
2018,4,10,12,45,887.0,139.0,2.75,20.6,910.0,957.73,712.27
2018,4,10,13,0,875.0,143.0,2.8,20.6,896.0,939.37,700.94
2018,4,10,13,15,875.5,139.0,2.85,20.55,879.0,921.69,690.26
2018,4,10,13,30,876.0,135.0,2.9,20.5,862.0,900.45,677.18
2018,4,10,13,45,791.5,168.0,2.9,20.45,809.5,850.52,644.05
2018,4,10,14,0,707.0,201.0,2.9,20.4,757.0,795.72,605.55
2018,4,10,14,15,587.5,239.0,2.95,20.25,688.0,705.8,541.26
2018,4,10,14,30,468.0,277.0,3.0,20.1,619.0,627.2,483.7
2018,4,10,14,45,469.5,258.0,3.05,19.9,585.5,589.93,457.86
2018,4,10,15,0,471.0,239.0,3.1,19.7,552.0,551.0,429.94
2018,4,10,15,15,462.0,222.5,3.1,19.7,512.5,506.2,396.41
2018,4,10,15,30,453.0,206.0,3.1,19.7,473.0,460.96,361.84
2018,4,10,15,45,314.5,211.0,3.15,19.0,389.0,356.55,281.42
2018,4,10,16,0,176.0,216.0,3.2,18.3,305.0,268.49,212.56
2018,4,10,16,15,191.0,189.5,3.15,17.85,276.5,240.48,190.03
2018,4,10,16,30,206.0,163.0,3.1,17.4,248.0,210.78,165.14
2018,4,10,16,45,225.0,140.0,3.05,16.9,221.0,188.31,145.22
2018,4,10,17,0,244.0,117.0,3.0,16.4,194.0,157.6,117.81
2018,4,10,17,15,221.0,97.0,2.95,15.95,156.5,119.65,85.91
2018,4,10,17,30,198.0,77.0,2.9,15.5,119.0,84.64,57.5
2018,4,10,17,45,155.5,58.0,2.8,15.0,85.5,52.47,34.16
2018,4,10,18,0,113.0,39.0,2.7,14.5,52.0,28.95,19.01
2018,4,10,18,15,66.0,23.5,2.7,14.3,30.0,17.57,2.29
2018,4,10,18,30,19.0,8.0,2.7,14.1,8.0,6.29,0.0
2018,4,10,18,45,9.5,4.0,2.7,13.9,4.0,0.0,0.0
2018,4,10,19,0,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,4,10,19,15,0.0,0.0,2.7,13.55,0.0,0.0,0.0
2018,4,10,19,30,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,4,10,19,45,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,4,10,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,4,10,20,15,0.0,0.0,2.65,12.85,0.0,0.0,0.0
2018,4,10,20,30,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,4,10,20,45,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2018,4,10,21,0,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,4,10,21,15,0.0,0.0,2.35,12.1,0.0,0.0,0.0
2018,4,10,21,30,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,4,10,21,45,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,4,10,22,0,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,4,10,22,15,0.0,0.0,1.95,11.35,0.0,0.0,0.0
2018,4,10,22,30,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,4,10,22,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,4,10,23,0,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,4,10,23,15,0.0,0.0,1.85,10.6,0.0,0.0,0.0
2018,4,10,23,30,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,4,10,23,45,0.0,0.0,1.75,10.2,0.0,0.0,0.0
2018,4,11,0,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,4,11,0,15,0.0,0.0,1.65,9.8,0.0,0.0,0.0
2018,4,11,0,30,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,4,11,0,45,0.0,0.0,1.55,9.4,0.0,0.0,0.0
2018,4,11,1,0,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,4,11,1,15,0.0,0.0,1.6,9.15,0.0,0.0,0.0
2018,4,11,1,30,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,4,11,1,45,0.0,0.0,1.8,9.05,0.0,0.0,0.0
2018,4,11,2,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,4,11,2,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2018,4,11,2,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2018,4,11,2,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2018,4,11,3,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2018,4,11,3,15,0.0,0.0,2.5,8.8,0.0,0.0,0.0
2018,4,11,3,30,0.0,0.0,2.4,8.6,0.0,0.0,0.0
2018,4,11,3,45,0.0,0.0,2.3,8.45,0.0,0.0,0.0
2018,4,11,4,0,0.0,0.0,2.2,8.3,0.0,0.0,0.0
2018,4,11,4,15,0.0,0.0,2.3,8.4,0.0,0.0,0.0
2018,4,11,4,30,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2018,4,11,4,45,0.0,0.0,2.5,8.6,0.0,0.0,0.0
2018,4,11,5,0,0.0,0.0,2.6,8.7,0.0,0.0,0.0
2018,4,11,5,15,2.5,1.0,2.75,8.95,1.0,0.0,0.0
2018,4,11,5,30,5.0,2.0,2.9,9.2,2.0,0.0,0.0
2018,4,11,5,45,77.5,13.5,3.05,9.45,18.5,10.62,0.0
2018,4,11,6,0,150.0,25.0,3.2,9.7,35.0,18.94,6.13
2018,4,11,6,15,230.0,37.5,3.15,10.05,68.5,28.41,19.15
2018,4,11,6,30,310.0,50.0,3.1,10.4,102.0,57.16,33.98
2018,4,11,6,45,233.5,65.5,3.05,10.75,113.0,83.25,55.88
2018,4,11,7,0,157.0,81.0,3.0,11.1,124.0,96.46,70.75
2018,4,11,7,15,298.5,101.0,2.95,11.5,204.0,163.54,123.33
2018,4,11,7,30,440.0,121.0,2.9,11.9,284.0,244.3,188.65
2018,4,11,7,45,577.5,115.0,2.8,12.25,363.0,322.76,252.94
2018,4,11,8,0,715.0,109.0,2.7,12.6,442.0,410.91,324.97
2018,4,11,8,15,704.0,120.5,2.5,13.0,479.0,458.22,364.69
2018,4,11,8,30,693.0,132.0,2.3,13.4,516.0,502.81,400.62
2018,4,11,8,45,666.0,152.0,2.05,13.75,546.5,543.07,431.29
2018,4,11,9,0,639.0,172.0,1.8,14.1,577.0,578.79,456.91
2018,4,11,9,15,613.5,196.0,1.6,14.55,606.0,614.47,481.14
2018,4,11,9,30,588.0,220.0,1.4,15.0,635.0,640.51,497.3
2018,4,11,9,45,593.5,233.5,1.25,15.45,670.5,682.32,524.61
2018,4,11,10,0,599.0,247.0,1.1,15.9,706.0,722.46,549.54
2018,4,11,10,15,644.0,240.5,1.35,16.35,750.5,779.72,590.73
2018,4,11,10,30,689.0,234.0,1.6,16.8,795.0,832.31,628.13
2018,4,11,10,45,595.5,282.0,1.9,17.2,776.0,808.65,611.06
2018,4,11,11,0,502.0,330.0,2.2,17.6,757.0,783.54,592.85
2018,4,11,11,15,406.0,372.5,2.55,17.65,721.5,729.29,554.98
2018,4,11,11,30,310.0,415.0,2.9,17.7,686.0,687.73,524.68
2018,4,11,11,45,376.5,391.0,3.25,17.7,722.5,729.56,558.0
2018,4,11,12,0,443.0,367.0,3.6,17.7,759.0,786.87,601.24
2018,4,11,12,15,504.0,346.5,3.75,17.45,791.5,824.89,630.42
2018,4,11,12,30,565.0,326.0,3.9,17.2,824.0,859.74,657.47
2018,4,11,12,45,489.5,348.0,4.1,16.95,776.0,804.85,618.38
2018,4,11,13,0,414.0,370.0,4.3,16.7,728.0,748.48,578.15
2018,4,11,13,15,458.0,346.5,4.3,16.4,734.5,757.76,587.33
2018,4,11,13,30,502.0,323.0,4.3,16.1,741.0,763.08,593.26
2018,4,11,13,45,501.0,310.0,4.35,15.8,716.5,735.74,574.83
2018,4,11,14,0,500.0,297.0,4.4,15.5,692.0,706.32,554.83
2018,4,11,14,15,517.0,275.0,4.4,15.25,668.5,680.95,537.62
2018,4,11,14,30,534.0,253.0,4.4,15.0,645.0,652.47,517.75
2018,4,11,14,45,459.0,260.5,4.35,14.75,585.0,582.32,464.2
2018,4,11,15,0,384.0,268.0,4.3,14.5,525.0,504.14,404.02
2018,4,11,15,15,464.0,221.5,4.3,14.5,511.0,504.24,405.2
2018,4,11,15,30,544.0,175.0,4.3,14.5,497.0,483.08,388.83
2018,4,11,15,45,566.0,158.5,4.2,14.1,468.5,449.29,361.31
2018,4,11,16,0,588.0,142.0,4.1,13.7,440.0,417.68,334.35
2018,4,11,16,15,495.0,141.0,4.0,13.4,373.5,337.54,268.54
2018,4,11,16,30,402.0,140.0,3.9,13.1,307.0,272.17,214.35
2018,4,11,16,45,354.0,125.5,3.75,12.8,257.5,218.66,168.89
2018,4,11,17,0,306.0,111.0,3.6,12.5,208.0,166.02,124.22
2018,4,11,17,15,195.0,95.5,3.35,12.2,153.0,112.89,82.56
2018,4,11,17,30,84.0,80.0,3.1,11.9,98.0,71.8,52.4
2018,4,11,17,45,64.0,59.5,2.8,11.55,71.0,47.95,33.52
2018,4,11,18,0,44.0,39.0,2.5,11.2,44.0,28.9,19.36
2018,4,11,18,15,28.0,23.0,2.55,11.1,25.5,17.27,3.57
2018,4,11,18,30,12.0,7.0,2.6,11.0,7.0,5.51,0.0
2018,4,11,18,45,6.0,3.5,2.65,10.85,3.5,0.0,0.0
2018,4,11,19,0,0.0,0.0,2.7,10.7,0.0,0.0,0.0
2018,4,11,19,15,0.0,0.0,2.85,10.7,0.0,0.0,0.0
2018,4,11,19,30,0.0,0.0,3.0,10.7,0.0,0.0,0.0
2018,4,11,19,45,0.0,0.0,3.15,10.7,0.0,0.0,0.0
2018,4,11,20,0,0.0,0.0,3.3,10.7,0.0,0.0,0.0
2018,4,11,20,15,0.0,0.0,3.4,10.55,0.0,0.0,0.0
2018,4,11,20,30,0.0,0.0,3.5,10.4,0.0,0.0,0.0
2018,4,11,20,45,0.0,0.0,3.65,10.3,0.0,0.0,0.0
2018,4,11,21,0,0.0,0.0,3.8,10.2,0.0,0.0,0.0
2018,4,11,21,15,0.0,0.0,3.75,9.95,0.0,0.0,0.0
2018,4,11,21,30,0.0,0.0,3.7,9.7,0.0,0.0,0.0
2018,4,11,21,45,0.0,0.0,3.7,9.5,0.0,0.0,0.0
2018,4,11,22,0,0.0,0.0,3.7,9.3,0.0,0.0,0.0
2018,4,11,22,15,0.0,0.0,3.6,9.1,0.0,0.0,0.0
2018,4,11,22,30,0.0,0.0,3.5,8.9,0.0,0.0,0.0
2018,4,11,22,45,0.0,0.0,3.4,8.75,0.0,0.0,0.0
2018,4,11,23,0,0.0,0.0,3.3,8.6,0.0,0.0,0.0
2018,4,11,23,15,0.0,0.0,3.3,8.5,0.0,0.0,0.0
2018,4,11,23,30,0.0,0.0,3.3,8.4,0.0,0.0,0.0
2018,4,11,23,45,0.0,0.0,3.3,8.3,0.0,0.0,0.0
2018,4,12,0,0,0.0,0.0,3.3,8.2,0.0,0.0,0.0
2018,4,12,0,15,0.0,0.0,3.25,8.15,0.0,0.0,0.0
2018,4,12,0,30,0.0,0.0,3.2,8.1,0.0,0.0,0.0
2018,4,12,0,45,0.0,0.0,3.15,8.05,0.0,0.0,0.0
2018,4,12,1,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2018,4,12,1,15,0.0,0.0,3.05,7.95,0.0,0.0,0.0
2018,4,12,1,30,0.0,0.0,3.0,7.9,0.0,0.0,0.0
2018,4,12,1,45,0.0,0.0,2.95,7.8,0.0,0.0,0.0
2018,4,12,2,0,0.0,0.0,2.9,7.7,0.0,0.0,0.0
2018,4,12,2,15,0.0,0.0,2.85,7.65,0.0,0.0,0.0
2018,4,12,2,30,0.0,0.0,2.8,7.6,0.0,0.0,0.0
2018,4,12,2,45,0.0,0.0,2.75,7.5,0.0,0.0,0.0
2018,4,12,3,0,0.0,0.0,2.7,7.4,0.0,0.0,0.0
2018,4,12,3,15,0.0,0.0,2.65,7.35,0.0,0.0,0.0
2018,4,12,3,30,0.0,0.0,2.6,7.3,0.0,0.0,0.0
2018,4,12,3,45,0.0,0.0,2.55,7.2,0.0,0.0,0.0
2018,4,12,4,0,0.0,0.0,2.5,7.1,0.0,0.0,0.0
2018,4,12,4,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2018,4,12,4,30,0.0,0.0,2.4,6.9,0.0,0.0,0.0
2018,4,12,4,45,0.0,0.0,2.35,6.8,0.0,0.0,0.0
2018,4,12,5,0,0.0,0.0,2.3,6.7,0.0,0.0,0.0
2018,4,12,5,15,2.0,1.0,2.5,7.05,1.0,0.0,0.0
2018,4,12,5,30,4.0,2.0,2.7,7.4,2.0,0.0,0.0
2018,4,12,5,45,16.0,11.5,2.85,7.7,12.5,9.05,0.0
2018,4,12,6,0,28.0,21.0,3.0,8.0,23.0,16.11,5.55
2018,4,12,6,15,56.5,36.5,3.3,8.3,45.0,27.56,18.66
2018,4,12,6,30,85.0,52.0,3.6,8.6,67.0,44.76,30.49
2018,4,12,6,45,154.0,70.5,3.9,8.95,109.0,75.26,52.97
2018,4,12,7,0,223.0,89.0,4.2,9.3,151.0,114.34,83.74
2018,4,12,7,15,260.0,111.5,4.35,9.6,198.0,157.56,120.63
2018,4,12,7,30,297.0,134.0,4.5,9.9,245.0,205.33,161.87
2018,4,12,7,45,414.0,137.0,4.6,10.2,317.5,276.66,221.17
2018,4,12,8,0,531.0,140.0,4.7,10.5,390.0,354.69,286.41
2018,4,12,8,15,591.5,142.5,4.75,10.8,449.5,423.17,343.94
2018,4,12,8,30,652.0,145.0,4.8,11.1,509.0,491.43,400.38
2018,4,12,8,45,630.0,162.5,4.8,11.4,538.5,530.08,431.94
2018,4,12,9,0,608.0,180.0,4.8,11.7,568.0,564.84,459.44
2018,4,12,9,15,581.0,200.5,4.85,11.95,591.0,594.95,482.61
2018,4,12,9,30,554.0,221.0,4.9,12.2,614.0,615.58,497.97
2018,4,12,9,45,595.5,223.5,4.9,12.45,665.0,678.33,545.74
2018,4,12,10,0,637.0,226.0,4.9,12.7,716.0,736.63,589.25
2018,4,12,10,15,483.0,296.0,4.9,12.9,675.5,692.12,551.55
2018,4,12,10,30,329.0,366.0,4.9,13.1,635.0,627.27,498.53
2018,4,12,10,45,301.5,386.0,4.9,13.3,637.5,631.99,500.82
2018,4,12,11,0,274.0,406.0,4.9,13.5,640.0,634.2,500.88
2018,4,12,11,15,392.5,364.5,4.9,13.6,706.0,707.57,558.62
2018,4,12,11,30,511.0,323.0,4.9,13.7,772.0,800.47,628.99
2018,4,12,11,45,535.0,316.5,4.9,13.85,789.0,821.51,643.88
2018,4,12,12,0,559.0,310.0,4.9,14.0,806.0,840.1,657.36
2018,4,12,12,15,723.5,234.5,4.95,14.1,875.0,926.76,723.8
2018,4,12,12,30,888.0,159.0,5.0,14.2,944.0,993.66,771.58
2018,4,12,12,45,868.5,167.0,5.05,14.25,927.5,975.49,758.81
2018,4,12,13,0,849.0,175.0,5.1,14.3,911.0,953.84,744.18
2018,4,12,13,15,836.0,177.0,5.2,14.25,889.0,929.28,728.11
2018,4,12,13,30,823.0,179.0,5.3,14.2,867.0,901.67,709.77
2018,4,12,13,45,816.0,176.0,5.35,14.2,840.5,871.81,689.28
2018,4,12,14,0,809.0,173.0,5.4,14.2,814.0,839.06,666.34
2018,4,12,14,15,784.5,173.5,5.45,14.05,774.0,799.15,637.2
2018,4,12,14,30,760.0,174.0,5.5,13.9,734.0,751.51,601.99
2018,4,12,14,45,733.5,171.0,5.55,13.8,688.0,698.22,561.84
2018,4,12,15,0,707.0,168.0,5.6,13.7,642.0,644.54,520.59
2018,4,12,15,15,719.0,154.5,5.6,13.7,609.0,604.98,489.48
2018,4,12,15,30,731.0,141.0,5.6,13.7,576.0,562.23,454.92
2018,4,12,15,45,716.5,133.5,5.6,13.25,530.0,508.18,410.99
2018,4,12,16,0,702.0,126.0,5.6,12.8,484.0,453.85,365.52
2018,4,12,16,15,677.5,117.5,5.5,12.55,433.0,394.55,314.45
2018,4,12,16,30,653.0,109.0,5.4,12.3,382.0,336.66,263.38
2018,4,12,16,45,594.0,102.5,5.3,12.0,324.5,272.11,207.0
2018,4,12,17,0,535.0,96.0,5.2,11.7,267.0,213.61,155.95
2018,4,12,17,15,486.0,84.0,4.9,11.3,217.5,155.33,106.05
2018,4,12,17,30,437.0,72.0,4.6,10.9,168.0,106.58,67.29
2018,4,12,17,45,340.5,59.5,4.25,10.5,121.5,61.1,38.03
2018,4,12,18,0,244.0,47.0,3.9,10.1,75.0,35.2,24.98
2018,4,12,18,15,138.5,28.5,3.7,9.8,43.0,21.43,7.14
2018,4,12,18,30,33.0,10.0,3.5,9.5,11.0,7.87,0.0
2018,4,12,18,45,16.5,5.0,3.25,9.2,5.5,0.0,0.0
2018,4,12,19,0,0.0,0.0,3.0,8.9,0.0,0.0,0.0
2018,4,12,19,15,0.0,0.0,2.9,8.7,0.0,0.0,0.0
2018,4,12,19,30,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2018,4,12,19,45,0.0,0.0,2.75,8.35,0.0,0.0,0.0
2018,4,12,20,0,0.0,0.0,2.7,8.2,0.0,0.0,0.0
2018,4,12,20,15,0.0,0.0,2.7,8.05,0.0,0.0,0.0
2018,4,12,20,30,0.0,0.0,2.7,7.9,0.0,0.0,0.0
2018,4,12,20,45,0.0,0.0,2.65,7.8,0.0,0.0,0.0
2018,4,12,21,0,0.0,0.0,2.6,7.7,0.0,0.0,0.0
2018,4,12,21,15,0.0,0.0,2.6,7.6,0.0,0.0,0.0
2018,4,12,21,30,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2018,4,12,21,45,0.0,0.0,2.55,7.4,0.0,0.0,0.0
2018,4,12,22,0,0.0,0.0,2.5,7.3,0.0,0.0,0.0
2018,4,12,22,15,0.0,0.0,2.55,7.3,0.0,0.0,0.0
2018,4,12,22,30,0.0,0.0,2.6,7.3,0.0,0.0,0.0
2018,4,12,22,45,0.0,0.0,2.65,7.25,0.0,0.0,0.0
2018,4,12,23,0,0.0,0.0,2.7,7.2,0.0,0.0,0.0
2018,4,12,23,15,0.0,0.0,2.75,7.15,0.0,0.0,0.0
2018,4,12,23,30,0.0,0.0,2.8,7.1,0.0,0.0,0.0
2018,4,12,23,45,0.0,0.0,2.8,7.1,0.0,0.0,0.0
2018,4,13,0,0,0.0,0.0,2.8,7.1,0.0,0.0,0.0
2018,4,13,0,15,0.0,0.0,2.7,6.9,0.0,0.0,0.0
2018,4,13,0,30,0.0,0.0,2.6,6.7,0.0,0.0,0.0
2018,4,13,0,45,0.0,0.0,2.45,6.55,0.0,0.0,0.0
2018,4,13,1,0,0.0,0.0,2.3,6.4,0.0,0.0,0.0
2018,4,13,1,15,0.0,0.0,2.25,6.4,0.0,0.0,0.0
2018,4,13,1,30,0.0,0.0,2.2,6.4,0.0,0.0,0.0
2018,4,13,1,45,0.0,0.0,2.2,6.35,0.0,0.0,0.0
2018,4,13,2,0,0.0,0.0,2.2,6.3,0.0,0.0,0.0
2018,4,13,2,15,0.0,0.0,2.2,6.3,0.0,0.0,0.0
2018,4,13,2,30,0.0,0.0,2.2,6.3,0.0,0.0,0.0
2018,4,13,2,45,0.0,0.0,2.25,6.25,0.0,0.0,0.0
2018,4,13,3,0,0.0,0.0,2.3,6.2,0.0,0.0,0.0
2018,4,13,3,15,0.0,0.0,2.3,6.15,0.0,0.0,0.0
2018,4,13,3,30,0.0,0.0,2.3,6.1,0.0,0.0,0.0
2018,4,13,3,45,0.0,0.0,2.3,6.05,0.0,0.0,0.0
2018,4,13,4,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2018,4,13,4,15,0.0,0.0,2.2,5.9,0.0,0.0,0.0
2018,4,13,4,30,0.0,0.0,2.1,5.8,0.0,0.0,0.0
2018,4,13,4,45,0.0,0.0,2.0,5.7,0.0,0.0,0.0
2018,4,13,5,0,0.0,0.0,1.9,5.6,0.0,0.0,0.0
2018,4,13,5,15,3.0,1.0,2.1,6.05,1.0,0.0,0.0
2018,4,13,5,30,6.0,2.0,2.3,6.5,2.0,0.0,0.0
2018,4,13,5,45,87.0,17.0,2.45,6.95,23.5,13.38,0.0
2018,4,13,6,0,168.0,32.0,2.6,7.4,45.0,24.07,12.3
2018,4,13,6,15,287.0,46.0,2.75,8.05,88.5,34.76,25.15
2018,4,13,6,30,406.0,60.0,2.9,8.7,132.0,68.9,41.84
2018,4,13,6,45,488.5,68.0,3.05,9.3,184.0,117.06,74.09
2018,4,13,7,0,571.0,76.0,3.2,9.9,236.0,172.3,117.46
2018,4,13,7,15,623.5,82.0,3.35,10.5,290.5,228.21,165.76
2018,4,13,7,30,676.0,88.0,3.5,11.1,345.0,289.59,219.72
2018,4,13,7,45,713.5,93.0,3.65,11.75,399.5,349.79,272.83
2018,4,13,8,0,751.0,98.0,3.8,12.4,454.0,412.95,327.28
2018,4,13,8,15,777.0,102.5,3.8,12.9,506.0,473.1,378.04
2018,4,13,8,30,803.0,107.0,3.8,13.4,558.0,533.57,427.47
