Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,13,8,45,822.5,109.5,3.85,13.9,605.5,589.03,471.68
2018,4,13,9,0,842.0,112.0,3.9,14.4,653.0,644.04,514.25
2018,4,13,9,15,860.0,113.5,3.85,14.8,697.0,696.34,553.5
2018,4,13,9,30,878.0,115.0,3.8,15.2,741.0,747.41,590.76
2018,4,13,9,45,894.5,114.5,3.75,15.6,779.5,786.19,618.35
2018,4,13,10,0,911.0,114.0,3.7,16.0,818.0,829.93,647.33
2018,4,13,10,15,917.0,117.0,3.65,16.35,848.0,866.21,670.69
2018,4,13,10,30,923.0,120.0,3.6,16.7,878.0,899.4,691.69
2018,4,13,10,45,926.5,121.5,3.6,17.05,899.5,925.8,708.11
2018,4,13,11,0,930.0,123.0,3.6,17.4,921.0,948.71,722.14
2018,4,13,11,15,932.0,124.5,3.6,17.65,935.0,966.68,733.07
2018,4,13,11,30,934.0,126.0,3.6,17.9,949.0,980.94,741.57
2018,4,13,11,45,934.0,127.5,3.6,18.15,955.0,989.6,746.37
2018,4,13,12,0,934.0,129.0,3.6,18.4,961.0,994.42,748.73
2018,4,13,12,15,933.5,129.0,3.6,18.55,958.5,993.57,747.7
2018,4,13,12,30,933.0,129.0,3.6,18.7,956.0,988.89,744.26
2018,4,13,12,45,930.5,128.5,3.65,18.85,945.0,978.13,737.2
2018,4,13,13,0,928.0,128.0,3.7,19.0,934.0,963.64,727.74
2018,4,13,13,15,913.0,132.0,3.7,19.0,911.5,938.6,711.26
2018,4,13,13,30,898.0,136.0,3.7,19.0,889.0,910.43,692.71
2018,4,13,13,45,890.5,135.0,3.7,19.05,862.5,881.15,673.24
2018,4,13,14,0,883.0,134.0,3.7,19.1,836.0,859.28,658.94
2018,4,13,14,15,880.5,129.5,3.7,19.0,805.0,823.7,635.28
2018,4,13,14,30,878.0,125.0,3.7,18.9,774.0,785.1,608.51
2018,4,13,14,45,859.5,122.0,3.65,18.85,729.5,733.91,571.31
2018,4,13,15,0,841.0,119.0,3.6,18.8,685.0,681.36,532.4
2018,4,13,15,15,828.0,116.5,3.6,18.8,642.5,631.57,494.7
2018,4,13,15,30,815.0,114.0,3.6,18.8,600.0,580.51,455.0
2018,4,13,15,45,792.0,108.5,3.5,18.4,548.5,520.58,407.91
2018,4,13,16,0,769.0,103.0,3.4,18.0,497.0,460.71,359.49
2018,4,13,16,15,738.5,96.5,3.1,17.6,442.5,397.53,306.85
2018,4,13,16,30,708.0,90.0,2.8,17.2,388.0,336.3,254.53
2018,4,13,16,45,672.0,84.5,2.5,16.8,336.0,276.65,202.73
2018,4,13,17,0,636.0,79.0,2.2,16.4,284.0,220.19,153.48
2018,4,13,17,15,576.5,71.0,2.05,15.55,231.0,161.2,104.73
2018,4,13,17,30,517.0,63.0,1.9,14.7,178.0,109.02,65.05
2018,4,13,17,45,421.0,52.5,1.7,13.9,129.5,60.39,35.57
2018,4,13,18,0,325.0,42.0,1.5,13.1,81.0,34.54,24.21
2018,4,13,18,15,196.0,27.5,1.5,12.7,47.5,20.88,7.72
2018,4,13,18,30,67.0,13.0,1.5,12.3,14.0,10.23,0.0
2018,4,13,18,45,33.5,6.5,1.55,11.95,7.0,0.0,0.0
2018,4,13,19,0,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,4,13,19,15,0.0,0.0,1.55,11.45,0.0,0.0,0.0
2018,4,13,19,30,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,4,13,19,45,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,4,13,20,0,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,4,13,20,15,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,4,13,20,30,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,4,13,20,45,0.0,0.0,1.5,10.55,0.0,0.0,0.0
2018,4,13,21,0,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,4,13,21,15,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,4,13,21,30,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,4,13,21,45,0.0,0.0,1.45,10.05,0.0,0.0,0.0
2018,4,13,22,0,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,4,13,22,15,0.0,0.0,1.4,9.85,0.0,0.0,0.0
2018,4,13,22,30,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,4,13,22,45,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,4,13,23,0,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,4,13,23,15,0.0,0.0,1.35,9.55,0.0,0.0,0.0
2018,4,13,23,30,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,4,13,23,45,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,4,14,0,0,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,4,14,0,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2018,4,14,0,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,4,14,0,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,4,14,1,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,4,14,1,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,4,14,1,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,4,14,1,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,4,14,2,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,4,14,2,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,4,14,2,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,4,14,2,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,4,14,3,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,4,14,3,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,4,14,3,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,4,14,3,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,4,14,4,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,4,14,4,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,4,14,4,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,4,14,4,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,4,14,5,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,4,14,5,15,7.0,1.0,1.15,9.95,1.0,0.0,0.0
2018,4,14,5,30,14.0,2.0,1.1,10.4,2.0,0.0,0.0
2018,4,14,5,45,132.0,16.5,1.1,10.8,26.5,12.98,0.0
2018,4,14,6,0,250.0,31.0,1.1,11.2,51.0,25.66,14.16
2018,4,14,6,15,367.5,41.5,1.2,11.9,96.0,34.09,24.27
2018,4,14,6,30,485.0,52.0,1.3,12.6,141.0,68.83,39.12
2018,4,14,6,45,557.5,59.5,1.45,13.25,193.5,117.23,70.11
2018,4,14,7,0,630.0,67.0,1.6,13.9,246.0,174.24,114.38
2018,4,14,7,15,677.5,72.5,1.7,14.5,301.0,231.76,163.35
2018,4,14,7,30,725.0,78.0,1.8,15.1,356.0,294.06,217.2
2018,4,14,7,45,757.5,82.0,1.85,15.7,410.0,355.34,270.09
2018,4,14,8,0,790.0,86.0,1.9,16.3,464.0,417.36,322.26
2018,4,14,8,15,814.0,89.5,1.95,16.85,515.5,476.84,371.04
2018,4,14,8,30,838.0,93.0,2.0,17.4,567.0,536.95,418.65
2018,4,14,8,45,856.0,96.0,2.0,17.95,615.0,593.45,461.77
2018,4,14,9,0,874.0,99.0,2.0,18.5,663.0,644.88,499.83
2018,4,14,9,15,888.0,100.5,2.0,18.9,705.5,694.84,535.86
2018,4,14,9,30,902.0,102.0,2.0,19.3,748.0,743.16,569.68
2018,4,14,9,45,912.5,103.0,2.0,19.7,784.5,786.52,598.76
2018,4,14,10,0,923.0,104.0,2.0,20.1,821.0,827.46,624.51
2018,4,14,10,15,930.0,105.5,1.95,20.45,850.5,863.4,646.2
2018,4,14,10,30,937.0,107.0,1.9,20.8,880.0,896.28,665.6
2018,4,14,10,45,942.5,107.5,1.9,21.15,902.0,923.7,681.74
2018,4,14,11,0,948.0,108.0,1.9,21.5,924.0,947.66,695.6
2018,4,14,11,15,951.0,108.5,1.8,21.7,938.0,965.8,704.87
2018,4,14,11,30,954.0,109.0,1.7,21.9,952.0,980.19,711.71
2018,4,14,11,45,955.0,109.5,1.65,22.15,958.0,988.94,715.52
2018,4,14,12,0,956.0,110.0,1.6,22.4,964.0,993.78,716.98
2018,4,14,12,15,954.5,110.0,1.55,22.5,961.0,991.95,714.77
2018,4,14,12,30,953.0,110.0,1.5,22.6,958.0,986.21,710.28
2018,4,14,12,45,949.5,110.0,1.45,22.7,946.5,974.79,702.36
2018,4,14,13,0,946.0,110.0,1.4,22.8,935.0,959.59,692.22
2018,4,14,13,15,942.0,108.5,1.45,22.8,915.5,938.83,680.39
2018,4,14,13,30,938.0,107.0,1.5,22.8,896.0,914.47,666.25
2018,4,14,13,45,932.0,106.0,1.55,22.8,869.5,885.46,649.03
2018,4,14,14,0,926.0,105.0,1.6,22.8,843.0,853.22,629.57
2018,4,14,14,15,918.0,102.5,1.65,22.65,809.0,814.94,606.24
2018,4,14,14,30,910.0,100.0,1.7,22.5,775.0,773.92,580.74
2018,4,14,14,45,898.5,97.5,1.8,22.35,734.5,727.93,550.19
2018,4,14,15,0,887.0,95.0,1.9,22.2,694.0,679.91,517.11
2018,4,14,15,15,871.5,92.5,1.9,22.2,648.5,627.69,479.01
2018,4,14,15,30,856.0,90.0,1.9,22.2,603.0,577.45,441.17
2018,4,14,15,45,835.5,87.0,2.0,21.7,553.0,519.43,397.63
2018,4,14,16,0,815.0,84.0,2.1,21.2,503.0,461.42,352.32
2018,4,14,16,15,787.0,80.5,2.1,20.65,450.5,400.25,302.73
2018,4,14,16,30,759.0,77.0,2.1,20.1,398.0,340.56,252.72
2018,4,14,16,45,719.0,72.0,2.1,19.55,343.0,277.9,199.51
2018,4,14,17,0,679.0,67.0,2.1,19.0,288.0,216.95,147.4
2018,4,14,17,15,605.0,62.5,2.05,18.15,232.5,156.45,98.48
2018,4,14,17,30,531.0,58.0,2.0,17.3,177.0,104.34,60.19
2018,4,14,17,45,420.5,48.5,1.95,16.4,127.0,55.46,31.8
2018,4,14,18,0,310.0,39.0,1.9,15.5,77.0,31.86,21.72
2018,4,14,18,15,202.0,26.0,1.85,15.05,46.0,19.83,7.71
2018,4,14,18,30,94.0,13.0,1.8,14.6,15.0,10.23,0.0
2018,4,14,18,45,47.0,6.5,1.8,14.15,7.5,0.0,0.0
2018,4,14,19,0,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,4,14,19,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2018,4,14,19,30,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,4,14,19,45,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,4,14,20,0,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,4,14,20,15,0.0,0.0,1.65,12.75,0.0,0.0,0.0
2018,4,14,20,30,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,4,14,20,45,0.0,0.0,1.55,12.45,0.0,0.0,0.0
2018,4,14,21,0,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,4,14,21,15,0.0,0.0,1.45,12.25,0.0,0.0,0.0
2018,4,14,21,30,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,4,14,21,45,0.0,0.0,1.35,12.15,0.0,0.0,0.0
2018,4,14,22,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,4,14,22,15,0.0,0.0,1.3,12.05,0.0,0.0,0.0
2018,4,14,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,4,14,22,45,0.0,0.0,1.25,11.95,0.0,0.0,0.0
2018,4,14,23,0,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,4,14,23,15,0.0,0.0,1.25,11.85,0.0,0.0,0.0
2018,4,14,23,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,4,14,23,45,0.0,0.0,1.35,11.75,0.0,0.0,0.0
2018,4,15,0,0,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,4,15,0,15,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,4,15,0,30,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,4,15,0,45,0.0,0.0,1.45,11.45,0.0,0.0,0.0
2018,4,15,1,0,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,4,15,1,15,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,4,15,1,30,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,4,15,1,45,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,4,15,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,4,15,2,15,0.0,0.0,1.45,10.85,0.0,0.0,0.0
2018,4,15,2,30,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,4,15,2,45,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,4,15,3,0,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,4,15,3,15,0.0,0.0,1.35,10.45,0.0,0.0,0.0
2018,4,15,3,30,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,4,15,3,45,0.0,0.0,1.25,10.4,0.0,0.0,0.0
2018,4,15,4,0,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,4,15,4,15,0.0,0.0,1.15,10.4,0.0,0.0,0.0
2018,4,15,4,30,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,4,15,4,45,0.0,0.0,1.1,10.45,0.0,0.0,0.0
2018,4,15,5,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,4,15,5,15,7.0,2.0,1.05,10.65,2.0,0.0,0.0
2018,4,15,5,30,14.0,4.0,1.0,10.8,4.0,0.0,0.0
2018,4,15,5,45,103.5,18.5,0.95,11.0,26.5,14.56,0.0
2018,4,15,6,0,193.0,33.0,0.9,11.2,49.0,24.91,14.23
2018,4,15,6,15,273.5,45.0,1.05,11.5,86.0,34.02,24.34
2018,4,15,6,30,354.0,57.0,1.2,11.8,123.0,62.79,38.1
2018,4,15,6,45,370.0,73.5,1.35,12.15,162.5,103.23,66.78
2018,4,15,7,0,386.0,90.0,1.5,12.5,202.0,145.62,101.65
2018,4,15,7,15,441.0,103.0,1.55,13.0,255.0,196.24,143.66
2018,4,15,7,30,496.0,116.0,1.6,13.5,308.0,253.02,191.5
2018,4,15,7,45,619.5,108.0,1.65,14.0,383.0,326.97,251.58
2018,4,15,8,0,743.0,100.0,1.7,14.5,458.0,408.51,317.43
2018,4,15,8,15,770.0,103.5,1.7,15.05,509.5,467.64,365.62
2018,4,15,8,30,797.0,107.0,1.7,15.6,561.0,527.07,412.51
2018,4,15,8,45,795.0,117.0,1.75,16.2,601.5,576.69,450.59
2018,4,15,9,0,793.0,127.0,1.8,16.8,642.0,623.91,485.6
2018,4,15,9,15,783.5,140.5,1.95,17.2,676.5,666.76,517.23
2018,4,15,9,30,774.0,154.0,2.1,17.6,711.0,709.87,548.16
2018,4,15,9,45,833.0,137.0,2.2,18.05,763.5,765.35,588.06
2018,4,15,10,0,892.0,120.0,2.3,18.5,816.0,815.97,622.91
2018,4,15,10,15,894.5,125.0,2.5,18.7,844.5,850.41,646.36
2018,4,15,10,30,897.0,130.0,2.7,18.9,873.0,881.63,667.66
2018,4,15,10,45,908.5,128.0,2.85,19.15,897.0,910.89,687.12
2018,4,15,11,0,920.0,126.0,3.0,19.4,921.0,937.06,704.48
2018,4,15,11,15,859.0,163.0,3.1,19.5,914.5,945.29,709.8
2018,4,15,11,30,798.0,200.0,3.2,19.6,908.0,933.95,702.14
2018,4,15,11,45,724.0,245.0,3.3,19.7,890.5,925.43,695.62
2018,4,15,12,0,650.0,290.0,3.4,19.8,873.0,899.74,676.49
2018,4,15,12,15,776.0,217.0,3.5,19.75,911.0,949.58,714.44
2018,4,15,12,30,902.0,144.0,3.6,19.7,949.0,967.58,727.18
2018,4,15,12,45,913.5,136.0,3.75,19.65,943.0,962.98,725.29
2018,4,15,13,0,925.0,128.0,3.9,19.6,937.0,954.3,720.87
2018,4,15,13,15,927.0,123.0,4.0,19.4,919.5,935.93,709.99
2018,4,15,13,30,929.0,118.0,4.1,19.2,902.0,913.77,696.53
2018,4,15,13,45,923.0,116.5,4.25,19.0,875.5,884.51,678.32
2018,4,15,14,0,917.0,115.0,4.4,18.8,849.0,852.05,657.84
2018,4,15,14,15,907.5,113.5,4.45,18.45,814.5,813.87,633.01
2018,4,15,14,30,898.0,112.0,4.5,18.1,780.0,773.07,605.52
2018,4,15,14,45,885.5,109.0,4.55,17.75,739.0,726.41,572.05
2018,4,15,15,0,873.0,106.0,4.6,17.4,698.0,683.11,540.05
2018,4,15,15,15,856.5,103.5,4.6,17.4,652.5,630.03,498.99
2018,4,15,15,30,840.0,101.0,4.6,17.4,607.0,575.96,456.14
2018,4,15,15,45,815.5,98.0,4.6,16.6,555.5,516.67,409.37
2018,4,15,16,0,791.0,95.0,4.6,15.8,504.0,457.83,361.34
2018,4,15,16,15,755.5,91.5,4.55,15.35,449.0,394.94,308.16
2018,4,15,16,30,720.0,88.0,4.5,14.9,394.0,333.1,254.59
2018,4,15,16,45,672.5,83.5,4.4,14.45,339.0,270.75,200.09
2018,4,15,17,0,625.0,79.0,4.3,14.0,284.0,212.91,149.52
2018,4,15,17,15,556.0,72.0,4.1,13.55,230.0,154.39,100.96
2018,4,15,17,30,487.0,65.0,3.9,13.1,176.0,103.82,62.95
2018,4,15,17,45,347.0,55.0,3.75,12.6,123.5,54.02,33.31
2018,4,15,18,0,207.0,45.0,3.6,12.1,71.0,33.62,23.64
2018,4,15,18,15,111.5,28.0,3.55,11.95,41.0,20.97,9.3
2018,4,15,18,30,16.0,11.0,3.5,11.8,11.0,8.65,0.0
2018,4,15,18,45,8.0,5.5,3.45,11.6,5.5,0.0,0.0
2018,4,15,19,0,0.0,0.0,3.4,11.4,0.0,0.0,0.0
2018,4,15,19,15,0.0,0.0,3.35,11.3,0.0,0.0,0.0
2018,4,15,19,30,0.0,0.0,3.3,11.2,0.0,0.0,0.0
2018,4,15,19,45,0.0,0.0,3.25,11.1,0.0,0.0,0.0
2018,4,15,20,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2018,4,15,20,15,0.0,0.0,3.05,10.85,0.0,0.0,0.0
2018,4,15,20,30,0.0,0.0,2.9,10.7,0.0,0.0,0.0
2018,4,15,20,45,0.0,0.0,2.8,10.55,0.0,0.0,0.0
2018,4,15,21,0,0.0,0.0,2.7,10.4,0.0,0.0,0.0
2018,4,15,21,15,0.0,0.0,2.55,10.25,0.0,0.0,0.0
2018,4,15,21,30,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,4,15,21,45,0.0,0.0,2.25,9.95,0.0,0.0,0.0
2018,4,15,22,0,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,4,15,22,15,0.0,0.0,1.95,9.6,0.0,0.0,0.0
2018,4,15,22,30,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,4,15,22,45,0.0,0.0,1.7,9.15,0.0,0.0,0.0
2018,4,15,23,0,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,4,15,23,15,0.0,0.0,1.55,8.75,0.0,0.0,0.0
2018,4,15,23,30,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,4,15,23,45,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,4,16,0,0,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,4,16,0,15,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,4,16,0,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,4,16,0,45,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,4,16,1,0,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,4,16,1,15,0.0,0.0,1.3,7.75,0.0,0.0,0.0
2018,4,16,1,30,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,4,16,1,45,0.0,0.0,1.3,7.65,0.0,0.0,0.0
2018,4,16,2,0,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,4,16,2,15,0.0,0.0,1.3,7.55,0.0,0.0,0.0
2018,4,16,2,30,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,4,16,2,45,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,4,16,3,0,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,4,16,3,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,4,16,3,30,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,4,16,3,45,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,4,16,4,0,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,4,16,4,15,0.0,0.0,1.3,7.55,0.0,0.0,0.0
2018,4,16,4,30,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,4,16,4,45,0.0,0.0,1.3,7.65,0.0,0.0,0.0
2018,4,16,5,0,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,4,16,5,15,4.0,1.5,1.4,8.05,1.5,0.0,0.0
2018,4,16,5,30,8.0,3.0,1.5,8.4,3.0,0.0,0.0
2018,4,16,5,45,90.0,18.5,1.6,8.8,26.0,14.56,0.0
2018,4,16,6,0,172.0,34.0,1.7,9.2,49.0,25.56,15.36
2018,4,16,6,15,226.5,47.0,1.9,9.4,81.5,35.16,25.63
2018,4,16,6,30,281.0,60.0,2.1,9.6,114.0,60.71,38.91
2018,4,16,6,45,181.0,84.0,2.25,9.8,123.0,87.15,61.98
2018,4,16,7,0,81.0,108.0,2.4,10.0,132.0,99.84,77.24
2018,4,16,7,15,72.0,120.0,2.5,10.1,144.5,110.88,87.38
2018,4,16,7,30,63.0,132.0,2.6,10.2,157.0,123.01,98.31
2018,4,16,7,45,159.5,160.5,2.75,10.3,235.0,190.01,152.91
2018,4,16,8,0,256.0,189.0,2.9,10.4,313.0,270.6,218.93
2018,4,16,8,15,157.5,205.0,3.0,10.55,284.0,247.41,201.25
2018,4,16,8,30,59.0,221.0,3.1,10.7,255.0,211.52,171.85
2018,4,16,8,45,47.0,186.0,3.25,10.9,214.5,178.72,144.71
2018,4,16,9,0,35.0,151.0,3.4,11.1,174.0,144.61,116.28
2018,4,16,9,15,55.0,202.0,3.55,11.2,240.5,202.94,164.37
2018,4,16,9,30,75.0,253.0,3.7,11.3,307.0,263.85,213.68
2018,4,16,9,45,38.5,184.0,3.85,11.4,212.0,180.68,145.24
2018,4,16,10,0,2.0,115.0,4.0,11.5,117.0,90.89,70.34
2018,4,16,10,15,7.0,140.0,4.1,11.5,146.0,114.98,90.38
2018,4,16,10,30,12.0,165.0,4.2,11.5,175.0,139.55,110.59
2018,4,16,10,45,127.5,275.5,4.3,11.55,386.0,358.69,290.08
2018,4,16,11,0,243.0,386.0,4.4,11.6,597.0,581.61,463.49
2018,4,16,11,15,189.5,399.5,4.45,11.65,565.5,534.5,425.19
2018,4,16,11,30,136.0,413.0,4.5,11.7,534.0,501.87,398.66
2018,4,16,11,45,160.0,427.0,4.55,11.7,570.0,538.32,427.22
2018,4,16,12,0,184.0,441.0,4.6,11.7,606.0,574.12,454.85
2018,4,16,12,15,180.5,439.0,4.6,11.75,600.5,568.89,450.59
2018,4,16,12,30,177.0,437.0,4.6,11.8,595.0,562.62,445.75
2018,4,16,12,45,218.5,423.5,4.65,11.8,616.5,585.06,464.36
2018,4,16,13,0,260.0,410.0,4.7,11.8,638.0,622.7,494.0
2018,4,16,13,15,224.5,400.0,4.7,11.75,594.0,559.87,446.0
2018,4,16,13,30,189.0,390.0,4.7,11.7,550.0,514.55,411.07
2018,4,16,13,45,245.5,377.5,4.75,11.65,578.5,559.0,447.11
2018,4,16,14,0,302.0,365.0,4.8,11.6,607.0,583.17,467.24
2018,4,16,14,15,356.0,321.5,4.8,11.45,595.5,572.72,461.25
2018,4,16,14,30,410.0,278.0,4.8,11.3,584.0,571.38,461.9
2018,4,16,14,45,471.0,250.5,4.8,11.2,584.5,570.07,462.14
2018,4,16,15,0,532.0,223.0,4.8,11.1,585.0,562.24,456.81
2018,4,16,15,15,379.5,237.0,4.8,11.1,486.5,444.05,362.07
2018,4,16,15,30,227.0,251.0,4.8,11.1,388.0,341.85,278.95
2018,4,16,15,45,328.0,201.5,4.8,10.75,381.5,345.06,281.98
2018,4,16,16,0,429.0,152.0,4.8,10.4,375.0,336.89,273.9
2018,4,16,16,15,566.5,119.0,4.7,10.2,381.0,341.23,273.19
2018,4,16,16,30,704.0,86.0,4.6,10.0,387.0,323.17,251.3
2018,4,16,16,45,646.5,82.5,4.5,9.8,330.5,260.09,195.25
2018,4,16,17,0,589.0,79.0,4.4,9.6,274.0,202.7,144.63
2018,4,16,17,15,545.5,70.5,4.15,9.3,225.5,149.4,98.79
2018,4,16,17,30,502.0,62.0,3.9,9.0,177.0,100.97,61.18
2018,4,16,17,45,425.0,51.5,3.6,8.7,131.0,54.91,33.8
2018,4,16,18,0,348.0,41.0,3.3,8.4,85.0,33.63,24.1
2018,4,16,18,15,222.5,27.5,3.15,8.2,51.0,22.6,11.3
2018,4,16,18,30,97.0,14.0,3.0,8.0,17.0,11.02,0.0
2018,4,16,18,45,48.5,7.0,2.8,7.8,8.5,0.0,0.0
2018,4,16,19,0,0.0,0.0,2.6,7.6,0.0,0.0,0.0
2018,4,16,19,15,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2018,4,16,19,30,0.0,0.0,2.4,7.4,0.0,0.0,0.0
2018,4,16,19,45,0.0,0.0,2.3,7.3,0.0,0.0,0.0
2018,4,16,20,0,0.0,0.0,2.2,7.2,0.0,0.0,0.0
2018,4,16,20,15,0.0,0.0,2.15,7.15,0.0,0.0,0.0
2018,4,16,20,30,0.0,0.0,2.1,7.1,0.0,0.0,0.0
2018,4,16,20,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2018,4,16,21,0,0.0,0.0,2.0,6.9,0.0,0.0,0.0
2018,4,16,21,15,0.0,0.0,1.95,6.85,0.0,0.0,0.0
2018,4,16,21,30,0.0,0.0,1.9,6.8,0.0,0.0,0.0
2018,4,16,21,45,0.0,0.0,1.85,6.75,0.0,0.0,0.0
2018,4,16,22,0,0.0,0.0,1.8,6.7,0.0,0.0,0.0
2018,4,16,22,15,0.0,0.0,1.8,6.65,0.0,0.0,0.0
2018,4,16,22,30,0.0,0.0,1.8,6.6,0.0,0.0,0.0
2018,4,16,22,45,0.0,0.0,1.75,6.55,0.0,0.0,0.0
2018,4,16,23,0,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2018,4,16,23,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2018,4,16,23,30,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2018,4,16,23,45,0.0,0.0,1.8,6.45,0.0,0.0,0.0
2018,4,17,0,0,0.0,0.0,1.8,6.4,0.0,0.0,0.0
2018,4,17,0,15,0.0,0.0,1.8,6.45,0.0,0.0,0.0
2018,4,17,0,30,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2018,4,17,0,45,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2018,4,17,1,0,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2018,4,17,1,15,0.0,0.0,1.8,6.55,0.0,0.0,0.0
2018,4,17,1,30,0.0,0.0,1.8,6.6,0.0,0.0,0.0
2018,4,17,1,45,0.0,0.0,1.8,6.65,0.0,0.0,0.0
2018,4,17,2,0,0.0,0.0,1.8,6.7,0.0,0.0,0.0
2018,4,17,2,15,0.0,0.0,1.8,6.7,0.0,0.0,0.0
2018,4,17,2,30,0.0,0.0,1.8,6.7,0.0,0.0,0.0
2018,4,17,2,45,0.0,0.0,1.85,6.75,0.0,0.0,0.0
2018,4,17,3,0,0.0,0.0,1.9,6.8,0.0,0.0,0.0
2018,4,17,3,15,0.0,0.0,1.85,6.75,0.0,0.0,0.0
2018,4,17,3,30,0.0,0.0,1.8,6.7,0.0,0.0,0.0
2018,4,17,3,45,0.0,0.0,1.8,6.7,0.0,0.0,0.0
2018,4,17,4,0,0.0,0.0,1.8,6.7,0.0,0.0,0.0
2018,4,17,4,15,0.0,0.0,1.75,6.7,0.0,0.0,0.0
2018,4,17,4,30,0.0,0.0,1.7,6.7,0.0,0.0,0.0
2018,4,17,4,45,0.0,0.0,1.7,6.65,0.0,0.0,0.0
2018,4,17,5,0,0.0,0.0,1.7,6.6,0.0,0.0,0.0
2018,4,17,5,15,15.0,3.0,1.75,6.95,3.0,0.0,0.0
2018,4,17,5,30,30.0,6.0,1.8,7.3,6.0,4.72,0.0
2018,4,17,5,45,154.0,21.0,1.9,7.6,34.0,16.52,0.0
2018,4,17,6,0,278.0,36.0,2.0,7.9,62.0,27.43,17.39
2018,4,17,6,15,390.0,46.5,2.0,8.2,108.5,38.15,28.49
2018,4,17,6,30,502.0,57.0,2.0,8.5,155.0,71.64,42.57
2018,4,17,6,45,572.0,64.0,2.0,8.85,208.5,120.06,73.42
2018,4,17,7,0,642.0,71.0,2.0,9.2,262.0,176.72,117.92
2018,4,17,7,15,690.0,76.5,1.95,9.6,318.0,234.77,168.05
2018,4,17,7,30,738.0,82.0,1.9,10.0,374.0,297.63,223.25
2018,4,17,7,45,771.5,86.0,1.85,10.4,429.0,359.83,277.86
2018,4,17,8,0,805.0,90.0,1.8,10.8,484.0,422.69,331.65
2018,4,17,8,15,829.5,93.0,1.8,11.3,536.5,482.43,381.45
2018,4,17,8,30,854.0,96.0,1.8,11.8,589.0,542.78,429.98
2018,4,17,8,45,872.0,99.0,1.8,12.3,637.5,599.73,474.25
2018,4,17,9,0,890.0,102.0,1.8,12.8,686.0,651.61,513.37
2018,4,17,9,15,904.5,103.0,1.8,13.2,729.0,701.8,550.18
2018,4,17,9,30,919.0,104.0,1.8,13.6,772.0,750.33,584.71
2018,4,17,9,45,930.5,104.5,1.75,14.0,809.0,794.26,614.5
2018,4,17,10,0,942.0,105.0,1.7,14.4,846.0,835.77,640.42
2018,4,17,10,15,947.5,107.5,1.65,14.7,875.5,871.71,662.35
2018,4,17,10,30,953.0,110.0,1.6,15.0,905.0,904.44,681.86
2018,4,17,10,45,956.5,111.5,1.6,15.25,926.5,931.16,697.95
2018,4,17,11,0,960.0,113.0,1.6,15.5,948.0,954.28,711.68
2018,4,17,11,15,961.5,114.5,1.65,15.7,961.5,971.94,722.69
2018,4,17,11,30,963.0,116.0,1.7,15.9,975.0,985.77,731.33
2018,4,17,11,45,962.5,117.0,1.7,16.1,980.0,993.45,735.39
2018,4,17,12,0,962.0,118.0,1.7,16.3,985.0,997.2,737.08
2018,4,17,12,15,961.0,118.0,1.75,16.4,982.0,995.64,736.47
2018,4,17,12,30,960.0,118.0,1.8,16.5,979.0,990.18,733.47
2018,4,17,12,45,934.5,128.5,1.9,16.6,958.5,968.48,720.58
2018,4,17,13,0,909.0,139.0,2.0,16.7,938.0,943.34,705.48
2018,4,17,13,15,910.5,135.5,2.05,16.75,922.0,926.19,695.23
2018,4,17,13,30,912.0,132.0,2.1,16.8,906.0,905.36,682.42
2018,4,17,13,45,816.0,169.0,2.15,16.8,845.5,849.32,645.67
2018,4,17,14,0,720.0,206.0,2.2,16.8,785.0,789.05,603.19
2018,4,17,14,15,609.0,233.5,2.25,16.7,709.5,703.28,542.07
2018,4,17,14,30,498.0,261.0,2.3,16.6,634.0,617.99,480.03
2018,4,17,14,45,400.0,268.5,2.35,16.5,558.0,534.68,418.34
2018,4,17,15,0,302.0,276.0,2.4,16.4,482.0,446.4,351.63
2018,4,17,15,15,368.5,248.5,2.4,16.4,483.5,445.7,352.1
2018,4,17,15,30,435.0,221.0,2.4,16.4,485.0,448.28,353.7
2018,4,17,15,45,534.0,177.0,2.6,16.0,474.0,434.71,343.1
2018,4,17,16,0,633.0,133.0,2.8,15.6,463.0,415.03,325.88
2018,4,17,16,15,665.5,114.0,2.9,15.2,429.0,373.24,289.7
2018,4,17,16,30,698.0,95.0,3.0,14.8,395.0,326.57,247.85
2018,4,17,16,45,666.0,89.5,3.1,14.4,345.0,269.13,197.58
2018,4,17,17,0,634.0,84.0,3.2,14.0,295.0,214.43,149.56
2018,4,17,17,15,570.5,76.0,3.05,13.3,240.5,155.81,101.38
2018,4,17,17,30,507.0,68.0,2.9,12.6,186.0,104.5,63.38
2018,4,17,17,45,410.5,57.5,2.75,11.95,137.0,57.82,36.84
2018,4,17,18,0,314.0,47.0,2.6,11.3,88.0,35.63,25.61
2018,4,17,18,15,192.5,31.0,2.5,10.9,52.5,23.45,12.28
2018,4,17,18,30,71.0,15.0,2.4,10.5,17.0,11.8,0.0
2018,4,17,18,45,35.5,7.5,2.25,10.1,8.5,0.0,0.0
2018,4,17,19,0,0.0,0.0,2.1,9.7,0.0,0.0,0.0
2018,4,17,19,15,0.0,0.0,2.05,9.45,0.0,0.0,0.0
2018,4,17,19,30,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,4,17,19,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2018,4,17,20,0,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,4,17,20,15,0.0,0.0,1.9,8.75,0.0,0.0,0.0
2018,4,17,20,30,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,4,17,20,45,0.0,0.0,1.85,8.6,0.0,0.0,0.0
2018,4,17,21,0,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,4,17,21,15,0.0,0.0,1.8,8.45,0.0,0.0,0.0
2018,4,17,21,30,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,4,17,21,45,0.0,0.0,1.8,8.3,0.0,0.0,0.0
2018,4,17,22,0,0.0,0.0,1.8,8.2,0.0,0.0,0.0
2018,4,17,22,15,0.0,0.0,1.75,8.15,0.0,0.0,0.0
2018,4,17,22,30,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,4,17,22,45,0.0,0.0,1.65,8.05,0.0,0.0,0.0
2018,4,17,23,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,4,17,23,15,0.0,0.0,1.55,7.95,0.0,0.0,0.0
2018,4,17,23,30,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,4,17,23,45,0.0,0.0,1.4,7.85,0.0,0.0,0.0
2018,4,18,0,0,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,4,18,0,15,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,4,18,0,30,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,4,18,0,45,0.0,0.0,1.25,7.75,0.0,0.0,0.0
2018,4,18,1,0,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,4,18,1,15,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,4,18,1,30,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,4,18,1,45,0.0,0.0,1.15,7.7,0.0,0.0,0.0
2018,4,18,2,0,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,4,18,2,15,0.0,0.0,1.1,7.75,0.0,0.0,0.0
2018,4,18,2,30,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,4,18,2,45,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,4,18,3,0,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,4,18,3,15,0.0,0.0,1.05,7.8,0.0,0.0,0.0
2018,4,18,3,30,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,4,18,3,45,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,4,18,4,0,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,4,18,4,15,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,4,18,4,30,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,4,18,4,45,0.0,0.0,0.95,7.85,0.0,0.0,0.0
2018,4,18,5,0,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,4,18,5,15,0.0,1.0,0.85,8.15,1.0,0.0,0.0
2018,4,18,5,30,0.0,2.0,0.8,8.4,2.0,1.57,0.0
2018,4,18,5,45,0.0,8.5,0.75,8.7,8.5,6.45,0.0
2018,4,18,6,0,0.0,15.0,0.7,9.0,15.0,11.4,4.05
2018,4,18,6,15,0.0,22.5,0.7,9.4,22.5,17.13,9.72
2018,4,18,6,30,0.0,30.0,0.7,9.8,30.0,22.87,14.27
2018,4,18,6,45,3.5,53.5,0.7,10.2,54.5,41.36,30.3
2018,4,18,7,0,7.0,77.0,0.7,10.6,79.0,59.98,46.2
2018,4,18,7,15,13.0,99.5,0.75,11.0,104.5,79.14,62.22
2018,4,18,7,30,19.0,122.0,0.8,11.4,130.0,99.27,78.88
2018,4,18,7,45,44.0,162.5,0.85,11.85,183.5,144.76,116.06
2018,4,18,8,0,69.0,203.0,0.9,12.3,237.0,191.42,153.61
2018,4,18,8,15,83.0,228.5,0.95,12.5,273.5,223.93,179.48
2018,4,18,8,30,97.0,254.0,1.0,12.7,310.0,258.06,206.4
2018,4,18,8,45,89.5,271.5,1.05,12.9,326.5,274.67,219.06
2018,4,18,9,0,82.0,289.0,1.1,13.1,343.0,290.44,230.9
2018,4,18,9,15,191.0,303.0,1.1,13.35,439.5,390.02,308.7
2018,4,18,9,30,300.0,317.0,1.1,13.6,536.0,500.27,391.58
2018,4,18,9,45,459.0,279.5,1.05,13.8,633.0,610.82,472.92
2018,4,18,10,0,618.0,242.0,1.0,14.0,730.0,722.88,552.43
2018,4,18,10,15,487.5,302.0,1.15,14.25,695.5,689.27,526.02
2018,4,18,10,30,357.0,362.0,1.3,14.5,661.0,636.43,486.98
2018,4,18,10,45,339.5,382.5,1.45,14.8,672.5,650.64,497.31
2018,4,18,11,0,322.0,403.0,1.6,15.1,684.0,662.65,505.32
2018,4,18,11,15,386.5,388.0,1.85,15.3,730.5,712.3,542.96
2018,4,18,11,30,451.0,373.0,2.1,15.5,777.0,776.82,590.02
2018,4,18,11,45,331.5,403.0,2.3,15.75,701.0,685.69,523.59
2018,4,18,12,0,212.0,433.0,2.5,16.0,625.0,589.12,452.46
2018,4,18,12,15,191.5,439.0,2.7,16.05,612.0,575.9,443.5
2018,4,18,12,30,171.0,445.0,2.9,16.1,599.0,561.67,433.14
2018,4,18,12,45,233.0,432.5,3.05,16.1,639.5,603.15,465.89
2018,4,18,13,0,295.0,420.0,3.2,16.1,680.0,658.87,508.15
2018,4,18,13,15,227.5,420.5,3.3,16.05,618.5,578.13,448.17
2018,4,18,13,30,160.0,421.0,3.4,16.0,557.0,515.58,401.11
2018,4,18,13,45,116.0,395.0,3.5,15.95,492.0,450.37,352.04
2018,4,18,14,0,72.0,369.0,3.6,15.9,427.0,372.38,292.39
2018,4,18,14,15,69.5,352.5,3.65,15.75,406.5,352.4,277.77
2018,4,18,14,30,67.0,336.0,3.7,15.6,386.0,332.44,262.86
2018,4,18,14,45,71.5,317.0,3.75,15.4,368.0,315.1,250.1
2018,4,18,15,0,76.0,298.0,3.8,15.2,350.0,297.32,236.82
2018,4,18,15,15,102.0,284.0,3.8,15.2,349.0,296.16,236.61
2018,4,18,15,30,128.0,270.0,3.8,15.2,348.0,301.38,241.11
2018,4,18,15,45,98.5,244.5,3.85,14.65,301.5,248.48,199.24
2018,4,18,16,0,69.0,219.0,3.9,14.1,255.0,207.72,166.82
2018,4,18,16,15,88.0,193.0,3.9,13.75,234.0,188.72,151.3
2018,4,18,16,30,107.0,167.0,3.9,13.4,213.0,172.7,137.59
2018,4,18,16,45,218.0,141.0,3.85,13.0,219.0,177.72,137.88
2018,4,18,17,0,329.0,115.0,3.8,12.6,225.0,168.45,124.4
2018,4,18,17,15,318.0,96.5,3.5,12.0,187.5,128.25,90.0
2018,4,18,17,30,307.0,78.0,3.2,11.4,150.0,89.37,59.07
2018,4,18,17,45,236.0,62.0,2.9,10.75,109.0,52.09,35.54
2018,4,18,18,0,165.0,46.0,2.6,10.1,68.0,34.21,24.56
2018,4,18,18,15,99.5,29.0,2.45,9.65,40.5,21.74,11.45
2018,4,18,18,30,34.0,12.0,2.3,9.2,13.0,9.44,0.0
2018,4,18,18,45,17.0,6.0,2.1,8.75,6.5,0.0,0.0
2018,4,18,19,0,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,4,18,19,15,0.0,0.0,1.85,8.1,0.0,0.0,0.0
2018,4,18,19,30,0.0,0.0,1.8,7.9,0.0,0.0,0.0
2018,4,18,19,45,0.0,0.0,1.75,7.7,0.0,0.0,0.0
2018,4,18,20,0,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2018,4,18,20,15,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,4,18,20,30,0.0,0.0,1.7,7.3,0.0,0.0,0.0
2018,4,18,20,45,0.0,0.0,1.65,7.15,0.0,0.0,0.0
2018,4,18,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2018,4,18,21,15,0.0,0.0,1.6,6.9,0.0,0.0,0.0
2018,4,18,21,30,0.0,0.0,1.6,6.8,0.0,0.0,0.0
2018,4,18,21,45,0.0,0.0,1.6,6.75,0.0,0.0,0.0
2018,4,18,22,0,0.0,0.0,1.6,6.7,0.0,0.0,0.0
2018,4,18,22,15,0.0,0.0,1.6,6.65,0.0,0.0,0.0
2018,4,18,22,30,0.0,0.0,1.6,6.6,0.0,0.0,0.0
2018,4,18,22,45,0.0,0.0,1.65,6.6,0.0,0.0,0.0
2018,4,18,23,0,0.0,0.0,1.7,6.6,0.0,0.0,0.0
2018,4,18,23,15,0.0,0.0,1.7,6.6,0.0,0.0,0.0
2018,4,18,23,30,0.0,0.0,1.7,6.6,0.0,0.0,0.0
2018,4,18,23,45,0.0,0.0,1.7,6.65,0.0,0.0,0.0
2018,4,19,0,0,0.0,0.0,1.7,6.7,0.0,0.0,0.0
2018,4,19,0,15,0.0,0.0,1.7,6.7,0.0,0.0,0.0
2018,4,19,0,30,0.0,0.0,1.7,6.7,0.0,0.0,0.0
2018,4,19,0,45,0.0,0.0,1.65,6.75,0.0,0.0,0.0
2018,4,19,1,0,0.0,0.0,1.6,6.8,0.0,0.0,0.0
2018,4,19,1,15,0.0,0.0,1.65,6.8,0.0,0.0,0.0
2018,4,19,1,30,0.0,0.0,1.7,6.8,0.0,0.0,0.0
2018,4,19,1,45,0.0,0.0,1.75,6.85,0.0,0.0,0.0
2018,4,19,2,0,0.0,0.0,1.8,6.9,0.0,0.0,0.0
2018,4,19,2,15,0.0,0.0,1.95,6.9,0.0,0.0,0.0
2018,4,19,2,30,0.0,0.0,2.1,6.9,0.0,0.0,0.0
2018,4,19,2,45,0.0,0.0,2.2,6.9,0.0,0.0,0.0
2018,4,19,3,0,0.0,0.0,2.3,6.9,0.0,0.0,0.0
2018,4,19,3,15,0.0,0.0,2.15,6.8,0.0,0.0,0.0
2018,4,19,3,30,0.0,0.0,2.0,6.7,0.0,0.0,0.0
2018,4,19,3,45,0.0,0.0,1.9,6.55,0.0,0.0,0.0
2018,4,19,4,0,0.0,0.0,1.8,6.4,0.0,0.0,0.0
2018,4,19,4,15,0.0,0.0,1.9,6.45,0.0,0.0,0.0
2018,4,19,4,30,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2018,4,19,4,45,0.0,0.0,2.1,6.55,0.0,0.0,0.0
2018,4,19,5,0,0.0,0.0,2.2,6.6,0.0,0.0,0.0
2018,4,19,5,15,38.0,5.0,2.2,6.75,5.0,0.0,0.0
2018,4,19,5,30,76.0,10.0,2.2,6.9,10.0,7.87,0.0
2018,4,19,5,45,231.5,22.0,2.25,7.05,41.5,18.32,0.0
2018,4,19,6,0,387.0,34.0,2.3,7.2,73.0,28.35,18.78
2018,4,19,6,15,490.5,41.5,2.35,7.55,121.5,34.54,25.45
2018,4,19,6,30,594.0,49.0,2.4,7.9,170.0,68.11,37.77
2018,4,19,6,45,656.0,55.0,2.45,8.2,225.0,122.67,72.43
2018,4,19,7,0,718.0,61.0,2.5,8.5,280.0,181.5,118.9
2018,4,19,7,15,757.5,65.0,2.6,9.05,335.5,240.09,170.22
2018,4,19,7,30,797.0,69.0,2.7,9.6,391.0,302.33,225.93
2018,4,19,7,45,823.5,72.5,2.85,10.15,445.0,362.85,280.35
2018,4,19,8,0,850.0,76.0,3.0,10.7,499.0,424.82,334.75
2018,4,19,8,15,868.5,80.0,3.15,11.35,550.5,483.47,384.95
2018,4,19,8,30,887.0,84.0,3.3,12.0,602.0,542.51,433.81
2018,4,19,8,45,900.5,87.0,3.45,12.6,649.0,597.38,478.03
2018,4,19,9,0,914.0,90.0,3.6,13.2,696.0,651.03,519.96
2018,4,19,9,15,922.0,93.0,3.7,13.55,737.0,699.6,557.24
2018,4,19,9,30,930.0,96.0,3.8,13.9,778.0,745.94,591.94
2018,4,19,9,45,934.5,100.0,3.9,14.25,813.0,788.2,622.82
2018,4,19,10,0,939.0,104.0,4.0,14.6,848.0,827.53,649.63
2018,4,19,10,15,947.0,104.0,4.1,14.8,877.0,862.81,673.72
2018,4,19,10,30,955.0,104.0,4.2,15.0,906.0,895.02,695.55
2018,4,19,10,45,961.5,103.5,4.3,15.2,928.5,922.25,713.9
2018,4,19,11,0,968.0,103.0,4.4,15.4,951.0,946.01,730.06
2018,4,19,11,15,970.0,103.5,4.45,15.5,964.0,963.14,741.52
2018,4,19,11,30,972.0,104.0,4.5,15.6,977.0,976.43,750.44
2018,4,19,11,45,972.5,105.0,4.5,15.7,982.5,984.96,755.75
2018,4,19,12,0,973.0,106.0,4.5,15.8,988.0,989.54,758.46
2018,4,19,12,15,969.0,107.5,4.6,15.85,984.0,986.57,757.12
2018,4,19,12,30,965.0,109.0,4.7,15.9,980.0,979.68,753.21
2018,4,19,12,45,958.5,111.0,4.75,15.95,967.5,967.18,745.06
2018,4,19,13,0,952.0,113.0,4.8,16.0,955.0,950.95,734.4
2018,4,19,13,15,948.5,112.0,4.85,16.0,936.0,930.9,721.27
2018,4,19,13,30,945.0,111.0,4.9,16.0,917.0,907.25,705.6
2018,4,19,13,45,940.0,109.0,4.95,16.0,890.5,877.94,685.86
2018,4,19,14,0,935.0,107.0,5.0,16.0,864.0,845.35,663.68
2018,4,19,14,15,927.0,105.0,5.0,15.9,830.0,807.36,637.4
2018,4,19,14,30,919.0,103.0,5.0,15.8,796.0,766.61,608.14
2018,4,19,14,45,908.0,100.5,4.95,15.7,755.5,720.81,573.49
2018,4,19,15,0,897.0,98.0,4.9,15.6,715.0,672.94,536.55
2018,4,19,15,15,881.5,96.5,4.9,15.6,669.5,621.5,495.95
2018,4,19,15,30,866.0,95.0,4.9,15.6,624.0,571.79,455.57
2018,4,19,15,45,845.0,92.0,4.75,15.25,573.5,513.42,407.65
2018,4,19,16,0,824.0,89.0,4.6,14.9,523.0,455.1,358.45
2018,4,19,16,15,793.0,86.0,4.45,14.65,469.0,393.29,305.19
2018,4,19,16,30,762.0,83.0,4.3,14.4,415.0,333.27,252.3
2018,4,19,16,45,720.5,78.5,4.15,14.1,359.5,269.31,195.97
2018,4,19,17,0,679.0,74.0,4.0,13.8,304.0,210.75,144.54
2018,4,19,17,15,618.5,68.0,3.6,13.25,249.5,152.18,96.24
2018,4,19,17,30,558.0,62.0,3.2,12.7,195.0,100.39,58.56
2018,4,19,17,45,464.0,53.5,2.85,12.1,145.0,52.87,33.51
2018,4,19,18,0,370.0,45.0,2.5,11.5,95.0,36.96,26.86
2018,4,19,18,15,238.0,31.0,2.35,11.05,58.0,23.64,13.2
2018,4,19,18,30,106.0,17.0,2.2,10.6,21.0,13.38,0.0
2018,4,19,18,45,53.0,8.5,2.05,10.15,10.5,0.0,0.0
2018,4,19,19,0,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,4,19,19,15,0.0,0.0,1.9,9.55,0.0,0.0,0.0
2018,4,19,19,30,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,4,19,19,45,0.0,0.0,1.85,9.25,0.0,0.0,0.0
2018,4,19,20,0,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,4,19,20,15,0.0,0.0,1.9,9.15,0.0,0.0,0.0
2018,4,19,20,30,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,4,19,20,45,0.0,0.0,2.05,9.25,0.0,0.0,0.0
2018,4,19,21,0,0.0,0.0,2.1,9.3,0.0,0.0,0.0
2018,4,19,21,15,0.0,0.0,2.1,9.25,0.0,0.0,0.0
2018,4,19,21,30,0.0,0.0,2.1,9.2,0.0,0.0,0.0
2018,4,19,21,45,0.0,0.0,2.1,9.2,0.0,0.0,0.0
2018,4,19,22,0,0.0,0.0,2.1,9.2,0.0,0.0,0.0
2018,4,19,22,15,0.0,0.0,2.1,9.15,0.0,0.0,0.0
2018,4,19,22,30,0.0,0.0,2.1,9.1,0.0,0.0,0.0
2018,4,19,22,45,0.0,0.0,2.1,9.05,0.0,0.0,0.0
2018,4,19,23,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2018,4,19,23,15,0.0,0.0,2.05,8.95,0.0,0.0,0.0
2018,4,19,23,30,0.0,0.0,2.0,8.9,0.0,0.0,0.0
2018,4,19,23,45,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,4,20,0,0,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,4,20,0,15,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,4,20,0,30,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,4,20,0,45,0.0,0.0,1.8,8.65,0.0,0.0,0.0
2018,4,20,1,0,0.0,0.0,1.8,8.6,0.0,0.0,0.0
2018,4,20,1,15,0.0,0.0,1.75,8.6,0.0,0.0,0.0
2018,4,20,1,30,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,4,20,1,45,0.0,0.0,1.7,8.55,0.0,0.0,0.0
2018,4,20,2,0,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,4,20,2,15,0.0,0.0,1.7,8.55,0.0,0.0,0.0
2018,4,20,2,30,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,4,20,2,45,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,4,20,3,0,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,4,20,3,15,0.0,0.0,1.6,8.55,0.0,0.0,0.0
2018,4,20,3,30,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,4,20,3,45,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,4,20,4,0,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,4,20,4,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,4,20,4,30,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,4,20,4,45,0.0,0.0,1.35,8.55,0.0,0.0,0.0
2018,4,20,5,0,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,4,20,5,15,24.0,4.5,1.45,8.95,4.5,0.0,0.0
2018,4,20,5,30,48.0,9.0,1.5,9.3,9.0,7.08,0.0
2018,4,20,5,45,167.5,24.5,1.55,9.65,39.5,18.57,0.0
2018,4,20,6,0,287.0,40.0,1.6,10.0,70.0,30.4,20.5
2018,4,20,6,15,389.5,50.5,1.65,10.5,116.5,41.21,31.13
2018,4,20,6,30,492.0,61.0,1.7,11.0,163.0,72.13,43.74
2018,4,20,6,45,560.0,68.5,1.8,11.45,216.5,119.75,73.21
2018,4,20,7,0,628.0,76.0,1.9,11.9,270.0,175.35,116.0
2018,4,20,7,15,675.0,81.0,1.95,12.45,325.0,231.59,163.72
2018,4,20,7,30,722.0,86.0,2.0,13.0,380.0,292.47,216.49
2018,4,20,7,45,756.5,89.0,2.05,13.6,434.0,353.01,269.02
2018,4,20,8,0,791.0,92.0,2.1,14.2,488.0,414.14,320.92
2018,4,20,8,15,815.0,95.0,2.2,14.85,539.5,472.52,369.4
2018,4,20,8,30,839.0,98.0,2.3,15.5,591.0,531.48,416.78
2018,4,20,8,45,857.5,100.0,2.4,16.2,638.5,586.66,459.76
2018,4,20,9,0,876.0,102.0,2.5,16.9,686.0,637.03,497.95
2018,4,20,9,15,892.5,102.0,2.6,17.4,728.5,686.62,534.84
2018,4,20,9,30,909.0,102.0,2.7,17.9,771.0,734.74,569.72
2018,4,20,9,45,923.5,101.0,2.85,18.45,808.5,778.71,601.06
2018,4,20,10,0,938.0,100.0,3.0,19.0,846.0,820.5,628.87
2018,4,20,10,15,944.0,101.0,3.05,19.3,874.5,854.98,651.21
2018,4,20,10,30,950.0,102.0,3.1,19.6,903.0,886.3,671.29
2018,4,20,10,45,954.5,103.0,3.15,19.9,924.5,913.04,688.18
2018,4,20,11,0,959.0,104.0,3.2,20.2,946.0,936.25,702.68
2018,4,20,11,15,961.0,104.5,3.25,20.4,959.0,953.16,713.24
2018,4,20,11,30,963.0,105.0,3.3,20.6,972.0,966.27,721.38
2018,4,20,11,45,963.0,105.5,3.3,20.85,977.0,973.74,725.35
2018,4,20,12,0,963.0,106.0,3.3,21.1,982.0,977.31,726.88
2018,4,20,12,15,962.5,105.5,3.35,21.2,978.5,975.58,725.8
2018,4,20,12,30,962.0,105.0,3.4,21.3,975.0,969.95,722.27
2018,4,20,12,45,960.0,104.5,3.45,21.4,964.0,959.1,715.38
2018,4,20,13,0,958.0,104.0,3.5,21.5,953.0,944.44,706.04
2018,4,20,13,15,953.5,103.0,3.55,21.5,933.5,923.41,692.74
2018,4,20,13,30,949.0,102.0,3.6,21.5,914.0,898.8,677.05
2018,4,20,13,45,942.5,100.5,3.65,21.5,886.5,868.64,657.51
2018,4,20,14,0,936.0,99.0,3.7,21.5,859.0,835.27,635.66
2018,4,20,14,15,927.0,98.0,3.7,21.35,825.0,797.46,610.67
2018,4,20,14,30,918.0,97.0,3.7,21.2,791.0,756.98,582.84
2018,4,20,14,45,906.5,95.5,3.7,21.1,751.0,711.88,550.13
2018,4,20,15,0,895.0,94.0,3.7,21.0,711.0,664.75,515.18
2018,4,20,15,15,880.0,91.5,3.7,21.0,665.5,612.86,475.61
2018,4,20,15,30,865.0,89.0,3.7,21.0,620.0,559.8,434.09
2018,4,20,15,45,845.0,86.5,3.65,20.5,570.0,505.15,390.8
2018,4,20,16,0,825.0,84.0,3.6,20.0,520.0,447.92,344.14
2018,4,20,16,15,798.0,80.5,3.4,19.55,467.0,387.34,293.29
2018,4,20,16,30,771.0,77.0,3.2,19.1,414.0,328.13,242.32
2018,4,20,16,45,734.0,72.5,3.05,18.65,359.5,267.05,189.49
2018,4,20,17,0,697.0,68.0,2.9,18.2,305.0,209.2,139.62
2018,4,20,17,15,643.5,62.0,2.65,17.35,251.5,148.66,90.59
2018,4,20,17,30,590.0,56.0,2.4,16.5,198.0,96.26,53.37
2018,4,20,17,45,507.0,48.0,2.1,15.65,148.5,47.77,29.27
2018,4,20,18,0,424.0,40.0,1.8,14.8,99.0,33.06,23.16
2018,4,20,18,15,288.5,28.5,1.75,14.3,61.0,23.5,13.16
2018,4,20,18,30,153.0,17.0,1.7,13.8,23.0,13.38,0.0
2018,4,20,18,45,76.5,8.5,1.65,13.25,11.5,0.0,0.0
2018,4,20,19,0,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,4,20,19,15,0.0,0.0,1.6,12.45,0.0,0.0,0.0
2018,4,20,19,30,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,4,20,19,45,0.0,0.0,1.55,11.95,0.0,0.0,0.0
2018,4,20,20,0,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,4,20,20,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,4,20,20,30,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,4,20,20,45,0.0,0.0,1.45,11.1,0.0,0.0,0.0
2018,4,20,21,0,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,4,20,21,15,0.0,0.0,1.4,10.75,0.0,0.0,0.0
2018,4,20,21,30,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,4,20,21,45,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,4,20,22,0,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,4,20,22,15,0.0,0.0,1.4,10.25,0.0,0.0,0.0
2018,4,20,22,30,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,4,20,22,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,4,20,23,0,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,4,20,23,15,0.0,0.0,1.45,9.8,0.0,0.0,0.0
2018,4,20,23,30,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,4,20,23,45,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,4,21,0,0,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,4,21,0,15,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,4,21,0,30,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,4,21,0,45,0.0,0.0,1.5,9.15,0.0,0.0,0.0
2018,4,21,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,4,21,1,15,0.0,0.0,1.5,8.95,0.0,0.0,0.0
2018,4,21,1,30,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,4,21,1,45,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,4,21,2,0,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,4,21,2,15,0.0,0.0,1.5,8.65,0.0,0.0,0.0
2018,4,21,2,30,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,4,21,2,45,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,4,21,3,0,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,4,21,3,15,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,4,21,3,30,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,4,21,3,45,0.0,0.0,1.5,8.35,0.0,0.0,0.0
2018,4,21,4,0,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,4,21,4,15,0.0,0.0,1.45,8.35,0.0,0.0,0.0
2018,4,21,4,30,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,4,21,4,45,0.0,0.0,1.4,8.45,0.0,0.0,0.0
2018,4,21,5,0,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,4,21,5,15,32.5,4.5,1.4,9.05,5.0,0.0,0.0
2018,4,21,5,30,65.0,9.0,1.4,9.6,10.0,7.08,0.0
2018,4,21,5,45,196.0,23.0,1.4,10.2,41.5,18.96,2.88
2018,4,21,6,0,327.0,37.0,1.4,10.8,73.0,30.49,20.68
2018,4,21,6,15,423.5,47.0,1.4,11.4,120.0,38.47,28.64
2018,4,21,6,30,520.0,57.0,1.4,12.0,167.0,69.43,40.86
2018,4,21,6,45,582.5,63.5,1.4,12.6,219.5,117.19,69.83
2018,4,21,7,0,645.0,70.0,1.4,13.2,272.0,172.15,111.82
2018,4,21,7,15,687.5,75.0,1.35,13.95,326.0,228.1,158.93
2018,4,21,7,30,730.0,80.0,1.3,14.7,380.0,290.06,211.9
2018,4,21,7,45,761.0,84.0,1.3,15.45,433.5,348.67,262.05
2018,4,21,8,0,792.0,88.0,1.3,16.2,487.0,409.33,312.5
2018,4,21,8,15,814.0,91.0,1.3,17.05,537.5,466.65,358.71
2018,4,21,8,30,836.0,94.0,1.3,17.9,588.0,524.36,403.42
2018,4,21,8,45,853.5,96.0,1.35,18.75,635.0,578.65,444.25
2018,4,21,9,0,871.0,98.0,1.4,19.6,682.0,628.32,480.43
2018,4,21,9,15,885.0,99.0,1.4,20.15,723.5,676.84,514.75
2018,4,21,9,30,899.0,100.0,1.4,20.7,765.0,723.72,546.84
2018,4,21,9,45,910.5,100.5,1.4,21.3,801.0,766.41,575.03
2018,4,21,10,0,922.0,101.0,1.4,21.9,837.0,806.75,599.77
2018,4,21,10,15,928.5,102.0,1.4,22.25,865.5,841.04,620.44
2018,4,21,10,30,935.0,103.0,1.4,22.6,894.0,872.25,638.95
2018,4,21,10,45,940.0,103.5,1.4,23.0,915.5,898.49,653.99
2018,4,21,11,0,945.0,104.0,1.4,23.4,937.0,921.29,666.79
2018,4,21,11,15,947.5,104.5,1.35,23.65,950.0,938.34,675.6
2018,4,21,11,30,950.0,105.0,1.3,23.9,963.0,951.66,682.1
2018,4,21,11,45,950.5,105.5,1.25,24.2,968.0,959.42,685.03
2018,4,21,12,0,951.0,106.0,1.2,24.5,973.0,963.33,685.69
2018,4,21,12,15,950.0,105.5,1.2,24.65,969.5,961.12,683.88
2018,4,21,12,30,949.0,105.0,1.2,24.8,966.0,955.06,679.86
2018,4,21,12,45,946.5,105.0,1.15,24.9,955.0,944.33,672.4
2018,4,21,13,0,944.0,105.0,1.1,25.0,944.0,929.86,662.76
2018,4,21,13,15,940.0,104.0,1.05,25.05,925.0,909.49,649.66
2018,4,21,13,30,936.0,103.0,1.0,25.1,906.0,885.58,634.46
2018,4,21,13,45,930.0,102.0,1.0,25.1,879.5,856.63,616.99
2018,4,21,14,0,924.0,101.0,1.0,25.1,853.0,824.49,597.44
2018,4,21,14,15,904.0,105.0,1.1,25.0,816.0,783.55,573.51
2018,4,21,14,30,884.0,109.0,1.2,24.9,779.0,740.68,546.5
2018,4,21,14,45,864.5,109.5,1.25,24.75,737.0,693.35,514.9
2018,4,21,15,0,845.0,110.0,1.3,24.6,695.0,649.68,484.76
2018,4,21,15,15,848.0,100.5,1.3,24.6,655.0,603.01,451.22
2018,4,21,15,30,851.0,91.0,1.3,24.6,615.0,551.11,412.86
2018,4,21,15,45,830.5,88.5,1.55,24.1,565.5,496.99,373.32
2018,4,21,16,0,810.0,86.0,1.8,23.6,516.0,440.38,329.84
2018,4,21,16,15,782.0,82.0,1.8,23.1,463.0,379.88,281.01
2018,4,21,16,30,754.0,78.0,1.8,22.6,410.0,320.91,231.95
2018,4,21,16,45,716.5,74.0,1.85,22.1,356.5,261.28,181.82
2018,4,21,17,0,679.0,70.0,1.9,21.6,303.0,202.6,132.61
2018,4,21,17,15,625.5,63.5,1.8,20.6,249.5,145.17,87.24
2018,4,21,17,30,572.0,57.0,1.7,19.6,196.0,93.65,51.58
2018,4,21,17,45,490.0,48.5,1.65,18.6,147.0,46.17,28.77
2018,4,21,18,0,408.0,40.0,1.6,17.6,98.0,32.93,22.8
2018,4,21,18,15,277.5,28.5,1.6,17.05,60.5,23.41,13.15
2018,4,21,18,30,147.0,17.0,1.6,16.5,23.0,13.38,0.0
2018,4,21,18,45,73.5,8.5,1.55,15.95,11.5,0.0,0.0
2018,4,21,19,0,0.0,0.0,1.5,15.4,0.0,0.0,0.0
2018,4,21,19,15,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,4,21,19,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,4,21,19,45,0.0,0.0,1.45,14.75,0.0,0.0,0.0
2018,4,21,20,0,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,4,21,20,15,0.0,0.0,1.4,14.35,0.0,0.0,0.0
2018,4,21,20,30,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,4,21,20,45,0.0,0.0,1.4,14.05,0.0,0.0,0.0
2018,4,21,21,0,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,4,21,21,15,0.0,0.0,1.35,13.85,0.0,0.0,0.0
2018,4,21,21,30,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,4,21,21,45,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,4,21,22,0,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,4,21,22,15,0.0,0.0,1.25,13.55,0.0,0.0,0.0
2018,4,21,22,30,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,4,21,22,45,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,4,21,23,0,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,4,21,23,15,0.0,0.0,1.15,13.45,0.0,0.0,0.0
2018,4,21,23,30,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,4,21,23,45,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,4,22,0,0,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,4,22,0,15,0.0,0.0,1.05,13.35,0.0,0.0,0.0
2018,4,22,0,30,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,4,22,0,45,0.0,0.0,0.95,13.3,0.0,0.0,0.0
2018,4,22,1,0,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,4,22,1,15,0.0,0.0,0.9,13.35,0.0,0.0,0.0
2018,4,22,1,30,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,4,22,1,45,0.0,0.0,0.85,13.45,0.0,0.0,0.0
2018,4,22,2,0,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,4,22,2,15,0.0,0.0,0.8,13.55,0.0,0.0,0.0
2018,4,22,2,30,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,4,22,2,45,0.0,0.0,0.8,13.65,0.0,0.0,0.0
2018,4,22,3,0,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,4,22,3,15,0.0,0.0,0.8,13.75,0.0,0.0,0.0
2018,4,22,3,30,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,4,22,3,45,0.0,0.0,0.85,13.9,0.0,0.0,0.0
2018,4,22,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,4,22,4,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,4,22,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,4,22,4,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,4,22,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,4,22,5,15,40.0,5.5,0.9,14.35,6.0,0.0,0.0
2018,4,22,5,30,80.0,11.0,0.9,14.7,12.0,8.65,0.0
2018,4,22,5,45,225.5,23.5,0.85,15.05,45.0,19.4,4.97
2018,4,22,6,0,371.0,36.0,0.8,15.4,78.0,29.78,19.8
2018,4,22,6,15,467.0,44.5,0.85,15.85,126.0,36.69,26.6
2018,4,22,6,30,563.0,53.0,0.9,16.3,174.0,67.37,37.7
2018,4,22,6,45,623.5,58.5,0.95,16.75,227.5,116.55,66.51
2018,4,22,7,0,684.0,64.0,1.0,17.2,281.0,175.06,110.58
2018,4,22,7,15,724.5,69.0,1.0,17.8,336.0,232.37,158.14
2018,4,22,7,30,765.0,74.0,1.0,18.4,391.0,293.49,209.86
2018,4,22,7,45,794.5,77.0,1.05,19.0,445.0,352.45,259.86
2018,4,22,8,0,824.0,80.0,1.1,19.6,499.0,413.2,310.03
2018,4,22,8,15,845.0,83.0,1.1,20.25,550.0,471.54,356.6
2018,4,22,8,30,866.0,86.0,1.1,20.9,601.0,528.22,400.22
2018,4,22,8,45,882.5,89.0,1.15,21.55,649.0,583.37,441.42
2018,4,22,9,0,899.0,92.0,1.2,22.2,697.0,637.63,480.55
2018,4,22,9,15,912.0,93.5,1.25,22.6,739.5,687.03,515.56
2018,4,22,9,30,925.0,95.0,1.3,23.0,782.0,734.64,548.41
2018,4,22,9,45,935.0,96.0,1.3,23.4,818.0,777.55,576.74
2018,4,22,10,0,945.0,97.0,1.3,23.8,854.0,817.94,601.45
2018,4,22,10,15,952.0,98.0,1.35,24.05,883.5,853.22,623.3
2018,4,22,10,30,959.0,99.0,1.4,24.3,913.0,885.37,643.03
2018,4,22,10,45,963.5,101.0,1.4,24.55,935.5,913.07,659.18
2018,4,22,11,0,968.0,103.0,1.4,24.8,958.0,937.2,673.04
2018,4,22,11,15,970.0,104.0,1.45,24.95,971.5,954.55,683.6
2018,4,22,11,30,972.0,105.0,1.5,25.1,985.0,968.08,691.9
2018,4,22,11,45,972.5,105.0,1.55,25.25,990.0,975.46,696.48
2018,4,22,12,0,973.0,105.0,1.6,25.4,995.0,978.93,698.76
2018,4,22,12,15,970.5,106.5,1.7,25.45,991.5,977.17,698.85
2018,4,22,12,30,968.0,108.0,1.8,25.5,988.0,971.49,696.57
2018,4,22,12,45,963.5,109.0,1.85,25.5,976.5,959.73,690.03
2018,4,22,13,0,959.0,110.0,1.9,25.5,965.0,944.2,681.19
2018,4,22,13,15,954.0,110.0,1.95,25.4,945.5,923.65,669.43
2018,4,22,13,30,949.0,110.0,2.0,25.3,926.0,899.54,655.38
2018,4,22,13,45,941.5,109.5,2.1,25.25,898.5,869.54,637.72
2018,4,22,14,0,934.0,109.0,2.2,25.2,871.0,836.38,617.78
2018,4,22,14,15,917.0,111.0,2.2,25.0,834.0,795.49,591.94
2018,4,22,14,30,900.0,113.0,2.2,24.8,797.0,752.45,562.84
2018,4,22,14,45,896.0,108.0,2.25,24.65,759.5,709.95,533.74
2018,4,22,15,0,892.0,103.0,2.3,24.5,722.0,664.84,501.9
2018,4,22,15,15,877.0,100.0,2.3,24.5,676.0,612.74,463.51
2018,4,22,15,30,862.0,97.0,2.3,24.5,630.0,562.18,425.07
2018,4,22,15,45,842.0,93.5,2.3,23.95,579.5,504.31,380.96
2018,4,22,16,0,822.0,90.0,2.3,23.4,529.0,446.41,335.27
2018,4,22,16,15,795.5,86.5,2.25,22.9,476.0,386.35,286.29
2018,4,22,16,30,769.0,83.0,2.2,22.4,423.0,327.6,237.01
2018,4,22,16,45,732.0,78.0,2.1,21.9,368.0,266.44,185.34
2018,4,22,17,0,695.0,73.0,2.0,21.4,313.0,206.08,134.67
2018,4,22,17,15,601.5,70.0,1.85,20.4,252.5,145.11,88.33
2018,4,22,17,30,508.0,67.0,1.7,19.4,192.0,94.84,55.32
2018,4,22,17,45,403.5,56.0,1.55,18.45,140.0,49.14,37.32
2018,4,22,18,0,299.0,45.0,1.4,17.5,88.0,34.2,23.95
2018,4,22,18,15,219.5,32.0,1.4,16.95,56.5,24.33,14.11
2018,4,22,18,30,140.0,19.0,1.4,16.4,25.0,14.95,0.0
2018,4,22,18,45,70.0,9.5,1.4,15.8,12.5,7.47,0.0
2018,4,22,19,0,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,4,22,19,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2018,4,22,19,30,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,4,22,19,45,0.0,0.0,1.35,14.6,0.0,0.0,0.0
2018,4,22,20,0,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,4,22,20,15,0.0,0.0,1.3,14.25,0.0,0.0,0.0
2018,4,22,20,30,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,4,22,20,45,0.0,0.0,1.25,13.95,0.0,0.0,0.0
2018,4,22,21,0,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,4,22,21,15,0.0,0.0,1.2,13.75,0.0,0.0,0.0
2018,4,22,21,30,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,4,22,21,45,0.0,0.0,1.15,13.6,0.0,0.0,0.0
2018,4,22,22,0,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,4,22,22,15,0.0,0.0,1.05,13.45,0.0,0.0,0.0
2018,4,22,22,30,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,4,22,22,45,0.0,0.0,1.0,13.35,0.0,0.0,0.0
2018,4,22,23,0,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,4,22,23,15,0.0,0.0,0.95,13.25,0.0,0.0,0.0
2018,4,22,23,30,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,4,22,23,45,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,4,23,0,0,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,4,23,0,15,0.0,0.0,0.9,13.15,0.0,0.0,0.0
2018,4,23,0,30,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,4,23,0,45,0.0,0.0,0.9,13.05,0.0,0.0,0.0
2018,4,23,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,4,23,1,15,0.0,0.0,0.85,12.9,0.0,0.0,0.0
2018,4,23,1,30,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,4,23,1,45,0.0,0.0,0.8,12.75,0.0,0.0,0.0
2018,4,23,2,0,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,4,23,2,15,0.0,0.0,0.75,12.65,0.0,0.0,0.0
2018,4,23,2,30,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,4,23,2,45,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2018,4,23,3,0,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,4,23,3,15,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,4,23,3,30,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,4,23,3,45,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,4,23,4,0,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,4,23,4,15,0.0,0.0,0.65,12.4,0.0,0.0,0.0
2018,4,23,4,30,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,4,23,4,45,0.0,0.0,0.75,12.4,0.0,0.0,0.0
2018,4,23,5,0,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,4,23,5,15,36.5,6.5,0.8,12.8,7.0,0.0,0.0
2018,4,23,5,30,73.0,13.0,0.8,13.2,14.0,10.23,0.0
2018,4,23,5,45,200.5,27.5,0.8,13.65,47.5,20.89,7.47
2018,4,23,6,0,328.0,42.0,0.8,14.1,81.0,34.59,24.16
2018,4,23,6,15,423.5,52.5,0.9,14.65,129.0,42.84,32.19
2018,4,23,6,30,519.0,63.0,1.0,15.2,177.0,72.62,43.7
2018,4,23,6,45,579.5,71.0,1.1,15.8,230.5,121.11,72.53
2018,4,23,7,0,640.0,79.0,1.2,16.4,284.0,176.63,114.14
2018,4,23,7,15,681.5,85.0,1.25,17.1,338.5,232.82,160.61
