Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,23,7,30,723.0,91.0,1.3,17.8,393.0,293.01,211.43
2018,4,23,7,45,751.5,96.0,1.4,18.5,446.5,351.5,261.03
2018,4,23,8,0,780.0,101.0,1.5,19.2,500.0,412.99,311.8
2018,4,23,8,15,801.0,105.5,1.55,19.7,550.5,470.5,358.29
2018,4,23,8,30,822.0,110.0,1.6,20.2,601.0,528.31,403.48
2018,4,23,8,45,837.0,114.0,1.7,20.75,647.5,582.33,444.62
2018,4,23,9,0,852.0,118.0,1.8,21.3,694.0,635.43,483.84
2018,4,23,9,15,870.0,118.0,1.8,21.65,737.0,685.55,519.68
2018,4,23,9,30,888.0,118.0,1.8,22.0,780.0,727.91,549.3
2018,4,23,9,45,904.0,116.0,1.8,22.35,817.0,771.08,578.66
2018,4,23,10,0,920.0,114.0,1.8,22.7,854.0,812.18,605.35
2018,4,23,10,15,925.0,116.5,1.8,22.95,882.5,846.38,626.39
2018,4,23,10,30,930.0,119.0,1.8,23.2,911.0,877.43,645.23
2018,4,23,10,45,932.5,121.0,1.8,23.5,931.5,902.63,660.01
2018,4,23,11,0,935.0,123.0,1.8,23.8,952.0,924.3,672.5
2018,4,23,11,15,937.5,123.5,1.8,23.9,965.0,941.01,682.36
2018,4,23,11,30,940.0,124.0,1.8,24.0,978.0,954.05,689.96
2018,4,23,11,45,940.0,124.5,1.8,24.15,982.5,961.14,693.74
2018,4,23,12,0,940.0,125.0,1.8,24.3,987.0,964.44,695.27
2018,4,23,12,15,938.5,125.5,1.8,24.3,983.5,962.62,694.1
2018,4,23,12,30,937.0,126.0,1.8,24.3,980.0,957.02,690.68
2018,4,23,12,45,933.5,126.0,1.75,24.35,968.5,945.47,682.87
2018,4,23,13,0,930.0,126.0,1.7,24.4,957.0,930.27,672.87
2018,4,23,13,15,926.5,124.5,1.75,24.35,938.0,910.14,661.26
2018,4,23,13,30,923.0,123.0,1.8,24.3,919.0,886.5,647.38
2018,4,23,13,45,918.0,121.0,1.85,24.25,892.5,857.81,630.12
2018,4,23,14,0,913.0,119.0,1.9,24.2,866.0,825.92,610.62
2018,4,23,14,15,888.0,123.0,1.95,24.0,825.5,781.52,582.34
2018,4,23,14,30,863.0,127.0,2.0,23.8,785.0,743.0,556.32
2018,4,23,14,45,828.5,131.0,2.05,23.6,736.5,688.9,518.92
2018,4,23,15,0,794.0,135.0,2.1,23.4,688.0,634.66,480.52
2018,4,23,15,15,818.0,118.5,2.1,23.4,656.0,596.3,452.27
2018,4,23,15,30,842.0,102.0,2.1,23.4,624.0,553.2,419.34
2018,4,23,15,45,817.5,98.5,2.2,22.8,572.0,494.22,374.69
2018,4,23,16,0,793.0,95.0,2.3,22.2,520.0,435.73,328.74
2018,4,23,16,15,758.0,92.5,2.35,21.65,465.5,375.03,279.47
2018,4,23,16,30,723.0,90.0,2.4,21.1,411.0,314.8,229.28
2018,4,23,16,45,695.0,82.5,2.4,20.5,359.0,256.2,179.41
2018,4,23,17,0,667.0,75.0,2.4,19.9,307.0,199.92,131.62
2018,4,23,17,15,598.0,68.0,2.3,18.95,249.5,140.98,85.74
2018,4,23,17,30,529.0,61.0,2.2,18.0,192.0,89.89,51.2
2018,4,23,17,45,445.0,52.5,2.05,17.1,144.5,45.55,34.43
2018,4,23,18,0,361.0,44.0,1.9,16.2,97.0,35.85,25.55
2018,4,23,18,15,239.5,31.5,1.85,15.55,60.5,24.07,14.17
2018,4,23,18,30,118.0,19.0,1.8,14.9,24.0,14.42,0.0
2018,4,23,18,45,59.0,9.5,1.7,14.3,12.0,7.47,0.0
2018,4,23,19,0,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,4,23,19,15,0.0,0.0,1.55,13.45,0.0,0.0,0.0
2018,4,23,19,30,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,4,23,19,45,0.0,0.0,1.4,12.95,0.0,0.0,0.0
2018,4,23,20,0,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,4,23,20,15,0.0,0.0,1.25,12.55,0.0,0.0,0.0
2018,4,23,20,30,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,4,23,20,45,0.0,0.0,1.15,12.25,0.0,0.0,0.0
2018,4,23,21,0,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,4,23,21,15,0.0,0.0,1.1,12.05,0.0,0.0,0.0
2018,4,23,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,4,23,21,45,0.0,0.0,1.05,11.9,0.0,0.0,0.0
2018,4,23,22,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,4,23,22,15,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,4,23,22,30,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,4,23,22,45,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,4,23,23,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,4,23,23,15,0.0,0.0,1.0,11.85,0.0,0.0,0.0
2018,4,23,23,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,4,23,23,45,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,4,24,0,0,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,4,24,0,15,0.0,0.0,1.0,11.85,0.0,0.0,0.0
2018,4,24,0,30,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,4,24,0,45,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,4,24,1,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,4,24,1,15,0.0,0.0,1.0,11.75,0.0,0.0,0.0
2018,4,24,1,30,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,4,24,1,45,0.0,0.0,0.95,11.65,0.0,0.0,0.0
2018,4,24,2,0,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,4,24,2,15,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,4,24,2,30,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,4,24,2,45,0.0,0.0,0.9,11.55,0.0,0.0,0.0
2018,4,24,3,0,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,4,24,3,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,4,24,3,30,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,4,24,3,45,0.0,0.0,0.85,11.55,0.0,0.0,0.0
2018,4,24,4,0,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,4,24,4,15,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,4,24,4,30,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,4,24,4,45,0.0,0.0,0.75,11.65,0.0,0.0,0.0
2018,4,24,5,0,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,4,24,5,15,42.0,6.5,0.6,12.1,7.5,0.0,0.0
2018,4,24,5,30,84.0,13.0,0.5,12.5,15.0,10.23,0.0
2018,4,24,5,45,213.0,26.5,0.45,12.95,48.5,20.23,8.26
2018,4,24,6,0,342.0,40.0,0.4,13.4,82.0,32.87,22.9
2018,4,24,6,15,432.0,50.5,0.4,13.8,130.0,41.19,30.94
2018,4,24,6,30,522.0,61.0,0.4,14.2,178.0,70.33,42.22
2018,4,24,6,45,579.0,69.5,0.45,14.6,231.0,118.89,71.03
2018,4,24,7,0,636.0,78.0,0.5,15.0,284.0,174.04,112.32
2018,4,24,7,15,675.5,84.0,0.55,15.5,338.0,229.38,158.04
2018,4,24,7,30,715.0,90.0,0.6,16.0,392.0,288.47,207.92
2018,4,24,7,45,742.0,96.0,0.6,16.5,445.0,346.72,256.95
2018,4,24,8,0,769.0,102.0,0.6,17.0,498.0,407.88,306.88
2018,4,24,8,15,790.5,106.0,0.7,17.45,548.0,464.46,352.55
2018,4,24,8,30,812.0,110.0,0.8,17.9,598.0,521.4,397.13
2018,4,24,8,45,827.5,114.5,0.9,18.35,645.0,575.54,438.33
2018,4,24,9,0,843.0,119.0,1.0,18.8,692.0,628.84,477.71
2018,4,24,9,15,860.5,119.5,1.05,19.2,734.5,678.6,513.24
2018,4,24,9,30,878.0,120.0,1.1,19.6,777.0,720.53,542.64
2018,4,24,9,45,894.0,118.0,1.2,19.95,813.5,763.23,572.53
2018,4,24,10,0,910.0,116.0,1.3,20.3,850.0,803.9,600.12
2018,4,24,10,15,919.5,116.0,1.35,20.7,879.5,838.98,621.9
2018,4,24,10,30,929.0,116.0,1.4,21.1,909.0,871.17,641.67
2018,4,24,10,45,936.5,114.5,1.45,21.45,930.5,897.27,657.5
2018,4,24,11,0,944.0,113.0,1.5,21.8,952.0,920.04,671.2
2018,4,24,11,15,948.0,112.5,1.5,22.0,965.5,937.21,681.06
2018,4,24,11,30,952.0,112.0,1.5,22.2,979.0,950.72,688.68
2018,4,24,11,45,955.0,110.5,1.55,22.4,984.0,958.68,693.56
2018,4,24,12,0,958.0,109.0,1.6,22.6,989.0,962.82,696.18
2018,4,24,12,15,957.5,108.5,1.65,22.7,986.0,960.93,695.35
2018,4,24,12,30,957.0,108.0,1.7,22.8,983.0,955.17,692.21
2018,4,24,12,45,954.5,107.5,1.7,22.95,971.5,943.84,684.86
2018,4,24,13,0,952.0,107.0,1.7,23.1,960.0,928.74,675.23
2018,4,24,13,15,947.5,107.0,1.8,23.05,941.0,908.73,664.2
2018,4,24,13,30,943.0,107.0,1.9,23.0,922.0,885.18,650.78
2018,4,24,13,45,937.0,105.5,1.95,23.0,895.0,855.63,632.65
2018,4,24,14,0,931.0,104.0,2.0,23.0,868.0,822.89,612.27
2018,4,24,14,15,921.5,103.0,2.05,22.85,834.0,785.0,588.55
2018,4,24,14,30,912.0,102.0,2.1,22.7,800.0,744.49,561.2
2018,4,24,14,45,897.0,102.0,2.15,22.55,759.0,698.87,529.43
2018,4,24,15,0,882.0,102.0,2.2,22.4,718.0,651.52,495.54
2018,4,24,15,15,867.0,99.0,2.2,22.4,672.0,600.03,457.18
2018,4,24,15,30,852.0,96.0,2.2,22.4,626.0,549.89,418.65
2018,4,24,15,45,830.5,93.0,2.3,21.9,575.5,492.49,374.64
2018,4,24,16,0,809.0,90.0,2.4,21.4,525.0,435.24,329.08
2018,4,24,16,15,771.0,86.5,2.4,20.9,468.0,371.89,277.36
2018,4,24,16,30,733.0,83.0,2.4,20.4,411.0,311.19,226.48
2018,4,24,16,45,642.0,87.5,2.4,19.95,348.0,244.62,172.08
2018,4,24,17,0,551.0,92.0,2.4,19.5,285.0,189.16,127.73
2018,4,24,17,15,446.5,85.5,2.25,18.6,225.0,129.57,83.1
2018,4,24,17,30,342.0,79.0,2.1,17.7,165.0,85.59,54.58
2018,4,24,17,45,320.0,63.0,2.0,16.8,128.0,48.26,36.87
2018,4,24,18,0,298.0,47.0,1.9,15.9,91.0,35.62,25.42
2018,4,24,18,15,224.5,33.5,1.85,15.3,59.0,25.45,15.48
2018,4,24,18,30,151.0,20.0,1.8,14.7,27.0,15.23,0.0
2018,4,24,18,45,75.5,10.0,1.8,14.05,13.5,7.87,0.0
2018,4,24,19,0,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,4,24,19,15,0.0,0.0,1.75,13.15,0.0,0.0,0.0
2018,4,24,19,30,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,4,24,19,45,0.0,0.0,1.65,12.7,0.0,0.0,0.0
2018,4,24,20,0,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,4,24,20,15,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,4,24,20,30,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,4,24,20,45,0.0,0.0,1.3,12.15,0.0,0.0,0.0
2018,4,24,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,4,24,21,15,0.0,0.0,1.15,12.05,0.0,0.0,0.0
2018,4,24,21,30,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,4,24,21,45,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,4,24,22,0,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,4,24,22,15,0.0,0.0,1.05,12.1,0.0,0.0,0.0
2018,4,24,22,30,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,4,24,22,45,0.0,0.0,0.95,12.1,0.0,0.0,0.0
2018,4,24,23,0,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,4,24,23,15,0.0,0.0,0.9,12.15,0.0,0.0,0.0
2018,4,24,23,30,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,4,24,23,45,0.0,0.0,0.85,12.2,0.0,0.0,0.0
2018,4,25,0,0,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,4,25,0,15,0.0,0.0,0.8,12.25,0.0,0.0,0.0
2018,4,25,0,30,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,4,25,0,45,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,4,25,1,0,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,4,25,1,15,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,4,25,1,30,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,4,25,1,45,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,4,25,2,0,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,4,25,2,15,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,4,25,2,30,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,4,25,2,45,0.0,0.0,0.85,12.05,0.0,0.0,0.0
2018,4,25,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,4,25,3,15,0.0,0.0,0.9,11.85,0.0,0.0,0.0
2018,4,25,3,30,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,4,25,3,45,0.0,0.0,0.95,11.55,0.0,0.0,0.0
2018,4,25,4,0,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,4,25,4,15,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,4,25,4,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,4,25,4,45,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,4,25,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,4,25,5,15,44.5,7.0,1.05,11.3,8.0,0.0,0.0
2018,4,25,5,30,89.0,14.0,1.1,11.6,16.0,11.02,0.0
2018,4,25,5,45,217.5,28.0,1.1,11.9,50.5,21.35,9.96
2018,4,25,6,0,346.0,42.0,1.1,12.2,85.0,34.5,24.49
2018,4,25,6,15,435.5,51.5,1.15,12.65,132.5,41.96,31.77
2018,4,25,6,30,525.0,61.0,1.2,13.1,180.0,69.64,42.1
2018,4,25,6,45,583.0,68.0,1.2,13.5,232.5,117.14,69.94
2018,4,25,7,0,641.0,75.0,1.2,13.9,285.0,171.28,110.67
2018,4,25,7,15,680.5,81.0,1.25,14.5,339.0,226.72,156.99
2018,4,25,7,30,720.0,87.0,1.3,15.1,393.0,285.91,207.62
2018,4,25,7,45,693.0,94.0,1.3,15.7,419.5,326.73,245.08
2018,4,25,8,0,666.0,101.0,1.3,16.3,446.0,363.25,277.81
2018,4,25,8,15,743.0,102.0,1.3,16.8,522.0,437.78,337.03
2018,4,25,8,30,820.0,103.0,1.3,17.3,598.0,517.2,398.08
2018,4,25,8,45,835.5,106.0,1.3,17.8,644.0,570.15,438.17
2018,4,25,9,0,851.0,109.0,1.3,18.3,690.0,622.24,476.43
2018,4,25,9,15,864.0,111.0,1.35,18.75,731.0,665.55,507.88
2018,4,25,9,30,877.0,113.0,1.4,19.2,772.0,711.38,540.19
2018,4,25,9,45,887.0,114.5,1.4,19.65,807.0,752.68,568.05
2018,4,25,10,0,897.0,116.0,1.4,20.1,842.0,791.6,593.42
2018,4,25,10,15,887.5,126.5,1.45,20.45,865.5,820.65,611.47
2018,4,25,10,30,878.0,137.0,1.5,20.8,889.0,845.68,626.86
2018,4,25,10,45,843.5,162.0,1.55,21.15,898.5,871.73,642.93
2018,4,25,11,0,809.0,187.0,1.6,21.5,908.0,881.2,648.08
2018,4,25,11,15,831.5,176.0,1.65,21.65,926.0,903.79,662.57
2018,4,25,11,30,854.0,165.0,1.7,21.8,944.0,923.19,674.87
2018,4,25,11,45,743.0,226.0,1.8,22.0,906.5,895.97,656.59
2018,4,25,12,0,632.0,287.0,1.9,22.2,869.0,853.14,626.47
2018,4,25,12,15,693.5,250.5,1.9,22.2,887.5,875.6,643.32
2018,4,25,12,30,755.0,214.0,1.9,22.2,906.0,892.82,656.06
2018,4,25,12,45,829.5,172.5,1.95,22.25,924.0,903.76,664.08
2018,4,25,13,0,904.0,131.0,2.0,22.3,942.0,905.79,666.05
2018,4,25,13,15,897.5,131.0,2.0,22.25,922.5,884.91,652.86
2018,4,25,13,30,891.0,131.0,2.0,22.2,903.0,860.76,637.72
2018,4,25,13,45,882.0,131.0,2.05,22.15,876.0,831.48,619.59
2018,4,25,14,0,873.0,131.0,2.1,22.1,849.0,799.35,599.4
2018,4,25,14,15,861.5,130.0,2.15,21.95,815.0,770.15,580.0
2018,4,25,14,30,850.0,129.0,2.2,21.8,781.0,729.44,552.13
2018,4,25,14,45,835.0,128.0,2.3,21.6,741.0,684.33,520.89
2018,4,25,15,0,820.0,127.0,2.4,21.4,701.0,637.67,487.58
2018,4,25,15,15,803.5,123.0,2.4,21.4,656.0,586.18,449.01
2018,4,25,15,30,787.0,119.0,2.4,21.4,611.0,533.88,408.78
2018,4,25,15,45,763.0,116.0,2.6,20.7,561.5,477.89,366.15
2018,4,25,16,0,739.0,113.0,2.8,20.0,512.0,422.51,322.24
2018,4,25,16,15,708.5,108.0,2.9,19.45,460.0,363.84,274.03
2018,4,25,16,30,678.0,103.0,3.0,18.9,408.0,307.13,226.17
2018,4,25,16,45,637.5,96.5,3.05,18.3,354.5,248.92,176.83
2018,4,25,17,0,597.0,90.0,3.1,17.7,301.0,194.51,131.11
2018,4,25,17,15,531.5,82.5,3.1,16.9,247.0,140.12,88.85
2018,4,25,17,30,466.0,75.0,3.1,16.1,193.0,93.27,57.49
2018,4,25,17,45,385.5,63.5,3.05,15.3,145.5,48.16,37.02
2018,4,25,18,0,305.0,52.0,3.0,14.5,98.0,39.18,28.71
2018,4,25,18,15,205.5,37.0,2.9,13.9,62.5,27.88,17.75
2018,4,25,18,30,106.0,22.0,2.8,13.3,27.0,16.6,0.0
2018,4,25,18,45,53.0,11.0,2.7,12.75,13.5,8.65,0.0
2018,4,25,19,0,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,4,25,19,15,0.0,0.0,2.5,11.95,0.0,0.0,0.0
2018,4,25,19,30,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,4,25,19,45,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,4,25,20,0,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,4,25,20,15,0.0,0.0,2.15,11.2,0.0,0.0,0.0
2018,4,25,20,30,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,4,25,20,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2018,4,25,21,0,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,4,25,21,15,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,4,25,21,30,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,4,25,21,45,0.0,0.0,2.0,10.65,0.0,0.0,0.0
2018,4,25,22,0,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,4,25,22,15,0.0,0.0,2.05,10.55,0.0,0.0,0.0
2018,4,25,22,30,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,4,25,22,45,0.0,0.0,2.1,10.45,0.0,0.0,0.0
2018,4,25,23,0,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,4,25,23,15,0.0,0.0,2.05,10.35,0.0,0.0,0.0
2018,4,25,23,30,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,4,25,23,45,0.0,0.0,1.95,10.2,0.0,0.0,0.0
2018,4,26,0,0,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,4,26,0,15,0.0,0.0,1.85,10.05,0.0,0.0,0.0
2018,4,26,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,4,26,0,45,0.0,0.0,1.75,9.9,0.0,0.0,0.0
2018,4,26,1,0,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,4,26,1,15,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,4,26,1,30,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,4,26,1,45,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2018,4,26,2,0,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,4,26,2,15,0.0,0.0,1.4,9.35,0.0,0.0,0.0
2018,4,26,2,30,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,4,26,2,45,0.0,0.0,1.4,9.25,0.0,0.0,0.0
2018,4,26,3,0,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,4,26,3,15,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,4,26,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,4,26,3,45,0.0,0.0,1.35,8.95,0.0,0.0,0.0
2018,4,26,4,0,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,4,26,4,15,0.0,0.0,1.35,8.9,0.0,0.0,0.0
2018,4,26,4,30,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,4,26,4,45,0.0,0.0,1.45,8.9,0.0,0.0,0.0
2018,4,26,5,0,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,4,26,5,15,36.5,7.0,1.55,9.3,8.0,0.0,0.0
2018,4,26,5,30,73.0,14.0,1.6,9.7,16.0,11.02,0.0
2018,4,26,5,45,187.5,29.5,1.7,10.15,50.0,22.35,11.5
2018,4,26,6,0,302.0,45.0,1.8,10.6,84.0,34.15,24.41
2018,4,26,6,15,380.0,56.0,1.8,11.05,128.5,42.6,32.57
2018,4,26,6,30,458.0,67.0,1.8,11.5,173.0,70.84,45.26
2018,4,26,6,45,508.0,77.0,1.75,11.9,222.5,115.72,72.48
2018,4,26,7,0,558.0,87.0,1.7,12.3,272.0,166.41,111.08
2018,4,26,7,15,623.0,90.0,1.7,12.9,330.0,220.17,154.99
2018,4,26,7,30,688.0,93.0,1.7,13.5,388.0,280.64,205.91
2018,4,26,7,45,720.0,97.5,1.7,14.05,441.0,337.52,254.97
2018,4,26,8,0,752.0,102.0,1.7,14.6,494.0,396.61,304.78
2018,4,26,8,15,775.5,105.5,1.65,15.2,544.0,453.81,351.6
2018,4,26,8,30,799.0,109.0,1.6,15.8,594.0,510.27,396.19
2018,4,26,8,45,817.5,111.5,1.6,16.35,640.5,563.33,437.02
2018,4,26,9,0,836.0,114.0,1.6,16.9,687.0,615.84,476.07
2018,4,26,9,15,854.0,114.0,1.65,17.4,729.5,664.83,511.84
2018,4,26,9,30,872.0,114.0,1.7,17.9,772.0,706.58,541.71
2018,4,26,9,45,888.5,112.5,1.8,18.35,809.0,749.57,572.19
2018,4,26,10,0,905.0,111.0,1.9,18.8,846.0,790.59,600.42
2018,4,26,10,15,912.0,112.0,2.0,19.1,874.0,824.26,622.46
2018,4,26,10,30,919.0,113.0,2.1,19.4,902.0,854.93,642.43
2018,4,26,10,45,923.5,114.0,2.25,19.7,923.0,880.38,659.28
2018,4,26,11,0,928.0,115.0,2.4,20.0,944.0,902.44,673.9
2018,4,26,11,15,931.0,115.5,2.5,20.2,957.5,919.26,684.89
2018,4,26,11,30,934.0,116.0,2.6,20.4,971.0,932.46,693.57
2018,4,26,11,45,935.5,116.0,2.7,20.6,976.0,940.22,698.73
2018,4,26,12,0,937.0,116.0,2.8,20.8,981.0,944.24,701.55
2018,4,26,12,15,937.5,115.5,2.85,20.85,978.5,943.17,701.1
2018,4,26,12,30,938.0,115.0,2.9,20.9,976.0,938.35,698.29
2018,4,26,12,45,937.0,114.0,2.95,20.95,965.5,928.02,691.92
2018,4,26,13,0,936.0,113.0,3.0,21.0,955.0,913.97,683.17
2018,4,26,13,15,932.0,112.0,3.1,20.95,936.0,893.75,670.9
2018,4,26,13,30,928.0,111.0,3.2,20.9,917.0,870.04,656.24
2018,4,26,13,45,922.5,110.0,3.25,20.9,891.0,841.76,637.94
2018,4,26,14,0,917.0,109.0,3.3,20.9,865.0,810.33,617.38
2018,4,26,14,15,909.5,106.5,3.35,20.7,831.5,773.06,592.65
2018,4,26,14,30,902.0,104.0,3.4,20.5,798.0,733.09,564.52
2018,4,26,14,45,891.5,102.5,3.45,20.3,759.0,689.56,533.08
2018,4,26,15,0,881.0,101.0,3.5,20.1,720.0,643.99,499.29
2018,4,26,15,15,866.5,98.5,3.5,20.1,675.0,593.44,460.35
2018,4,26,15,30,852.0,96.0,3.5,20.1,630.0,544.04,421.16
2018,4,26,15,45,832.5,93.0,3.6,19.45,580.5,487.79,376.83
2018,4,26,16,0,813.0,90.0,3.7,18.8,531.0,431.49,330.85
2018,4,26,16,15,785.5,87.0,3.7,18.25,478.5,372.53,281.17
2018,4,26,16,30,758.0,84.0,3.7,17.7,426.0,315.0,231.46
2018,4,26,16,45,720.5,79.5,3.7,17.2,372.0,253.08,178.0
2018,4,26,17,0,683.0,75.0,3.7,16.7,318.0,196.48,129.58
2018,4,26,17,15,629.5,69.0,3.6,16.05,264.0,140.15,85.0
2018,4,26,17,30,576.0,63.0,3.5,15.4,210.0,89.7,51.38
2018,4,26,17,45,494.5,54.5,3.4,14.75,160.0,44.4,33.81
2018,4,26,18,0,413.0,46.0,3.3,14.1,110.0,37.69,27.5
2018,4,26,18,15,288.0,34.5,3.15,13.55,71.0,28.31,18.27
2018,4,26,18,30,163.0,23.0,3.0,13.0,32.0,17.46,0.0
2018,4,26,18,45,81.5,11.5,2.9,12.45,16.0,9.05,0.0
2018,4,26,19,0,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,4,26,19,15,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,4,26,19,30,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,4,26,19,45,0.0,0.0,2.45,11.05,0.0,0.0,0.0
2018,4,26,20,0,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,4,26,20,15,0.0,0.0,2.3,10.65,0.0,0.0,0.0
2018,4,26,20,30,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,4,26,20,45,0.0,0.0,2.25,10.3,0.0,0.0,0.0
2018,4,26,21,0,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,4,26,21,15,0.0,0.0,2.25,10.05,0.0,0.0,0.0
2018,4,26,21,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,4,26,21,45,0.0,0.0,2.35,9.95,0.0,0.0,0.0
2018,4,26,22,0,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,4,26,22,15,0.0,0.0,2.55,9.85,0.0,0.0,0.0
2018,4,26,22,30,0.0,0.0,2.7,9.8,0.0,0.0,0.0
2018,4,26,22,45,0.0,0.0,2.85,9.75,0.0,0.0,0.0
2018,4,26,23,0,0.0,0.0,3.0,9.7,0.0,0.0,0.0
2018,4,26,23,15,0.0,0.0,3.1,9.7,0.0,0.0,0.0
2018,4,26,23,30,0.0,0.0,3.2,9.7,0.0,0.0,0.0
2018,4,26,23,45,0.0,0.0,3.25,9.65,0.0,0.0,0.0
2018,4,27,0,0,0.0,0.0,3.3,9.6,0.0,0.0,0.0
2018,4,27,0,15,0.0,0.0,3.15,9.45,0.0,0.0,0.0
2018,4,27,0,30,0.0,0.0,3.0,9.3,0.0,0.0,0.0
2018,4,27,0,45,0.0,0.0,2.85,9.1,0.0,0.0,0.0
2018,4,27,1,0,0.0,0.0,2.7,8.9,0.0,0.0,0.0
2018,4,27,1,15,0.0,0.0,2.65,8.85,0.0,0.0,0.0
2018,4,27,1,30,0.0,0.0,2.6,8.8,0.0,0.0,0.0
2018,4,27,1,45,0.0,0.0,2.55,8.8,0.0,0.0,0.0
2018,4,27,2,0,0.0,0.0,2.5,8.8,0.0,0.0,0.0
2018,4,27,2,15,0.0,0.0,2.45,8.75,0.0,0.0,0.0
2018,4,27,2,30,0.0,0.0,2.4,8.7,0.0,0.0,0.0
2018,4,27,2,45,0.0,0.0,2.3,8.65,0.0,0.0,0.0
2018,4,27,3,0,0.0,0.0,2.2,8.6,0.0,0.0,0.0
2018,4,27,3,15,0.0,0.0,2.15,8.6,0.0,0.0,0.0
2018,4,27,3,30,0.0,0.0,2.1,8.6,0.0,0.0,0.0
2018,4,27,3,45,0.0,0.0,2.05,8.6,0.0,0.0,0.0
2018,4,27,4,0,0.0,0.0,2.0,8.6,0.0,0.0,0.0
2018,4,27,4,15,0.0,0.0,1.95,8.65,0.0,0.0,0.0
2018,4,27,4,30,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,4,27,4,45,0.0,0.0,1.85,8.75,0.0,0.0,0.0
2018,4,27,5,0,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,4,27,5,15,20.0,7.5,1.9,9.15,8.0,0.0,0.0
2018,4,27,5,30,40.0,15.0,2.0,9.5,16.0,11.8,0.0
2018,4,27,5,45,193.0,30.5,2.1,9.85,54.0,23.11,12.64
2018,4,27,6,0,346.0,46.0,2.2,10.2,92.0,37.72,27.66
2018,4,27,6,15,443.0,55.0,2.25,10.65,141.5,44.73,34.55
2018,4,27,6,30,540.0,64.0,2.3,11.1,191.0,70.97,43.99
2018,4,27,6,45,604.5,70.0,2.4,11.6,245.5,119.0,71.49
2018,4,27,7,0,669.0,76.0,2.5,12.1,300.0,174.41,113.05
2018,4,27,7,15,711.0,81.0,2.55,12.7,355.5,230.98,160.76
2018,4,27,7,30,753.0,86.0,2.6,13.3,411.0,293.7,215.1
2018,4,27,7,45,783.5,89.0,2.65,13.9,465.0,351.85,266.0
2018,4,27,8,0,814.0,92.0,2.7,14.5,519.0,411.88,317.45
2018,4,27,8,15,835.5,94.5,2.7,15.0,569.5,468.98,365.39
2018,4,27,8,30,857.0,97.0,2.7,15.5,620.0,526.33,411.97
2018,4,27,8,45,873.5,99.5,2.75,16.0,667.0,578.03,453.01
2018,4,27,9,0,890.0,102.0,2.8,16.5,714.0,630.83,493.55
2018,4,27,9,15,902.5,104.0,2.85,16.85,756.0,679.43,530.12
2018,4,27,9,30,915.0,106.0,2.9,17.2,798.0,726.22,564.43
2018,4,27,9,45,924.0,107.0,2.95,17.55,833.0,767.53,594.03
2018,4,27,10,0,933.0,108.0,3.0,17.9,868.0,806.27,620.85
2018,4,27,10,15,939.0,109.0,3.05,18.15,896.0,839.9,642.97
2018,4,27,10,30,945.0,110.0,3.1,18.4,924.0,870.39,662.81
2018,4,27,10,45,948.5,111.5,3.15,18.65,945.0,895.98,679.23
2018,4,27,11,0,952.0,113.0,3.2,18.9,966.0,918.04,693.26
2018,4,27,11,15,954.5,113.5,3.25,19.0,979.0,934.71,704.08
2018,4,27,11,30,957.0,114.0,3.3,19.1,992.0,947.67,712.49
2018,4,27,11,45,957.0,114.5,3.35,19.25,996.5,954.66,716.85
2018,4,27,12,0,957.0,115.0,3.4,19.4,1001.0,957.82,718.78
2018,4,27,12,15,954.5,116.0,3.45,19.45,997.0,955.4,717.36
2018,4,27,12,30,952.0,117.0,3.5,19.5,993.0,949.18,713.51
2018,4,27,12,45,947.5,118.0,3.55,19.5,981.0,937.46,706.19
2018,4,27,13,0,943.0,119.0,3.6,19.5,969.0,922.08,696.47
2018,4,27,13,15,938.5,118.0,3.65,19.45,949.5,901.33,683.26
2018,4,27,13,30,934.0,117.0,3.7,19.4,930.0,877.1,667.67
2018,4,27,13,45,927.5,116.0,3.75,19.35,903.0,847.91,648.6
2018,4,27,14,0,921.0,115.0,3.8,19.3,876.0,815.6,627.23
2018,4,27,14,15,912.5,113.0,3.85,19.15,842.0,777.97,601.47
2018,4,27,14,30,904.0,111.0,3.9,19.0,808.0,737.7,572.61
2018,4,27,14,45,892.0,109.0,3.95,18.85,767.5,692.7,539.6
2018,4,27,15,0,880.0,107.0,4.0,18.7,727.0,645.78,504.32
2018,4,27,15,15,865.0,104.0,4.0,18.7,681.5,597.95,466.93
2018,4,27,15,30,850.0,101.0,4.0,18.7,636.0,544.77,424.56
2018,4,27,15,45,830.0,98.0,4.1,18.2,586.0,488.44,379.49
2018,4,27,16,0,810.0,95.0,4.2,17.7,536.0,432.1,332.91
2018,4,27,16,15,782.5,91.5,4.2,17.35,483.5,372.92,282.52
2018,4,27,16,30,755.0,88.0,4.2,17.0,431.0,315.18,232.23
2018,4,27,16,45,716.5,83.0,4.2,16.6,376.0,252.81,178.21
2018,4,27,17,0,678.0,78.0,4.2,16.2,321.0,195.92,129.52
2018,4,27,17,15,623.0,72.0,4.0,15.65,267.0,139.84,85.28
2018,4,27,17,30,568.0,66.0,3.8,15.1,213.0,89.84,52.34
2018,4,27,17,45,483.0,58.0,3.65,14.55,162.5,47.04,36.2
2018,4,27,18,0,398.0,50.0,3.5,14.0,112.0,40.85,30.31
2018,4,27,18,15,272.5,37.5,3.35,13.55,72.5,28.56,18.59
2018,4,27,18,30,147.0,25.0,3.2,13.1,33.0,18.89,0.76
2018,4,27,18,45,73.5,12.5,3.05,12.6,16.5,9.83,0.0
2018,4,27,19,0,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,4,27,19,15,0.0,0.0,2.85,11.9,0.0,0.0,0.0
2018,4,27,19,30,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,4,27,19,45,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,4,27,20,0,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,4,27,20,15,0.0,0.0,2.65,11.2,0.0,0.0,0.0
2018,4,27,20,30,0.0,0.0,2.7,11.1,0.0,0.0,0.0
2018,4,27,20,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2018,4,27,21,0,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,4,27,21,15,0.0,0.0,2.7,10.85,0.0,0.0,0.0
2018,4,27,21,30,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,4,27,21,45,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,4,27,22,0,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,4,27,22,15,0.0,0.0,2.6,10.7,0.0,0.0,0.0
2018,4,27,22,30,0.0,0.0,2.5,10.6,0.0,0.0,0.0
2018,4,27,22,45,0.0,0.0,2.45,10.55,0.0,0.0,0.0
2018,4,27,23,0,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,4,27,23,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,4,27,23,30,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,4,27,23,45,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2018,4,28,0,0,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,4,28,0,15,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,4,28,0,30,0.0,0.0,2.3,10.3,0.0,0.0,0.0
2018,4,28,0,45,0.0,0.0,2.2,10.15,0.0,0.0,0.0
2018,4,28,1,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2018,4,28,1,15,0.0,0.0,2.15,10.05,0.0,0.0,0.0
2018,4,28,1,30,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,4,28,1,45,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,4,28,2,0,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,4,28,2,15,0.0,0.0,2.4,10.05,0.0,0.0,0.0
2018,4,28,2,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2018,4,28,2,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2018,4,28,3,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,4,28,3,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,4,28,3,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,4,28,3,45,0.0,0.0,2.3,9.95,0.0,0.0,0.0
2018,4,28,4,0,0.0,0.0,2.3,9.9,0.0,0.0,0.0
2018,4,28,4,15,0.0,0.0,2.3,9.95,0.0,0.0,0.0
2018,4,28,4,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,4,28,4,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,4,28,5,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,4,28,5,15,23.0,5.5,2.45,10.25,6.5,0.0,0.0
2018,4,28,5,30,46.0,11.0,2.6,10.5,13.0,8.65,0.0
2018,4,28,5,45,196.5,29.0,2.75,10.7,53.5,22.06,12.16
2018,4,28,6,0,347.0,47.0,2.9,10.9,94.0,38.48,28.31
2018,4,28,6,15,438.5,56.5,3.0,11.3,143.0,45.84,35.48
2018,4,28,6,30,530.0,66.0,3.1,11.7,192.0,71.3,44.78
2018,4,28,6,45,591.5,72.0,3.25,12.1,245.5,118.29,71.46
2018,4,28,7,0,653.0,78.0,3.4,12.5,299.0,172.3,111.92
2018,4,28,7,15,695.0,82.5,3.45,12.9,353.5,227.39,158.46
2018,4,28,7,30,737.0,87.0,3.5,13.3,408.0,286.43,210.03
2018,4,28,7,45,768.0,90.5,3.5,13.75,461.5,346.4,262.71
2018,4,28,8,0,799.0,94.0,3.5,14.2,515.0,406.1,314.3
2018,4,28,8,15,820.0,97.0,3.5,14.55,565.5,462.53,362.32
2018,4,28,8,30,841.0,100.0,3.5,14.9,616.0,519.19,409.1
2018,4,28,8,45,857.5,102.5,3.45,15.25,662.5,572.85,452.07
2018,4,28,9,0,874.0,105.0,3.4,15.6,709.0,621.9,490.32
2018,4,28,9,15,887.0,107.0,3.35,15.9,750.5,670.04,526.8
2018,4,28,9,30,900.0,109.0,3.3,16.2,792.0,716.43,560.96
2018,4,28,9,45,910.5,109.5,3.3,16.55,827.5,757.71,590.69
2018,4,28,10,0,921.0,110.0,3.3,16.9,863.0,796.56,617.9
2018,4,28,10,15,927.5,111.5,3.3,17.1,891.5,830.57,640.4
2018,4,28,10,30,934.0,113.0,3.3,17.3,920.0,861.51,660.61
2018,4,28,10,45,938.5,114.0,3.35,17.55,941.0,887.13,677.22
2018,4,28,11,0,943.0,115.0,3.4,17.8,962.0,909.31,691.47
2018,4,28,11,15,946.0,116.0,3.45,17.9,975.5,926.65,702.84
2018,4,28,11,30,949.0,117.0,3.5,18.0,989.0,940.33,711.8
2018,4,28,11,45,949.5,117.5,3.55,18.15,994.0,947.64,716.41
2018,4,28,12,0,950.0,118.0,3.6,18.3,999.0,951.17,718.6
2018,4,28,12,15,949.0,118.5,3.7,18.35,996.0,949.6,718.03
2018,4,28,12,30,948.0,119.0,3.8,18.4,993.0,944.24,715.0
2018,4,28,12,45,945.0,119.0,3.85,18.45,981.5,932.96,707.72
2018,4,28,13,0,942.0,119.0,3.9,18.5,970.0,917.99,698.02
2018,4,28,13,15,939.0,117.5,4.0,18.45,951.0,898.08,685.49
2018,4,28,13,30,936.0,116.0,4.1,18.4,932.0,874.62,670.48
2018,4,28,13,45,931.5,113.0,4.2,18.35,905.0,845.19,651.21
2018,4,28,14,0,927.0,110.0,4.3,18.3,878.0,812.51,629.47
2018,4,28,14,15,920.0,107.5,4.4,18.1,844.5,775.37,604.32
2018,4,28,14,30,913.0,105.0,4.5,17.9,811.0,735.47,575.82
2018,4,28,14,45,903.5,103.0,4.55,17.75,772.0,691.83,543.41
2018,4,28,15,0,894.0,101.0,4.6,17.6,733.0,646.03,508.54
2018,4,28,15,15,879.5,98.5,4.6,17.6,687.5,595.06,468.32
2018,4,28,15,30,865.0,96.0,4.6,17.6,642.0,542.88,426.11
2018,4,28,15,45,846.5,92.5,4.65,17.05,592.0,488.36,381.82
2018,4,28,16,0,828.0,89.0,4.7,16.5,542.0,431.51,334.24
2018,4,28,16,15,803.5,85.5,4.65,16.15,489.5,372.63,283.35
2018,4,28,16,30,779.0,82.0,4.6,15.8,437.0,314.84,232.33
2018,4,28,16,45,744.0,77.5,4.55,15.45,382.5,255.03,179.68
2018,4,28,17,0,709.0,73.0,4.5,15.1,328.0,195.43,128.25
2018,4,28,17,15,657.5,67.5,4.35,14.6,274.0,138.63,83.24
2018,4,28,17,30,606.0,62.0,4.2,14.1,220.0,87.41,49.81
2018,4,28,17,45,527.0,54.5,4.0,13.65,169.0,44.62,34.2
2018,4,28,18,0,448.0,47.0,3.8,13.2,118.0,38.67,28.52
2018,4,28,18,15,309.5,35.0,3.65,12.8,75.5,28.73,18.9
2018,4,28,18,30,171.0,23.0,3.5,12.4,33.0,17.51,1.97
2018,4,28,18,45,85.5,11.5,3.35,12.05,16.5,9.05,0.0
2018,4,28,19,0,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,4,28,19,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2018,4,28,19,30,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,4,28,19,45,0.0,0.0,3.2,11.15,0.0,0.0,0.0
2018,4,28,20,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2018,4,28,20,15,0.0,0.0,3.25,10.95,0.0,0.0,0.0
2018,4,28,20,30,0.0,0.0,3.3,10.9,0.0,0.0,0.0
2018,4,28,20,45,0.0,0.0,3.4,10.8,0.0,0.0,0.0
2018,4,28,21,0,0.0,0.0,3.5,10.7,0.0,0.0,0.0
2018,4,28,21,15,0.0,0.0,3.5,10.65,0.0,0.0,0.0
2018,4,28,21,30,0.0,0.0,3.5,10.6,0.0,0.0,0.0
2018,4,28,21,45,0.0,0.0,3.55,10.55,0.0,0.0,0.0
2018,4,28,22,0,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2018,4,28,22,15,0.0,0.0,3.55,10.5,0.0,0.0,0.0
2018,4,28,22,30,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2018,4,28,22,45,0.0,0.0,3.45,10.45,0.0,0.0,0.0
2018,4,28,23,0,0.0,0.0,3.4,10.4,0.0,0.0,0.0
2018,4,28,23,15,0.0,0.0,3.3,10.3,0.0,0.0,0.0
2018,4,28,23,30,0.0,0.0,3.2,10.2,0.0,0.0,0.0
2018,4,28,23,45,0.0,0.0,3.15,10.1,0.0,0.0,0.0
2018,4,29,0,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2018,4,29,0,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2018,4,29,0,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2018,4,29,0,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2018,4,29,1,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2018,4,29,1,15,0.0,0.0,3.35,9.95,0.0,0.0,0.0
2018,4,29,1,30,0.0,0.0,3.3,9.9,0.0,0.0,0.0
2018,4,29,1,45,0.0,0.0,3.25,9.9,0.0,0.0,0.0
2018,4,29,2,0,0.0,0.0,3.2,9.9,0.0,0.0,0.0
2018,4,29,2,15,0.0,0.0,3.1,9.85,0.0,0.0,0.0
2018,4,29,2,30,0.0,0.0,3.0,9.8,0.0,0.0,0.0
2018,4,29,2,45,0.0,0.0,2.9,9.75,0.0,0.0,0.0
2018,4,29,3,0,0.0,0.0,2.8,9.7,0.0,0.0,0.0
2018,4,29,3,15,0.0,0.0,2.75,9.7,0.0,0.0,0.0
2018,4,29,3,30,0.0,0.0,2.7,9.7,0.0,0.0,0.0
2018,4,29,3,45,0.0,0.0,2.65,9.7,0.0,0.0,0.0
2018,4,29,4,0,0.0,0.0,2.6,9.7,0.0,0.0,0.0
2018,4,29,4,15,0.0,0.0,2.6,9.7,0.0,0.0,0.0
2018,4,29,4,30,0.0,0.0,2.6,9.7,0.0,0.0,0.0
2018,4,29,4,45,0.0,0.0,2.55,9.75,0.0,0.0,0.0
2018,4,29,5,0,0.0,0.0,2.5,9.8,0.0,0.0,0.0
2018,4,29,5,15,0.0,2.0,2.75,10.05,2.0,1.57,0.0
2018,4,29,5,30,0.0,4.0,3.0,10.3,4.0,3.15,0.0
2018,4,29,5,45,8.5,10.5,3.2,10.55,11.5,8.25,1.13
2018,4,29,6,0,17.0,17.0,3.4,10.8,19.0,13.65,6.44
2018,4,29,6,15,8.5,24.0,3.5,11.1,25.0,18.94,11.41
2018,4,29,6,30,0.0,31.0,3.6,11.4,31.0,23.63,14.86
2018,4,29,6,45,0.0,45.5,3.7,11.75,45.5,34.77,24.52
2018,4,29,7,0,0.0,60.0,3.8,12.1,60.0,45.97,34.09
2018,4,29,7,15,2.5,94.0,3.8,12.4,95.0,72.36,56.41
2018,4,29,7,30,5.0,128.0,3.8,12.7,130.0,99.15,78.72
2018,4,29,7,45,4.0,127.5,3.8,13.05,129.5,99.18,78.39
2018,4,29,8,0,3.0,127.0,3.8,13.4,129.0,98.92,77.82
2018,4,29,8,15,6.0,157.5,3.85,13.65,161.5,124.29,98.53
2018,4,29,8,30,9.0,188.0,3.9,13.9,194.0,150.25,119.48
2018,4,29,8,45,25.5,220.5,3.9,14.15,238.0,191.67,152.87
2018,4,29,9,0,42.0,253.0,3.9,14.4,282.0,230.35,183.68
2018,4,29,9,15,41.0,269.0,3.95,14.55,298.5,245.91,195.63
2018,4,29,9,30,40.0,285.0,4.0,14.7,315.0,261.36,207.45
2018,4,29,9,45,36.0,283.5,4.05,14.85,311.5,259.66,205.62
2018,4,29,10,0,32.0,282.0,4.1,15.0,308.0,257.45,203.46
2018,4,29,10,15,22.5,257.5,4.15,15.1,276.0,230.86,181.96
2018,4,29,10,30,13.0,233.0,4.2,15.2,244.0,194.36,152.52
2018,4,29,10,45,16.5,251.5,4.25,15.35,266.0,212.81,167.13
2018,4,29,11,0,20.0,270.0,4.3,15.5,288.0,242.74,190.64
2018,4,29,11,15,21.0,279.5,4.35,15.55,298.5,252.55,198.2
2018,4,29,11,30,22.0,289.0,4.4,15.6,309.0,262.25,205.72
2018,4,29,11,45,20.0,287.5,4.5,15.6,306.0,259.58,203.54
2018,4,29,12,0,18.0,286.0,4.6,15.6,303.0,244.06,191.31
2018,4,29,12,15,23.5,304.5,4.6,15.65,326.5,277.57,217.76
2018,4,29,12,30,29.0,323.0,4.6,15.7,350.0,298.24,233.97
2018,4,29,12,45,74.5,307.0,4.6,15.7,375.0,322.68,254.68
2018,4,29,13,0,120.0,291.0,4.6,15.7,400.0,360.24,285.33
2018,4,29,13,15,109.0,301.0,4.55,15.75,398.5,357.04,282.33
2018,4,29,13,30,98.0,311.0,4.5,15.8,397.0,353.59,279.29
2018,4,29,13,45,78.0,303.5,4.5,15.85,370.5,314.25,248.34
2018,4,29,14,0,58.0,296.0,4.5,15.9,344.0,289.69,228.82
2018,4,29,14,15,88.5,290.5,4.45,15.9,360.5,316.26,250.6
2018,4,29,14,30,119.0,285.0,4.4,15.9,377.0,327.66,260.26
2018,4,29,14,45,145.0,282.0,4.4,15.9,388.5,335.53,266.94
2018,4,29,15,0,171.0,279.0,4.4,15.9,400.0,340.7,271.32
2018,4,29,15,15,203.0,261.0,4.4,15.9,396.0,333.87,266.14
2018,4,29,15,30,235.0,243.0,4.4,15.9,392.0,331.1,263.69
2018,4,29,15,45,227.5,230.0,4.4,15.6,365.0,302.2,240.39
2018,4,29,16,0,220.0,217.0,4.4,15.3,338.0,273.53,216.95
2018,4,29,16,15,208.0,202.5,4.4,15.0,308.0,237.55,187.3
2018,4,29,16,30,196.0,188.0,4.4,14.7,278.0,208.21,162.74
2018,4,29,16,45,247.5,158.0,4.35,14.45,257.0,186.74,142.23
2018,4,29,17,0,299.0,128.0,4.3,14.2,236.0,155.5,113.05
2018,4,29,17,15,342.5,104.0,4.2,13.85,209.0,123.29,84.45
2018,4,29,17,30,386.0,80.0,4.1,13.5,182.0,83.33,53.81
2018,4,29,17,45,388.0,65.5,3.95,13.1,148.0,49.32,38.48
2018,4,29,18,0,390.0,51.0,3.8,12.7,114.0,41.52,31.13
2018,4,29,18,15,273.5,37.5,3.65,12.4,74.0,28.6,18.91
2018,4,29,18,30,157.0,24.0,3.5,12.1,34.0,18.21,3.68
2018,4,29,18,45,78.5,12.0,3.4,11.75,17.0,9.44,0.0
2018,4,29,19,0,0.0,0.0,3.3,11.4,0.0,0.0,0.0
2018,4,29,19,15,0.0,0.0,3.35,11.25,0.0,0.0,0.0
2018,4,29,19,30,0.0,0.0,3.4,11.1,0.0,0.0,0.0
2018,4,29,19,45,0.0,0.0,3.4,10.95,0.0,0.0,0.0
2018,4,29,20,0,0.0,0.0,3.4,10.8,0.0,0.0,0.0
2018,4,29,20,15,0.0,0.0,3.3,10.7,0.0,0.0,0.0
2018,4,29,20,30,0.0,0.0,3.2,10.6,0.0,0.0,0.0
2018,4,29,20,45,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2018,4,29,21,0,0.0,0.0,3.0,10.4,0.0,0.0,0.0
2018,4,29,21,15,0.0,0.0,3.0,10.35,0.0,0.0,0.0
2018,4,29,21,30,0.0,0.0,3.0,10.3,0.0,0.0,0.0
2018,4,29,21,45,0.0,0.0,3.05,10.2,0.0,0.0,0.0
2018,4,29,22,0,0.0,0.0,3.1,10.1,0.0,0.0,0.0
2018,4,29,22,15,0.0,0.0,3.0,10.05,0.0,0.0,0.0
2018,4,29,22,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2018,4,29,22,45,0.0,0.0,2.8,9.95,0.0,0.0,0.0
2018,4,29,23,0,0.0,0.0,2.7,9.9,0.0,0.0,0.0
2018,4,29,23,15,0.0,0.0,2.7,9.85,0.0,0.0,0.0
2018,4,29,23,30,0.0,0.0,2.7,9.8,0.0,0.0,0.0
2018,4,29,23,45,0.0,0.0,2.65,9.75,0.0,0.0,0.0
2018,4,30,0,0,0.0,0.0,2.6,9.7,0.0,0.0,0.0
2018,4,30,0,15,0.0,0.0,2.6,9.7,0.0,0.0,0.0
2018,4,30,0,30,0.0,0.0,2.6,9.7,0.0,0.0,0.0
2018,4,30,0,45,0.0,0.0,2.6,9.65,0.0,0.0,0.0
2018,4,30,1,0,0.0,0.0,2.6,9.6,0.0,0.0,0.0
2018,4,30,1,15,0.0,0.0,2.6,9.55,0.0,0.0,0.0
2018,4,30,1,30,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2018,4,30,1,45,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2018,4,30,2,0,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2018,4,30,2,15,0.0,0.0,2.6,9.45,0.0,0.0,0.0
2018,4,30,2,30,0.0,0.0,2.6,9.4,0.0,0.0,0.0
2018,4,30,2,45,0.0,0.0,2.6,9.35,0.0,0.0,0.0
2018,4,30,3,0,0.0,0.0,2.6,9.3,0.0,0.0,0.0
2018,4,30,3,15,0.0,0.0,2.6,9.3,0.0,0.0,0.0
2018,4,30,3,30,0.0,0.0,2.6,9.3,0.0,0.0,0.0
2018,4,30,3,45,0.0,0.0,2.6,9.3,0.0,0.0,0.0
2018,4,30,4,0,0.0,0.0,2.6,9.3,0.0,0.0,0.0
2018,4,30,4,15,0.0,0.0,2.6,9.3,0.0,0.0,0.0
2018,4,30,4,30,0.0,0.0,2.6,9.3,0.0,0.0,0.0
2018,4,30,4,45,0.0,0.0,2.55,9.35,0.0,0.0,0.0
2018,4,30,5,0,0.0,0.0,2.5,9.4,0.0,0.0,0.0
2018,4,30,5,15,0.0,3.5,2.5,9.6,3.5,2.75,0.0
2018,4,30,5,30,0.0,7.0,2.5,9.8,7.0,5.31,0.0
2018,4,30,5,45,0.0,22.0,2.55,10.05,22.0,16.79,8.37
2018,4,30,6,0,0.0,37.0,2.6,10.3,37.0,28.06,19.29
2018,4,30,6,15,6.5,51.5,2.55,10.6,53.0,38.85,29.38
2018,4,30,6,30,13.0,66.0,2.5,10.9,69.0,50.12,37.59
2018,4,30,6,45,17.0,73.0,2.45,11.2,78.0,57.43,43.46
2018,4,30,7,0,21.0,80.0,2.4,11.5,87.0,65.08,49.66
2018,4,30,7,15,20.5,70.5,2.35,11.9,78.5,59.58,44.84
2018,4,30,7,30,20.0,61.0,2.3,12.3,70.0,53.53,39.63
2018,4,30,7,45,21.5,93.5,2.2,12.7,104.0,80.73,62.57
2018,4,30,8,0,23.0,126.0,2.1,13.1,138.0,108.43,85.52
2018,4,30,8,15,36.0,139.5,2.1,13.4,160.5,126.64,100.26
2018,4,30,8,30,49.0,153.0,2.1,13.7,183.0,146.25,116.14
2018,4,30,8,45,49.0,184.5,2.05,14.0,216.5,174.74,139.02
2018,4,30,9,0,49.0,216.0,2.0,14.3,250.0,203.52,161.73
2018,4,30,9,15,50.5,266.5,2.05,14.65,303.5,249.39,197.57
2018,4,30,9,30,52.0,317.0,2.1,15.0,357.0,296.09,233.34
2018,4,30,9,45,108.0,344.5,2.2,15.3,432.0,373.96,293.73
2018,4,30,10,0,164.0,372.0,2.3,15.6,507.0,444.65,347.49
2018,4,30,10,15,384.0,322.5,2.45,15.9,652.0,602.89,468.51
2018,4,30,10,30,604.0,273.0,2.6,16.2,797.0,750.37,577.35
2018,4,30,10,45,754.5,205.5,2.8,16.5,876.0,830.88,636.4
2018,4,30,11,0,905.0,138.0,3.0,16.8,955.0,891.63,679.53
2018,4,30,11,15,885.5,150.0,3.2,16.9,958.5,898.22,684.24
2018,4,30,11,30,866.0,162.0,3.4,17.0,962.0,915.87,697.11
2018,4,30,11,45,878.0,157.0,3.65,17.1,971.5,912.72,695.87
2018,4,30,12,0,890.0,152.0,3.9,17.2,981.0,921.47,703.06
2018,4,30,12,15,898.0,148.0,4.1,17.1,982.0,924.02,706.16
2018,4,30,12,30,906.0,144.0,4.3,17.0,983.0,922.93,706.84
2018,4,30,12,45,894.5,149.0,4.45,16.9,969.0,908.9,698.71
2018,4,30,13,0,883.0,154.0,4.6,16.8,955.0,891.55,688.34
2018,4,30,13,15,886.0,148.0,4.7,16.65,938.0,874.02,677.58
2018,4,30,13,30,889.0,142.0,4.8,16.5,921.0,852.85,664.19
2018,4,30,13,45,884.0,139.5,4.9,16.35,895.0,824.79,645.76
2018,4,30,14,0,879.0,137.0,5.0,16.2,869.0,793.67,624.41
2018,4,30,14,15,870.5,134.5,5.05,16.0,835.5,765.34,603.79
2018,4,30,14,30,862.0,132.0,5.1,15.8,802.0,725.25,574.2
2018,4,30,14,45,850.0,129.0,5.15,15.55,762.0,680.14,540.29
2018,4,30,15,0,838.0,126.0,5.2,15.3,722.0,633.24,504.17
2018,4,30,15,15,822.0,123.0,5.2,15.3,677.0,582.57,463.59
2018,4,30,15,30,806.0,120.0,5.2,15.3,632.0,531.0,421.3
2018,4,30,15,45,784.0,116.5,5.15,14.7,582.5,475.62,375.75
2018,4,30,16,0,762.0,113.0,5.1,14.1,533.0,419.31,328.16
2018,4,30,16,15,732.0,109.0,5.05,13.7,480.5,361.14,277.79
2018,4,30,16,30,702.0,105.0,5.0,13.3,428.0,304.79,228.09
2018,4,30,16,45,661.5,99.5,4.95,12.95,374.0,246.84,177.28
2018,4,30,17,0,621.0,94.0,4.9,12.6,320.0,192.62,130.77
2018,4,30,17,15,564.5,86.5,4.75,12.2,267.0,138.96,88.65
2018,4,30,17,30,508.0,79.0,4.6,11.8,214.0,91.69,58.03
2018,4,30,17,45,425.0,69.0,4.5,11.4,164.5,52.05,41.2
2018,4,30,18,0,342.0,59.0,4.4,11.0,115.0,44.34,33.89
2018,4,30,18,15,214.0,42.5,4.3,10.8,73.5,31.87,21.96
2018,4,30,18,30,86.0,26.0,4.2,10.6,32.0,19.39,5.54
2018,4,30,18,45,44.0,13.5,4.1,10.35,16.5,10.62,0.0
2018,4,30,19,0,2.0,1.0,4.0,10.1,1.0,0.0,0.0
2018,4,30,19,15,1.0,0.5,3.9,9.95,0.5,0.0,0.0
2018,4,30,19,30,0.0,0.0,3.8,9.8,0.0,0.0,0.0
2018,4,30,19,45,0.0,0.0,3.75,9.7,0.0,0.0,0.0
2018,4,30,20,0,0.0,0.0,3.7,9.6,0.0,0.0,0.0
2018,4,30,20,15,0.0,0.0,3.6,9.5,0.0,0.0,0.0
2018,4,30,20,30,0.0,0.0,3.5,9.4,0.0,0.0,0.0
2018,4,30,20,45,0.0,0.0,3.45,9.35,0.0,0.0,0.0
2018,4,30,21,0,0.0,0.0,3.4,9.3,0.0,0.0,0.0
2018,4,30,21,15,0.0,0.0,3.4,9.25,0.0,0.0,0.0
2018,4,30,21,30,0.0,0.0,3.4,9.2,0.0,0.0,0.0
2018,4,30,21,45,0.0,0.0,3.35,9.15,0.0,0.0,0.0
2018,4,30,22,0,0.0,0.0,3.3,9.1,0.0,0.0,0.0
2018,4,30,22,15,0.0,0.0,3.2,9.05,0.0,0.0,0.0
2018,4,30,22,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2018,4,30,22,45,0.0,0.0,3.0,8.95,0.0,0.0,0.0
2018,4,30,23,0,0.0,0.0,2.9,8.9,0.0,0.0,0.0
2018,4,30,23,15,0.0,0.0,2.85,8.9,0.0,0.0,0.0
2018,4,30,23,30,0.0,0.0,2.8,8.9,0.0,0.0,0.0
2018,4,30,23,45,0.0,0.0,2.75,8.85,0.0,0.0,0.0
2018,5,1,0,0,0.0,0.0,2.7,8.8,0.0,0.0,0.0
2018,5,1,0,15,0.0,0.0,2.65,8.8,0.0,0.0,0.0
2018,5,1,0,30,0.0,0.0,2.6,8.8,0.0,0.0,0.0
2018,5,1,0,45,0.0,0.0,2.55,8.75,0.0,0.0,0.0
2018,5,1,1,0,0.0,0.0,2.5,8.7,0.0,0.0,0.0
2018,5,1,1,15,0.0,0.0,2.45,8.7,0.0,0.0,0.0
2018,5,1,1,30,0.0,0.0,2.4,8.7,0.0,0.0,0.0
2018,5,1,1,45,0.0,0.0,2.3,8.65,0.0,0.0,0.0
2018,5,1,2,0,0.0,0.0,2.2,8.6,0.0,0.0,0.0
2018,5,1,2,15,0.0,0.0,2.25,8.6,0.0,0.0,0.0
2018,5,1,2,30,0.0,0.0,2.3,8.6,0.0,0.0,0.0
2018,5,1,2,45,0.0,0.0,2.35,8.65,0.0,0.0,0.0
2018,5,1,3,0,0.0,0.0,2.4,8.7,0.0,0.0,0.0
2018,5,1,3,15,0.0,0.0,2.45,8.7,0.0,0.0,0.0
2018,5,1,3,30,0.0,0.0,2.5,8.7,0.0,0.0,0.0
2018,5,1,3,45,0.0,0.0,2.5,8.7,0.0,0.0,0.0
2018,5,1,4,0,0.0,0.0,2.5,8.7,0.0,0.0,0.0
2018,5,1,4,15,0.0,0.0,2.5,8.7,0.0,0.0,0.0
2018,5,1,4,30,0.0,0.0,2.5,8.7,0.0,0.0,0.0
2018,5,1,4,45,0.0,0.0,2.5,8.75,0.0,0.0,0.0
2018,5,1,5,0,0.0,0.0,2.5,8.8,0.0,0.0,0.0
2018,5,1,5,15,35.0,10.0,2.6,9.05,11.5,7.87,0.0
2018,5,1,5,30,70.0,20.0,2.7,9.3,23.0,15.02,0.0
2018,5,1,5,45,176.5,37.5,2.8,9.5,60.0,28.1,18.09
2018,5,1,6,0,283.0,55.0,2.9,9.7,97.0,41.12,30.97
2018,5,1,6,15,243.0,66.5,2.85,9.95,112.5,48.74,38.38
2018,5,1,6,30,203.0,78.0,2.8,10.2,128.0,63.67,45.83
2018,5,1,6,45,258.0,100.0,2.8,10.5,179.5,100.25,70.51
2018,5,1,7,0,313.0,122.0,2.8,10.8,231.0,143.84,103.7
2018,5,1,7,15,237.5,140.0,2.65,11.1,230.5,162.86,123.56
2018,5,1,7,30,162.0,158.0,2.5,11.4,230.0,169.82,133.05
2018,5,1,7,45,103.5,180.5,2.4,11.75,228.5,179.29,142.99
2018,5,1,8,0,45.0,203.0,2.3,12.1,227.0,177.14,142.21
2018,5,1,8,15,45.0,217.0,2.2,12.5,243.0,192.02,153.99
2018,5,1,8,30,45.0,231.0,2.1,12.9,259.0,206.85,165.49
2018,5,1,8,45,39.0,246.5,1.95,13.35,272.0,219.61,175.06
2018,5,1,9,0,33.0,262.0,1.8,13.8,285.0,231.79,183.96
2018,5,1,9,15,72.5,269.5,1.8,14.3,324.0,265.28,210.34
2018,5,1,9,30,112.0,277.0,1.8,14.8,363.0,312.44,247.05
2018,5,1,9,45,436.0,229.5,1.8,15.3,585.5,528.14,414.96
2018,5,1,10,0,760.0,182.0,1.8,15.8,808.0,747.05,574.39
2018,5,1,10,15,743.5,201.0,1.9,16.05,830.5,775.94,592.35
2018,5,1,10,30,727.0,220.0,2.0,16.3,853.0,800.88,609.13
2018,5,1,10,45,785.0,189.0,2.05,16.6,886.5,830.82,630.78
2018,5,1,11,0,843.0,158.0,2.1,16.9,920.0,867.33,655.37
2018,5,1,11,15,532.5,235.0,2.25,17.05,718.5,693.58,530.93
2018,5,1,11,30,222.0,312.0,2.4,17.2,517.0,481.94,372.76
2018,5,1,11,45,128.0,297.0,2.5,17.35,415.5,375.52,292.21
2018,5,1,12,0,34.0,282.0,2.6,17.5,314.0,266.44,206.51
2018,5,1,12,15,25.0,270.5,2.7,17.55,294.0,248.58,192.79
2018,5,1,12,30,16.0,259.0,2.8,17.6,274.0,219.58,170.06
2018,5,1,12,45,32.0,264.5,2.9,17.7,294.0,248.54,193.24
2018,5,1,13,0,48.0,270.0,3.0,17.8,314.0,265.88,207.19
2018,5,1,13,15,38.5,288.5,3.05,17.8,323.0,272.67,212.14
2018,5,1,13,30,29.0,307.0,3.1,17.8,332.0,279.56,217.26
2018,5,1,13,45,68.5,334.0,3.2,17.8,391.5,332.02,258.91
2018,5,1,14,0,108.0,361.0,3.3,17.8,451.0,394.63,307.54
2018,5,1,14,15,275.5,327.5,3.35,17.7,545.0,491.6,384.24
2018,5,1,14,30,443.0,294.0,3.4,17.6,639.0,575.62,448.97
2018,5,1,14,45,635.0,209.5,3.45,17.5,676.5,611.91,477.95
2018,5,1,15,0,827.0,125.0,3.5,17.4,714.0,622.94,487.21
2018,5,1,15,15,811.0,122.0,3.5,17.4,669.5,572.87,447.81
2018,5,1,15,30,795.0,119.0,3.5,17.4,625.0,521.93,407.05
2018,5,1,15,45,772.0,115.5,3.55,17.0,575.5,466.76,362.62
2018,5,1,16,0,749.0,112.0,3.6,16.6,526.0,410.72,316.18
2018,5,1,16,15,709.0,108.0,3.6,16.3,470.0,349.9,264.92
2018,5,1,16,30,669.0,104.0,3.6,16.0,414.0,292.06,215.29
2018,5,1,16,45,644.0,96.0,3.6,15.75,364.5,237.8,167.93
2018,5,1,17,0,619.0,88.0,3.6,15.5,315.0,185.56,123.2
2018,5,1,17,15,568.0,81.0,3.5,15.05,264.0,133.34,82.84
2018,5,1,17,30,517.0,74.0,3.4,14.6,213.0,86.79,53.44
2018,5,1,17,45,439.5,65.0,3.3,14.15,164.5,52.04,40.76
2018,5,1,18,0,362.0,56.0,3.2,13.7,116.0,42.41,31.86
2018,5,1,18,15,251.5,42.0,3.1,13.25,77.0,31.71,21.67
2018,5,1,18,30,141.0,28.0,3.0,12.8,38.0,21.08,7.47
2018,5,1,18,45,72.5,15.0,2.9,12.35,20.0,11.8,0.0
2018,5,1,19,0,4.0,2.0,2.8,11.9,2.0,0.0,0.0
2018,5,1,19,15,2.0,1.0,2.8,11.7,1.0,0.0,0.0
2018,5,1,19,30,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2018,5,1,19,45,0.0,0.0,2.8,11.3,0.0,0.0,0.0
2018,5,1,20,0,0.0,0.0,2.8,11.1,0.0,0.0,0.0
2018,5,1,20,15,0.0,0.0,2.75,10.95,0.0,0.0,0.0
2018,5,1,20,30,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,5,1,20,45,0.0,0.0,2.6,10.7,0.0,0.0,0.0
2018,5,1,21,0,0.0,0.0,2.5,10.6,0.0,0.0,0.0
2018,5,1,21,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2018,5,1,21,30,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,5,1,21,45,0.0,0.0,2.35,10.35,0.0,0.0,0.0
2018,5,1,22,0,0.0,0.0,2.3,10.3,0.0,0.0,0.0
2018,5,1,22,15,0.0,0.0,2.15,10.25,0.0,0.0,0.0
2018,5,1,22,30,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,5,1,22,45,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,5,1,23,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,5,1,23,15,0.0,0.0,1.75,9.95,0.0,0.0,0.0
2018,5,1,23,30,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,5,1,23,45,0.0,0.0,1.65,9.8,0.0,0.0,0.0
2018,5,2,0,0,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,5,2,0,15,0.0,0.0,1.65,9.6,0.0,0.0,0.0
2018,5,2,0,30,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,5,2,0,45,0.0,0.0,1.7,9.45,0.0,0.0,0.0
2018,5,2,1,0,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,5,2,1,15,0.0,0.0,1.8,9.35,0.0,0.0,0.0
2018,5,2,1,30,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,5,2,1,45,0.0,0.0,2.0,9.25,0.0,0.0,0.0
2018,5,2,2,0,0.0,0.0,2.1,9.2,0.0,0.0,0.0
2018,5,2,2,15,0.0,0.0,2.1,9.2,0.0,0.0,0.0
2018,5,2,2,30,0.0,0.0,2.1,9.2,0.0,0.0,0.0
2018,5,2,2,45,0.0,0.0,2.15,9.2,0.0,0.0,0.0
2018,5,2,3,0,0.0,0.0,2.2,9.2,0.0,0.0,0.0
2018,5,2,3,15,0.0,0.0,2.15,9.2,0.0,0.0,0.0
2018,5,2,3,30,0.0,0.0,2.1,9.2,0.0,0.0,0.0
2018,5,2,3,45,0.0,0.0,2.1,9.2,0.0,0.0,0.0
2018,5,2,4,0,0.0,0.0,2.1,9.2,0.0,0.0,0.0
2018,5,2,4,15,0.0,0.0,2.1,9.2,0.0,0.0,0.0
2018,5,2,4,30,0.0,0.0,2.1,9.2,0.0,0.0,0.0
2018,5,2,4,45,0.0,0.0,2.05,9.15,0.0,0.0,0.0
2018,5,2,5,0,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,5,2,5,15,2.5,3.0,1.95,9.25,3.0,2.36,0.0
2018,5,2,5,30,5.0,6.0,1.9,9.4,6.0,4.7,0.0
2018,5,2,5,45,2.5,10.5,1.85,9.5,10.5,7.97,1.15
2018,5,2,6,0,0.0,15.0,1.8,9.6,15.0,11.39,4.55
2018,5,2,6,15,0.0,24.0,1.7,9.9,24.0,18.26,10.93
2018,5,2,6,30,0.0,33.0,1.6,10.2,33.0,25.16,16.33
2018,5,2,6,45,11.5,57.0,1.5,10.5,61.0,44.75,32.89
2018,5,2,7,0,23.0,81.0,1.4,10.8,89.0,66.02,50.52
2018,5,2,7,15,32.0,116.5,1.3,11.3,129.5,96.48,75.87
2018,5,2,7,30,41.0,152.0,1.2,11.8,170.0,128.6,102.26
2018,5,2,7,45,87.0,189.5,1.05,12.35,234.5,176.12,139.94
2018,5,2,8,0,133.0,227.0,0.9,12.9,299.0,234.46,185.87
2018,5,2,8,15,418.5,185.5,0.85,13.6,441.0,348.72,272.72
2018,5,2,8,30,704.0,144.0,0.8,14.3,583.0,482.84,373.13
2018,5,2,8,45,779.5,127.5,0.75,14.95,646.5,545.09,418.82
2018,5,2,9,0,855.0,111.0,0.7,15.6,710.0,611.36,466.63
2018,5,2,9,15,870.5,111.0,0.75,16.2,751.0,654.26,497.42
2018,5,2,9,30,886.0,111.0,0.8,16.8,792.0,699.46,529.09
2018,5,2,9,45,899.0,110.5,0.8,17.35,828.0,740.7,556.62
2018,5,2,10,0,912.0,110.0,0.8,17.9,864.0,779.71,581.93
2018,5,2,10,15,919.0,110.5,0.95,18.3,891.5,812.57,604.22
2018,5,2,10,30,926.0,111.0,1.1,18.7,919.0,842.44,624.14
2018,5,2,10,45,931.0,112.0,1.2,19.1,940.0,867.97,640.46
2018,5,2,11,0,936.0,113.0,1.3,19.5,961.0,890.11,654.58
2018,5,2,11,15,939.5,113.0,1.5,19.65,974.0,906.62,667.02
2018,5,2,11,30,943.0,113.0,1.7,19.8,987.0,919.52,677.12
2018,5,2,11,45,944.5,112.5,1.85,20.0,992.0,926.59,682.68
2018,5,2,12,0,946.0,112.0,2.0,20.2,997.0,929.94,685.88
2018,5,2,12,15,946.0,111.0,2.15,20.2,993.5,927.8,686.04
2018,5,2,12,30,946.0,110.0,2.3,20.2,990.0,921.91,683.77
2018,5,2,12,45,944.0,109.5,2.4,20.25,978.5,911.03,677.62
2018,5,2,13,0,942.0,109.0,2.5,20.3,967.0,896.47,669.07
2018,5,2,13,15,938.0,108.0,2.6,20.25,948.0,876.2,656.92
2018,5,2,13,30,934.0,107.0,2.7,20.2,929.0,852.46,642.37
2018,5,2,13,45,927.5,106.5,2.8,20.15,902.5,823.87,624.39
2018,5,2,14,0,921.0,106.0,2.9,20.1,876.0,792.18,604.09
2018,5,2,14,15,913.0,104.5,2.95,19.95,842.5,755.6,578.92
2018,5,2,14,30,905.0,103.0,3.0,19.8,809.0,716.37,551.05
2018,5,2,14,45,893.5,101.5,3.05,19.65,769.5,672.46,519.07
2018,5,2,15,0,882.0,100.0,3.1,19.5,730.0,626.6,484.8
2018,5,2,15,15,868.0,97.5,3.1,19.5,685.5,576.79,446.19
2018,5,2,15,30,854.0,95.0,3.1,19.5,641.0,525.76,405.59
2018,5,2,15,45,835.0,92.5,3.1,19.1,592.0,472.54,362.7
2018,5,2,16,0,816.0,90.0,3.1,18.7,543.0,417.41,317.0
2018,5,2,16,15,791.0,86.5,3.05,18.35,491.0,359.5,267.83
2018,5,2,16,30,766.0,83.0,3.0,18.0,439.0,302.77,218.64
2018,5,2,16,45,732.0,78.5,2.95,17.65,385.5,244.54,168.36
2018,5,2,17,0,698.0,74.0,2.9,17.3,332.0,186.22,119.23
2018,5,2,17,15,649.5,68.5,2.8,16.7,278.5,131.18,77.1
2018,5,2,17,30,601.0,63.0,2.7,16.1,225.0,81.33,46.66
2018,5,2,17,45,528.0,55.5,2.55,15.55,175.0,45.3,34.59
2018,5,2,18,0,455.0,48.0,2.4,15.0,125.0,39.38,29.06
2018,5,2,18,15,339.5,37.5,2.25,14.4,84.0,30.8,20.86
2018,5,2,18,30,224.0,27.0,2.1,13.8,43.0,22.31,9.11
2018,5,2,18,45,117.5,14.5,1.9,13.25,22.5,11.41,0.0
2018,5,2,19,0,11.0,2.0,1.7,12.7,2.0,0.0,0.0
2018,5,2,19,15,5.5,1.0,1.6,12.45,1.0,0.0,0.0
2018,5,2,19,30,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,5,2,19,45,0.0,0.0,1.4,11.95,0.0,0.0,0.0
2018,5,2,20,0,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,5,2,20,15,0.0,0.0,1.25,11.6,0.0,0.0,0.0
2018,5,2,20,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,5,2,20,45,0.0,0.0,1.1,11.35,0.0,0.0,0.0
2018,5,2,21,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,5,2,21,15,0.0,0.0,1.0,11.15,0.0,0.0,0.0
2018,5,2,21,30,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,5,2,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,5,2,22,0,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,5,2,22,15,0.0,0.0,1.0,10.85,0.0,0.0,0.0
2018,5,2,22,30,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,5,2,22,45,0.0,0.0,1.05,10.7,0.0,0.0,0.0
2018,5,2,23,0,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,5,2,23,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2018,5,2,23,30,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,5,2,23,45,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,5,3,0,0,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,5,3,0,15,0.0,0.0,1.25,10.1,0.0,0.0,0.0
2018,5,3,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,5,3,0,45,0.0,0.0,1.3,9.85,0.0,0.0,0.0
2018,5,3,1,0,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,5,3,1,15,0.0,0.0,1.3,9.65,0.0,0.0,0.0
2018,5,3,1,30,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,5,3,1,45,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2018,5,3,2,0,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,5,3,2,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,5,3,2,30,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,5,3,2,45,0.0,0.0,1.4,9.65,0.0,0.0,0.0
2018,5,3,3,0,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,5,3,3,15,0.0,0.0,1.45,9.8,0.0,0.0,0.0
2018,5,3,3,30,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,5,3,3,45,0.0,0.0,1.6,9.95,0.0,0.0,0.0
2018,5,3,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,5,3,4,15,0.0,0.0,1.7,10.05,0.0,0.0,0.0
2018,5,3,4,30,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,5,3,4,45,0.0,0.0,1.75,10.15,0.0,0.0,0.0
2018,5,3,5,0,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,5,3,5,15,69.0,11.0,1.85,10.4,15.0,8.65,0.0
2018,5,3,5,30,138.0,22.0,1.9,10.6,30.0,16.68,0.0
2018,5,3,5,45,271.5,35.0,2.0,10.75,70.0,28.66,18.84
2018,5,3,6,0,405.0,48.0,2.1,10.9,110.0,39.3,29.33
