Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,1,19,0,140.0,19.0,1.7,17.8,25.0,14.46,0.0
2018,6,1,19,15,70.0,9.5,1.65,17.45,12.5,7.47,0.0
2018,6,1,19,30,0.0,0.0,1.6,17.1,0.0,0.0,0.0
2018,6,1,19,45,0.0,0.0,1.55,16.8,0.0,0.0,0.0
2018,6,1,20,0,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2018,6,1,20,15,0.0,0.0,1.5,16.3,0.0,0.0,0.0
2018,6,1,20,30,0.0,0.0,1.5,16.1,0.0,0.0,0.0
2018,6,1,20,45,0.0,0.0,1.45,15.9,0.0,0.0,0.0
2018,6,1,21,0,0.0,0.0,1.4,15.7,0.0,0.0,0.0
2018,6,1,21,15,0.0,0.0,1.35,15.55,0.0,0.0,0.0
2018,6,1,21,30,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,6,1,21,45,0.0,0.0,1.25,15.25,0.0,0.0,0.0
2018,6,1,22,0,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,6,1,22,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,6,1,22,30,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,6,1,22,45,0.0,0.0,1.15,14.8,0.0,0.0,0.0
2018,6,1,23,0,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,6,1,23,15,0.0,0.0,1.1,14.65,0.0,0.0,0.0
2018,6,1,23,30,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,6,1,23,45,0.0,0.0,1.05,14.55,0.0,0.0,0.0
2018,6,2,0,0,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,6,2,0,15,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,6,2,0,30,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,6,2,0,45,0.0,0.0,1.0,14.25,0.0,0.0,0.0
2018,6,2,1,0,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,6,2,1,15,0.0,0.0,1.05,14.1,0.0,0.0,0.0
2018,6,2,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,6,2,1,45,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,6,2,2,0,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,6,2,2,15,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,6,2,2,30,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,6,2,2,45,0.0,0.0,1.1,13.75,0.0,0.0,0.0
2018,6,2,3,0,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,6,2,3,15,0.0,0.0,1.05,13.7,0.0,0.0,0.0
2018,6,2,3,30,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,6,2,3,45,0.0,0.0,1.0,13.65,0.0,0.0,0.0
2018,6,2,4,0,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,6,2,4,15,0.0,0.0,1.0,13.85,0.0,0.0,0.0
2018,6,2,4,30,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,6,2,4,45,44.0,6.5,0.95,14.35,7.5,0.0,0.0
2018,6,2,5,0,88.0,13.0,0.9,14.6,15.0,10.23,0.0
2018,6,2,5,15,216.5,25.0,1.0,15.4,46.0,20.56,7.84
2018,6,2,5,30,345.0,37.0,1.1,16.2,77.0,30.45,20.36
2018,6,2,5,45,435.5,45.0,1.2,16.95,121.0,36.87,26.62
2018,6,2,6,0,526.0,53.0,1.3,17.7,165.0,43.4,32.62
2018,6,2,6,15,585.0,59.0,1.35,18.45,215.0,48.16,36.86
2018,6,2,6,30,644.0,65.0,1.4,19.2,265.0,52.96,40.95
2018,6,2,6,45,684.5,70.0,1.45,19.9,317.0,84.85,48.63
2018,6,2,7,0,725.0,75.0,1.5,20.6,369.0,139.72,80.12
2018,6,2,7,15,754.5,78.5,1.55,21.4,421.0,191.16,117.46
2018,6,2,7,30,784.0,82.0,1.6,22.2,473.0,244.91,160.67
2018,6,2,7,45,806.0,85.0,1.65,22.95,523.5,298.16,205.22
2018,6,2,8,0,828.0,88.0,1.7,23.7,574.0,352.28,250.33
2018,6,2,8,15,845.0,91.0,1.7,24.35,622.0,406.09,294.41
2018,6,2,8,30,862.0,94.0,1.7,25.0,670.0,457.94,335.76
2018,6,2,8,45,875.0,95.5,1.65,25.6,713.5,506.08,373.02
2018,6,2,9,0,888.0,97.0,1.6,26.2,757.0,553.04,408.06
2018,6,2,9,15,897.5,99.5,1.55,26.75,796.0,597.42,440.1
2018,6,2,9,30,907.0,102.0,1.5,27.3,835.0,639.83,469.64
2018,6,2,9,45,914.0,103.5,1.45,27.8,868.0,677.63,495.17
2018,6,2,10,0,921.0,105.0,1.4,28.3,901.0,712.86,518.17
2018,6,2,10,15,926.5,106.0,1.35,28.8,927.5,743.89,537.71
2018,6,2,10,30,932.0,107.0,1.3,29.3,954.0,771.91,554.76
2018,6,2,10,45,935.5,108.5,1.25,29.75,974.0,795.73,568.74
2018,6,2,11,0,939.0,110.0,1.2,30.2,994.0,816.21,579.62
2018,6,2,11,15,941.5,110.0,1.2,30.55,1006.0,831.27,587.81
2018,6,2,11,30,944.0,110.0,1.2,30.9,1018.0,842.85,593.88
2018,6,2,11,45,944.5,110.5,1.2,31.2,1023.0,849.76,597.22
2018,6,2,12,0,945.0,111.0,1.2,31.5,1028.0,853.16,598.48
2018,6,2,12,15,945.5,110.5,1.25,31.65,1025.5,852.25,598.17
2018,6,2,12,30,946.0,110.0,1.3,31.8,1023.0,847.83,595.78
2018,6,2,12,45,945.0,108.5,1.3,31.95,1012.5,837.88,589.4
2018,6,2,13,0,944.0,107.0,1.3,32.1,1002.0,824.39,580.93
2018,6,2,13,15,940.5,106.5,1.4,32.05,984.0,806.32,571.19
2018,6,2,13,30,937.0,106.0,1.5,32.0,966.0,784.86,558.76
2018,6,2,13,45,932.0,105.0,1.55,32.0,941.0,758.64,541.94
2018,6,2,14,0,927.0,104.0,1.6,32.0,916.0,729.32,522.73
2018,6,2,14,15,920.0,102.5,1.7,31.85,884.5,695.32,500.62
2018,6,2,14,30,913.0,101.0,1.8,31.7,853.0,658.65,476.03
2018,6,2,14,45,903.5,99.5,1.9,31.55,815.5,618.07,447.93
2018,6,2,15,0,894.0,98.0,2.0,31.4,778.0,575.4,417.43
2018,6,2,15,15,882.0,96.0,2.0,31.4,735.5,529.22,382.81
2018,6,2,15,30,870.0,94.0,2.0,31.4,693.0,481.64,346.19
2018,6,2,15,45,854.0,91.5,2.15,30.85,646.0,430.87,307.28
2018,6,2,16,0,838.0,89.0,2.3,30.3,599.0,379.59,266.59
2018,6,2,16,15,817.0,86.0,2.35,29.85,548.5,324.1,221.54
2018,6,2,16,30,796.0,83.0,2.4,29.4,498.0,270.63,177.5
2018,6,2,16,45,768.5,79.5,2.45,28.95,446.0,216.41,133.75
2018,6,2,17,0,741.0,76.0,2.5,28.5,394.0,164.12,94.1
2018,6,2,17,15,704.0,71.5,2.35,27.65,342.0,112.49,61.39
2018,6,2,17,30,667.0,67.0,2.2,26.8,290.0,60.04,45.54
2018,6,2,17,45,613.5,61.5,2.05,25.95,239.5,50.17,37.39
2018,6,2,18,0,560.0,56.0,1.9,25.1,189.0,45.82,33.72
2018,6,2,18,15,479.5,48.5,1.75,24.1,143.0,39.72,28.38
2018,6,2,18,30,399.0,41.0,1.6,23.1,97.0,33.7,22.87
2018,6,2,18,45,276.0,30.5,1.4,22.15,62.0,25.05,14.34
2018,6,2,19,0,153.0,20.0,1.2,21.2,27.0,15.22,0.0
2018,6,2,19,15,76.5,10.0,1.2,20.85,13.5,7.87,0.0
2018,6,2,19,30,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2018,6,2,19,45,0.0,0.0,1.15,20.15,0.0,0.0,0.0
2018,6,2,20,0,0.0,0.0,1.1,19.8,0.0,0.0,0.0
2018,6,2,20,15,0.0,0.0,1.1,19.7,0.0,0.0,0.0
2018,6,2,20,30,0.0,0.0,1.1,19.6,0.0,0.0,0.0
2018,6,2,20,45,0.0,0.0,1.1,19.45,0.0,0.0,0.0
2018,6,2,21,0,0.0,0.0,1.1,19.3,0.0,0.0,0.0
2018,6,2,21,15,0.0,0.0,1.05,19.25,0.0,0.0,0.0
2018,6,2,21,30,0.0,0.0,1.0,19.2,0.0,0.0,0.0
2018,6,2,21,45,0.0,0.0,1.0,19.15,0.0,0.0,0.0
2018,6,2,22,0,0.0,0.0,1.0,19.1,0.0,0.0,0.0
2018,6,2,22,15,0.0,0.0,0.95,19.1,0.0,0.0,0.0
2018,6,2,22,30,0.0,0.0,0.9,19.1,0.0,0.0,0.0
2018,6,2,22,45,0.0,0.0,0.85,19.05,0.0,0.0,0.0
2018,6,2,23,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2018,6,2,23,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2018,6,2,23,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2018,6,2,23,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2018,6,3,0,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2018,6,3,0,15,0.0,0.0,0.8,18.9,0.0,0.0,0.0
2018,6,3,0,30,0.0,0.0,0.8,18.8,0.0,0.0,0.0
2018,6,3,0,45,0.0,0.0,0.8,18.75,0.0,0.0,0.0
2018,6,3,1,0,0.0,0.0,0.8,18.7,0.0,0.0,0.0
2018,6,3,1,15,0.0,0.0,0.75,18.7,0.0,0.0,0.0
2018,6,3,1,30,0.0,0.0,0.7,18.7,0.0,0.0,0.0
2018,6,3,1,45,0.0,0.0,0.7,18.7,0.0,0.0,0.0
2018,6,3,2,0,0.0,0.0,0.7,18.7,0.0,0.0,0.0
2018,6,3,2,15,0.0,0.0,0.65,18.75,0.0,0.0,0.0
2018,6,3,2,30,0.0,0.0,0.6,18.8,0.0,0.0,0.0
2018,6,3,2,45,0.0,0.0,0.55,18.8,0.0,0.0,0.0
2018,6,3,3,0,0.0,0.0,0.5,18.8,0.0,0.0,0.0
2018,6,3,3,15,0.0,0.0,0.5,18.85,0.0,0.0,0.0
2018,6,3,3,30,0.0,0.0,0.5,18.9,0.0,0.0,0.0
2018,6,3,3,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2018,6,3,4,0,0.0,0.0,0.5,19.1,0.0,0.0,0.0
2018,6,3,4,15,0.0,0.0,0.5,19.25,0.0,0.0,0.0
2018,6,3,4,30,0.0,0.0,0.5,19.4,0.0,0.0,0.0
2018,6,3,4,45,48.0,7.0,0.5,19.55,8.0,0.0,0.0
2018,6,3,5,0,96.0,14.0,0.5,19.7,16.0,11.02,0.0
2018,6,3,5,15,230.5,25.0,0.55,20.15,47.5,20.59,7.84
2018,6,3,5,30,365.0,36.0,0.6,20.6,79.0,29.7,19.35
2018,6,3,5,45,456.0,44.0,0.65,21.05,124.0,36.2,25.58
2018,6,3,6,0,547.0,52.0,0.7,21.5,169.0,42.81,31.59
2018,6,3,6,15,605.5,57.5,0.7,22.05,219.0,47.25,35.52
2018,6,3,6,30,664.0,63.0,0.7,22.6,269.0,51.76,39.34
2018,6,3,6,45,704.5,67.0,0.7,23.15,321.5,86.66,49.42
2018,6,3,7,0,745.0,71.0,0.7,23.7,374.0,137.52,76.51
2018,6,3,7,15,774.0,74.5,0.8,24.4,426.5,189.9,113.81
2018,6,3,7,30,803.0,78.0,0.9,25.1,479.0,244.5,156.99
2018,6,3,7,45,824.5,81.0,1.0,25.85,530.0,298.54,201.44
2018,6,3,8,0,846.0,84.0,1.1,26.6,581.0,355.25,247.79
2018,6,3,8,15,862.5,86.5,1.15,27.1,629.0,407.6,290.29
2018,6,3,8,30,879.0,89.0,1.2,27.6,677.0,459.59,331.37
2018,6,3,8,45,892.0,90.5,1.3,28.15,721.0,508.45,369.18
2018,6,3,9,0,905.0,92.0,1.4,28.7,765.0,556.09,404.98
2018,6,3,9,15,910.5,96.0,1.5,29.0,803.0,600.18,437.66
2018,6,3,9,30,916.0,100.0,1.6,29.3,841.0,641.95,467.89
2018,6,3,9,45,919.0,104.0,1.75,29.6,873.0,679.62,494.94
2018,6,3,10,0,922.0,108.0,1.9,29.9,905.0,714.42,519.5
2018,6,3,10,15,927.5,109.5,2.0,30.15,932.0,745.88,541.2
2018,6,3,10,30,933.0,111.0,2.1,30.4,959.0,774.34,560.57
2018,6,3,10,45,936.5,112.0,2.2,30.6,978.5,797.77,576.47
2018,6,3,11,0,940.0,113.0,2.3,30.8,998.0,817.85,589.48
2018,6,3,11,15,942.0,113.5,2.45,30.9,1010.5,832.96,599.69
2018,6,3,11,30,944.0,114.0,2.6,31.0,1023.0,844.57,607.7
2018,6,3,11,45,944.5,114.5,2.7,31.05,1027.5,851.5,612.51
2018,6,3,12,0,945.0,115.0,2.8,31.1,1032.0,854.92,615.16
2018,6,3,12,15,944.0,114.5,2.9,31.0,1028.5,852.87,614.7
2018,6,3,12,30,943.0,114.0,3.0,30.9,1025.0,847.33,612.05
2018,6,3,12,45,940.5,114.0,3.1,30.85,1014.5,837.52,606.53
2018,6,3,13,0,938.0,114.0,3.2,30.8,1004.0,824.25,598.77
2018,6,3,13,15,934.5,113.5,3.25,30.65,986.0,806.36,587.94
2018,6,3,13,30,931.0,113.0,3.3,30.5,968.0,785.11,574.17
2018,6,3,13,45,925.5,112.0,3.35,30.35,943.0,758.76,556.55
2018,6,3,14,0,920.0,111.0,3.4,30.2,918.0,729.35,536.49
2018,6,3,14,15,913.0,109.0,3.45,30.0,886.0,695.24,512.85
2018,6,3,14,30,906.0,107.0,3.5,29.8,854.0,658.47,486.8
2018,6,3,14,45,897.0,105.0,3.5,29.6,816.5,618.08,457.35
2018,6,3,15,0,888.0,103.0,3.5,29.4,779.0,575.59,425.61
2018,6,3,15,15,876.0,100.5,3.5,29.4,736.5,529.31,389.93
2018,6,3,15,30,864.0,98.0,3.5,29.4,694.0,481.63,352.26
2018,6,3,15,45,848.5,95.5,3.5,28.85,647.5,431.39,312.42
2018,6,3,16,0,833.0,93.0,3.5,28.3,601.0,379.35,270.07
2018,6,3,16,15,813.5,89.5,3.5,27.9,551.0,325.58,225.42
2018,6,3,16,30,794.0,86.0,3.5,27.5,501.0,272.28,180.77
2018,6,3,16,45,767.0,82.5,3.5,27.1,449.5,218.3,136.59
2018,6,3,17,0,740.0,79.0,3.5,26.7,398.0,166.19,96.64
2018,6,3,17,15,703.5,74.0,3.4,26.0,345.5,114.29,63.38
2018,6,3,17,30,667.0,69.0,3.3,25.3,293.0,61.39,47.0
2018,6,3,17,45,614.5,63.0,3.2,24.65,242.5,51.28,38.55
2018,6,3,18,0,562.0,57.0,3.1,24.0,192.0,46.59,34.55
2018,6,3,18,15,482.5,49.5,2.85,23.15,146.0,40.51,29.19
2018,6,3,18,30,403.0,42.0,2.6,22.3,100.0,34.52,23.66
2018,6,3,18,45,280.0,31.0,2.35,21.45,64.0,25.46,14.82
2018,6,3,19,0,157.0,20.0,2.1,20.6,28.0,15.24,0.0
2018,6,3,19,15,78.5,10.0,2.05,20.15,14.0,7.87,0.0
2018,6,3,19,30,0.0,0.0,2.0,19.7,0.0,0.0,0.0
2018,6,3,19,45,0.0,0.0,1.95,19.3,0.0,0.0,0.0
2018,6,3,20,0,0.0,0.0,1.9,18.9,0.0,0.0,0.0
2018,6,3,20,15,0.0,0.0,1.9,18.6,0.0,0.0,0.0
2018,6,3,20,30,0.0,0.0,1.9,18.3,0.0,0.0,0.0
2018,6,3,20,45,0.0,0.0,1.85,18.05,0.0,0.0,0.0
2018,6,3,21,0,0.0,0.0,1.8,17.8,0.0,0.0,0.0
2018,6,3,21,15,0.0,0.0,1.75,17.6,0.0,0.0,0.0
2018,6,3,21,30,0.0,0.0,1.7,17.4,0.0,0.0,0.0
2018,6,3,21,45,0.0,0.0,1.7,17.15,0.0,0.0,0.0
2018,6,3,22,0,0.0,0.0,1.7,16.9,0.0,0.0,0.0
2018,6,3,22,15,0.0,0.0,1.7,16.75,0.0,0.0,0.0
2018,6,3,22,30,0.0,0.0,1.7,16.6,0.0,0.0,0.0
2018,6,3,22,45,0.0,0.0,1.7,16.45,0.0,0.0,0.0
2018,6,3,23,0,0.0,0.0,1.7,16.3,0.0,0.0,0.0
2018,6,3,23,15,0.0,0.0,1.7,16.15,0.0,0.0,0.0
2018,6,3,23,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2018,6,3,23,45,0.0,0.0,1.75,15.85,0.0,0.0,0.0
2018,6,4,0,0,0.0,0.0,1.8,15.7,0.0,0.0,0.0
2018,6,4,0,15,0.0,0.0,1.75,15.55,0.0,0.0,0.0
2018,6,4,0,30,0.0,0.0,1.7,15.4,0.0,0.0,0.0
2018,6,4,0,45,0.0,0.0,1.7,15.2,0.0,0.0,0.0
2018,6,4,1,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,6,4,1,15,0.0,0.0,1.7,14.85,0.0,0.0,0.0
2018,6,4,1,30,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,6,4,1,45,0.0,0.0,1.7,14.55,0.0,0.0,0.0
2018,6,4,2,0,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,6,4,2,15,0.0,0.0,1.7,14.25,0.0,0.0,0.0
2018,6,4,2,30,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,6,4,2,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,6,4,3,0,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,6,4,3,15,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,6,4,3,30,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,6,4,3,45,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,6,4,4,0,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,6,4,4,15,0.0,0.0,1.85,13.65,0.0,0.0,0.0
2018,6,4,4,30,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,6,4,4,45,57.0,6.5,2.15,13.95,8.0,0.0,0.0
2018,6,4,5,0,114.0,13.0,2.3,14.1,16.0,10.23,0.0
2018,6,4,5,15,255.5,24.0,2.35,14.5,49.0,19.79,7.75
2018,6,4,5,30,397.0,35.0,2.4,14.9,82.0,29.02,19.26
2018,6,4,5,45,486.0,42.0,2.5,15.3,127.0,34.8,24.98
2018,6,4,6,0,575.0,49.0,2.6,15.7,172.0,40.73,30.53
2018,6,4,6,15,631.5,53.5,2.7,16.4,222.0,48.25,37.25
2018,6,4,6,30,688.0,58.0,2.8,17.1,272.0,52.39,40.8
2018,6,4,6,45,726.5,62.0,2.95,17.8,324.5,82.72,47.29
2018,6,4,7,0,765.0,66.0,3.1,18.5,377.0,134.5,75.36
2018,6,4,7,15,792.5,69.0,3.2,19.2,429.5,187.23,114.04
2018,6,4,7,30,820.0,72.0,3.3,19.9,482.0,241.97,158.99
2018,6,4,7,45,840.5,75.0,3.4,20.6,533.0,299.24,207.91
2018,6,4,8,0,861.0,78.0,3.5,21.3,584.0,353.84,254.78
2018,6,4,8,15,876.5,80.0,3.55,21.95,631.5,406.05,299.2
2018,6,4,8,30,892.0,82.0,3.6,22.6,679.0,457.78,342.09
2018,6,4,8,45,904.0,84.0,3.65,23.2,723.0,507.12,382.02
2018,6,4,9,0,916.0,86.0,3.7,23.8,767.0,555.14,419.72
2018,6,4,9,15,920.5,90.0,3.7,24.25,805.0,599.12,453.45
2018,6,4,9,30,925.0,94.0,3.7,24.7,843.0,640.69,484.41
2018,6,4,9,45,926.0,99.0,3.75,25.15,874.5,678.28,511.81
2018,6,4,10,0,927.0,104.0,3.8,25.6,906.0,712.85,536.38
2018,6,4,10,15,932.5,105.5,3.8,25.95,933.0,744.47,558.45
2018,6,4,10,30,938.0,107.0,3.8,26.3,960.0,773.08,577.99
2018,6,4,10,45,942.0,108.0,3.85,26.6,980.0,797.0,594.29
2018,6,4,11,0,946.0,109.0,3.9,26.9,1000.0,817.6,607.48
2018,6,4,11,15,949.0,109.0,3.95,27.0,1013.0,833.19,617.6
2018,6,4,11,30,952.0,109.0,4.0,27.1,1026.0,845.29,625.45
2018,6,4,11,45,953.0,109.5,4.1,27.25,1031.0,852.72,630.31
2018,6,4,12,0,954.0,110.0,4.2,27.4,1036.0,856.61,632.88
2018,6,4,12,15,954.0,109.5,4.3,27.35,1033.5,855.37,632.6
2018,6,4,12,30,954.0,109.0,4.4,27.3,1031.0,850.61,630.02
2018,6,4,12,45,953.5,107.5,4.5,27.25,1021.0,841.08,624.28
2018,6,4,13,0,953.0,106.0,4.6,27.2,1011.0,827.98,616.3
2018,6,4,13,15,949.5,105.5,4.7,27.05,993.0,809.88,605.25
2018,6,4,13,30,946.0,105.0,4.8,26.9,975.0,788.37,591.3
2018,6,4,13,45,941.0,103.5,4.85,26.7,949.5,761.65,572.92
2018,6,4,14,0,936.0,102.0,4.9,26.5,924.0,731.8,551.95
2018,6,4,14,15,929.0,101.0,4.95,26.25,892.5,698.08,527.86
2018,6,4,14,30,922.0,100.0,5.0,26.0,861.0,661.68,501.23
2018,6,4,14,45,913.5,98.0,5.0,25.7,823.5,621.06,470.79
2018,6,4,15,0,905.0,96.0,5.0,25.4,786.0,578.27,437.92
2018,6,4,15,15,893.5,94.0,5.0,25.4,743.5,532.02,401.08
2018,6,4,15,30,882.0,92.0,5.0,25.4,701.0,484.29,362.16
2018,6,4,15,45,867.0,89.5,5.0,24.6,654.0,433.51,320.98
2018,6,4,16,0,852.0,87.0,5.0,23.8,607.0,382.1,278.07
2018,6,4,16,15,833.0,83.5,5.0,23.3,557.0,326.11,230.44
2018,6,4,16,30,814.0,80.0,5.0,22.8,507.0,272.03,183.92
2018,6,4,16,45,788.5,76.5,5.0,22.3,455.0,217.37,137.99
2018,6,4,17,0,763.0,73.0,5.0,21.8,403.0,164.37,96.32
2018,6,4,17,15,727.0,69.0,4.95,21.15,350.5,112.1,62.15
2018,6,4,17,30,691.0,65.0,4.9,20.5,298.0,63.28,49.61
2018,6,4,17,45,640.0,59.5,4.8,19.8,247.0,49.0,37.37
2018,6,4,18,0,589.0,54.0,4.7,19.1,196.0,44.56,33.52
2018,6,4,18,15,509.5,47.5,4.6,18.45,149.5,39.14,28.61
2018,6,4,18,30,430.0,41.0,4.5,17.8,103.0,33.84,23.58
2018,6,4,18,45,303.5,31.0,4.35,17.1,66.5,25.53,15.3
2018,6,4,19,0,177.0,21.0,4.2,16.4,30.0,17.34,0.0
2018,6,4,19,15,88.5,10.5,4.1,15.95,15.0,8.26,0.0
2018,6,4,19,30,0.0,0.0,4.0,15.5,0.0,0.0,0.0
2018,6,4,19,45,0.0,0.0,3.95,15.1,0.0,0.0,0.0
2018,6,4,20,0,0.0,0.0,3.9,14.7,0.0,0.0,0.0
2018,6,4,20,15,0.0,0.0,3.85,14.45,0.0,0.0,0.0
2018,6,4,20,30,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,6,4,20,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2018,6,4,21,0,0.0,0.0,3.7,13.8,0.0,0.0,0.0
2018,6,4,21,15,0.0,0.0,3.6,13.65,0.0,0.0,0.0
2018,6,4,21,30,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,6,4,21,45,0.0,0.0,3.45,13.35,0.0,0.0,0.0
2018,6,4,22,0,0.0,0.0,3.4,13.2,0.0,0.0,0.0
2018,6,4,22,15,0.0,0.0,3.3,13.05,0.0,0.0,0.0
2018,6,4,22,30,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,6,4,22,45,0.0,0.0,3.15,12.8,0.0,0.0,0.0
2018,6,4,23,0,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,6,4,23,15,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,6,4,23,30,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,6,4,23,45,0.0,0.0,2.85,12.4,0.0,0.0,0.0
2018,6,5,0,0,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,6,5,0,15,0.0,0.0,2.75,12.2,0.0,0.0,0.0
2018,6,5,0,30,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,6,5,0,45,0.0,0.0,2.65,12.05,0.0,0.0,0.0
2018,6,5,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,6,5,1,15,0.0,0.0,2.55,11.9,0.0,0.0,0.0
2018,6,5,1,30,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,6,5,1,45,0.0,0.0,2.5,11.75,0.0,0.0,0.0
2018,6,5,2,0,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,6,5,2,15,0.0,0.0,2.55,11.7,0.0,0.0,0.0
2018,6,5,2,30,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,6,5,2,45,0.0,0.0,2.65,11.7,0.0,0.0,0.0
2018,6,5,3,0,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,6,5,3,15,0.0,0.0,2.7,11.65,0.0,0.0,0.0
2018,6,5,3,30,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,6,5,3,45,0.0,0.0,2.7,11.55,0.0,0.0,0.0
2018,6,5,4,0,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,6,5,4,15,0.0,0.0,2.8,11.55,0.0,0.0,0.0
2018,6,5,4,30,0.0,0.0,2.9,11.6,0.0,0.0,0.0
2018,6,5,4,45,43.0,7.0,3.0,11.7,8.0,0.0,0.0
2018,6,5,5,0,86.0,14.0,3.1,11.8,16.0,11.02,0.0
2018,6,5,5,15,215.5,27.0,3.2,12.05,48.5,20.6,8.58
2018,6,5,5,30,345.0,40.0,3.3,12.3,81.0,32.95,22.9
2018,6,5,5,45,437.5,48.5,3.4,12.6,126.0,39.7,29.61
2018,6,5,6,0,530.0,57.0,3.5,12.9,171.0,46.56,36.09
2018,6,5,6,15,591.0,63.0,3.5,13.3,221.5,51.24,40.4
2018,6,5,6,30,652.0,69.0,3.5,13.7,272.0,55.97,44.57
2018,6,5,6,45,694.5,73.5,3.55,14.15,325.0,84.67,50.89
2018,6,5,7,0,737.0,78.0,3.6,14.6,378.0,139.95,82.44
2018,6,5,7,15,767.0,82.0,3.55,15.1,431.0,192.38,121.24
2018,6,5,7,30,797.0,86.0,3.5,15.6,484.0,247.16,166.65
2018,6,5,7,45,819.5,88.5,3.5,16.1,535.0,300.71,213.19
2018,6,5,8,0,842.0,91.0,3.5,16.6,586.0,355.17,260.64
2018,6,5,8,15,858.5,94.0,3.45,17.1,634.5,409.38,307.26
2018,6,5,8,30,875.0,97.0,3.4,17.6,683.0,461.57,351.12
2018,6,5,8,45,888.0,99.0,3.35,18.1,727.0,510.66,391.38
2018,6,5,9,0,901.0,101.0,3.3,18.6,771.0,558.54,429.44
2018,6,5,9,15,915.5,100.0,3.3,19.1,811.5,603.28,464.16
2018,6,5,9,30,930.0,99.0,3.3,19.6,852.0,646.38,496.68
2018,6,5,9,45,943.5,96.0,3.25,20.05,886.5,685.27,525.22
2018,6,5,10,0,957.0,93.0,3.2,20.5,921.0,721.92,551.41
2018,6,5,10,15,961.5,94.0,3.25,20.85,947.5,753.32,573.8
2018,6,5,10,30,966.0,95.0,3.3,21.2,974.0,781.57,593.57
2018,6,5,10,45,929.5,121.0,3.35,21.55,981.5,796.89,603.22
2018,6,5,11,0,893.0,147.0,3.4,21.9,989.0,806.02,608.44
2018,6,5,11,15,796.0,210.0,3.45,22.15,967.5,806.36,606.09
2018,6,5,11,30,699.0,273.0,3.5,22.4,946.0,799.23,598.54
2018,6,5,11,45,829.5,191.5,3.55,22.65,994.5,832.34,624.19
2018,6,5,12,0,960.0,110.0,3.6,22.9,1043.0,860.02,643.74
2018,6,5,12,15,964.5,107.0,3.7,22.95,1042.0,860.35,644.17
2018,6,5,12,30,969.0,104.0,3.8,23.0,1041.0,857.07,642.42
2018,6,5,12,45,963.5,105.5,3.85,23.05,1029.0,846.03,635.18
2018,6,5,13,0,958.0,107.0,3.9,23.1,1017.0,831.5,625.65
2018,6,5,13,15,954.0,106.5,4.0,23.0,998.5,813.01,614.0
2018,6,5,13,30,950.0,106.0,4.1,22.9,980.0,791.12,599.38
2018,6,5,13,45,944.5,105.5,4.15,22.8,955.0,764.86,580.88
2018,6,5,14,0,939.0,105.0,4.2,22.7,930.0,735.48,559.83
2018,6,5,14,15,932.0,103.5,4.25,22.45,898.0,701.32,535.25
2018,6,5,14,30,925.0,102.0,4.3,22.2,866.0,664.47,508.11
2018,6,5,14,45,916.0,100.0,4.3,22.0,828.5,623.53,477.07
2018,6,5,15,0,907.0,98.0,4.3,21.8,791.0,580.43,443.62
2018,6,5,15,15,895.0,96.0,4.3,21.8,748.0,533.91,406.35
2018,6,5,15,30,883.0,94.0,4.3,21.8,705.0,485.95,367.03
2018,6,5,15,45,868.0,91.5,4.3,21.2,658.0,435.18,325.32
2018,6,5,16,0,853.0,89.0,4.3,20.6,611.0,383.76,281.9
2018,6,5,16,15,833.5,86.0,4.25,20.2,561.0,328.09,234.07
2018,6,5,16,30,814.0,83.0,4.2,19.8,511.0,274.3,187.4
2018,6,5,16,45,787.5,79.5,4.15,19.35,458.5,219.47,141.03
2018,6,5,17,0,761.0,76.0,4.1,18.9,406.0,166.42,99.03
2018,6,5,17,15,724.5,71.5,4.1,18.35,353.0,113.84,64.34
2018,6,5,17,30,688.0,67.0,4.1,17.8,300.0,64.79,51.48
2018,6,5,17,45,636.0,61.5,4.05,17.2,249.0,50.41,39.03
2018,6,5,18,0,584.0,56.0,4.0,16.6,198.0,46.02,35.18
2018,6,5,18,15,505.0,49.0,3.85,16.0,151.0,40.27,29.93
2018,6,5,18,30,426.0,42.0,3.7,15.4,104.0,34.61,24.54
2018,6,5,18,45,301.5,31.5,3.6,14.75,67.0,25.92,15.91
2018,6,5,19,0,177.0,21.0,3.5,14.1,30.0,17.31,0.0
2018,6,5,19,15,88.5,10.5,3.45,13.75,15.0,8.26,0.0
2018,6,5,19,30,0.0,0.0,3.4,13.4,0.0,0.0,0.0
2018,6,5,19,45,0.0,0.0,3.3,13.05,0.0,0.0,0.0
2018,6,5,20,0,0.0,0.0,3.2,12.7,0.0,0.0,0.0
2018,6,5,20,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2018,6,5,20,30,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,6,5,20,45,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,6,5,21,0,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,6,5,21,15,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,6,5,21,30,0.0,0.0,2.9,11.7,0.0,0.0,0.0
2018,6,5,21,45,0.0,0.0,2.85,11.6,0.0,0.0,0.0
2018,6,5,22,0,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2018,6,5,22,15,0.0,0.0,2.75,11.4,0.0,0.0,0.0
2018,6,5,22,30,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,6,5,22,45,0.0,0.0,2.7,11.2,0.0,0.0,0.0
2018,6,5,23,0,0.0,0.0,2.7,11.1,0.0,0.0,0.0
2018,6,5,23,15,0.0,0.0,2.75,11.05,0.0,0.0,0.0
2018,6,5,23,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2018,6,5,23,45,0.0,0.0,2.8,10.95,0.0,0.0,0.0
2018,6,6,0,0,0.0,0.0,2.8,10.9,0.0,0.0,0.0
2018,6,6,0,15,0.0,0.0,2.8,10.85,0.0,0.0,0.0
2018,6,6,0,30,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,6,6,0,45,0.0,0.0,2.85,10.75,0.0,0.0,0.0
2018,6,6,1,0,0.0,0.0,2.9,10.7,0.0,0.0,0.0
2018,6,6,1,15,0.0,0.0,2.95,10.7,0.0,0.0,0.0
2018,6,6,1,30,0.0,0.0,3.0,10.7,0.0,0.0,0.0
2018,6,6,1,45,0.0,0.0,3.1,10.65,0.0,0.0,0.0
2018,6,6,2,0,0.0,0.0,3.2,10.6,0.0,0.0,0.0
2018,6,6,2,15,0.0,0.0,3.15,10.6,0.0,0.0,0.0
2018,6,6,2,30,0.0,0.0,3.1,10.6,0.0,0.0,0.0
2018,6,6,2,45,0.0,0.0,3.1,10.6,0.0,0.0,0.0
2018,6,6,3,0,0.0,0.0,3.1,10.6,0.0,0.0,0.0
2018,6,6,3,15,0.0,0.0,3.05,10.65,0.0,0.0,0.0
2018,6,6,3,30,0.0,0.0,3.0,10.7,0.0,0.0,0.0
2018,6,6,3,45,0.0,0.0,3.0,10.7,0.0,0.0,0.0
2018,6,6,4,0,0.0,0.0,3.0,10.7,0.0,0.0,0.0
2018,6,6,4,15,0.0,0.0,3.0,10.8,0.0,0.0,0.0
2018,6,6,4,30,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,6,6,4,45,17.0,5.5,3.0,10.95,6.0,0.0,0.0
2018,6,6,5,0,34.0,11.0,3.0,11.0,12.0,8.65,0.0
2018,6,6,5,15,110.0,26.0,3.0,11.25,37.5,19.59,8.05
2018,6,6,5,30,186.0,41.0,3.0,11.5,63.0,30.68,21.03
2018,6,6,5,45,328.0,51.5,3.0,11.7,113.0,39.04,29.15
2018,6,6,6,0,470.0,62.0,3.0,11.9,163.0,49.97,39.3
2018,6,6,6,15,523.5,69.5,2.95,12.3,210.0,55.45,44.34
2018,6,6,6,30,577.0,77.0,2.9,12.7,257.0,60.88,49.14
2018,6,6,6,45,389.5,79.5,2.9,13.1,210.5,72.94,48.32
2018,6,6,7,0,202.0,82.0,2.9,13.5,164.0,80.92,55.1
2018,6,6,7,15,251.0,107.5,2.85,14.05,223.5,121.69,85.97
2018,6,6,7,30,300.0,133.0,2.8,14.6,283.0,168.25,122.76
2018,6,6,7,45,541.5,120.0,2.7,15.15,425.0,246.21,179.15
2018,6,6,8,0,783.0,107.0,2.6,15.7,567.0,347.96,256.47
2018,6,6,8,15,811.0,106.0,2.6,16.3,617.0,399.29,299.91
2018,6,6,8,30,839.0,105.0,2.6,16.9,667.0,451.47,343.21
2018,6,6,8,45,851.0,108.0,2.55,17.5,710.0,499.14,381.91
2018,6,6,9,0,863.0,111.0,2.5,18.1,753.0,545.71,418.48
2018,6,6,9,15,867.5,116.0,2.6,18.55,790.0,588.24,451.66
2018,6,6,9,30,872.0,121.0,2.7,19.0,827.0,628.48,482.25
2018,6,6,9,45,841.0,145.5,2.75,19.4,849.0,665.59,509.1
2018,6,6,10,0,810.0,170.0,2.8,19.8,871.0,693.3,528.57
2018,6,6,10,15,784.5,191.0,2.9,20.1,887.0,716.73,545.06
2018,6,6,10,30,759.0,212.0,3.0,20.4,903.0,741.93,562.3
2018,6,6,10,45,731.5,234.5,3.15,20.7,912.0,758.06,573.15
2018,6,6,11,0,704.0,257.0,3.3,21.0,921.0,769.89,580.87
2018,6,6,11,15,797.0,201.0,3.45,21.1,962.0,798.84,603.73
2018,6,6,11,30,890.0,145.0,3.6,21.2,1003.0,822.39,622.42
2018,6,6,11,45,891.0,145.5,3.7,21.3,1008.0,829.34,627.15
2018,6,6,12,0,892.0,146.0,3.8,21.4,1013.0,833.05,629.84
2018,6,6,12,15,888.0,148.0,3.95,21.35,1009.0,830.71,629.01
2018,6,6,12,30,884.0,150.0,4.1,21.3,1005.0,825.17,626.05
2018,6,6,12,45,877.0,152.0,4.25,21.25,993.0,814.12,619.26
2018,6,6,13,0,870.0,154.0,4.4,21.2,981.0,799.94,609.82
2018,6,6,13,15,866.0,153.0,4.45,21.05,963.5,782.71,598.12
2018,6,6,13,30,862.0,152.0,4.5,20.9,946.0,762.36,584.01
2018,6,6,13,45,856.0,150.0,4.55,20.75,921.0,736.82,565.93
2018,6,6,14,0,850.0,148.0,4.6,20.6,896.0,716.59,551.16
2018,6,6,14,15,841.0,147.0,4.65,20.4,865.0,683.4,526.88
2018,6,6,14,30,832.0,146.0,4.7,20.2,834.0,647.87,500.38
2018,6,6,14,45,820.0,143.5,4.7,20.0,796.5,607.22,469.31
2018,6,6,15,0,808.0,141.0,4.7,19.8,759.0,564.9,436.25
2018,6,6,15,15,794.0,138.0,4.7,19.8,717.0,519.75,399.9
2018,6,6,15,30,780.0,135.0,4.7,19.8,675.0,473.58,361.91
2018,6,6,15,45,760.5,131.5,4.7,19.3,628.5,422.2,319.71
2018,6,6,16,0,741.0,128.0,4.7,18.8,582.0,372.16,277.52
2018,6,6,16,15,716.0,124.0,4.65,18.45,533.0,320.4,233.18
2018,6,6,16,30,691.0,120.0,4.6,18.1,484.0,269.85,189.66
2018,6,6,16,45,658.5,114.5,4.6,17.75,433.0,218.2,146.41
2018,6,6,17,0,626.0,109.0,4.6,17.4,382.0,169.22,107.86
2018,6,6,17,15,583.0,102.0,4.6,16.9,330.5,121.23,75.82
2018,6,6,17,30,540.0,95.0,4.6,16.4,279.0,77.74,63.16
2018,6,6,17,45,481.0,86.5,4.55,15.95,230.0,64.48,51.68
2018,6,6,18,0,422.0,78.0,4.5,15.5,181.0,58.16,46.09
2018,6,6,18,15,342.0,66.0,4.35,15.0,137.0,49.23,37.98
2018,6,6,18,30,262.0,54.0,4.2,14.5,93.0,40.29,29.61
2018,6,6,18,45,168.5,38.0,4.05,14.0,59.5,28.43,18.15
2018,6,6,19,0,75.0,22.0,3.9,13.5,26.0,16.48,0.0
2018,6,6,19,15,37.5,11.0,3.85,13.25,13.0,8.65,0.0
2018,6,6,19,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2018,6,6,19,45,0.0,0.0,3.7,12.7,0.0,0.0,0.0
2018,6,6,20,0,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,6,6,20,15,0.0,0.0,3.6,12.3,0.0,0.0,0.0
2018,6,6,20,30,0.0,0.0,3.6,12.2,0.0,0.0,0.0
2018,6,6,20,45,0.0,0.0,3.6,12.05,0.0,0.0,0.0
2018,6,6,21,0,0.0,0.0,3.6,11.9,0.0,0.0,0.0
2018,6,6,21,15,0.0,0.0,3.55,11.8,0.0,0.0,0.0
2018,6,6,21,30,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,6,6,21,45,0.0,0.0,3.5,11.65,0.0,0.0,0.0
2018,6,6,22,0,0.0,0.0,3.5,11.6,0.0,0.0,0.0
2018,6,6,22,15,0.0,0.0,3.5,11.55,0.0,0.0,0.0
2018,6,6,22,30,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2018,6,6,22,45,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2018,6,6,23,0,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2018,6,6,23,15,0.0,0.0,3.35,11.45,0.0,0.0,0.0
2018,6,6,23,30,0.0,0.0,3.3,11.4,0.0,0.0,0.0
2018,6,6,23,45,0.0,0.0,3.25,11.35,0.0,0.0,0.0
2018,6,7,0,0,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,6,7,0,15,0.0,0.0,3.15,11.25,0.0,0.0,0.0
2018,6,7,0,30,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,6,7,0,45,0.0,0.0,3.05,11.15,0.0,0.0,0.0
2018,6,7,1,0,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,6,7,1,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2018,6,7,1,30,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,6,7,1,45,0.0,0.0,2.85,10.85,0.0,0.0,0.0
2018,6,7,2,0,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,6,7,2,15,0.0,0.0,2.75,10.7,0.0,0.0,0.0
2018,6,7,2,30,0.0,0.0,2.7,10.6,0.0,0.0,0.0
2018,6,7,2,45,0.0,0.0,2.7,10.55,0.0,0.0,0.0
2018,6,7,3,0,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2018,6,7,3,15,0.0,0.0,2.65,10.4,0.0,0.0,0.0
2018,6,7,3,30,0.0,0.0,2.6,10.3,0.0,0.0,0.0
2018,6,7,3,45,0.0,0.0,2.55,10.25,0.0,0.0,0.0
2018,6,7,4,0,0.0,0.0,2.5,10.2,0.0,0.0,0.0
2018,6,7,4,15,0.0,0.0,2.55,10.25,0.0,0.0,0.0
2018,6,7,4,30,0.0,0.0,2.6,10.3,0.0,0.0,0.0
2018,6,7,4,45,18.5,6.0,2.7,10.4,6.5,0.0,0.0
2018,6,7,5,0,37.0,12.0,2.8,10.5,13.0,9.44,0.0
2018,6,7,5,15,124.5,29.5,2.8,10.8,42.5,21.99,9.87
2018,6,7,5,30,212.0,47.0,2.8,11.1,72.0,35.05,24.87
2018,6,7,5,45,301.0,60.0,2.85,11.35,114.5,44.75,34.27
2018,6,7,6,0,390.0,73.0,2.9,11.6,157.0,54.45,43.36
2018,6,7,6,15,455.0,82.5,2.85,12.1,205.5,61.53,49.82
2018,6,7,6,30,520.0,92.0,2.8,12.6,254.0,71.44,58.59
2018,6,7,6,45,568.0,99.0,2.75,13.1,305.5,95.77,64.19
2018,6,7,7,0,616.0,106.0,2.7,13.6,357.0,142.21,89.81
2018,6,7,7,15,651.5,111.5,2.65,14.2,409.0,190.43,124.93
2018,6,7,7,30,687.0,117.0,2.6,14.8,461.0,241.82,166.64
2018,6,7,7,45,714.5,121.5,2.55,15.4,511.5,293.11,210.19
2018,6,7,8,0,742.0,126.0,2.5,16.0,562.0,346.04,255.2
2018,6,7,8,15,763.0,129.5,2.5,16.65,610.0,397.08,298.24
2018,6,7,8,30,784.0,133.0,2.5,17.3,658.0,450.08,341.72
2018,6,7,8,45,800.5,136.0,2.45,17.9,702.5,498.42,380.45
2018,6,7,9,0,817.0,139.0,2.4,18.5,747.0,546.1,417.45
2018,6,7,9,15,841.5,135.0,2.45,19.1,789.5,591.44,452.04
2018,6,7,9,30,866.0,131.0,2.5,19.7,832.0,631.44,481.97
2018,6,7,9,45,891.5,122.5,2.5,20.3,870.0,671.53,511.02
2018,6,7,10,0,917.0,114.0,2.5,20.9,908.0,710.17,538.31
2018,6,7,10,15,922.0,115.5,2.65,21.35,934.5,741.15,560.5
2018,6,7,10,30,927.0,117.0,2.8,21.8,961.0,769.14,580.25
2018,6,7,10,45,930.0,119.0,2.95,22.25,981.0,792.91,596.76
2018,6,7,11,0,933.0,121.0,3.1,22.7,1001.0,813.35,610.68
2018,6,7,11,15,934.0,122.5,3.3,22.95,1013.0,828.45,621.03
2018,6,7,11,30,935.0,124.0,3.5,23.2,1025.0,840.07,629.07
2018,6,7,11,45,934.5,125.0,3.65,23.45,1029.5,846.63,633.47
2018,6,7,12,0,934.0,126.0,3.8,23.7,1034.0,849.76,635.6
2018,6,7,12,15,931.0,127.5,3.95,23.75,1030.5,847.89,634.9
2018,6,7,12,30,928.0,129.0,4.1,23.8,1027.0,842.64,631.96
2018,6,7,12,45,923.0,130.5,4.25,23.9,1016.0,832.45,625.56
2018,6,7,13,0,918.0,132.0,4.4,24.0,1005.0,818.93,616.9
2018,6,7,13,15,914.5,131.0,4.5,23.9,987.5,801.28,605.25
2018,6,7,13,30,911.0,130.0,4.6,23.8,970.0,780.34,591.08
2018,6,7,13,45,905.5,129.0,4.7,23.7,945.0,754.77,573.34
2018,6,7,14,0,900.0,128.0,4.8,23.6,920.0,726.2,553.07
2018,6,7,14,15,893.5,126.0,4.85,23.4,889.0,693.32,529.25
2018,6,7,14,30,887.0,124.0,4.9,23.2,858.0,657.81,502.96
2018,6,7,14,45,878.0,121.5,4.95,23.05,821.0,617.99,472.74
2018,6,7,15,0,869.0,119.0,5.0,22.9,784.0,576.09,440.18
2018,6,7,15,15,856.5,116.0,5.0,22.9,741.5,531.98,404.7
2018,6,7,15,30,844.0,113.0,5.0,22.9,699.0,483.88,365.36
2018,6,7,15,45,829.0,109.5,5.0,22.35,652.5,433.34,323.9
2018,6,7,16,0,814.0,106.0,5.0,21.8,606.0,382.28,280.91
2018,6,7,16,15,795.5,102.0,4.95,21.4,557.0,329.51,235.62
2018,6,7,16,30,777.0,98.0,4.9,21.0,508.0,277.13,190.38
2018,6,7,16,45,750.5,93.5,4.85,20.65,456.5,223.49,145.25
2018,6,7,17,0,724.0,89.0,4.8,20.3,405.0,167.49,101.03
2018,6,7,17,15,687.5,83.0,4.6,19.8,352.5,115.42,66.53
2018,6,7,17,30,651.0,77.0,4.4,19.3,300.0,66.91,53.0
2018,6,7,17,45,598.5,70.5,4.25,18.75,249.0,56.6,44.2
2018,6,7,18,0,546.0,64.0,4.1,18.2,198.0,51.75,39.97
2018,6,7,18,15,466.0,55.5,3.8,17.55,151.5,45.07,33.96
2018,6,7,18,30,386.0,47.0,3.5,16.9,105.0,38.44,27.73
2018,6,7,18,45,268.0,35.0,3.2,16.2,68.0,26.73,16.63
2018,6,7,19,0,150.0,23.0,2.9,15.5,31.0,17.44,0.0
2018,6,7,19,15,75.0,11.5,2.85,15.1,15.5,9.05,0.0
2018,6,7,19,30,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,6,7,19,45,0.0,0.0,2.8,14.25,0.0,0.0,0.0
2018,6,7,20,0,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,6,7,20,15,0.0,0.0,2.8,13.55,0.0,0.0,0.0
2018,6,7,20,30,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,6,7,20,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2018,6,7,21,0,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,6,7,21,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2018,6,7,21,30,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,6,7,21,45,0.0,0.0,2.55,12.1,0.0,0.0,0.0
2018,6,7,22,0,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,6,7,22,15,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,6,7,22,30,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,6,7,22,45,0.0,0.0,2.5,11.55,0.0,0.0,0.0
2018,6,7,23,0,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,6,7,23,15,0.0,0.0,2.5,11.35,0.0,0.0,0.0
2018,6,7,23,30,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,6,7,23,45,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,6,8,0,0,0.0,0.0,2.5,11.1,0.0,0.0,0.0
2018,6,8,0,15,0.0,0.0,2.45,11.05,0.0,0.0,0.0
2018,6,8,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,6,8,0,45,0.0,0.0,2.35,10.95,0.0,0.0,0.0
2018,6,8,1,0,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,6,8,1,15,0.0,0.0,2.3,10.85,0.0,0.0,0.0
2018,6,8,1,30,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,6,8,1,45,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,6,8,2,0,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,6,8,2,15,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,6,8,2,30,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,6,8,2,45,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,6,8,3,0,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,6,8,3,15,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,6,8,3,30,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,6,8,3,45,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,6,8,4,0,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,6,8,4,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,6,8,4,30,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,6,8,4,45,45.5,6.5,2.55,11.4,8.0,0.0,0.0
2018,6,8,5,0,91.0,13.0,2.6,11.6,16.0,10.23,0.0
2018,6,8,5,15,217.0,26.0,2.7,12.1,48.0,21.36,9.44
2018,6,8,5,30,343.0,39.0,2.8,12.6,80.0,32.07,22.15
2018,6,8,5,45,431.0,47.0,2.85,13.1,123.5,38.42,28.44
2018,6,8,6,0,519.0,55.0,2.9,13.6,167.0,44.87,34.5
2018,6,8,6,15,577.0,62.0,2.9,14.2,217.0,50.31,39.43
2018,6,8,6,30,635.0,69.0,2.9,14.8,267.0,55.74,44.17
2018,6,8,6,45,675.5,73.5,2.9,15.4,318.5,80.74,49.17
2018,6,8,7,0,716.0,78.0,2.9,16.0,370.0,134.52,78.8
2018,6,8,7,15,745.5,82.0,2.95,16.65,422.0,185.48,115.69
2018,6,8,7,30,775.0,86.0,3.0,17.3,474.0,238.77,159.2
2018,6,8,7,45,797.0,89.5,3.05,18.0,524.5,291.68,204.52
2018,6,8,8,0,819.0,93.0,3.1,18.7,575.0,345.49,250.76
2018,6,8,8,15,835.5,96.0,3.15,19.3,622.5,397.46,295.13
2018,6,8,8,30,852.0,99.0,3.2,19.9,670.0,449.45,338.41
2018,6,8,8,45,865.0,101.0,3.25,20.55,713.5,497.43,377.44
2018,6,8,9,0,878.0,103.0,3.3,21.2,757.0,544.25,414.4
2018,6,8,9,15,890.0,104.0,3.35,21.7,796.0,588.28,448.48
2018,6,8,9,30,902.0,105.0,3.4,22.2,835.0,630.58,480.33
2018,6,8,9,45,911.5,105.0,3.5,22.7,868.5,668.51,508.4
2018,6,8,10,0,921.0,105.0,3.6,23.2,902.0,704.07,534.14
2018,6,8,10,15,927.0,106.0,3.7,23.6,929.0,735.48,556.59
2018,6,8,10,30,933.0,107.0,3.8,24.0,956.0,763.94,576.56
2018,6,8,10,45,937.0,107.5,3.9,24.4,976.0,787.42,592.75
2018,6,8,11,0,941.0,108.0,4.0,24.8,996.0,807.6,606.05
2018,6,8,11,15,943.0,109.0,4.05,25.05,1008.5,823.28,616.0
2018,6,8,11,30,945.0,110.0,4.1,25.3,1021.0,835.47,623.63
2018,6,8,11,45,946.0,110.5,4.2,25.55,1026.5,842.98,628.33
2018,6,8,12,0,947.0,111.0,4.3,25.8,1032.0,847.0,630.76
2018,6,8,12,15,945.0,111.5,4.4,25.85,1028.5,845.18,629.8
2018,6,8,12,30,943.0,112.0,4.5,25.9,1025.0,839.91,626.54
2018,6,8,12,45,938.5,113.0,4.6,25.9,1014.0,829.64,620.33
2018,6,8,13,0,934.0,114.0,4.7,25.9,1003.0,815.96,611.81
2018,6,8,13,15,930.5,113.0,4.75,25.85,985.0,798.04,600.17
2018,6,8,13,30,927.0,112.0,4.8,25.8,967.0,776.78,585.39
2018,6,8,13,45,922.5,110.5,4.85,25.7,942.5,751.15,567.4
2018,6,8,14,0,918.0,109.0,4.9,25.6,918.0,722.42,546.88
2018,6,8,14,15,911.0,107.5,4.95,25.45,886.5,689.11,522.73
2018,6,8,14,30,904.0,106.0,5.0,25.3,855.0,653.17,496.12
2018,6,8,14,45,895.0,103.5,5.0,25.15,817.5,612.78,465.47
2018,6,8,15,0,886.0,101.0,5.0,25.0,780.0,570.3,432.5
2018,6,8,15,15,874.0,99.0,5.0,25.0,738.0,524.86,396.22
2018,6,8,15,30,862.0,97.0,5.0,25.0,696.0,478.02,357.96
2018,6,8,15,45,847.5,94.0,5.05,24.4,650.0,428.21,317.32
2018,6,8,16,0,833.0,91.0,5.1,23.8,604.0,376.32,273.93
2018,6,8,16,15,815.0,87.0,5.05,23.4,554.5,322.9,228.23
2018,6,8,16,30,797.0,83.0,5.0,23.0,505.0,269.81,182.51
2018,6,8,16,45,772.0,79.5,4.95,22.6,454.0,216.35,137.61
2018,6,8,17,0,747.0,76.0,4.9,22.2,403.0,164.52,96.9
2018,6,8,17,15,713.5,71.0,4.75,21.6,351.5,112.71,62.91
2018,6,8,17,30,680.0,66.0,4.6,21.0,300.0,64.08,50.19
2018,6,8,17,45,632.0,61.0,4.5,20.45,250.0,49.97,38.11
2018,6,8,18,0,584.0,56.0,4.4,19.9,200.0,45.99,34.67
2018,6,8,18,15,511.0,49.0,4.1,19.25,154.0,40.27,29.55
2018,6,8,18,30,438.0,42.0,3.8,18.6,108.0,34.63,24.27
2018,6,8,18,45,319.0,32.0,3.5,17.95,70.5,26.34,16.23
2018,6,8,19,0,200.0,22.0,3.2,17.3,33.0,18.15,0.64
2018,6,8,19,15,100.0,11.0,3.1,16.9,16.5,8.65,0.0
2018,6,8,19,30,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2018,6,8,19,45,0.0,0.0,2.9,16.1,0.0,0.0,0.0
2018,6,8,20,0,0.0,0.0,2.8,15.7,0.0,0.0,0.0
2018,6,8,20,15,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,6,8,20,30,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,6,8,20,45,0.0,0.0,2.75,14.85,0.0,0.0,0.0
2018,6,8,21,0,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,6,8,21,15,0.0,0.0,2.65,14.4,0.0,0.0,0.0
2018,6,8,21,30,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,6,8,21,45,0.0,0.0,2.55,14.05,0.0,0.0,0.0
2018,6,8,22,0,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,6,8,22,15,0.0,0.0,2.45,13.8,0.0,0.0,0.0
2018,6,8,22,30,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,6,8,22,45,0.0,0.0,2.35,13.55,0.0,0.0,0.0
2018,6,8,23,0,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,6,8,23,15,0.0,0.0,2.25,13.3,0.0,0.0,0.0
2018,6,8,23,30,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,6,8,23,45,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,6,9,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,6,9,0,15,0.0,0.0,2.15,12.95,0.0,0.0,0.0
2018,6,9,0,30,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,6,9,0,45,0.0,0.0,2.05,12.8,0.0,0.0,0.0
2018,6,9,1,0,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,6,9,1,15,0.0,0.0,2.05,12.65,0.0,0.0,0.0
2018,6,9,1,30,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,6,9,1,45,0.0,0.0,2.1,12.55,0.0,0.0,0.0
2018,6,9,2,0,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,6,9,2,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2018,6,9,2,30,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,6,9,2,45,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2018,6,9,3,0,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,6,9,3,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2018,6,9,3,30,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,6,9,3,45,0.0,0.0,2.4,12.45,0.0,0.0,0.0
2018,6,9,4,0,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,6,9,4,15,0.0,0.0,2.45,12.55,0.0,0.0,0.0
2018,6,9,4,30,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,6,9,4,45,48.5,6.5,2.55,12.85,8.0,0.0,0.0
2018,6,9,5,0,97.0,13.0,2.6,13.0,16.0,10.23,0.0
2018,6,9,5,15,224.0,25.0,2.75,13.45,47.5,20.51,8.83
2018,6,9,5,30,351.0,37.0,2.9,13.9,79.0,30.42,20.61
2018,6,9,5,45,423.0,45.5,3.05,14.35,120.0,37.15,27.16
2018,6,9,6,0,495.0,54.0,3.2,14.8,161.0,43.87,33.43
2018,6,9,6,15,560.0,60.5,3.3,15.25,211.5,48.99,38.08
2018,6,9,6,30,625.0,67.0,3.4,15.7,262.0,54.14,42.59
2018,6,9,6,45,641.5,75.0,3.5,16.2,306.5,79.42,49.06
2018,6,9,7,0,658.0,83.0,3.6,16.7,351.0,127.28,75.08
2018,6,9,7,15,597.0,104.5,3.65,17.15,372.5,174.53,113.12
2018,6,9,7,30,536.0,126.0,3.7,17.6,394.0,214.46,149.18
2018,6,9,7,45,571.0,140.0,3.75,18.1,452.0,266.9,192.56
2018,6,9,8,0,606.0,154.0,3.8,18.6,510.0,322.16,238.42
2018,6,9,8,15,684.0,141.5,3.85,18.95,575.0,375.01,281.5
2018,6,9,8,30,762.0,129.0,3.9,19.3,640.0,435.17,330.15
2018,6,9,8,45,822.0,115.0,3.95,19.7,698.5,488.55,373.3
2018,6,9,9,0,882.0,101.0,4.0,20.1,757.0,543.38,416.87
2018,6,9,9,15,893.5,102.5,4.05,20.35,797.0,587.71,451.95
2018,6,9,9,30,905.0,104.0,4.1,20.6,837.0,630.25,484.87
2018,6,9,9,45,914.5,105.0,4.15,20.9,871.5,669.12,514.24
2018,6,9,10,0,924.0,106.0,4.2,21.2,906.0,705.62,541.23
2018,6,9,10,15,931.0,107.5,4.3,21.4,934.5,738.23,565.26
2018,6,9,10,30,938.0,109.0,4.4,21.6,963.0,767.93,586.87
2018,6,9,10,45,943.5,110.0,4.5,21.8,984.5,793.05,605.09
2018,6,9,11,0,949.0,111.0,4.6,22.0,1006.0,814.91,620.52
2018,6,9,11,15,913.5,136.5,4.8,22.05,1007.5,821.31,625.56
2018,6,9,11,30,878.0,162.0,5.0,22.1,1009.0,822.15,626.6
2018,6,9,11,45,864.0,173.0,5.15,22.15,1010.0,839.87,639.11
2018,6,9,12,0,850.0,184.0,5.3,22.2,1011.0,840.53,639.81
2018,6,9,12,15,801.0,212.0,5.4,22.1,990.0,823.41,627.47
2018,6,9,12,30,752.0,240.0,5.5,22.0,969.0,813.53,619.95
2018,6,9,12,45,570.5,331.5,5.6,21.95,881.0,741.0,565.0
2018,6,9,13,0,389.0,423.0,5.7,21.9,793.0,659.91,503.39
2018,6,9,13,15,406.0,407.5,5.8,21.7,787.5,658.71,503.85
2018,6,9,13,30,423.0,392.0,5.9,21.5,782.0,649.0,497.81
2018,6,9,13,45,377.5,396.5,5.95,21.35,738.0,601.85,462.94
2018,6,9,14,0,332.0,401.0,6.0,21.2,694.0,562.1,433.25
2018,6,9,14,15,381.0,368.0,6.05,20.9,693.0,554.83,429.23
2018,6,9,14,30,430.0,335.0,6.1,20.6,692.0,549.78,426.28
2018,6,9,14,45,387.0,331.5,6.1,20.35,642.0,497.15,386.21
2018,6,9,15,0,344.0,328.0,6.1,20.1,592.0,452.89,352.15
2018,6,9,15,15,410.5,286.0,6.1,20.1,584.0,441.04,342.34
2018,6,9,15,30,477.0,244.0,6.1,20.1,576.0,417.23,322.26
2018,6,9,15,45,516.0,211.5,6.1,19.35,548.5,382.17,293.32
2018,6,9,16,0,555.0,179.0,6.1,18.6,521.0,342.3,259.26
2018,6,9,16,15,569.5,157.5,6.05,18.15,483.5,301.93,223.77
2018,6,9,16,30,584.0,136.0,6.0,17.7,446.0,255.45,182.81
2018,6,9,16,45,584.5,121.5,5.9,17.25,405.0,209.18,142.78
2018,6,9,17,0,585.0,107.0,5.8,16.8,364.0,162.14,104.19
2018,6,9,17,15,605.5,89.5,5.7,16.35,326.0,113.88,69.02
2018,6,9,17,30,626.0,72.0,5.6,15.9,288.0,63.01,50.31
2018,6,9,17,45,539.5,68.5,5.45,15.45,233.0,54.33,42.79
2018,6,9,18,0,453.0,65.0,5.3,15.0,178.0,51.5,40.29
2018,6,9,18,15,395.5,55.0,5.1,14.55,137.0,44.02,33.48
2018,6,9,18,30,338.0,45.0,4.9,14.1,96.0,36.42,26.34
2018,6,9,18,45,242.5,33.5,4.7,13.65,63.5,25.56,15.97
2018,6,9,19,0,147.0,22.0,4.5,13.2,31.0,16.72,1.13
2018,6,9,19,15,73.5,11.0,4.45,12.9,15.5,8.65,0.0
2018,6,9,19,30,0.0,0.0,4.4,12.6,0.0,0.0,0.0
2018,6,9,19,45,0.0,0.0,4.35,12.25,0.0,0.0,0.0
2018,6,9,20,0,0.0,0.0,4.3,11.9,0.0,0.0,0.0
2018,6,9,20,15,0.0,0.0,4.3,11.75,0.0,0.0,0.0
2018,6,9,20,30,0.0,0.0,4.3,11.6,0.0,0.0,0.0
2018,6,9,20,45,0.0,0.0,4.3,11.4,0.0,0.0,0.0
2018,6,9,21,0,0.0,0.0,4.3,11.2,0.0,0.0,0.0
2018,6,9,21,15,0.0,0.0,4.2,11.1,0.0,0.0,0.0
2018,6,9,21,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2018,6,9,21,45,0.0,0.0,4.0,10.85,0.0,0.0,0.0
2018,6,9,22,0,0.0,0.0,3.9,10.7,0.0,0.0,0.0
2018,6,9,22,15,0.0,0.0,3.8,10.65,0.0,0.0,0.0
2018,6,9,22,30,0.0,0.0,3.7,10.6,0.0,0.0,0.0
2018,6,9,22,45,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2018,6,9,23,0,0.0,0.0,3.5,10.4,0.0,0.0,0.0
2018,6,9,23,15,0.0,0.0,3.45,10.4,0.0,0.0,0.0
2018,6,9,23,30,0.0,0.0,3.4,10.4,0.0,0.0,0.0
2018,6,9,23,45,0.0,0.0,3.35,10.35,0.0,0.0,0.0
2018,6,10,0,0,0.0,0.0,3.3,10.3,0.0,0.0,0.0
2018,6,10,0,15,0.0,0.0,3.2,10.25,0.0,0.0,0.0
2018,6,10,0,30,0.0,0.0,3.1,10.2,0.0,0.0,0.0
2018,6,10,0,45,0.0,0.0,3.05,10.2,0.0,0.0,0.0
2018,6,10,1,0,0.0,0.0,3.0,10.2,0.0,0.0,0.0
2018,6,10,1,15,0.0,0.0,3.0,10.15,0.0,0.0,0.0
2018,6,10,1,30,0.0,0.0,3.0,10.1,0.0,0.0,0.0
2018,6,10,1,45,0.0,0.0,3.0,10.1,0.0,0.0,0.0
2018,6,10,2,0,0.0,0.0,3.0,10.1,0.0,0.0,0.0
2018,6,10,2,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2018,6,10,2,30,0.0,0.0,2.7,9.9,0.0,0.0,0.0
2018,6,10,2,45,0.0,0.0,2.55,9.8,0.0,0.0,0.0
2018,6,10,3,0,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,6,10,3,15,0.0,0.0,2.5,9.75,0.0,0.0,0.0
2018,6,10,3,30,0.0,0.0,2.6,9.8,0.0,0.0,0.0
2018,6,10,3,45,0.0,0.0,2.7,9.8,0.0,0.0,0.0
2018,6,10,4,0,0.0,0.0,2.8,9.8,0.0,0.0,0.0
2018,6,10,4,15,0.0,0.0,2.9,9.95,0.0,0.0,0.0
2018,6,10,4,30,0.0,0.0,3.0,10.1,0.0,0.0,0.0
2018,6,10,4,45,38.0,7.0,3.1,10.2,8.0,0.0,0.0
2018,6,10,5,0,76.0,14.0,3.2,10.3,16.0,11.02,0.0
2018,6,10,5,15,197.5,27.5,3.3,10.8,47.5,20.92,9.3
2018,6,10,5,30,319.0,41.0,3.4,11.3,79.0,33.63,23.64
2018,6,10,5,45,411.5,49.0,3.5,11.75,122.5,39.9,29.91
2018,6,10,6,0,504.0,57.0,3.6,12.2,166.0,46.3,35.97
2018,6,10,6,15,564.0,63.5,3.6,12.8,215.5,51.3,40.54
2018,6,10,6,30,624.0,70.0,3.6,13.4,265.0,56.33,44.94
2018,6,10,6,45,660.0,75.5,3.65,14.0,315.0,79.64,49.79
2018,6,10,7,0,696.0,81.0,3.7,14.6,365.0,128.59,75.46
2018,6,10,7,15,676.5,96.0,3.75,15.3,402.5,179.54,114.55
2018,6,10,7,30,657.0,111.0,3.8,16.0,440.0,227.66,155.82
2018,6,10,7,45,652.5,126.5,3.85,16.65,481.5,277.2,199.01
2018,6,10,8,0,648.0,142.0,3.9,17.3,523.0,325.25,240.87
2018,6,10,8,15,745.0,122.0,3.95,18.0,594.5,383.08,287.63
2018,6,10,8,30,842.0,102.0,4.0,18.7,666.0,445.08,337.57
2018,6,10,8,45,809.0,124.5,4.1,19.35,695.5,489.26,374.37
2018,6,10,9,0,776.0,147.0,4.2,20.0,725.0,528.04,405.64
2018,6,10,9,15,833.5,128.0,4.2,20.5,778.0,577.38,444.0
2018,6,10,9,30,891.0,109.0,4.2,21.0,831.0,624.91,480.33
2018,6,10,9,45,901.0,109.5,4.25,21.45,864.5,663.2,508.97
2018,6,10,10,0,911.0,110.0,4.3,21.9,898.0,699.19,535.3
2018,6,10,10,15,916.5,111.0,4.3,22.25,924.5,729.99,557.4
2018,6,10,10,30,922.0,112.0,4.3,22.6,951.0,757.85,576.97
2018,6,10,10,45,926.0,112.0,4.3,23.0,970.5,780.73,592.58
2018,6,10,11,0,930.0,112.0,4.3,23.4,990.0,800.34,605.51
2018,6,10,11,15,932.0,112.5,4.35,23.6,1002.0,815.5,615.33
2018,6,10,11,30,934.0,113.0,4.4,23.8,1014.0,827.22,622.84
2018,6,10,11,45,935.0,113.0,4.45,24.0,1019.0,834.32,627.19
2018,6,10,12,0,936.0,113.0,4.5,24.2,1024.0,837.98,629.41
2018,6,10,12,15,935.0,112.5,4.55,24.25,1020.5,836.26,628.4
2018,6,10,12,30,934.0,112.0,4.6,24.3,1017.0,831.11,625.13
2018,6,10,12,45,931.5,111.5,4.7,24.35,1006.5,821.37,619.06
2018,6,10,13,0,929.0,111.0,4.8,24.4,996.0,808.2,610.65
2018,6,10,13,15,925.0,111.0,4.85,24.3,978.5,790.91,599.4
2018,6,10,13,30,921.0,111.0,4.9,24.2,961.0,770.33,585.03
2018,6,10,13,45,915.5,109.5,4.95,24.1,936.0,744.26,566.53
2018,6,10,14,0,910.0,108.0,5.0,24.0,911.0,715.16,545.53
2018,6,10,14,15,903.0,106.5,5.0,23.8,880.0,682.23,521.34
2018,6,10,14,30,896.0,105.0,5.0,23.6,849.0,646.67,494.7
2018,6,10,14,45,871.0,111.0,5.05,23.45,808.0,604.45,462.47
2018,6,10,15,0,846.0,117.0,5.1,23.3,767.0,561.25,428.79
2018,6,10,15,15,840.0,111.0,5.1,23.3,726.5,517.35,393.5
2018,6,10,15,30,834.0,105.0,5.1,23.3,686.0,472.04,356.17
2018,6,10,15,45,828.5,98.5,5.1,22.65,643.0,423.49,316.19
2018,6,10,16,0,823.0,92.0,5.1,22.0,600.0,373.54,273.9
2018,6,10,16,15,803.0,88.5,5.1,21.6,550.5,320.55,228.35
2018,6,10,16,30,783.0,85.0,5.1,21.2,501.0,268.09,182.96
2018,6,10,16,45,756.0,82.0,5.05,20.75,450.5,215.48,138.59
2018,6,10,17,0,729.0,79.0,5.0,20.3,400.0,164.71,98.55
2018,6,10,17,15,693.0,74.5,4.95,19.75,348.5,114.17,65.2
2018,6,10,17,30,657.0,70.0,4.9,19.2,297.0,62.48,49.16
2018,6,10,17,45,605.5,64.5,4.8,18.65,247.0,52.19,40.35
2018,6,10,18,0,554.0,59.0,4.7,18.1,197.0,47.93,36.65
2018,6,10,18,15,478.0,51.5,4.5,17.45,151.5,41.93,31.25
2018,6,10,18,30,402.0,44.0,4.3,16.8,106.0,35.99,25.68
2018,6,10,18,45,284.5,33.5,4.1,16.2,69.5,27.4,17.38
2018,6,10,19,0,167.0,23.0,3.9,15.6,33.0,17.5,2.14
2018,6,10,19,15,83.5,11.5,3.8,15.25,16.5,9.05,0.0
2018,6,10,19,30,0.0,0.0,3.7,14.9,0.0,0.0,0.0
2018,6,10,19,45,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2018,6,10,20,0,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,6,10,20,15,0.0,0.0,3.45,13.9,0.0,0.0,0.0
2018,6,10,20,30,0.0,0.0,3.4,13.7,0.0,0.0,0.0
2018,6,10,20,45,0.0,0.0,3.3,13.45,0.0,0.0,0.0
2018,6,10,21,0,0.0,0.0,3.2,13.2,0.0,0.0,0.0
2018,6,10,21,15,0.0,0.0,3.15,13.05,0.0,0.0,0.0
2018,6,10,21,30,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,6,10,21,45,0.0,0.0,3.0,12.75,0.0,0.0,0.0
2018,6,10,22,0,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,6,10,22,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2018,6,10,22,30,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,6,10,22,45,0.0,0.0,2.75,12.3,0.0,0.0,0.0
2018,6,10,23,0,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,6,10,23,15,0.0,0.0,2.7,12.15,0.0,0.0,0.0
2018,6,10,23,30,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,6,10,23,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,6,11,0,0,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,6,11,0,15,0.0,0.0,2.65,11.85,0.0,0.0,0.0
2018,6,11,0,30,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,6,11,0,45,0.0,0.0,2.55,11.7,0.0,0.0,0.0
2018,6,11,1,0,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,6,11,1,15,0.0,0.0,2.55,11.6,0.0,0.0,0.0
2018,6,11,1,30,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,6,11,1,45,0.0,0.0,2.6,11.55,0.0,0.0,0.0
2018,6,11,2,0,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,6,11,2,15,0.0,0.0,2.6,11.45,0.0,0.0,0.0
2018,6,11,2,30,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,6,11,2,45,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,6,11,3,0,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,6,11,3,15,0.0,0.0,2.55,11.35,0.0,0.0,0.0
2018,6,11,3,30,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,6,11,3,45,0.0,0.0,2.45,11.3,0.0,0.0,0.0
2018,6,11,4,0,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,6,11,4,15,0.0,0.0,2.45,11.45,0.0,0.0,0.0
2018,6,11,4,30,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,6,11,4,45,52.5,7.0,2.55,11.7,8.5,0.0,0.0
2018,6,11,5,0,105.0,14.0,2.6,11.8,17.0,11.02,0.0
2018,6,11,5,15,238.5,25.0,2.6,12.25,49.0,20.55,9.0
2018,6,11,5,30,372.0,36.0,2.6,12.7,81.0,29.69,20.1
2018,6,11,5,45,459.5,43.0,2.65,13.15,124.5,35.4,25.77
2018,6,11,6,0,547.0,50.0,2.7,13.6,168.0,41.24,31.26
2018,6,11,6,15,602.5,55.0,2.7,14.2,217.0,45.34,35.0
2018,6,11,6,30,658.0,60.0,2.7,14.8,266.0,53.57,42.25
2018,6,11,6,45,696.0,64.5,2.7,15.4,317.0,76.26,46.47
2018,6,11,7,0,734.0,69.0,2.7,16.0,368.0,126.14,71.64
2018,6,11,7,15,762.0,72.5,2.7,16.7,419.5,177.24,108.16
2018,6,11,7,30,790.0,76.0,2.7,17.4,471.0,230.46,151.47
2018,6,11,7,45,811.0,79.0,2.75,18.1,521.0,283.27,196.75
2018,6,11,8,0,832.0,82.0,2.8,18.8,571.0,339.06,244.62
2018,6,11,8,15,848.0,84.0,2.8,19.5,618.0,389.82,287.97
2018,6,11,8,30,864.0,86.0,2.8,20.2,665.0,440.23,329.94
2018,6,11,8,45,876.0,88.5,2.85,20.85,708.5,488.6,369.3
2018,6,11,9,0,888.0,91.0,2.9,21.5,752.0,535.73,406.49
2018,6,11,9,15,888.5,98.0,2.9,22.15,788.5,578.85,439.4
2018,6,11,9,30,889.0,105.0,2.9,22.8,825.0,619.31,469.29
2018,6,11,9,45,885.0,113.5,2.9,23.45,855.0,655.37,495.07
2018,6,11,10,0,881.0,122.0,2.9,24.1,885.0,688.13,517.76
2018,6,11,10,15,887.5,123.5,2.95,24.7,912.0,719.15,539.13
2018,6,11,10,30,894.0,125.0,3.0,25.3,939.0,747.38,558.1
2018,6,11,10,45,898.5,126.0,3.05,25.9,959.0,770.8,573.41
2018,6,11,11,0,903.0,127.0,3.1,26.5,979.0,791.07,586.33
2018,6,11,11,15,906.5,127.0,3.15,26.85,992.0,806.57,596.17
2018,6,11,11,30,910.0,127.0,3.2,27.2,1005.0,818.77,603.49
2018,6,11,11,45,911.5,127.0,3.2,27.5,1010.5,826.09,607.45
2018,6,11,12,0,913.0,127.0,3.2,27.8,1016.0,830.09,609.29
2018,6,11,12,15,917.0,124.0,3.25,28.0,1015.0,830.42,609.28
2018,6,11,12,30,921.0,121.0,3.3,28.2,1014.0,827.38,607.11
2018,6,11,12,45,925.0,117.0,3.35,28.35,1006.0,820.07,602.31
2018,6,11,13,0,929.0,113.0,3.4,28.5,998.0,809.18,595.19
2018,6,11,13,15,926.0,112.0,3.45,28.5,981.0,791.9,584.05
2018,6,11,13,30,923.0,111.0,3.5,28.5,964.0,771.27,569.96
2018,6,11,13,45,918.0,110.0,3.55,28.55,939.5,745.97,552.31
2018,6,11,14,0,913.0,109.0,3.6,28.6,915.0,717.63,532.25
2018,6,11,14,15,906.5,107.5,3.65,28.5,884.5,684.98,509.1
2018,6,11,14,30,900.0,106.0,3.7,28.4,854.0,649.68,483.55
2018,6,11,14,45,891.0,104.0,3.7,28.35,817.0,610.04,454.06
2018,6,11,15,0,882.0,102.0,3.7,28.3,780.0,568.31,422.32
2018,6,11,15,15,870.0,100.0,3.7,28.3,738.5,523.21,387.24
2018,6,11,15,30,858.0,98.0,3.7,28.3,697.0,476.72,350.19
2018,6,11,15,45,843.0,95.5,3.8,27.85,651.0,427.46,310.82
2018,6,11,16,0,828.0,93.0,3.9,27.4,605.0,376.2,268.82
2018,6,11,16,15,808.0,89.5,3.9,27.0,555.5,322.99,224.41
2018,6,11,16,30,788.0,86.0,3.9,26.6,506.0,270.29,180.07
2018,6,11,16,45,761.0,83.0,3.85,26.25,455.0,217.43,136.6
2018,6,11,17,0,734.0,80.0,3.8,25.9,404.0,166.4,97.31
