Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,11,6,15,611.0,46.5,1.45,17.5,193.5,42.36,31.84
2018,7,11,6,30,671.0,51.0,1.4,18.2,242.0,46.65,35.59
2018,7,11,6,45,711.5,55.0,1.4,18.95,293.5,57.33,37.42
2018,7,11,7,0,752.0,59.0,1.4,19.7,345.0,107.84,57.64
2018,7,11,7,15,781.0,62.0,1.45,20.45,397.0,159.88,91.99
2018,7,11,7,30,810.0,65.0,1.5,21.2,449.0,217.77,137.29
2018,7,11,7,45,831.5,67.0,1.55,22.0,499.5,270.94,181.69
2018,7,11,8,0,853.0,69.0,1.6,22.8,550.0,324.94,227.27
2018,7,11,8,15,869.5,71.0,1.65,23.5,598.5,377.73,271.55
2018,7,11,8,30,886.0,73.0,1.7,24.2,647.0,430.3,314.52
2018,7,11,8,45,898.5,74.5,1.8,24.95,691.5,480.13,354.29
2018,7,11,9,0,911.0,76.0,1.9,25.7,736.0,528.81,391.94
2018,7,11,9,15,917.0,79.5,2.0,26.35,775.0,574.33,426.27
2018,7,11,9,30,923.0,83.0,2.1,27.0,814.0,617.67,457.99
2018,7,11,9,45,925.5,87.5,2.2,27.7,847.5,657.32,486.12
2018,7,11,10,0,928.0,92.0,2.3,28.4,881.0,694.14,511.52
2018,7,11,10,15,933.5,93.0,2.4,28.8,909.0,727.0,534.33
2018,7,11,10,30,939.0,94.0,2.5,29.2,937.0,756.93,554.73
2018,7,11,10,45,943.0,95.0,2.6,29.65,958.5,782.67,571.86
2018,7,11,11,0,947.0,96.0,2.7,30.1,980.0,805.11,585.73
2018,7,11,11,15,949.5,96.5,2.75,30.25,994.0,822.58,596.71
2018,7,11,11,30,952.0,97.0,2.8,30.4,1008.0,836.55,605.44
2018,7,11,11,45,953.0,97.0,2.85,30.55,1014.5,845.38,610.88
2018,7,11,12,0,954.0,97.0,2.9,30.7,1021.0,850.64,614.09
2018,7,11,12,15,953.5,97.5,2.95,30.7,1020.0,851.56,614.94
2018,7,11,12,30,953.0,98.0,3.0,30.7,1019.0,848.92,613.58
2018,7,11,12,45,951.5,97.5,3.0,30.7,1010.5,841.1,608.6
2018,7,11,13,0,950.0,97.0,3.0,30.7,1002.0,829.71,601.39
2018,7,11,13,15,947.0,96.5,3.0,30.6,986.0,813.63,591.4
2018,7,11,13,30,944.0,96.0,3.0,30.5,970.0,794.1,579.15
2018,7,11,13,45,939.0,96.0,3.05,30.4,947.0,770.17,563.66
2018,7,11,14,0,934.0,96.0,3.1,30.3,924.0,743.07,545.32
2018,7,11,14,15,928.0,94.5,3.1,30.1,894.0,710.97,523.21
2018,7,11,14,30,922.0,93.0,3.1,29.9,864.0,676.05,498.66
2018,7,11,14,45,913.5,91.5,3.1,29.7,828.0,636.97,470.61
2018,7,11,15,0,905.0,90.0,3.1,29.5,792.0,595.63,440.21
2018,7,11,15,15,894.5,88.0,3.1,29.5,751.0,550.76,406.12
2018,7,11,15,30,884.0,86.0,3.1,29.5,710.0,504.23,369.87
2018,7,11,15,45,869.0,84.5,3.1,28.85,664.0,454.76,331.35
2018,7,11,16,0,854.0,83.0,3.1,28.2,618.0,404.54,291.0
2018,7,11,16,15,834.0,81.0,3.1,27.75,569.0,351.76,247.5
2018,7,11,16,30,814.0,79.0,3.1,27.3,520.0,296.79,201.61
2018,7,11,16,45,789.0,76.0,3.05,26.85,468.5,242.39,156.31
2018,7,11,17,0,764.0,73.0,3.0,26.4,417.0,189.47,113.7
2018,7,11,17,15,729.0,69.5,2.95,25.75,365.0,136.81,75.91
2018,7,11,17,30,694.0,66.0,2.9,25.1,313.0,87.36,48.99
2018,7,11,17,45,645.5,61.0,2.85,24.45,262.0,50.08,37.54
2018,7,11,18,0,597.0,56.0,2.8,23.8,211.0,46.05,34.17
2018,7,11,18,15,524.5,49.5,2.65,23.05,163.5,40.68,29.48
2018,7,11,18,30,452.0,43.0,2.5,22.3,116.0,35.4,24.66
2018,7,11,18,45,341.5,33.5,2.35,21.55,78.0,27.55,17.32
2018,7,11,19,0,231.0,24.0,2.2,20.8,40.0,19.79,6.21
2018,7,11,19,15,122.5,13.0,2.1,20.4,21.0,10.23,0.0
2018,7,11,19,30,14.0,2.0,2.0,20.0,2.0,0.0,0.0
2018,7,11,19,45,7.0,1.0,1.9,19.6,1.0,0.0,0.0
2018,7,11,20,0,0.0,0.0,1.8,19.2,0.0,0.0,0.0
2018,7,11,20,15,0.0,0.0,1.65,19.05,0.0,0.0,0.0
2018,7,11,20,30,0.0,0.0,1.5,18.9,0.0,0.0,0.0
2018,7,11,20,45,0.0,0.0,1.4,18.7,0.0,0.0,0.0
2018,7,11,21,0,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2018,7,11,21,15,0.0,0.0,1.2,18.45,0.0,0.0,0.0
2018,7,11,21,30,0.0,0.0,1.1,18.4,0.0,0.0,0.0
2018,7,11,21,45,0.0,0.0,1.0,18.35,0.0,0.0,0.0
2018,7,11,22,0,0.0,0.0,0.9,18.3,0.0,0.0,0.0
2018,7,11,22,15,0.0,0.0,0.8,18.3,0.0,0.0,0.0
2018,7,11,22,30,0.0,0.0,0.7,18.3,0.0,0.0,0.0
2018,7,11,22,45,0.0,0.0,0.65,18.3,0.0,0.0,0.0
2018,7,11,23,0,0.0,0.0,0.6,18.3,0.0,0.0,0.0
2018,7,11,23,15,0.0,0.0,0.6,18.3,0.0,0.0,0.0
2018,7,11,23,30,0.0,0.0,0.6,18.3,0.0,0.0,0.0
2018,7,11,23,45,0.0,0.0,0.55,18.35,0.0,0.0,0.0
2018,7,12,0,0,0.0,0.0,0.5,18.4,0.0,0.0,0.0
2018,7,12,0,15,0.0,0.0,0.5,18.35,0.0,0.0,0.0
2018,7,12,0,30,0.0,0.0,0.5,18.3,0.0,0.0,0.0
2018,7,12,0,45,0.0,0.0,0.55,18.25,0.0,0.0,0.0
2018,7,12,1,0,0.0,0.0,0.6,18.2,0.0,0.0,0.0
2018,7,12,1,15,0.0,0.0,0.65,18.05,0.0,0.0,0.0
2018,7,12,1,30,0.0,0.0,0.7,17.9,0.0,0.0,0.0
2018,7,12,1,45,0.0,0.0,0.75,17.8,0.0,0.0,0.0
2018,7,12,2,0,0.0,0.0,0.8,17.7,0.0,0.0,0.0
2018,7,12,2,15,0.0,0.0,0.8,17.55,0.0,0.0,0.0
2018,7,12,2,30,0.0,0.0,0.8,17.4,0.0,0.0,0.0
2018,7,12,2,45,0.0,0.0,0.8,17.3,0.0,0.0,0.0
2018,7,12,3,0,0.0,0.0,0.8,17.2,0.0,0.0,0.0
2018,7,12,3,15,0.0,0.0,0.8,17.1,0.0,0.0,0.0
2018,7,12,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2018,7,12,3,45,0.0,0.0,0.8,16.9,0.0,0.0,0.0
2018,7,12,4,0,0.0,0.0,0.8,16.8,0.0,0.0,0.0
2018,7,12,4,15,0.0,0.0,0.9,16.95,0.0,0.0,0.0
2018,7,12,4,30,0.0,0.0,1.0,17.1,0.0,0.0,0.0
2018,7,12,4,45,10.5,2.5,1.1,17.25,2.5,0.0,0.0
2018,7,12,5,0,21.0,5.0,1.2,17.4,5.0,3.93,0.0
2018,7,12,5,15,74.5,18.0,1.3,17.7,23.5,14.16,0.0
2018,7,12,5,30,128.0,31.0,1.4,18.0,42.0,23.31,12.96
2018,7,12,5,45,150.0,46.5,1.45,18.3,68.0,34.53,24.05
2018,7,12,6,0,172.0,62.0,1.5,18.6,94.0,45.53,34.13
2018,7,12,6,15,214.0,79.0,1.5,18.95,131.0,57.45,44.8
2018,7,12,6,30,256.0,96.0,1.5,19.3,168.0,69.16,55.05
2018,7,12,6,45,194.0,113.0,1.5,19.65,174.0,81.78,61.33
2018,7,12,7,0,132.0,130.0,1.5,20.0,180.0,104.44,76.53
2018,7,12,7,15,101.5,158.0,1.55,20.45,200.0,129.62,96.81
2018,7,12,7,30,71.0,186.0,1.6,20.9,220.0,150.96,114.81
2018,7,12,7,45,183.0,200.0,1.7,21.35,300.0,197.22,147.37
2018,7,12,8,0,295.0,214.0,1.8,21.8,380.0,256.56,191.15
2018,7,12,8,15,491.5,176.0,1.9,22.2,481.5,321.13,238.16
2018,7,12,8,30,688.0,138.0,2.0,22.6,583.0,402.52,299.29
2018,7,12,8,45,700.0,144.0,2.1,23.0,624.0,448.34,335.91
2018,7,12,9,0,712.0,150.0,2.2,23.4,665.0,493.49,371.23
2018,7,12,9,15,722.5,155.0,2.3,23.8,702.5,536.07,403.78
2018,7,12,9,30,733.0,160.0,2.4,24.2,740.0,576.21,433.8
2018,7,12,9,45,777.0,145.0,2.5,24.6,783.5,619.51,465.79
2018,7,12,10,0,821.0,130.0,2.6,25.0,827.0,656.73,493.11
2018,7,12,10,15,827.5,131.5,2.65,25.35,854.0,687.45,514.76
2018,7,12,10,30,834.0,133.0,2.7,25.7,881.0,715.6,534.24
2018,7,12,10,45,803.0,157.0,2.8,26.0,891.0,741.54,551.27
2018,7,12,11,0,772.0,181.0,2.9,26.3,901.0,754.54,559.4
2018,7,12,11,15,803.5,163.0,2.85,26.55,922.5,776.89,574.52
2018,7,12,11,30,835.0,145.0,2.8,26.8,944.0,784.83,579.74
2018,7,12,11,45,823.5,155.0,2.75,27.0,947.5,790.17,582.35
2018,7,12,12,0,812.0,165.0,2.7,27.2,951.0,806.69,592.25
2018,7,12,12,15,804.0,170.5,2.6,27.3,948.0,805.72,590.44
2018,7,12,12,30,796.0,176.0,2.5,27.4,945.0,801.59,586.6
2018,7,12,12,45,825.0,154.5,2.45,27.5,945.5,788.12,577.94
2018,7,12,13,0,854.0,133.0,2.4,27.6,946.0,785.95,576.28
2018,7,12,13,15,852.0,131.5,2.35,27.7,931.0,771.36,566.23
2018,7,12,13,30,850.0,130.0,2.3,27.8,916.0,753.62,553.62
2018,7,12,13,45,835.0,135.0,2.25,27.9,891.5,728.48,535.69
2018,7,12,14,0,820.0,140.0,2.2,28.0,867.0,700.94,515.97
2018,7,12,14,15,804.0,140.0,2.15,28.0,833.0,673.92,496.49
2018,7,12,14,30,788.0,140.0,2.1,28.0,799.0,636.94,470.0
2018,7,12,14,45,649.0,195.5,2.1,28.05,722.5,571.91,422.47
2018,7,12,15,0,510.0,251.0,2.1,28.1,646.0,507.03,374.93
2018,7,12,15,15,558.0,220.5,2.1,28.1,631.5,483.76,357.71
2018,7,12,15,30,606.0,190.0,2.1,28.1,617.0,458.68,337.94
2018,7,12,15,45,685.5,146.0,2.05,27.85,599.0,426.74,312.09
2018,7,12,16,0,765.0,102.0,2.0,27.6,581.0,386.93,278.66
2018,7,12,16,15,746.5,98.0,2.0,27.4,534.5,336.59,237.45
2018,7,12,16,30,728.0,94.0,2.0,27.2,488.0,286.63,195.91
2018,7,12,16,45,677.5,96.0,2.0,26.95,434.0,231.55,151.67
2018,7,12,17,0,627.0,98.0,2.0,26.7,380.0,183.64,114.5
2018,7,12,17,15,615.5,87.0,2.0,26.25,335.5,134.89,78.51
2018,7,12,17,30,604.0,76.0,2.0,25.8,291.0,86.95,50.27
2018,7,12,17,45,459.0,80.0,1.95,25.35,228.0,61.68,47.28
2018,7,12,18,0,314.0,84.0,1.9,24.9,165.0,60.98,46.76
2018,7,12,18,15,237.0,69.5,1.8,24.25,123.0,51.27,38.35
2018,7,12,18,30,160.0,55.0,1.7,23.6,81.0,40.54,28.86
2018,7,12,18,45,109.0,39.0,1.6,23.0,54.0,28.96,18.34
2018,7,12,19,0,58.0,23.0,1.5,22.4,27.0,17.29,4.32
2018,7,12,19,15,33.0,12.5,1.5,22.0,14.5,9.83,0.0
2018,7,12,19,30,8.0,2.0,1.5,21.6,2.0,0.0,0.0
2018,7,12,19,45,4.0,1.0,1.5,21.25,1.0,0.0,0.0
2018,7,12,20,0,0.0,0.0,1.5,20.9,0.0,0.0,0.0
2018,7,12,20,15,0.0,0.0,1.4,20.7,0.0,0.0,0.0
2018,7,12,20,30,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2018,7,12,20,45,0.0,0.0,1.25,20.3,0.0,0.0,0.0
2018,7,12,21,0,0.0,0.0,1.2,20.1,0.0,0.0,0.0
2018,7,12,21,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2018,7,12,21,30,0.0,0.0,1.0,19.9,0.0,0.0,0.0
2018,7,12,21,45,0.0,0.0,0.95,19.85,0.0,0.0,0.0
2018,7,12,22,0,0.0,0.0,0.9,19.8,0.0,0.0,0.0
2018,7,12,22,15,0.0,0.0,0.9,19.65,0.0,0.0,0.0
2018,7,12,22,30,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2018,7,12,22,45,0.0,0.0,0.9,19.4,0.0,0.0,0.0
2018,7,12,23,0,0.0,0.0,0.9,19.3,0.0,0.0,0.0
2018,7,12,23,15,0.0,0.0,0.95,19.15,0.0,0.0,0.0
2018,7,12,23,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2018,7,12,23,45,0.0,0.0,1.1,18.85,0.0,0.0,0.0
2018,7,13,0,0,0.0,0.0,1.2,18.7,0.0,0.0,0.0
2018,7,13,0,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2018,7,13,0,30,0.0,0.0,1.4,18.3,0.0,0.0,0.0
2018,7,13,0,45,0.0,0.0,1.45,18.15,0.0,0.0,0.0
2018,7,13,1,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2018,7,13,1,15,0.0,0.0,1.55,17.85,0.0,0.0,0.0
2018,7,13,1,30,0.0,0.0,1.6,17.7,0.0,0.0,0.0
2018,7,13,1,45,0.0,0.0,1.6,17.55,0.0,0.0,0.0
2018,7,13,2,0,0.0,0.0,1.6,17.4,0.0,0.0,0.0
2018,7,13,2,15,0.0,0.0,1.6,17.25,0.0,0.0,0.0
2018,7,13,2,30,0.0,0.0,1.6,17.1,0.0,0.0,0.0
2018,7,13,2,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2018,7,13,3,0,0.0,0.0,1.5,16.9,0.0,0.0,0.0
2018,7,13,3,15,0.0,0.0,1.5,16.85,0.0,0.0,0.0
2018,7,13,3,30,0.0,0.0,1.5,16.8,0.0,0.0,0.0
2018,7,13,3,45,0.0,0.0,1.45,16.7,0.0,0.0,0.0
2018,7,13,4,0,0.0,0.0,1.4,16.6,0.0,0.0,0.0
2018,7,13,4,15,0.0,0.0,1.3,16.7,0.0,0.0,0.0
2018,7,13,4,30,0.0,0.0,1.2,16.8,0.0,0.0,0.0
2018,7,13,4,45,14.0,2.5,1.15,16.85,2.5,0.0,0.0
2018,7,13,5,0,28.0,5.0,1.1,16.9,5.0,3.93,0.0
2018,7,13,5,15,128.5,18.0,1.05,17.3,28.0,14.16,0.0
2018,7,13,5,30,229.0,31.0,1.0,17.7,51.0,23.62,13.07
2018,7,13,5,45,322.5,41.0,0.95,18.15,89.0,33.34,23.04
2018,7,13,6,0,416.0,51.0,0.9,18.6,127.0,41.29,30.45
2018,7,13,6,15,481.0,58.5,0.85,19.15,173.0,47.02,35.68
2018,7,13,6,30,546.0,66.0,0.8,19.7,219.0,52.77,40.71
2018,7,13,6,45,592.0,71.0,0.8,20.25,268.0,63.06,42.5
2018,7,13,7,0,638.0,76.0,0.8,20.8,317.0,108.55,61.74
2018,7,13,7,15,671.5,80.5,0.75,21.45,367.0,156.61,93.42
2018,7,13,7,30,705.0,85.0,0.7,22.1,417.0,211.08,135.3
2018,7,13,7,45,730.5,88.0,0.65,22.75,466.0,261.21,176.09
2018,7,13,8,0,756.0,91.0,0.6,23.4,515.0,312.85,218.33
2018,7,13,8,15,775.0,93.5,0.6,24.1,561.5,362.96,259.02
2018,7,13,8,30,794.0,96.0,0.6,24.8,608.0,413.31,298.75
2018,7,13,8,45,809.5,98.0,0.65,25.45,651.5,461.22,335.84
2018,7,13,9,0,825.0,100.0,0.7,26.1,695.0,508.07,371.0
2018,7,13,9,15,831.5,104.5,0.75,26.6,733.0,551.14,402.64
2018,7,13,9,30,838.0,109.0,0.8,27.1,771.0,592.28,431.99
2018,7,13,9,45,841.0,114.0,0.9,27.6,803.0,629.5,458.32
2018,7,13,10,0,844.0,119.0,1.0,28.1,835.0,664.16,482.31
2018,7,13,10,15,852.0,120.0,1.15,28.35,863.0,696.28,505.19
2018,7,13,10,30,860.0,121.0,1.3,28.6,891.0,725.85,526.02
2018,7,13,10,45,865.5,121.0,1.4,28.9,912.0,750.04,542.47
2018,7,13,11,0,871.0,121.0,1.5,29.2,933.0,771.28,556.8
2018,7,13,11,15,874.5,121.5,1.65,29.35,947.0,788.3,568.41
2018,7,13,11,30,878.0,122.0,1.8,29.5,961.0,802.13,577.98
2018,7,13,11,45,880.0,122.0,1.9,29.65,968.0,811.13,584.04
2018,7,13,12,0,882.0,122.0,2.0,29.8,975.0,816.87,588.07
2018,7,13,12,15,883.5,121.0,2.1,29.85,974.5,818.15,589.52
2018,7,13,12,30,885.0,120.0,2.2,29.9,974.0,816.16,588.93
2018,7,13,12,45,885.5,117.5,2.3,29.9,966.0,808.85,585.03
2018,7,13,13,0,886.0,115.0,2.4,29.9,958.0,798.19,578.99
2018,7,13,13,15,883.5,114.5,2.45,29.85,943.0,783.49,570.09
2018,7,13,13,30,881.0,114.0,2.5,29.8,928.0,765.55,558.94
2018,7,13,13,45,877.0,112.0,2.6,29.75,905.5,742.09,543.63
2018,7,13,14,0,873.0,110.0,2.7,29.7,883.0,715.6,525.94
2018,7,13,14,15,866.5,109.0,2.75,29.6,854.5,685.35,505.11
2018,7,13,14,30,860.0,108.0,2.8,29.5,826.0,652.49,482.0
2018,7,13,14,45,852.0,105.5,2.8,29.4,791.5,615.02,454.95
2018,7,13,15,0,844.0,103.0,2.8,29.3,757.0,575.41,425.72
2018,7,13,15,15,832.0,101.0,2.8,29.3,717.0,532.17,392.94
2018,7,13,15,30,820.0,99.0,2.8,29.3,677.0,487.54,358.29
2018,7,13,15,45,806.0,96.0,2.9,28.9,633.0,440.04,321.31
2018,7,13,16,0,792.0,93.0,3.0,28.5,589.0,391.09,282.06
2018,7,13,16,15,774.0,90.0,3.05,28.15,542.0,340.4,240.39
2018,7,13,16,30,756.0,87.0,3.1,27.8,495.0,289.98,198.2
2018,7,13,16,45,731.5,82.5,3.1,27.45,445.5,237.36,154.52
2018,7,13,17,0,707.0,78.0,3.1,27.1,396.0,186.3,113.4
2018,7,13,17,15,673.5,74.0,3.1,26.55,346.5,132.64,74.3
2018,7,13,17,30,640.0,70.0,3.1,26.0,297.0,85.47,47.79
2018,7,13,17,45,593.0,64.0,3.15,25.4,248.0,51.59,38.67
2018,7,13,18,0,546.0,58.0,3.2,24.8,199.0,47.01,34.84
2018,7,13,18,15,475.5,51.0,3.1,24.1,154.0,41.43,29.97
2018,7,13,18,30,405.0,44.0,3.0,23.4,109.0,35.92,24.94
2018,7,13,18,45,300.5,34.0,2.9,22.7,73.0,27.8,17.36
2018,7,13,19,0,196.0,24.0,2.8,22.0,37.0,18.33,4.51
2018,7,13,19,15,103.0,13.0,2.8,21.55,19.5,10.23,0.0
2018,7,13,19,30,10.0,2.0,2.8,21.1,2.0,0.0,0.0
2018,7,13,19,45,5.0,1.0,2.75,20.6,1.0,0.0,0.0
2018,7,13,20,0,0.0,0.0,2.7,20.1,0.0,0.0,0.0
2018,7,13,20,15,0.0,0.0,2.7,19.85,0.0,0.0,0.0
2018,7,13,20,30,0.0,0.0,2.7,19.6,0.0,0.0,0.0
2018,7,13,20,45,0.0,0.0,2.65,19.3,0.0,0.0,0.0
2018,7,13,21,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2018,7,13,21,15,0.0,0.0,2.55,18.85,0.0,0.0,0.0
2018,7,13,21,30,0.0,0.0,2.5,18.7,0.0,0.0,0.0
2018,7,13,21,45,0.0,0.0,2.45,18.55,0.0,0.0,0.0
2018,7,13,22,0,0.0,0.0,2.4,18.4,0.0,0.0,0.0
2018,7,13,22,15,0.0,0.0,2.4,18.3,0.0,0.0,0.0
2018,7,13,22,30,0.0,0.0,2.4,18.2,0.0,0.0,0.0
2018,7,13,22,45,0.0,0.0,2.35,18.1,0.0,0.0,0.0
2018,7,13,23,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2018,7,13,23,15,0.0,0.0,2.25,17.9,0.0,0.0,0.0
2018,7,13,23,30,0.0,0.0,2.2,17.8,0.0,0.0,0.0
2018,7,13,23,45,0.0,0.0,2.2,17.75,0.0,0.0,0.0
2018,7,14,0,0,0.0,0.0,2.2,17.7,0.0,0.0,0.0
2018,7,14,0,15,0.0,0.0,2.15,17.6,0.0,0.0,0.0
2018,7,14,0,30,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2018,7,14,0,45,0.0,0.0,2.1,17.4,0.0,0.0,0.0
2018,7,14,1,0,0.0,0.0,2.1,17.3,0.0,0.0,0.0
2018,7,14,1,15,0.0,0.0,2.05,17.25,0.0,0.0,0.0
2018,7,14,1,30,0.0,0.0,2.0,17.2,0.0,0.0,0.0
2018,7,14,1,45,0.0,0.0,2.0,17.1,0.0,0.0,0.0
2018,7,14,2,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2018,7,14,2,15,0.0,0.0,2.0,16.85,0.0,0.0,0.0
2018,7,14,2,30,0.0,0.0,2.0,16.7,0.0,0.0,0.0
2018,7,14,2,45,0.0,0.0,2.0,16.6,0.0,0.0,0.0
2018,7,14,3,0,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2018,7,14,3,15,0.0,0.0,1.95,16.4,0.0,0.0,0.0
2018,7,14,3,30,0.0,0.0,1.9,16.3,0.0,0.0,0.0
2018,7,14,3,45,0.0,0.0,1.9,16.2,0.0,0.0,0.0
2018,7,14,4,0,0.0,0.0,1.9,16.1,0.0,0.0,0.0
2018,7,14,4,15,0.0,0.0,1.9,16.2,0.0,0.0,0.0
2018,7,14,4,30,0.0,0.0,1.9,16.3,0.0,0.0,0.0
2018,7,14,4,45,17.5,2.5,1.9,16.35,2.5,0.0,0.0
2018,7,14,5,0,35.0,5.0,1.9,16.4,5.0,3.93,0.0
2018,7,14,5,15,153.0,17.0,1.9,16.8,28.5,13.38,0.0
2018,7,14,5,30,271.0,29.0,1.9,17.2,52.0,23.89,13.1
2018,7,14,5,45,368.5,37.0,1.9,17.6,91.0,30.33,20.45
2018,7,14,6,0,466.0,45.0,1.9,18.0,130.0,36.91,26.67
2018,7,14,6,15,530.0,51.5,1.9,18.65,177.0,42.13,31.45
2018,7,14,6,30,594.0,58.0,1.9,19.3,224.0,47.39,36.07
2018,7,14,6,45,638.0,63.0,1.9,19.9,274.0,58.7,38.35
2018,7,14,7,0,682.0,68.0,1.9,20.5,324.0,110.44,61.83
2018,7,14,7,15,713.5,71.5,1.9,21.2,374.5,159.54,94.42
2018,7,14,7,30,745.0,75.0,1.9,21.9,425.0,211.35,134.87
2018,7,14,7,45,768.5,78.0,1.85,22.55,474.5,263.14,178.01
2018,7,14,8,0,792.0,81.0,1.8,23.2,524.0,316.18,222.56
2018,7,14,8,15,810.0,83.5,1.85,23.9,571.5,369.19,266.71
2018,7,14,8,30,828.0,86.0,1.9,24.6,619.0,420.16,308.25
2018,7,14,8,45,842.0,87.5,1.9,25.35,662.5,468.22,346.28
2018,7,14,9,0,856.0,89.0,1.9,26.1,706.0,515.38,382.34
2018,7,14,9,15,867.0,91.0,1.95,26.6,745.5,560.19,416.08
2018,7,14,9,30,878.0,93.0,2.0,27.1,785.0,603.36,447.67
2018,7,14,9,45,886.0,94.5,2.05,27.65,819.0,642.35,475.38
2018,7,14,10,0,894.0,96.0,2.1,28.2,853.0,679.03,500.78
2018,7,14,10,15,900.0,97.0,2.2,28.6,881.0,711.39,523.25
2018,7,14,10,30,906.0,98.0,2.3,29.0,909.0,740.94,543.42
2018,7,14,10,45,910.5,98.5,2.35,29.4,930.0,766.0,559.94
2018,7,14,11,0,915.0,99.0,2.4,29.8,951.0,787.91,573.31
2018,7,14,11,15,918.0,99.5,2.5,30.0,965.5,805.39,584.54
2018,7,14,11,30,921.0,100.0,2.6,30.2,980.0,819.5,593.6
2018,7,14,11,45,922.5,100.5,2.7,30.35,987.0,828.99,599.83
2018,7,14,12,0,924.0,101.0,2.8,30.5,994.0,835.03,603.88
2018,7,14,12,15,923.5,101.0,2.9,30.55,993.0,835.58,604.67
2018,7,14,12,30,923.0,101.0,3.0,30.6,992.0,832.69,603.29
2018,7,14,12,45,921.0,101.0,3.1,30.6,983.5,825.14,599.03
2018,7,14,13,0,919.0,101.0,3.2,30.6,975.0,814.16,592.56
2018,7,14,13,15,916.5,100.5,3.25,30.55,959.5,798.94,583.17
2018,7,14,13,30,914.0,100.0,3.3,30.5,944.0,780.35,571.56
2018,7,14,13,45,910.0,98.5,3.4,30.45,921.5,756.52,556.16
2018,7,14,14,0,906.0,97.0,3.5,30.4,899.0,729.54,537.87
2018,7,14,14,15,900.0,96.0,3.55,30.2,870.0,698.64,516.59
2018,7,14,14,30,894.0,95.0,3.6,30.0,841.0,664.99,492.91
2018,7,14,14,45,885.5,93.5,3.65,29.8,806.0,626.83,465.46
2018,7,14,15,0,877.0,92.0,3.7,29.6,771.0,586.47,435.71
2018,7,14,15,15,866.0,90.0,3.7,29.6,730.5,542.37,402.0
2018,7,14,15,30,855.0,88.0,3.7,29.6,690.0,496.73,366.26
2018,7,14,15,45,841.5,85.5,3.8,28.95,645.5,448.25,328.48
2018,7,14,16,0,828.0,83.0,3.9,28.3,601.0,398.95,288.79
2018,7,14,16,15,810.0,81.0,3.9,27.85,553.5,347.98,246.47
2018,7,14,16,30,792.0,79.0,3.9,27.4,506.0,294.77,201.73
2018,7,14,16,45,768.5,75.5,3.9,26.95,456.0,241.27,156.9
2018,7,14,17,0,745.0,72.0,3.9,26.5,406.0,189.12,114.51
2018,7,14,17,15,713.0,67.5,3.85,25.9,355.0,136.83,76.22
2018,7,14,17,30,681.0,63.0,3.8,25.3,304.0,87.43,48.1
2018,7,14,17,45,635.5,58.5,3.75,24.7,254.5,52.13,39.25
2018,7,14,18,0,590.0,54.0,3.7,24.1,205.0,44.49,32.77
2018,7,14,18,15,521.5,47.5,3.6,23.45,159.0,39.13,28.07
2018,7,14,18,30,453.0,41.0,3.5,22.8,113.0,33.83,23.22
2018,7,14,18,45,346.5,32.0,3.4,22.15,75.5,26.37,16.18
2018,7,14,19,0,240.0,23.0,3.3,21.5,38.0,19.0,4.4
2018,7,14,19,15,127.5,13.0,3.25,21.05,20.0,10.23,0.0
2018,7,14,19,30,15.0,3.0,3.2,20.6,2.0,0.0,0.0
2018,7,14,19,45,7.5,1.5,3.15,20.2,1.0,0.0,0.0
2018,7,14,20,0,0.0,0.0,3.1,19.8,0.0,0.0,0.0
2018,7,14,20,15,0.0,0.0,3.05,19.55,0.0,0.0,0.0
2018,7,14,20,30,0.0,0.0,3.0,19.3,0.0,0.0,0.0
2018,7,14,20,45,0.0,0.0,2.95,19.05,0.0,0.0,0.0
2018,7,14,21,0,0.0,0.0,2.9,18.8,0.0,0.0,0.0
2018,7,14,21,15,0.0,0.0,2.9,18.6,0.0,0.0,0.0
2018,7,14,21,30,0.0,0.0,2.9,18.4,0.0,0.0,0.0
2018,7,14,21,45,0.0,0.0,2.85,18.25,0.0,0.0,0.0
2018,7,14,22,0,0.0,0.0,2.8,18.1,0.0,0.0,0.0
2018,7,14,22,15,0.0,0.0,2.8,17.95,0.0,0.0,0.0
2018,7,14,22,30,0.0,0.0,2.8,17.8,0.0,0.0,0.0
2018,7,14,22,45,0.0,0.0,2.75,17.65,0.0,0.0,0.0
2018,7,14,23,0,0.0,0.0,2.7,17.5,0.0,0.0,0.0
2018,7,14,23,15,0.0,0.0,2.7,17.35,0.0,0.0,0.0
2018,7,14,23,30,0.0,0.0,2.7,17.2,0.0,0.0,0.0
2018,7,14,23,45,0.0,0.0,2.65,17.1,0.0,0.0,0.0
2018,7,15,0,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2018,7,15,0,15,0.0,0.0,2.55,16.85,0.0,0.0,0.0
2018,7,15,0,30,0.0,0.0,2.5,16.7,0.0,0.0,0.0
2018,7,15,0,45,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2018,7,15,1,0,0.0,0.0,2.4,16.3,0.0,0.0,0.0
2018,7,15,1,15,0.0,0.0,2.35,16.2,0.0,0.0,0.0
2018,7,15,1,30,0.0,0.0,2.3,16.1,0.0,0.0,0.0
2018,7,15,1,45,0.0,0.0,2.25,15.95,0.0,0.0,0.0
2018,7,15,2,0,0.0,0.0,2.2,15.8,0.0,0.0,0.0
2018,7,15,2,15,0.0,0.0,2.15,15.75,0.0,0.0,0.0
2018,7,15,2,30,0.0,0.0,2.1,15.7,0.0,0.0,0.0
2018,7,15,2,45,0.0,0.0,2.05,15.6,0.0,0.0,0.0
2018,7,15,3,0,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2018,7,15,3,15,0.0,0.0,1.95,15.45,0.0,0.0,0.0
2018,7,15,3,30,0.0,0.0,1.9,15.4,0.0,0.0,0.0
2018,7,15,3,45,0.0,0.0,1.85,15.3,0.0,0.0,0.0
2018,7,15,4,0,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,7,15,4,15,0.0,0.0,1.75,15.3,0.0,0.0,0.0
2018,7,15,4,30,0.0,0.0,1.7,15.4,0.0,0.0,0.0
2018,7,15,4,45,22.5,2.5,1.7,15.5,2.5,0.0,0.0
2018,7,15,5,0,45.0,5.0,1.7,15.6,5.0,3.93,0.0
2018,7,15,5,15,180.0,16.0,1.6,16.05,29.0,12.59,0.0
2018,7,15,5,30,315.0,27.0,1.5,16.5,53.0,22.37,11.75
2018,7,15,5,45,413.5,34.5,1.45,16.95,93.5,28.56,18.97
2018,7,15,6,0,512.0,42.0,1.4,17.4,134.0,34.91,24.99
2018,7,15,6,15,575.0,47.0,1.4,18.15,181.5,39.15,28.91
2018,7,15,6,30,638.0,52.0,1.4,18.9,229.0,47.06,35.85
2018,7,15,6,45,680.5,56.5,1.4,19.65,280.0,59.16,38.17
2018,7,15,7,0,723.0,61.0,1.4,20.4,331.0,108.74,58.85
2018,7,15,7,15,753.5,64.0,1.4,21.05,382.5,159.65,92.73
2018,7,15,7,30,784.0,67.0,1.4,21.7,434.0,213.09,134.57
2018,7,15,7,45,807.0,69.5,1.4,22.4,484.5,269.31,181.26
2018,7,15,8,0,830.0,72.0,1.4,23.1,535.0,323.23,226.52
2018,7,15,8,15,847.0,74.0,1.45,23.8,583.0,375.35,270.02
2018,7,15,8,30,864.0,76.0,1.5,24.5,631.0,427.33,312.29
2018,7,15,8,45,878.0,77.5,1.55,25.2,676.0,477.12,351.66
2018,7,15,9,0,892.0,79.0,1.6,25.9,721.0,525.94,389.02
2018,7,15,9,15,898.5,82.5,1.7,26.45,760.0,571.2,423.1
2018,7,15,9,30,905.0,86.0,1.8,27.0,799.0,614.38,454.69
2018,7,15,9,45,909.0,90.0,1.9,27.55,833.0,654.12,483.02
2018,7,15,10,0,913.0,94.0,2.0,28.1,867.0,691.19,508.8
2018,7,15,10,15,919.5,95.0,2.1,28.5,895.5,724.54,531.87
2018,7,15,10,30,926.0,96.0,2.2,28.9,924.0,755.06,552.6
2018,7,15,10,45,931.5,96.0,2.3,29.3,946.0,780.97,569.77
2018,7,15,11,0,937.0,96.0,2.4,29.7,968.0,803.7,583.93
2018,7,15,11,15,940.5,96.5,2.55,29.85,983.0,822.0,596.1
2018,7,15,11,30,944.0,97.0,2.7,30.0,998.0,836.84,606.06
2018,7,15,11,45,946.5,97.0,2.8,30.15,1005.5,846.97,612.67
2018,7,15,12,0,949.0,97.0,2.9,30.3,1013.0,853.55,617.06
2018,7,15,12,15,947.5,98.0,3.0,30.3,1012.0,854.2,618.03
2018,7,15,12,30,946.0,99.0,3.1,30.3,1011.0,851.3,616.78
2018,7,15,12,45,942.5,100.0,3.2,30.25,1002.0,843.26,612.34
2018,7,15,13,0,939.0,101.0,3.3,30.2,993.0,831.71,605.64
2018,7,15,13,15,936.5,100.5,3.35,30.15,977.5,816.21,596.09
2018,7,15,13,30,934.0,100.0,3.4,30.1,962.0,797.25,584.26
2018,7,15,13,45,930.0,98.5,3.45,30.0,939.0,772.97,568.62
2018,7,15,14,0,926.0,97.0,3.5,29.9,916.0,745.47,549.93
2018,7,15,14,15,920.0,96.0,3.6,29.65,886.5,713.97,528.58
2018,7,15,14,30,914.0,95.0,3.7,29.4,857.0,679.65,504.72
2018,7,15,14,45,906.5,93.5,3.75,29.2,822.0,641.35,477.16
2018,7,15,15,0,899.0,92.0,3.8,29.0,787.0,600.72,447.18
2018,7,15,15,15,888.5,89.5,3.8,29.0,745.5,555.5,412.62
2018,7,15,15,30,878.0,87.0,3.8,29.0,704.0,508.63,375.92
2018,7,15,15,45,865.0,84.5,3.85,28.35,659.0,459.25,337.31
2018,7,15,16,0,852.0,82.0,3.9,27.7,614.0,408.94,296.7
2018,7,15,16,15,834.5,79.5,3.9,27.25,565.5,356.43,253.07
2018,7,15,16,30,817.0,77.0,3.9,26.8,517.0,301.59,206.87
2018,7,15,16,45,794.0,73.5,3.9,26.35,466.0,246.78,160.76
2018,7,15,17,0,771.0,70.0,3.9,25.9,415.0,193.24,117.0
2018,7,15,17,15,738.5,66.0,3.85,25.3,363.0,139.73,77.57
2018,7,15,17,30,706.0,62.0,3.8,24.7,311.0,89.14,48.54
2018,7,15,17,45,659.5,58.0,3.75,24.1,260.5,52.04,39.28
2018,7,15,18,0,613.0,54.0,3.7,23.5,210.0,44.75,33.08
2018,7,15,18,15,542.5,47.5,3.6,22.8,162.5,39.32,28.31
2018,7,15,18,30,472.0,41.0,3.5,22.1,115.0,33.97,23.4
2018,7,15,18,45,358.0,32.0,3.4,21.4,76.5,26.44,16.26
2018,7,15,19,0,244.0,23.0,3.3,20.7,38.0,19.04,3.85
2018,7,15,19,15,127.5,12.0,3.25,20.25,19.5,9.44,0.0
2018,7,15,19,30,11.0,1.0,3.2,19.8,1.0,0.0,0.0
2018,7,15,19,45,5.5,0.5,3.15,19.4,0.5,0.0,0.0
2018,7,15,20,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2018,7,15,20,15,0.0,0.0,3.0,18.75,0.0,0.0,0.0
2018,7,15,20,30,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2018,7,15,20,45,0.0,0.0,2.85,18.25,0.0,0.0,0.0
2018,7,15,21,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2018,7,15,21,15,0.0,0.0,2.75,17.85,0.0,0.0,0.0
2018,7,15,21,30,0.0,0.0,2.7,17.7,0.0,0.0,0.0
2018,7,15,21,45,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2018,7,15,22,0,0.0,0.0,2.5,17.3,0.0,0.0,0.0
2018,7,15,22,15,0.0,0.0,2.5,17.2,0.0,0.0,0.0
2018,7,15,22,30,0.0,0.0,2.5,17.1,0.0,0.0,0.0
2018,7,15,22,45,0.0,0.0,2.45,16.95,0.0,0.0,0.0
2018,7,15,23,0,0.0,0.0,2.4,16.8,0.0,0.0,0.0
2018,7,15,23,15,0.0,0.0,2.4,16.65,0.0,0.0,0.0
2018,7,15,23,30,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2018,7,15,23,45,0.0,0.0,2.4,16.4,0.0,0.0,0.0
2018,7,16,0,0,0.0,0.0,2.4,16.3,0.0,0.0,0.0
2018,7,16,0,15,0.0,0.0,2.4,16.15,0.0,0.0,0.0
2018,7,16,0,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2018,7,16,0,45,0.0,0.0,2.35,15.9,0.0,0.0,0.0
2018,7,16,1,0,0.0,0.0,2.3,15.8,0.0,0.0,0.0
2018,7,16,1,15,0.0,0.0,2.25,15.7,0.0,0.0,0.0
2018,7,16,1,30,0.0,0.0,2.2,15.6,0.0,0.0,0.0
2018,7,16,1,45,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2018,7,16,2,0,0.0,0.0,2.1,15.4,0.0,0.0,0.0
2018,7,16,2,15,0.0,0.0,2.1,15.3,0.0,0.0,0.0
2018,7,16,2,30,0.0,0.0,2.1,15.2,0.0,0.0,0.0
2018,7,16,2,45,0.0,0.0,2.05,15.15,0.0,0.0,0.0
2018,7,16,3,0,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,7,16,3,15,0.0,0.0,1.95,15.05,0.0,0.0,0.0
2018,7,16,3,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,7,16,3,45,0.0,0.0,1.9,14.95,0.0,0.0,0.0
2018,7,16,4,0,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,7,16,4,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,7,16,4,30,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,7,16,4,45,22.0,3.0,1.9,15.15,2.5,0.0,0.0
2018,7,16,5,0,44.0,6.0,1.9,15.2,5.0,0.0,0.0
2018,7,16,5,15,181.0,16.5,1.9,15.7,29.0,12.98,0.0
2018,7,16,5,30,318.0,27.0,1.9,16.2,53.0,22.41,11.54
2018,7,16,5,45,420.5,34.5,1.85,16.65,94.0,28.61,19.0
2018,7,16,6,0,523.0,42.0,1.8,17.1,135.0,35.0,25.08
2018,7,16,6,15,587.5,47.5,1.8,17.8,184.0,42.98,32.3
2018,7,16,6,30,652.0,53.0,1.8,18.5,233.0,48.03,36.75
2018,7,16,6,45,695.0,57.0,1.8,19.2,284.5,60.4,38.82
2018,7,16,7,0,738.0,61.0,1.8,19.9,336.0,110.56,59.83
2018,7,16,7,15,768.5,64.5,1.8,20.65,388.5,162.83,94.89
2018,7,16,7,30,799.0,68.0,1.8,21.4,441.0,217.64,138.0
2018,7,16,7,45,821.5,70.5,1.8,22.15,492.0,274.61,185.55
2018,7,16,8,0,844.0,73.0,1.8,22.9,543.0,329.26,231.64
2018,7,16,8,15,861.5,75.0,1.85,23.65,591.5,382.38,276.11
2018,7,16,8,30,879.0,77.0,1.9,24.4,640.0,435.39,319.33
2018,7,16,8,45,892.5,78.5,1.95,25.2,685.5,485.75,359.22
2018,7,16,9,0,906.0,80.0,2.0,26.0,731.0,535.08,396.97
2018,7,16,9,15,914.5,82.5,2.05,26.65,771.0,581.24,431.44
2018,7,16,9,30,923.0,85.0,2.1,27.3,811.0,625.42,463.4
2018,7,16,9,45,929.5,87.0,2.15,27.95,845.5,665.73,491.72
2018,7,16,10,0,936.0,89.0,2.2,28.6,880.0,703.48,517.51
2018,7,16,10,15,941.5,90.0,2.25,29.05,908.5,736.93,540.17
2018,7,16,10,30,947.0,91.0,2.3,29.5,937.0,767.41,560.38
2018,7,16,10,45,951.0,91.5,2.4,29.9,958.5,793.21,577.13
2018,7,16,11,0,955.0,92.0,2.5,30.3,980.0,815.69,591.04
2018,7,16,11,15,957.5,93.0,2.6,30.55,994.5,834.0,602.58
2018,7,16,11,30,960.0,94.0,2.7,30.8,1009.0,848.77,611.86
2018,7,16,11,45,961.0,94.0,2.8,31.0,1015.5,857.88,617.65
2018,7,16,12,0,962.0,94.0,2.9,31.2,1022.0,863.37,621.19
2018,7,16,12,15,960.0,95.5,3.0,31.2,1021.0,864.09,622.22
2018,7,16,12,30,958.0,97.0,3.1,31.2,1020.0,861.19,620.99
2018,7,16,12,45,954.0,98.0,3.2,31.2,1010.5,852.68,616.16
2018,7,16,13,0,950.0,99.0,3.3,31.2,1001.0,840.62,609.06
2018,7,16,13,15,947.0,98.5,3.35,31.1,985.0,824.56,599.34
2018,7,16,13,30,944.0,98.0,3.4,31.0,969.0,805.02,587.32
2018,7,16,13,45,939.5,97.5,3.45,30.9,946.0,780.99,572.1
2018,7,16,14,0,935.0,97.0,3.5,30.8,923.0,753.74,553.67
2018,7,16,14,15,929.5,95.5,3.5,30.65,893.5,721.86,531.62
2018,7,16,14,30,924.0,94.0,3.5,30.5,864.0,687.1,507.12
2018,7,16,14,45,916.5,92.5,3.5,30.35,828.5,648.41,479.3
2018,7,16,15,0,909.0,91.0,3.5,30.2,793.0,607.35,449.09
2018,7,16,15,15,898.5,89.0,3.5,30.2,752.0,562.1,414.82
2018,7,16,15,30,888.0,87.0,3.5,30.2,711.0,515.16,378.39
2018,7,16,15,45,874.5,84.5,3.5,29.7,665.0,465.04,339.3
2018,7,16,16,0,861.0,82.0,3.5,29.2,619.0,414.01,298.29
2018,7,16,16,15,843.5,79.5,3.45,28.85,570.0,360.97,254.48
2018,7,16,16,30,826.0,77.0,3.4,28.5,521.0,307.94,209.92
2018,7,16,16,45,802.5,73.5,3.35,28.1,469.5,250.12,161.85
2018,7,16,17,0,779.0,70.0,3.3,27.7,418.0,195.93,117.86
2018,7,16,17,15,746.5,66.5,3.2,27.15,366.0,142.26,78.5
2018,7,16,17,30,714.0,63.0,3.1,26.6,314.0,91.51,49.41
2018,7,16,17,45,667.5,58.0,3.0,26.0,262.5,52.15,39.05
2018,7,16,18,0,621.0,53.0,2.9,25.4,211.0,44.09,32.24
2018,7,16,18,15,550.0,46.5,2.75,24.6,163.0,38.62,27.48
2018,7,16,18,30,479.0,40.0,2.6,23.8,115.0,33.22,22.58
2018,7,16,18,45,357.0,31.5,2.4,23.0,76.0,26.03,15.76
2018,7,16,19,0,235.0,23.0,2.2,22.2,37.0,19.04,3.08
2018,7,16,19,15,117.5,11.5,2.2,21.7,18.5,9.05,0.0
2018,7,16,19,30,0.0,0.0,2.2,21.2,0.0,0.0,0.0
2018,7,16,19,45,0.0,0.0,2.15,20.75,0.0,0.0,0.0
2018,7,16,20,0,0.0,0.0,2.1,20.3,0.0,0.0,0.0
2018,7,16,20,15,0.0,0.0,2.05,20.05,0.0,0.0,0.0
2018,7,16,20,30,0.0,0.0,2.0,19.8,0.0,0.0,0.0
2018,7,16,20,45,0.0,0.0,1.95,19.5,0.0,0.0,0.0
2018,7,16,21,0,0.0,0.0,1.9,19.2,0.0,0.0,0.0
2018,7,16,21,15,0.0,0.0,1.8,19.05,0.0,0.0,0.0
2018,7,16,21,30,0.0,0.0,1.7,18.9,0.0,0.0,0.0
2018,7,16,21,45,0.0,0.0,1.65,18.7,0.0,0.0,0.0
2018,7,16,22,0,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2018,7,16,22,15,0.0,0.0,1.55,18.4,0.0,0.0,0.0
2018,7,16,22,30,0.0,0.0,1.5,18.3,0.0,0.0,0.0
2018,7,16,22,45,0.0,0.0,1.4,18.15,0.0,0.0,0.0
2018,7,16,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2018,7,16,23,15,0.0,0.0,1.3,17.9,0.0,0.0,0.0
2018,7,16,23,30,0.0,0.0,1.3,17.8,0.0,0.0,0.0
2018,7,16,23,45,0.0,0.0,1.25,17.7,0.0,0.0,0.0
2018,7,17,0,0,0.0,0.0,1.2,17.6,0.0,0.0,0.0
2018,7,17,0,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2018,7,17,0,30,0.0,0.0,1.1,17.4,0.0,0.0,0.0
2018,7,17,0,45,0.0,0.0,1.1,17.35,0.0,0.0,0.0
2018,7,17,1,0,0.0,0.0,1.1,17.3,0.0,0.0,0.0
2018,7,17,1,15,0.0,0.0,1.1,17.2,0.0,0.0,0.0
2018,7,17,1,30,0.0,0.0,1.1,17.1,0.0,0.0,0.0
2018,7,17,1,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2018,7,17,2,0,0.0,0.0,1.0,16.9,0.0,0.0,0.0
2018,7,17,2,15,0.0,0.0,1.0,16.85,0.0,0.0,0.0
2018,7,17,2,30,0.0,0.0,1.0,16.8,0.0,0.0,0.0
2018,7,17,2,45,0.0,0.0,1.0,16.75,0.0,0.0,0.0
2018,7,17,3,0,0.0,0.0,1.0,16.7,0.0,0.0,0.0
2018,7,17,3,15,0.0,0.0,1.0,16.6,0.0,0.0,0.0
2018,7,17,3,30,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2018,7,17,3,45,0.0,0.0,1.0,16.45,0.0,0.0,0.0
2018,7,17,4,0,0.0,0.0,1.0,16.4,0.0,0.0,0.0
2018,7,17,4,15,0.0,0.0,1.05,16.6,0.0,0.0,0.0
2018,7,17,4,30,0.0,0.0,1.1,16.8,0.0,0.0,0.0
2018,7,17,4,45,21.0,3.0,1.15,16.95,2.5,0.0,0.0
2018,7,17,5,0,42.0,6.0,1.2,17.1,5.0,0.0,0.0
2018,7,17,5,15,177.0,16.5,1.3,17.6,28.5,12.98,0.0
2018,7,17,5,30,312.0,27.0,1.4,18.1,52.0,22.42,11.14
2018,7,17,5,45,415.0,35.0,1.45,18.6,93.0,29.01,19.14
2018,7,17,6,0,518.0,43.0,1.5,19.1,134.0,35.76,25.5
2018,7,17,6,15,582.5,48.5,1.5,19.75,182.5,40.38,29.75
2018,7,17,6,30,647.0,54.0,1.5,20.4,231.0,48.79,37.12
2018,7,17,6,45,690.5,58.0,1.45,21.05,282.5,61.61,39.21
2018,7,17,7,0,734.0,62.0,1.4,21.7,334.0,111.65,60.26
2018,7,17,7,15,764.5,65.5,1.45,22.5,386.5,163.79,95.04
2018,7,17,7,30,795.0,69.0,1.5,23.3,439.0,218.47,137.7
2018,7,17,7,45,817.5,72.0,1.5,24.1,490.0,275.67,184.92
2018,7,17,8,0,840.0,75.0,1.5,24.9,541.0,330.64,230.67
2018,7,17,8,15,856.5,77.5,1.6,25.5,589.5,383.72,274.85
2018,7,17,8,30,873.0,80.0,1.7,26.1,638.0,436.61,317.8
2018,7,17,8,45,886.0,81.5,1.75,26.75,682.5,486.56,357.16
2018,7,17,9,0,899.0,83.0,1.8,27.4,727.0,535.43,394.43
2018,7,17,9,15,893.0,92.0,1.85,27.95,762.5,579.03,426.85
2018,7,17,9,30,887.0,101.0,1.9,28.5,798.0,619.43,455.94
2018,7,17,9,45,883.5,109.5,1.95,29.1,829.5,657.65,482.54
2018,7,17,10,0,880.0,118.0,2.0,29.7,861.0,692.64,506.16
2018,7,17,10,15,904.5,108.5,2.05,30.1,894.5,728.83,530.89
2018,7,17,10,30,929.0,99.0,2.1,30.5,928.0,763.08,553.85
2018,7,17,10,45,933.0,100.5,2.15,30.9,950.0,789.34,570.61
2018,7,17,11,0,937.0,102.0,2.2,31.3,972.0,812.34,584.42
2018,7,17,11,15,940.0,102.0,2.25,31.55,986.0,829.9,595.06
2018,7,17,11,30,943.0,102.0,2.3,31.8,1000.0,844.0,603.52
2018,7,17,11,45,943.5,102.5,2.35,32.05,1006.5,853.0,608.78
2018,7,17,12,0,944.0,103.0,2.4,32.3,1013.0,858.44,611.85
2018,7,17,12,15,941.0,104.5,2.45,32.35,1011.0,858.33,611.95
2018,7,17,12,30,938.0,106.0,2.5,32.4,1009.0,854.68,609.9
2018,7,17,12,45,933.0,108.0,2.55,32.5,999.5,846.34,604.8
2018,7,17,13,0,928.0,110.0,2.6,32.6,990.0,834.55,597.56
2018,7,17,13,15,902.0,123.0,2.65,32.55,967.0,812.15,583.8
2018,7,17,13,30,876.0,136.0,2.7,32.5,944.0,786.94,567.82
2018,7,17,13,45,894.0,121.0,2.8,32.4,927.5,769.29,557.16
2018,7,17,14,0,912.0,106.0,2.9,32.3,911.0,747.09,543.07
2018,7,17,14,15,905.5,104.0,2.95,32.15,881.0,714.76,521.26
2018,7,17,14,30,899.0,102.0,3.0,32.0,851.0,679.67,497.11
2018,7,17,14,45,890.0,100.5,3.05,31.8,815.0,640.91,469.89
2018,7,17,15,0,881.0,99.0,3.1,31.6,779.0,599.96,440.38
2018,7,17,15,15,869.5,97.0,3.1,31.6,738.0,555.27,406.9
2018,7,17,15,30,858.0,95.0,3.1,31.6,697.0,509.04,371.41
2018,7,17,15,45,843.5,92.5,3.2,31.05,651.5,459.77,333.67
2018,7,17,16,0,829.0,90.0,3.3,30.5,606.0,409.74,294.06
2018,7,17,16,15,810.0,86.5,3.3,30.05,557.0,355.42,249.97
2018,7,17,16,30,791.0,83.0,3.3,29.6,508.0,302.13,205.79
2018,7,17,16,45,765.5,80.0,3.35,29.15,457.0,248.33,161.31
2018,7,17,17,0,740.0,77.0,3.4,28.7,406.0,196.1,119.22
2018,7,17,17,15,705.0,72.5,3.35,28.05,354.5,143.39,80.7
2018,7,17,17,30,670.0,68.0,3.3,27.4,303.0,89.92,48.78
2018,7,17,17,45,620.0,63.0,3.25,26.7,252.5,51.24,38.16
2018,7,17,18,0,570.0,58.0,3.2,26.0,202.0,47.32,34.9
2018,7,17,18,15,496.0,50.5,3.05,25.2,155.0,41.28,29.66
2018,7,17,18,30,422.0,43.0,2.9,24.4,108.0,35.29,24.24
2018,7,17,18,45,304.5,32.5,2.8,23.6,70.5,26.65,16.16
2018,7,17,19,0,187.0,22.0,2.7,22.8,33.0,18.07,1.81
2018,7,17,19,15,93.5,11.0,2.6,22.35,16.5,8.65,0.0
2018,7,17,19,30,0.0,0.0,2.5,21.9,0.0,0.0,0.0
2018,7,17,19,45,0.0,0.0,2.4,21.4,0.0,0.0,0.0
2018,7,17,20,0,0.0,0.0,2.3,20.9,0.0,0.0,0.0
2018,7,17,20,15,0.0,0.0,2.25,20.65,0.0,0.0,0.0
2018,7,17,20,30,0.0,0.0,2.2,20.4,0.0,0.0,0.0
2018,7,17,20,45,0.0,0.0,2.1,20.15,0.0,0.0,0.0
2018,7,17,21,0,0.0,0.0,2.0,19.9,0.0,0.0,0.0
2018,7,17,21,15,0.0,0.0,1.95,19.8,0.0,0.0,0.0
2018,7,17,21,30,0.0,0.0,1.9,19.7,0.0,0.0,0.0
2018,7,17,21,45,0.0,0.0,1.8,19.55,0.0,0.0,0.0
2018,7,17,22,0,0.0,0.0,1.7,19.4,0.0,0.0,0.0
2018,7,17,22,15,0.0,0.0,1.65,19.3,0.0,0.0,0.0
2018,7,17,22,30,0.0,0.0,1.6,19.2,0.0,0.0,0.0
2018,7,17,22,45,0.0,0.0,1.55,19.15,0.0,0.0,0.0
2018,7,17,23,0,0.0,0.0,1.5,19.1,0.0,0.0,0.0
2018,7,17,23,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2018,7,17,23,30,0.0,0.0,1.4,18.9,0.0,0.0,0.0
2018,7,17,23,45,0.0,0.0,1.35,18.85,0.0,0.0,0.0
2018,7,18,0,0,0.0,0.0,1.3,18.8,0.0,0.0,0.0
2018,7,18,0,15,0.0,0.0,1.25,18.7,0.0,0.0,0.0
2018,7,18,0,30,0.0,0.0,1.2,18.6,0.0,0.0,0.0
2018,7,18,0,45,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2018,7,18,1,0,0.0,0.0,1.2,18.4,0.0,0.0,0.0
2018,7,18,1,15,0.0,0.0,1.2,18.35,0.0,0.0,0.0
2018,7,18,1,30,0.0,0.0,1.2,18.3,0.0,0.0,0.0
2018,7,18,1,45,0.0,0.0,1.2,18.2,0.0,0.0,0.0
2018,7,18,2,0,0.0,0.0,1.2,18.1,0.0,0.0,0.0
2018,7,18,2,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2018,7,18,2,30,0.0,0.0,1.1,17.9,0.0,0.0,0.0
2018,7,18,2,45,0.0,0.0,1.1,17.85,0.0,0.0,0.0
2018,7,18,3,0,0.0,0.0,1.1,17.8,0.0,0.0,0.0
2018,7,18,3,15,0.0,0.0,1.1,17.7,0.0,0.0,0.0
2018,7,18,3,30,0.0,0.0,1.1,17.6,0.0,0.0,0.0
2018,7,18,3,45,0.0,0.0,1.15,17.55,0.0,0.0,0.0
2018,7,18,4,0,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2018,7,18,4,15,0.0,0.0,1.25,17.55,0.0,0.0,0.0
2018,7,18,4,30,0.0,0.0,1.3,17.6,0.0,0.0,0.0
2018,7,18,4,45,3.5,1.0,1.4,17.6,1.0,0.0,0.0
2018,7,18,5,0,7.0,2.0,1.5,17.6,2.0,0.0,0.0
2018,7,18,5,15,72.5,14.0,1.55,17.95,19.5,11.02,0.0
2018,7,18,5,30,138.0,26.0,1.6,18.3,37.0,19.66,8.77
2018,7,18,5,45,175.0,42.0,1.6,18.6,66.0,31.33,21.07
2018,7,18,6,0,212.0,58.0,1.6,18.9,95.0,42.71,31.53
2018,7,18,6,15,279.5,72.0,1.5,19.5,137.5,52.73,40.53
2018,7,18,6,30,347.0,86.0,1.4,20.1,180.0,62.61,49.17
2018,7,18,6,45,507.0,79.0,1.3,20.65,249.0,69.02,46.88
2018,7,18,7,0,667.0,72.0,1.2,21.2,318.0,110.69,61.82
2018,7,18,7,15,711.0,73.5,1.25,21.95,371.5,163.42,97.18
2018,7,18,7,30,755.0,75.0,1.3,22.7,425.0,216.3,137.9
2018,7,18,7,45,778.5,78.5,1.3,23.5,475.5,269.41,181.78
2018,7,18,8,0,802.0,82.0,1.3,24.3,526.0,323.76,226.87
2018,7,18,8,15,820.0,84.5,1.4,24.9,574.0,377.44,271.27
2018,7,18,8,30,838.0,87.0,1.5,25.5,622.0,429.26,313.25
2018,7,18,8,45,852.0,89.0,1.6,26.15,666.5,478.56,352.16
2018,7,18,9,0,866.0,91.0,1.7,26.8,711.0,526.93,389.21
2018,7,18,9,15,738.5,156.5,1.75,27.4,706.0,553.11,408.55
2018,7,18,9,30,611.0,222.0,1.8,28.0,701.0,563.71,415.55
2018,7,18,9,45,563.5,260.5,1.9,28.55,717.5,587.38,431.73
2018,7,18,10,0,516.0,299.0,2.0,29.1,734.0,609.09,445.77
2018,7,18,10,15,540.5,300.5,2.15,29.35,769.5,646.11,471.76
2018,7,18,10,30,565.0,302.0,2.3,29.6,805.0,682.4,496.87
2018,7,18,10,45,532.0,336.0,2.45,29.8,819.0,701.24,508.95
2018,7,18,11,0,499.0,370.0,2.6,30.0,833.0,716.15,518.3
2018,7,18,11,15,547.0,348.0,2.75,30.05,862.5,746.24,539.97
2018,7,18,11,30,595.0,326.0,2.9,30.1,892.0,774.76,560.41
2018,7,18,11,45,739.5,229.5,3.0,30.1,938.5,817.29,592.44
2018,7,18,12,0,884.0,133.0,3.1,30.1,985.0,836.39,607.71
2018,7,18,12,15,900.0,121.5,3.05,30.1,988.0,841.15,610.41
2018,7,18,12,30,916.0,110.0,3.0,30.1,991.0,842.29,610.89
2018,7,18,12,45,918.0,107.0,2.95,30.1,983.5,835.53,606.28
2018,7,18,13,0,920.0,104.0,2.9,30.1,976.0,825.23,599.46
2018,7,18,13,15,916.5,104.0,2.8,30.15,960.5,809.63,588.82
2018,7,18,13,30,913.0,104.0,2.7,30.2,945.0,790.69,576.05
2018,7,18,13,45,908.5,102.5,2.6,30.3,922.0,766.46,559.48
2018,7,18,14,0,904.0,101.0,2.5,30.4,899.0,739.1,540.0
2018,7,18,14,15,873.5,114.0,2.55,30.35,863.5,703.28,515.23
2018,7,18,14,30,843.0,127.0,2.6,30.3,828.0,665.9,488.97
2018,7,18,14,45,847.0,117.0,2.6,30.3,795.5,630.15,463.48
2018,7,18,15,0,851.0,107.0,2.6,30.3,763.0,591.23,435.08
2018,7,18,15,15,825.0,110.5,2.6,30.3,718.5,544.5,400.2
2018,7,18,15,30,799.0,114.0,2.6,30.3,674.0,499.28,365.59
2018,7,18,15,45,808.0,101.0,2.7,29.8,635.0,453.16,330.19
2018,7,18,16,0,817.0,88.0,2.8,29.3,596.0,404.91,291.7
2018,7,18,16,15,797.0,85.5,2.9,28.85,547.5,351.64,248.49
2018,7,18,16,30,777.0,83.0,3.0,28.4,499.0,299.53,205.24
2018,7,18,16,45,750.5,79.5,3.05,27.9,448.5,245.75,160.73
2018,7,18,17,0,724.0,76.0,3.1,27.4,398.0,193.7,118.64
2018,7,18,17,15,688.5,71.5,3.15,26.7,346.5,141.75,80.41
2018,7,18,17,30,653.0,67.0,3.2,26.0,295.0,89.19,48.6
2018,7,18,17,45,603.5,62.0,3.2,25.3,245.5,50.31,37.6
2018,7,18,18,0,554.0,57.0,3.2,24.6,196.0,46.4,34.33
2018,7,18,18,15,481.0,49.5,3.05,23.9,150.5,40.38,29.05
2018,7,18,18,30,408.0,42.0,2.9,23.2,105.0,34.4,23.6
2018,7,18,18,45,293.0,32.0,2.75,22.5,68.5,26.2,15.82
2018,7,18,19,0,178.0,22.0,2.6,21.8,32.0,16.79,0.42
2018,7,18,19,15,89.0,11.0,2.4,21.5,16.0,8.65,0.0
2018,7,18,19,30,0.0,0.0,2.2,21.2,0.0,0.0,0.0
2018,7,18,19,45,0.0,0.0,1.95,20.9,0.0,0.0,0.0
2018,7,18,20,0,0.0,0.0,1.7,20.6,0.0,0.0,0.0
2018,7,18,20,15,0.0,0.0,1.55,20.55,0.0,0.0,0.0
2018,7,18,20,30,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2018,7,18,20,45,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2018,7,18,21,0,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2018,7,18,21,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2018,7,18,21,30,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2018,7,18,21,45,0.0,0.0,0.85,20.55,0.0,0.0,0.0
2018,7,18,22,0,0.0,0.0,0.8,20.6,0.0,0.0,0.0
2018,7,18,22,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2018,7,18,22,30,0.0,0.0,0.9,20.4,0.0,0.0,0.0
2018,7,18,22,45,0.0,0.0,0.95,20.3,0.0,0.0,0.0
2018,7,18,23,0,0.0,0.0,1.0,20.2,0.0,0.0,0.0
2018,7,18,23,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2018,7,18,23,30,0.0,0.0,1.0,19.8,0.0,0.0,0.0
2018,7,18,23,45,0.0,0.0,1.05,19.65,0.0,0.0,0.0
2018,7,19,0,0,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2018,7,19,0,15,0.0,0.0,1.15,19.35,0.0,0.0,0.0
2018,7,19,0,30,0.0,0.0,1.2,19.2,0.0,0.0,0.0
2018,7,19,0,45,0.0,0.0,1.25,19.05,0.0,0.0,0.0
2018,7,19,1,0,0.0,0.0,1.3,18.9,0.0,0.0,0.0
2018,7,19,1,15,0.0,0.0,1.4,18.75,0.0,0.0,0.0
2018,7,19,1,30,0.0,0.0,1.5,18.6,0.0,0.0,0.0
2018,7,19,1,45,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2018,7,19,2,0,0.0,0.0,1.7,18.4,0.0,0.0,0.0
2018,7,19,2,15,0.0,0.0,1.85,18.3,0.0,0.0,0.0
2018,7,19,2,30,0.0,0.0,2.0,18.2,0.0,0.0,0.0
2018,7,19,2,45,0.0,0.0,2.15,18.1,0.0,0.0,0.0
2018,7,19,3,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2018,7,19,3,15,0.0,0.0,2.35,17.9,0.0,0.0,0.0
2018,7,19,3,30,0.0,0.0,2.4,17.8,0.0,0.0,0.0
2018,7,19,3,45,0.0,0.0,2.4,17.7,0.0,0.0,0.0
2018,7,19,4,0,0.0,0.0,2.4,17.6,0.0,0.0,0.0
2018,7,19,4,15,0.0,0.0,2.3,17.65,0.0,0.0,0.0
2018,7,19,4,30,0.0,0.0,2.2,17.7,0.0,0.0,0.0
2018,7,19,4,45,3.0,1.0,2.1,17.75,1.0,0.0,0.0
2018,7,19,5,0,6.0,2.0,2.0,17.8,2.0,0.0,0.0
2018,7,19,5,15,60.0,15.0,1.85,18.15,19.5,11.8,0.0
2018,7,19,5,30,114.0,28.0,1.7,18.5,37.0,21.01,9.38
2018,7,19,5,45,191.0,45.0,1.55,18.9,72.5,33.53,22.86
2018,7,19,6,0,268.0,62.0,1.4,19.3,108.0,45.9,34.2
2018,7,19,6,15,315.0,76.0,1.35,19.85,148.0,55.78,43.11
2018,7,19,6,30,362.0,90.0,1.3,20.4,188.0,65.45,51.57
2018,7,19,6,45,404.0,102.5,1.25,20.95,233.5,80.82,57.36
2018,7,19,7,0,446.0,115.0,1.2,21.5,279.0,121.31,78.26
2018,7,19,7,15,468.0,127.5,1.15,22.1,322.5,163.49,107.52
2018,7,19,7,30,490.0,140.0,1.1,22.7,366.0,207.73,141.74
2018,7,19,7,45,438.5,171.0,1.1,23.3,391.0,248.57,177.15
2018,7,19,8,0,387.0,202.0,1.1,23.9,416.0,283.37,207.1
2018,7,19,8,15,503.0,186.0,1.1,24.55,490.0,338.08,247.6
2018,7,19,8,30,619.0,170.0,1.1,25.2,564.0,406.53,298.35
2018,7,19,8,45,665.5,165.0,1.15,25.85,616.0,456.95,336.31
2018,7,19,9,0,712.0,160.0,1.2,26.5,668.0,509.7,375.21
2018,7,19,9,15,734.0,158.5,1.25,27.1,708.5,553.74,407.16
2018,7,19,9,30,756.0,157.0,1.3,27.7,749.0,596.03,437.13
2018,7,19,9,45,776.5,154.0,1.4,28.25,785.5,636.1,465.29
2018,7,19,10,0,797.0,151.0,1.5,28.8,822.0,674.94,492.03
2018,7,19,10,15,806.0,152.5,1.6,29.15,850.5,708.11,514.72
2018,7,19,10,30,815.0,154.0,1.7,29.5,879.0,738.87,535.48
2018,7,19,10,45,821.5,154.5,1.8,29.9,900.5,764.34,552.34
2018,7,19,11,0,828.0,155.0,1.9,30.3,922.0,786.95,567.13
2018,7,19,11,15,832.5,154.5,1.95,30.45,936.0,804.14,578.43
2018,7,19,11,30,837.0,154.0,2.0,30.6,950.0,805.3,579.16
2018,7,19,11,45,840.0,154.0,2.1,30.75,957.5,814.91,585.66
2018,7,19,12,0,843.0,154.0,2.2,30.9,965.0,821.42,590.11
2018,7,19,12,15,842.5,154.0,2.3,30.9,964.0,821.98,591.14
2018,7,19,12,30,842.0,154.0,2.4,30.9,963.0,819.41,590.23
2018,7,19,12,45,840.0,153.0,2.45,30.95,954.5,811.75,585.6
2018,7,19,13,0,838.0,152.0,2.5,31.0,946.0,800.95,579.01
2018,7,19,13,15,835.0,151.0,2.55,30.9,931.0,786.23,570.1
2018,7,19,13,30,832.0,150.0,2.6,30.8,916.0,779.37,565.68
2018,7,19,13,45,827.0,148.0,2.65,30.75,893.0,755.32,549.8
2018,7,19,14,0,822.0,146.0,2.7,30.7,870.0,728.38,531.82
2018,7,19,14,15,814.5,143.5,2.75,30.55,841.0,696.55,510.37
2018,7,19,14,30,807.0,141.0,2.8,30.4,812.0,662.28,486.79
2018,7,19,14,45,797.0,138.5,2.85,30.2,777.0,624.22,460.09
2018,7,19,15,0,787.0,136.0,2.9,30.0,742.0,584.28,431.37
2018,7,19,15,15,773.5,133.5,2.9,30.0,702.0,540.82,398.88
2018,7,19,15,30,760.0,131.0,2.9,30.0,662.0,496.23,364.78
2018,7,19,15,45,743.5,126.5,2.95,29.45,617.5,447.78,327.82
2018,7,19,16,0,727.0,122.0,3.0,28.9,573.0,397.18,288.15
2018,7,19,16,15,705.5,117.5,3.0,28.5,525.5,346.15,246.93
2018,7,19,16,30,684.0,113.0,3.0,28.1,478.0,295.89,205.57
2018,7,19,16,45,656.0,107.0,3.0,27.7,428.5,243.96,163.0
2018,7,19,17,0,628.0,101.0,3.0,27.3,379.0,194.1,123.01
2018,7,19,17,15,590.0,94.5,2.9,26.7,329.5,144.99,86.91
2018,7,19,17,30,552.0,88.0,2.8,26.1,280.0,99.66,59.59
2018,7,19,17,45,500.5,79.5,2.75,25.55,231.5,62.05,47.56
2018,7,19,18,0,449.0,71.0,2.7,25.0,183.0,56.1,42.56
2018,7,19,18,15,378.5,60.0,2.55,24.3,139.5,45.43,33.3
2018,7,19,18,30,308.0,49.0,2.4,23.6,96.0,37.1,25.82
2018,7,19,18,45,214.5,34.5,2.25,22.95,61.5,26.15,15.68
2018,7,19,19,0,121.0,20.0,2.1,22.3,27.0,15.19,0.0
2018,7,19,19,15,60.5,10.0,2.0,21.95,13.5,7.87,0.0
2018,7,19,19,30,0.0,0.0,1.9,21.6,0.0,0.0,0.0
2018,7,19,19,45,0.0,0.0,1.8,21.3,0.0,0.0,0.0
2018,7,19,20,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2018,7,19,20,15,0.0,0.0,1.6,20.85,0.0,0.0,0.0
2018,7,19,20,30,0.0,0.0,1.5,20.7,0.0,0.0,0.0
2018,7,19,20,45,0.0,0.0,1.35,20.55,0.0,0.0,0.0
2018,7,19,21,0,0.0,0.0,1.2,20.4,0.0,0.0,0.0
2018,7,19,21,15,0.0,0.0,1.15,20.35,0.0,0.0,0.0
2018,7,19,21,30,0.0,0.0,1.1,20.3,0.0,0.0,0.0
2018,7,19,21,45,0.0,0.0,1.05,20.2,0.0,0.0,0.0
2018,7,19,22,0,0.0,0.0,1.0,20.1,0.0,0.0,0.0
2018,7,19,22,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2018,7,19,22,30,0.0,0.0,1.0,19.9,0.0,0.0,0.0
2018,7,19,22,45,0.0,0.0,1.0,19.8,0.0,0.0,0.0
2018,7,19,23,0,0.0,0.0,1.0,19.7,0.0,0.0,0.0
2018,7,19,23,15,0.0,0.0,1.05,19.55,0.0,0.0,0.0
2018,7,19,23,30,0.0,0.0,1.1,19.4,0.0,0.0,0.0
2018,7,19,23,45,0.0,0.0,1.15,19.25,0.0,0.0,0.0
2018,7,20,0,0,0.0,0.0,1.2,19.1,0.0,0.0,0.0
2018,7,20,0,15,0.0,0.0,1.25,18.95,0.0,0.0,0.0
2018,7,20,0,30,0.0,0.0,1.3,18.8,0.0,0.0,0.0
2018,7,20,0,45,0.0,0.0,1.35,18.65,0.0,0.0,0.0
2018,7,20,1,0,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2018,7,20,1,15,0.0,0.0,1.45,18.35,0.0,0.0,0.0
2018,7,20,1,30,0.0,0.0,1.5,18.2,0.0,0.0,0.0
2018,7,20,1,45,0.0,0.0,1.5,18.1,0.0,0.0,0.0
2018,7,20,2,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2018,7,20,2,15,0.0,0.0,1.5,17.9,0.0,0.0,0.0
2018,7,20,2,30,0.0,0.0,1.5,17.8,0.0,0.0,0.0
2018,7,20,2,45,0.0,0.0,1.45,17.7,0.0,0.0,0.0
2018,7,20,3,0,0.0,0.0,1.4,17.6,0.0,0.0,0.0
2018,7,20,3,15,0.0,0.0,1.35,17.55,0.0,0.0,0.0
2018,7,20,3,30,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2018,7,20,3,45,0.0,0.0,1.25,17.45,0.0,0.0,0.0
2018,7,20,4,0,0.0,0.0,1.2,17.4,0.0,0.0,0.0
2018,7,20,4,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2018,7,20,4,30,0.0,0.0,1.4,17.6,0.0,0.0,0.0
2018,7,20,4,45,4.0,1.0,1.45,17.75,1.0,0.0,0.0
2018,7,20,5,0,8.0,2.0,1.5,17.9,2.0,0.0,0.0
2018,7,20,5,15,75.0,14.5,1.55,18.35,19.5,11.41,0.0
2018,7,20,5,30,142.0,27.0,1.6,18.8,37.0,20.38,8.5
2018,7,20,5,45,226.0,41.0,1.7,19.25,72.5,30.89,20.53
2018,7,20,6,0,310.0,55.0,1.8,19.7,108.0,41.35,30.19
2018,7,20,6,15,374.5,66.0,1.85,20.4,151.5,49.54,37.59
2018,7,20,6,30,439.0,77.0,1.9,21.1,195.0,57.67,44.69
2018,7,20,6,45,486.0,86.0,2.0,21.75,242.5,74.86,51.1
2018,7,20,7,0,533.0,95.0,2.1,22.4,290.0,117.98,72.12
2018,7,20,7,15,560.5,103.5,2.1,23.05,336.5,162.98,103.05
2018,7,20,7,30,588.0,112.0,2.1,23.7,383.0,210.56,140.14
2018,7,20,7,45,478.0,154.5,2.1,24.4,391.5,247.38,175.14
2018,7,20,8,0,368.0,197.0,2.1,25.1,400.0,270.84,198.41
2018,7,20,8,15,448.0,193.0,2.1,25.75,462.0,324.25,239.01
2018,7,20,8,30,528.0,189.0,2.1,26.4,524.0,380.75,281.77
2018,7,20,8,45,442.5,228.5,2.05,27.05,523.0,400.9,298.24
2018,7,20,9,0,357.0,268.0,2.0,27.7,522.0,405.18,301.86
2018,7,20,9,15,523.0,220.5,2.0,28.2,617.0,485.31,360.52
2018,7,20,9,30,689.0,173.0,2.0,28.7,712.0,572.69,423.16
2018,7,20,9,45,753.5,150.5,2.0,29.25,764.0,620.24,456.42
2018,7,20,10,0,818.0,128.0,2.0,29.8,816.0,664.48,487.16
2018,7,20,10,15,826.0,129.5,2.0,30.1,844.0,696.66,508.82
2018,7,20,10,30,834.0,131.0,2.0,30.4,872.0,726.35,528.44
2018,7,20,10,45,840.5,131.0,2.05,30.7,893.5,751.07,544.77
2018,7,20,11,0,847.0,131.0,2.1,31.0,915.0,772.93,558.91
2018,7,20,11,15,851.0,131.5,2.15,31.15,929.5,790.27,569.78
2018,7,20,11,30,855.0,132.0,2.2,31.3,944.0,804.49,578.67
2018,7,20,11,45,858.0,131.0,2.25,31.45,951.0,813.54,584.27
2018,7,20,12,0,861.0,130.0,2.3,31.6,958.0,819.4,587.91
2018,7,20,12,15,864.0,128.0,2.35,31.6,958.5,821.24,589.39
2018,7,20,12,30,867.0,126.0,2.4,31.6,959.0,819.83,588.87
2018,7,20,12,45,869.0,123.5,2.5,31.6,952.0,813.92,585.84
2018,7,20,13,0,871.0,121.0,2.6,31.6,945.0,804.65,580.69
2018,7,20,13,15,868.0,120.0,2.65,31.5,929.5,789.34,571.51
2018,7,20,13,30,865.0,119.0,2.7,31.4,914.0,770.82,560.25
2018,7,20,13,45,860.5,117.0,2.8,31.25,891.5,747.23,545.37
2018,7,20,14,0,856.0,115.0,2.9,31.1,869.0,720.66,527.95
2018,7,20,14,15,849.0,113.5,2.95,30.85,840.0,689.94,507.26
2018,7,20,14,30,842.0,112.0,3.0,30.6,811.0,656.67,484.34
2018,7,20,14,45,833.0,110.0,3.05,30.35,776.5,619.37,458.02
2018,7,20,15,0,824.0,108.0,3.1,30.1,742.0,580.03,429.55
2018,7,20,15,15,812.0,105.5,3.1,30.1,702.0,536.82,396.98
2018,7,20,15,30,800.0,103.0,3.1,30.1,662.0,493.59,363.52
2018,7,20,15,45,784.5,100.5,3.2,29.45,618.0,445.54,326.71
2018,7,20,16,0,769.0,98.0,3.3,28.8,574.0,396.99,288.27
2018,7,20,16,15,749.0,94.0,3.25,28.35,526.5,345.37,246.13
2018,7,20,16,30,729.0,90.0,3.2,27.9,479.0,294.29,203.62
2018,7,20,16,45,702.5,86.5,3.2,27.45,430.0,242.88,160.93
2018,7,20,17,0,676.0,83.0,3.2,27.0,381.0,189.81,117.93
2018,7,20,17,15,639.5,77.5,3.15,26.45,331.0,139.06,80.2
2018,7,20,17,30,603.0,72.0,3.1,25.9,281.0,91.82,51.53
2018,7,20,17,45,552.5,65.5,3.0,25.35,232.5,52.26,39.26
2018,7,20,18,0,502.0,59.0,2.9,24.8,184.0,47.4,35.15
2018,7,20,18,15,429.0,51.5,2.85,24.3,140.5,41.55,29.98
2018,7,20,18,30,356.0,44.0,2.8,23.8,97.0,35.75,24.64
2018,7,20,18,45,251.0,32.0,2.7,23.3,62.5,26.07,15.51
2018,7,20,19,0,146.0,20.0,2.6,22.8,28.0,15.24,0.0
2018,7,20,19,15,73.0,10.0,2.5,22.5,14.0,7.87,0.0
2018,7,20,19,30,0.0,0.0,2.4,22.2,0.0,0.0,0.0
2018,7,20,19,45,0.0,0.0,2.35,21.9,0.0,0.0,0.0
2018,7,20,20,0,0.0,0.0,2.3,21.6,0.0,0.0,0.0
2018,7,20,20,15,0.0,0.0,2.25,21.45,0.0,0.0,0.0
2018,7,20,20,30,0.0,0.0,2.2,21.3,0.0,0.0,0.0
2018,7,20,20,45,0.0,0.0,2.15,21.1,0.0,0.0,0.0
2018,7,20,21,0,0.0,0.0,2.1,20.9,0.0,0.0,0.0
2018,7,20,21,15,0.0,0.0,2.05,20.8,0.0,0.0,0.0
2018,7,20,21,30,0.0,0.0,2.0,20.7,0.0,0.0,0.0
2018,7,20,21,45,0.0,0.0,1.95,20.55,0.0,0.0,0.0
2018,7,20,22,0,0.0,0.0,1.9,20.4,0.0,0.0,0.0
2018,7,20,22,15,0.0,0.0,1.9,20.3,0.0,0.0,0.0
2018,7,20,22,30,0.0,0.0,1.9,20.2,0.0,0.0,0.0
2018,7,20,22,45,0.0,0.0,1.9,20.05,0.0,0.0,0.0
2018,7,20,23,0,0.0,0.0,1.9,19.9,0.0,0.0,0.0
2018,7,20,23,15,0.0,0.0,1.85,19.8,0.0,0.0,0.0
2018,7,20,23,30,0.0,0.0,1.8,19.7,0.0,0.0,0.0
2018,7,20,23,45,0.0,0.0,1.8,19.6,0.0,0.0,0.0
2018,7,21,0,0,0.0,0.0,1.8,19.5,0.0,0.0,0.0
2018,7,21,0,15,0.0,0.0,1.75,19.35,0.0,0.0,0.0
2018,7,21,0,30,0.0,0.0,1.7,19.2,0.0,0.0,0.0
