Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,29,12,45,941.0,104.0,2.85,24.6,929.5,965.88,707.14
2018,8,29,13,0,925.0,112.0,2.9,24.8,915.0,947.44,695.4
2018,8,29,13,15,937.5,102.0,2.95,25.0,901.5,933.54,686.73
2018,8,29,13,30,950.0,92.0,3.0,25.2,888.0,915.26,675.17
2018,8,29,13,45,930.5,97.5,3.05,25.4,857.5,881.21,653.12
2018,8,29,14,0,911.0,103.0,3.1,25.6,827.0,844.56,629.29
2018,8,29,14,15,715.0,178.0,3.15,25.6,732.0,748.35,562.47
2018,8,29,14,30,519.0,253.0,3.2,25.6,637.0,637.82,482.17
2018,8,29,14,45,611.5,203.0,3.2,25.6,631.5,640.44,486.27
2018,8,29,15,0,704.0,153.0,3.2,25.6,626.0,627.83,478.33
2018,8,29,15,15,639.0,161.0,3.2,25.6,568.5,561.03,428.71
2018,8,29,15,30,574.0,169.0,3.2,25.6,511.0,497.61,380.97
2018,8,29,15,45,471.0,178.0,3.25,25.1,443.0,414.57,318.49
2018,8,29,16,0,368.0,187.0,3.3,24.6,375.0,337.45,259.49
2018,8,29,16,15,317.0,174.5,3.3,24.15,324.5,283.27,217.07
2018,8,29,16,30,266.0,162.0,3.3,23.7,274.0,234.2,178.15
2018,8,29,16,45,295.5,130.5,3.3,23.25,239.0,198.33,147.41
2018,8,29,17,0,325.0,99.0,3.3,22.8,204.0,163.46,116.45
2018,8,29,17,15,339.5,83.0,3.25,22.2,174.5,129.53,86.77
2018,8,29,17,30,354.0,67.0,3.2,21.6,145.0,93.7,57.31
2018,8,29,17,45,327.5,51.5,3.15,21.0,108.0,54.59,31.4
2018,8,29,18,0,301.0,36.0,3.1,20.4,71.0,29.38,19.03
2018,8,29,18,15,212.0,24.5,3.1,20.0,43.0,20.17,6.36
2018,8,29,18,30,123.0,13.0,3.1,19.6,15.0,10.23,0.0
2018,8,29,18,45,61.5,6.5,3.1,19.15,7.5,0.0,0.0
2018,8,29,19,0,0.0,0.0,3.1,18.7,0.0,0.0,0.0
2018,8,29,19,15,0.0,0.0,3.0,18.35,0.0,0.0,0.0
2018,8,29,19,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2018,8,29,19,45,0.0,0.0,2.8,17.7,0.0,0.0,0.0
2018,8,29,20,0,0.0,0.0,2.7,17.4,0.0,0.0,0.0
2018,8,29,20,15,0.0,0.0,2.6,17.2,0.0,0.0,0.0
2018,8,29,20,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2018,8,29,20,45,0.0,0.0,2.4,16.8,0.0,0.0,0.0
2018,8,29,21,0,0.0,0.0,2.3,16.6,0.0,0.0,0.0
2018,8,29,21,15,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2018,8,29,21,30,0.0,0.0,2.1,16.4,0.0,0.0,0.0
2018,8,29,21,45,0.0,0.0,2.0,16.3,0.0,0.0,0.0
2018,8,29,22,0,0.0,0.0,1.9,16.2,0.0,0.0,0.0
2018,8,29,22,15,0.0,0.0,1.85,16.15,0.0,0.0,0.0
2018,8,29,22,30,0.0,0.0,1.8,16.1,0.0,0.0,0.0
2018,8,29,22,45,0.0,0.0,1.75,16.05,0.0,0.0,0.0
2018,8,29,23,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2018,8,29,23,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2018,8,29,23,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2018,8,29,23,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2018,8,30,0,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2018,8,30,0,15,0.0,0.0,1.45,15.95,0.0,0.0,0.0
2018,8,30,0,30,0.0,0.0,1.4,15.9,0.0,0.0,0.0
2018,8,30,0,45,0.0,0.0,1.35,15.85,0.0,0.0,0.0
2018,8,30,1,0,0.0,0.0,1.3,15.8,0.0,0.0,0.0
2018,8,30,1,15,0.0,0.0,1.2,15.65,0.0,0.0,0.0
2018,8,30,1,30,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,8,30,1,45,0.0,0.0,1.0,15.35,0.0,0.0,0.0
2018,8,30,2,0,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,8,30,2,15,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,8,30,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,8,30,2,45,0.0,0.0,0.9,14.95,0.0,0.0,0.0
2018,8,30,3,0,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,8,30,3,15,0.0,0.0,0.95,14.9,0.0,0.0,0.0
2018,8,30,3,30,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,8,30,3,45,0.0,0.0,1.05,14.95,0.0,0.0,0.0
2018,8,30,4,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,8,30,4,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2018,8,30,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,8,30,4,45,0.0,0.0,1.2,15.05,0.0,0.0,0.0
2018,8,30,5,0,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,8,30,5,15,4.0,1.0,1.35,15.35,1.0,0.0,0.0
2018,8,30,5,30,8.0,2.0,1.5,15.6,2.0,0.0,0.0
2018,8,30,5,45,40.5,14.0,1.6,15.8,16.5,11.02,0.0
2018,8,30,6,0,73.0,26.0,1.7,16.0,31.0,19.48,7.83
2018,8,30,6,15,115.0,44.5,1.75,16.4,60.5,32.8,22.5
2018,8,30,6,30,157.0,63.0,1.8,16.8,90.0,56.98,37.57
2018,8,30,6,45,158.5,81.5,1.85,17.15,117.0,84.21,58.53
2018,8,30,7,0,160.0,100.0,1.9,17.5,144.0,109.13,79.36
2018,8,30,7,15,232.0,117.0,1.85,17.85,196.0,155.34,115.72
2018,8,30,7,30,304.0,134.0,1.8,18.2,248.0,207.52,157.63
2018,8,30,7,45,338.0,152.5,1.7,18.5,297.0,255.54,197.17
2018,8,30,8,0,372.0,171.0,1.6,18.8,346.0,307.1,238.85
2018,8,30,8,15,380.5,190.5,1.55,19.2,386.5,350.75,273.62
2018,8,30,8,30,389.0,210.0,1.5,19.6,427.0,394.67,307.55
2018,8,30,8,45,434.5,215.5,1.4,20.0,477.5,458.71,355.42
2018,8,30,9,0,480.0,221.0,1.3,20.4,528.0,515.98,396.95
2018,8,30,9,15,571.5,203.0,1.3,20.95,591.5,585.37,447.11
2018,8,30,9,30,663.0,185.0,1.3,21.5,655.0,666.99,504.31
2018,8,30,9,45,737.0,164.0,1.25,22.1,711.0,730.5,546.86
2018,8,30,10,0,811.0,143.0,1.2,22.7,767.0,791.45,586.72
2018,8,30,10,15,829.0,140.5,1.35,23.2,799.0,830.3,611.67
2018,8,30,10,30,847.0,138.0,1.5,23.7,831.0,866.93,635.1
2018,8,30,10,45,846.5,143.0,1.6,24.2,851.0,892.41,650.55
2018,8,30,11,0,846.0,148.0,1.7,24.7,871.0,914.45,663.87
2018,8,30,11,15,871.5,136.0,1.9,25.0,891.0,926.35,672.35
2018,8,30,11,30,897.0,124.0,2.1,25.3,911.0,949.06,687.89
2018,8,30,11,45,900.0,123.5,2.3,25.65,917.5,958.43,694.56
2018,8,30,12,0,903.0,123.0,2.5,26.0,924.0,964.15,699.0
2018,8,30,12,15,901.5,123.0,2.7,26.15,921.0,962.47,699.24
2018,8,30,12,30,900.0,123.0,2.9,26.3,918.0,957.09,697.12
2018,8,30,12,45,896.0,123.0,3.1,26.45,906.5,945.77,691.11
2018,8,30,13,0,892.0,123.0,3.3,26.6,895.0,930.87,682.74
2018,8,30,13,15,887.5,122.0,3.4,26.55,876.5,911.12,671.01
2018,8,30,13,30,883.0,121.0,3.5,26.5,858.0,887.99,657.01
2018,8,30,13,45,876.0,120.5,3.6,26.45,832.5,859.98,639.66
2018,8,30,14,0,869.0,120.0,3.7,26.4,807.0,828.97,620.16
2018,8,30,14,15,858.5,119.0,3.8,26.2,774.5,791.95,596.68
2018,8,30,14,30,848.0,118.0,3.9,26.0,742.0,760.38,576.19
2018,8,30,14,45,834.5,116.0,4.0,25.75,702.5,714.81,544.63
2018,8,30,15,0,821.0,114.0,4.1,25.5,663.0,667.54,511.07
2018,8,30,15,15,804.0,111.0,4.1,25.5,618.5,615.72,472.54
2018,8,30,15,30,787.0,108.0,4.1,25.5,574.0,563.07,432.44
2018,8,30,15,45,763.5,104.5,4.15,24.75,525.0,506.08,389.25
2018,8,30,16,0,740.0,101.0,4.2,24.0,476.0,449.26,344.68
2018,8,30,16,15,709.0,96.5,4.15,23.5,424.5,389.19,295.79
2018,8,30,16,30,678.0,92.0,4.1,23.0,373.0,331.1,247.16
2018,8,30,16,45,636.5,85.0,4.1,22.45,320.0,270.04,195.59
2018,8,30,17,0,595.0,78.0,4.1,21.9,267.0,212.93,146.98
2018,8,30,17,15,536.0,70.0,4.0,21.25,216.0,156.26,100.57
2018,8,30,17,30,477.0,62.0,3.9,20.6,165.0,106.36,62.82
2018,8,30,17,45,389.5,50.5,3.8,19.95,119.0,59.39,33.78
2018,8,30,18,0,302.0,39.0,3.7,19.3,73.0,32.01,21.2
2018,8,30,18,15,182.0,24.0,3.7,18.85,41.5,18.28,3.5
2018,8,30,18,30,62.0,9.0,3.7,18.4,10.0,7.08,0.0
2018,8,30,18,45,31.0,4.5,3.65,17.9,5.0,0.0,0.0
2018,8,30,19,0,0.0,0.0,3.6,17.4,0.0,0.0,0.0
2018,8,30,19,15,0.0,0.0,3.6,17.15,0.0,0.0,0.0
2018,8,30,19,30,0.0,0.0,3.6,16.9,0.0,0.0,0.0
2018,8,30,19,45,0.0,0.0,3.6,16.65,0.0,0.0,0.0
2018,8,30,20,0,0.0,0.0,3.6,16.4,0.0,0.0,0.0
2018,8,30,20,15,0.0,0.0,3.5,16.2,0.0,0.0,0.0
2018,8,30,20,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2018,8,30,20,45,0.0,0.0,3.35,15.85,0.0,0.0,0.0
2018,8,30,21,0,0.0,0.0,3.3,15.7,0.0,0.0,0.0
2018,8,30,21,15,0.0,0.0,3.25,15.55,0.0,0.0,0.0
2018,8,30,21,30,0.0,0.0,3.2,15.4,0.0,0.0,0.0
2018,8,30,21,45,0.0,0.0,3.1,15.3,0.0,0.0,0.0
2018,8,30,22,0,0.0,0.0,3.0,15.2,0.0,0.0,0.0
2018,8,30,22,15,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,8,30,22,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,8,30,22,45,0.0,0.0,2.75,14.95,0.0,0.0,0.0
2018,8,30,23,0,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,8,30,23,15,0.0,0.0,2.65,14.85,0.0,0.0,0.0
2018,8,30,23,30,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,8,30,23,45,0.0,0.0,2.55,14.75,0.0,0.0,0.0
2018,8,31,0,0,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,8,31,0,15,0.0,0.0,2.5,14.65,0.0,0.0,0.0
2018,8,31,0,30,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,8,31,0,45,0.0,0.0,2.45,14.6,0.0,0.0,0.0
2018,8,31,1,0,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,8,31,1,15,0.0,0.0,2.35,14.55,0.0,0.0,0.0
2018,8,31,1,30,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,8,31,1,45,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,8,31,2,0,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,8,31,2,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,8,31,2,30,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,8,31,2,45,0.0,0.0,2.05,14.45,0.0,0.0,0.0
2018,8,31,3,0,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,8,31,3,15,0.0,0.0,1.95,14.35,0.0,0.0,0.0
2018,8,31,3,30,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,8,31,3,45,0.0,0.0,1.85,14.25,0.0,0.0,0.0
2018,8,31,4,0,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,8,31,4,15,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,8,31,4,30,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,8,31,4,45,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,8,31,5,0,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,8,31,5,15,7.5,1.5,2.05,14.5,1.0,0.0,0.0
2018,8,31,5,30,15.0,3.0,2.3,14.8,2.0,0.0,0.0
2018,8,31,5,45,134.0,15.0,2.55,15.15,23.5,11.8,0.0
2018,8,31,6,0,253.0,27.0,2.8,15.5,45.0,22.4,9.15
2018,8,31,6,15,369.0,37.0,2.9,15.9,88.0,30.5,20.51
2018,8,31,6,30,485.0,47.0,3.0,16.3,131.0,68.14,36.73
2018,8,31,6,45,559.0,54.0,3.05,16.7,183.0,116.81,68.51
2018,8,31,7,0,633.0,61.0,3.1,17.1,235.0,174.25,113.47
2018,8,31,7,15,680.5,66.0,3.1,17.6,289.0,231.84,162.75
2018,8,31,7,30,728.0,71.0,3.1,18.1,343.0,295.66,217.97
2018,8,31,7,45,761.5,74.0,3.1,18.65,396.0,355.31,269.67
2018,8,31,8,0,795.0,77.0,3.1,19.2,449.0,417.31,321.99
2018,8,31,8,15,818.0,79.5,3.05,19.8,499.5,475.85,370.0
2018,8,31,8,30,841.0,82.0,3.0,20.4,550.0,534.91,416.68
2018,8,31,8,45,858.0,84.0,3.0,21.0,596.5,586.9,456.7
2018,8,31,9,0,875.0,86.0,3.0,21.6,643.0,640.68,496.61
2018,8,31,9,15,887.0,88.0,3.05,22.25,684.5,690.05,532.16
2018,8,31,9,30,899.0,90.0,3.1,22.9,726.0,737.65,565.44
2018,8,31,9,45,908.5,91.5,3.15,23.5,761.5,780.85,593.8
2018,8,31,10,0,918.0,93.0,3.2,24.1,797.0,821.6,619.56
2018,8,31,10,15,925.5,94.0,3.3,24.6,826.5,857.53,642.28
2018,8,31,10,30,933.0,95.0,3.4,25.1,856.0,890.47,662.83
2018,8,31,10,45,938.5,95.0,3.55,25.6,877.5,917.48,679.61
2018,8,31,11,0,944.0,95.0,3.7,26.1,899.0,941.07,694.11
2018,8,31,11,15,947.5,95.0,3.8,26.45,913.0,959.27,705.19
2018,8,31,11,30,951.0,95.0,3.9,26.8,927.0,973.75,713.89
2018,8,31,11,45,952.5,95.0,4.05,27.15,932.5,982.56,719.26
2018,8,31,12,0,954.0,95.0,4.2,27.5,938.0,987.48,722.2
2018,8,31,12,15,954.0,94.5,4.3,27.6,935.5,986.59,721.86
2018,8,31,12,30,954.0,94.0,4.4,27.7,933.0,981.78,719.09
2018,8,31,12,45,953.0,92.5,4.45,27.8,922.5,971.14,712.31
2018,8,31,13,0,952.0,91.0,4.5,27.9,912.0,956.63,703.1
2018,8,31,13,15,934.0,98.0,4.6,27.85,889.0,931.73,687.68
2018,8,31,13,30,916.0,105.0,4.7,27.8,866.0,903.67,670.42
2018,8,31,13,45,926.0,95.0,4.75,27.7,844.0,879.72,655.65
2018,8,31,14,0,936.0,85.0,4.8,27.6,822.0,851.52,637.9
2018,8,31,14,15,929.0,83.0,4.85,27.4,789.0,814.0,613.83
2018,8,31,14,30,922.0,81.0,4.9,27.2,756.0,773.65,587.54
2018,8,31,14,45,912.0,79.5,4.95,27.0,717.0,729.05,557.37
2018,8,31,15,0,902.0,78.0,5.0,26.8,678.0,682.27,523.66
2018,8,31,15,15,888.0,76.0,5.0,26.8,633.0,630.6,484.88
2018,8,31,15,30,874.0,74.0,5.0,26.8,588.0,577.63,444.13
2018,8,31,15,45,856.0,71.5,5.05,26.05,539.0,521.08,400.85
2018,8,31,16,0,838.0,69.0,5.1,25.3,490.0,464.22,355.69
2018,8,31,16,15,813.0,65.5,5.05,24.75,438.0,403.5,305.6
2018,8,31,16,30,788.0,62.0,5.0,24.2,386.0,343.98,254.96
2018,8,31,16,45,751.5,58.0,4.95,23.7,332.0,281.33,201.02
2018,8,31,17,0,715.0,54.0,4.9,23.2,278.0,221.83,149.36
2018,8,31,17,15,659.0,49.5,4.7,22.45,225.0,161.98,99.64
2018,8,31,17,30,603.0,45.0,4.5,21.7,172.0,108.3,58.86
2018,8,31,17,45,509.5,38.0,4.25,20.95,124.0,55.03,26.88
2018,8,31,18,0,416.0,31.0,4.0,20.2,76.0,25.88,15.86
2018,8,31,18,15,256.5,20.5,3.85,19.65,43.5,16.98,0.44
2018,8,31,18,30,97.0,10.0,3.7,19.1,11.0,7.87,0.0
2018,8,31,18,45,48.5,5.0,3.55,18.55,5.5,0.0,0.0
2018,8,31,19,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2018,8,31,19,15,0.0,0.0,3.3,17.7,0.0,0.0,0.0
2018,8,31,19,30,0.0,0.0,3.2,17.4,0.0,0.0,0.0
2018,8,31,19,45,0.0,0.0,3.1,17.1,0.0,0.0,0.0
2018,8,31,20,0,0.0,0.0,3.0,16.8,0.0,0.0,0.0
2018,8,31,20,15,0.0,0.0,2.95,16.6,0.0,0.0,0.0
2018,8,31,20,30,0.0,0.0,2.9,16.4,0.0,0.0,0.0
2018,8,31,20,45,0.0,0.0,2.85,16.2,0.0,0.0,0.0
2018,8,31,21,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2018,8,31,21,15,0.0,0.0,2.8,15.8,0.0,0.0,0.0
2018,8,31,21,30,0.0,0.0,2.8,15.6,0.0,0.0,0.0
2018,8,31,21,45,0.0,0.0,2.8,15.45,0.0,0.0,0.0
2018,8,31,22,0,0.0,0.0,2.8,15.3,0.0,0.0,0.0
2018,8,31,22,15,0.0,0.0,2.75,15.2,0.0,0.0,0.0
2018,8,31,22,30,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,8,31,22,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,8,31,23,0,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,8,31,23,15,0.0,0.0,2.75,14.85,0.0,0.0,0.0
2018,8,31,23,30,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,8,31,23,45,0.0,0.0,2.85,14.8,0.0,0.0,0.0
2018,9,1,0,0,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,9,1,0,15,0.0,0.0,2.85,14.7,0.0,0.0,0.0
2018,9,1,0,30,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,9,1,0,45,0.0,0.0,2.75,14.55,0.0,0.0,0.0
2018,9,1,1,0,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,9,1,1,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,9,1,1,30,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,9,1,1,45,0.0,0.0,2.65,14.45,0.0,0.0,0.0
2018,9,1,2,0,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,9,1,2,15,0.0,0.0,2.55,14.4,0.0,0.0,0.0
2018,9,1,2,30,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,9,1,2,45,0.0,0.0,2.45,14.35,0.0,0.0,0.0
2018,9,1,3,0,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,9,1,3,15,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,9,1,3,30,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,9,1,3,45,0.0,0.0,2.15,14.25,0.0,0.0,0.0
2018,9,1,4,0,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,9,1,4,15,0.0,0.0,2.0,14.25,0.0,0.0,0.0
2018,9,1,4,30,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,9,1,4,45,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,9,1,5,0,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,9,1,5,15,8.5,1.5,1.8,14.55,1.0,0.0,0.0
2018,9,1,5,30,17.0,3.0,1.9,14.8,2.0,0.0,0.0
2018,9,1,5,45,145.5,14.0,1.95,15.05,22.5,11.02,0.0
2018,9,1,6,0,274.0,25.0,2.0,15.3,43.0,20.76,7.3
2018,9,1,6,15,388.0,34.5,1.95,15.75,86.0,28.55,18.81
2018,9,1,6,30,502.0,44.0,1.9,16.2,129.0,68.67,36.03
2018,9,1,6,45,566.5,50.5,1.8,16.65,179.0,117.02,68.14
2018,9,1,7,0,631.0,57.0,1.7,17.1,229.0,172.9,112.32
2018,9,1,7,15,681.0,62.0,1.65,17.75,283.5,232.68,162.99
2018,9,1,7,30,731.0,67.0,1.6,18.4,338.0,295.77,216.85
2018,9,1,7,45,763.0,71.0,1.5,19.05,391.5,356.04,268.03
2018,9,1,8,0,795.0,75.0,1.4,19.7,445.0,418.54,319.24
2018,9,1,8,15,818.5,78.0,1.35,20.35,496.0,477.87,366.35
2018,9,1,8,30,842.0,81.0,1.3,21.0,547.0,535.19,410.11
2018,9,1,8,45,859.0,84.0,1.3,21.7,594.5,590.79,451.05
2018,9,1,9,0,876.0,87.0,1.3,22.4,642.0,645.63,489.9
2018,9,1,9,15,886.0,90.0,1.4,22.95,683.0,694.71,524.52
2018,9,1,9,30,896.0,93.0,1.5,23.5,724.0,741.85,556.92
2018,9,1,9,45,902.5,97.0,1.6,24.05,760.0,785.14,584.89
2018,9,1,10,0,909.0,101.0,1.7,24.6,796.0,825.76,610.32
2018,9,1,10,15,916.0,102.5,1.85,25.0,825.0,861.49,633.17
2018,9,1,10,30,923.0,104.0,2.0,25.4,854.0,894.2,653.97
2018,9,1,10,45,928.5,104.5,2.2,25.85,876.0,921.45,671.49
2018,9,1,11,0,934.0,105.0,2.4,26.3,898.0,945.29,686.8
2018,9,1,11,15,938.0,106.0,2.55,26.55,913.0,964.72,699.36
2018,9,1,11,30,942.0,107.0,2.7,26.8,928.0,980.45,709.63
2018,9,1,11,45,944.0,106.5,2.85,27.1,933.5,989.11,715.28
2018,9,1,12,0,946.0,106.0,3.0,27.4,939.0,993.9,718.59
2018,9,1,12,15,941.5,108.5,3.15,27.45,935.5,991.67,718.17
2018,9,1,12,30,937.0,111.0,3.3,27.5,932.0,985.57,715.36
2018,9,1,12,45,930.0,112.5,3.45,27.6,919.5,972.42,707.88
2018,9,1,13,0,923.0,114.0,3.6,27.7,907.0,955.62,698.06
2018,9,1,13,15,918.5,114.0,3.7,27.7,888.5,936.07,686.4
2018,9,1,13,30,914.0,114.0,3.8,27.7,870.0,913.03,672.41
2018,9,1,13,45,907.5,112.5,3.85,27.65,843.5,883.5,653.89
2018,9,1,14,0,901.0,111.0,3.9,27.6,817.0,850.84,633.2
2018,9,1,14,15,892.5,109.0,3.95,27.4,783.5,813.18,609.3
2018,9,1,14,30,884.0,107.0,4.0,27.2,750.0,772.87,583.33
2018,9,1,14,45,872.0,105.0,4.0,27.05,710.5,727.67,551.97
2018,9,1,15,0,860.0,103.0,4.0,26.9,671.0,686.09,522.06
2018,9,1,15,15,844.0,99.5,4.0,26.9,625.5,632.49,482.58
2018,9,1,15,30,828.0,96.0,4.0,26.9,580.0,577.9,441.38
2018,9,1,15,45,806.0,92.5,3.95,26.35,530.0,519.51,396.96
2018,9,1,16,0,784.0,89.0,3.9,25.8,480.0,461.35,351.25
2018,9,1,16,15,753.0,85.5,3.85,25.3,427.5,400.04,301.66
2018,9,1,16,30,722.0,82.0,3.8,24.8,375.0,339.56,251.34
2018,9,1,16,45,679.0,76.5,3.75,24.35,321.0,276.77,198.43
2018,9,1,17,0,636.0,71.0,3.7,23.9,267.0,218.02,148.5
2018,9,1,17,15,572.5,63.5,3.5,23.05,214.0,158.38,99.99
2018,9,1,17,30,509.0,56.0,3.3,22.2,161.0,106.03,60.61
2018,9,1,17,45,411.0,46.0,3.1,21.35,114.5,57.61,31.17
2018,9,1,18,0,313.0,36.0,2.9,20.5,68.0,29.7,18.8
2018,9,1,18,15,185.5,22.0,2.9,19.9,38.0,18.2,0.0
2018,9,1,18,30,58.0,8.0,2.9,19.3,8.0,6.29,0.0
2018,9,1,18,45,29.0,4.0,2.85,18.7,4.0,0.0,0.0
2018,9,1,19,0,0.0,0.0,2.8,18.1,0.0,0.0,0.0
2018,9,1,19,15,0.0,0.0,2.75,17.8,0.0,0.0,0.0
2018,9,1,19,30,0.0,0.0,2.7,17.5,0.0,0.0,0.0
2018,9,1,19,45,0.0,0.0,2.7,17.15,0.0,0.0,0.0
2018,9,1,20,0,0.0,0.0,2.7,16.8,0.0,0.0,0.0
2018,9,1,20,15,0.0,0.0,2.65,16.6,0.0,0.0,0.0
2018,9,1,20,30,0.0,0.0,2.6,16.4,0.0,0.0,0.0
2018,9,1,20,45,0.0,0.0,2.55,16.15,0.0,0.0,0.0
2018,9,1,21,0,0.0,0.0,2.5,15.9,0.0,0.0,0.0
2018,9,1,21,15,0.0,0.0,2.45,15.75,0.0,0.0,0.0
2018,9,1,21,30,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,9,1,21,45,0.0,0.0,2.4,15.45,0.0,0.0,0.0
2018,9,1,22,0,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,9,1,22,15,0.0,0.0,2.35,15.15,0.0,0.0,0.0
2018,9,1,22,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,9,1,22,45,0.0,0.0,2.2,14.85,0.0,0.0,0.0
2018,9,1,23,0,0.0,0.0,2.1,14.7,0.0,0.0,0.0
2018,9,1,23,15,0.0,0.0,2.05,14.6,0.0,0.0,0.0
2018,9,1,23,30,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,9,1,23,45,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,9,2,0,0,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,9,2,0,15,0.0,0.0,1.75,14.2,0.0,0.0,0.0
2018,9,2,0,30,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,9,2,0,45,0.0,0.0,1.65,14.05,0.0,0.0,0.0
2018,9,2,1,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,9,2,1,15,0.0,0.0,1.55,13.95,0.0,0.0,0.0
2018,9,2,1,30,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,9,2,1,45,0.0,0.0,1.5,13.85,0.0,0.0,0.0
2018,9,2,2,0,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,9,2,2,15,0.0,0.0,1.45,13.8,0.0,0.0,0.0
2018,9,2,2,30,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,9,2,2,45,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,9,2,3,0,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,9,2,3,15,0.0,0.0,1.35,13.8,0.0,0.0,0.0
2018,9,2,3,30,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,9,2,3,45,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,9,2,4,0,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,9,2,4,15,0.0,0.0,1.25,13.85,0.0,0.0,0.0
2018,9,2,4,30,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,9,2,4,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2018,9,2,5,0,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,9,2,5,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2018,9,2,5,30,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,9,2,5,45,91.5,12.0,1.0,15.3,18.0,9.44,0.0
2018,9,2,6,0,183.0,24.0,1.0,15.7,36.0,18.3,4.91
2018,9,2,6,15,295.0,37.5,0.95,16.3,77.5,30.64,20.5
2018,9,2,6,30,407.0,51.0,0.9,16.9,119.0,70.34,39.8
2018,9,2,6,45,479.0,60.5,0.85,17.45,169.0,116.61,71.15
2018,9,2,7,0,551.0,70.0,0.8,18.0,219.0,171.58,113.98
2018,9,2,7,15,600.5,77.5,0.85,18.8,272.0,227.52,160.57
2018,9,2,7,30,650.0,85.0,0.9,19.6,325.0,288.66,211.65
2018,9,2,7,45,685.0,90.5,0.95,20.45,377.5,347.46,260.4
2018,9,2,8,0,720.0,96.0,1.0,21.3,430.0,408.99,309.82
2018,9,2,8,15,746.0,100.5,1.05,22.15,480.5,467.62,355.48
2018,9,2,8,30,772.0,105.0,1.1,23.0,531.0,526.97,400.0
2018,9,2,8,45,791.0,108.5,1.1,23.85,577.5,581.88,439.41
2018,9,2,9,0,810.0,112.0,1.1,24.7,624.0,636.39,477.04
2018,9,2,9,15,824.5,114.5,1.15,25.25,665.0,686.19,511.15
2018,9,2,9,30,839.0,117.0,1.2,25.8,706.0,734.57,543.38
2018,9,2,9,45,850.0,119.0,1.3,26.35,741.5,778.12,572.12
2018,9,2,10,0,861.0,121.0,1.4,26.9,777.0,810.23,591.68
2018,9,2,10,15,869.0,122.5,1.45,27.25,806.0,845.29,613.06
2018,9,2,10,30,877.0,124.0,1.5,27.6,835.0,877.54,632.43
2018,9,2,10,45,883.0,125.0,1.6,27.9,856.5,904.59,649.14
2018,9,2,11,0,889.0,126.0,1.7,28.2,878.0,928.41,663.84
2018,9,2,11,15,892.5,126.5,1.75,28.35,892.0,946.14,674.53
2018,9,2,11,30,896.0,127.0,1.8,28.5,906.0,960.33,683.14
2018,9,2,11,45,897.5,127.0,1.85,28.65,911.0,968.59,688.14
2018,9,2,12,0,899.0,127.0,1.9,28.8,916.0,973.17,691.01
2018,9,2,12,15,898.5,126.5,1.95,28.85,913.0,971.71,690.51
2018,9,2,12,30,898.0,126.0,2.0,28.9,910.0,966.54,687.84
2018,9,2,12,45,897.0,124.5,2.05,28.95,899.5,956.28,682.09
2018,9,2,13,0,896.0,123.0,2.1,29.0,889.0,942.37,674.13
2018,9,2,13,15,891.5,121.5,2.15,28.95,870.0,921.75,662.23
2018,9,2,13,30,887.0,120.0,2.2,28.9,851.0,897.74,648.17
2018,9,2,13,45,875.0,121.5,2.25,28.85,823.5,866.95,629.64
2018,9,2,14,0,863.0,123.0,2.3,28.8,796.0,833.42,609.21
2018,9,2,14,15,858.5,118.5,2.4,28.6,764.0,797.65,587.79
2018,9,2,14,30,854.0,114.0,2.5,28.4,732.0,766.85,569.23
2018,9,2,14,45,841.0,111.0,2.55,28.2,692.0,720.07,537.78
2018,9,2,15,0,828.0,108.0,2.6,28.0,652.0,671.56,504.37
2018,9,2,15,15,811.0,105.5,2.6,28.0,607.5,619.59,466.92
2018,9,2,15,30,794.0,103.0,2.6,28.0,563.0,566.78,427.86
2018,9,2,15,45,771.5,98.5,2.75,27.4,513.5,508.69,385.14
2018,9,2,16,0,749.0,94.0,2.9,26.8,464.0,450.98,340.99
2018,9,2,16,15,718.5,89.5,2.9,26.2,412.5,390.06,292.57
2018,9,2,16,30,688.0,85.0,2.9,25.6,361.0,331.41,244.4
2018,9,2,16,45,644.5,78.5,2.9,25.05,308.0,269.37,192.77
2018,9,2,17,0,601.0,72.0,2.9,24.5,255.0,211.54,144.13
2018,9,2,17,15,537.0,64.0,2.8,23.55,203.5,153.39,97.18
2018,9,2,17,30,473.0,56.0,2.7,22.6,152.0,102.66,59.12
2018,9,2,17,45,376.0,45.0,2.6,21.65,107.0,55.6,30.17
2018,9,2,18,0,279.0,34.0,2.5,20.7,62.0,27.94,17.1
2018,9,2,18,15,158.0,20.0,2.4,20.15,34.0,15.24,0.0
2018,9,2,18,30,37.0,6.0,2.3,19.6,6.0,4.72,0.0
2018,9,2,18,45,18.5,3.0,2.2,19.0,3.0,0.0,0.0
2018,9,2,19,0,0.0,0.0,2.1,18.4,0.0,0.0,0.0
2018,9,2,19,15,0.0,0.0,2.0,18.15,0.0,0.0,0.0
2018,9,2,19,30,0.0,0.0,1.9,17.9,0.0,0.0,0.0
2018,9,2,19,45,0.0,0.0,1.85,17.65,0.0,0.0,0.0
2018,9,2,20,0,0.0,0.0,1.8,17.4,0.0,0.0,0.0
2018,9,2,20,15,0.0,0.0,1.75,17.25,0.0,0.0,0.0
2018,9,2,20,30,0.0,0.0,1.7,17.1,0.0,0.0,0.0
2018,9,2,20,45,0.0,0.0,1.7,16.9,0.0,0.0,0.0
2018,9,2,21,0,0.0,0.0,1.7,16.7,0.0,0.0,0.0
2018,9,2,21,15,0.0,0.0,1.6,16.6,0.0,0.0,0.0
2018,9,2,21,30,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2018,9,2,21,45,0.0,0.0,1.45,16.35,0.0,0.0,0.0
2018,9,2,22,0,0.0,0.0,1.4,16.2,0.0,0.0,0.0
2018,9,2,22,15,0.0,0.0,1.4,16.1,0.0,0.0,0.0
2018,9,2,22,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2018,9,2,22,45,0.0,0.0,1.35,15.9,0.0,0.0,0.0
2018,9,2,23,0,0.0,0.0,1.3,15.8,0.0,0.0,0.0
2018,9,2,23,15,0.0,0.0,1.3,15.7,0.0,0.0,0.0
2018,9,2,23,30,0.0,0.0,1.3,15.6,0.0,0.0,0.0
2018,9,2,23,45,0.0,0.0,1.3,15.55,0.0,0.0,0.0
2018,9,3,0,0,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,9,3,0,15,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,9,3,0,30,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,9,3,0,45,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,9,3,1,0,0.0,0.0,1.3,15.1,0.0,0.0,0.0
2018,9,3,1,15,0.0,0.0,1.25,15.05,0.0,0.0,0.0
2018,9,3,1,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,9,3,1,45,0.0,0.0,1.15,14.95,0.0,0.0,0.0
2018,9,3,2,0,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,9,3,2,15,0.0,0.0,1.05,14.9,0.0,0.0,0.0
2018,9,3,2,30,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,9,3,2,45,0.0,0.0,0.95,14.85,0.0,0.0,0.0
2018,9,3,3,0,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,9,3,3,15,0.0,0.0,0.85,14.8,0.0,0.0,0.0
2018,9,3,3,30,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,9,3,3,45,0.0,0.0,0.75,14.75,0.0,0.0,0.0
2018,9,3,4,0,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,9,3,4,15,0.0,0.0,0.65,14.7,0.0,0.0,0.0
2018,9,3,4,30,0.0,0.0,0.6,14.7,0.0,0.0,0.0
2018,9,3,4,45,0.0,0.0,0.6,14.65,0.0,0.0,0.0
2018,9,3,5,0,0.0,0.0,0.6,14.6,0.0,0.0,0.0
2018,9,3,5,15,0.0,0.0,0.7,14.85,0.0,0.0,0.0
2018,9,3,5,30,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,9,3,5,45,81.5,12.0,0.85,15.3,17.0,9.44,0.0
2018,9,3,6,0,163.0,24.0,0.9,15.5,34.0,18.23,3.85
2018,9,3,6,15,272.0,37.5,1.0,15.95,74.0,28.87,18.96
2018,9,3,6,30,381.0,51.0,1.1,16.4,114.0,70.3,40.26
2018,9,3,6,45,453.5,61.0,1.15,16.9,163.0,115.71,71.63
2018,9,3,7,0,526.0,71.0,1.2,17.4,212.0,169.92,114.3
2018,9,3,7,15,575.5,79.0,1.2,18.05,264.0,225.0,160.57
2018,9,3,7,30,625.0,87.0,1.2,18.7,316.0,285.33,211.35
2018,9,3,7,45,660.0,93.0,1.2,19.4,367.5,343.32,259.79
2018,9,3,8,0,695.0,99.0,1.2,20.1,419.0,404.09,308.97
2018,9,3,8,15,721.0,103.5,1.2,20.8,468.5,461.51,354.05
2018,9,3,8,30,747.0,108.0,1.2,21.5,518.0,520.0,398.25
2018,9,3,8,45,765.5,112.0,1.2,22.2,563.5,573.43,437.19
2018,9,3,9,0,784.0,116.0,1.2,22.9,609.0,626.99,474.83
2018,9,3,9,15,798.5,119.0,1.25,23.45,650.0,676.2,508.9
2018,9,3,9,30,813.0,122.0,1.3,24.0,691.0,724.07,541.15
2018,9,3,9,45,823.0,125.0,1.35,24.5,726.0,766.91,569.3
2018,9,3,10,0,833.0,128.0,1.4,25.0,761.0,807.55,594.54
2018,9,3,10,15,841.5,129.0,1.45,25.5,789.0,842.55,615.61
2018,9,3,10,30,850.0,130.0,1.5,26.0,817.0,874.8,634.78
2018,9,3,10,45,856.0,131.5,1.55,26.45,838.5,890.2,643.13
2018,9,3,11,0,862.0,133.0,1.6,26.9,860.0,913.91,657.05
2018,9,3,11,15,865.5,133.5,1.65,27.25,873.5,931.16,667.01
2018,9,3,11,30,869.0,134.0,1.7,27.6,887.0,944.98,674.93
2018,9,3,11,45,870.5,134.5,1.75,27.95,892.5,953.44,679.57
2018,9,3,12,0,872.0,135.0,1.8,28.3,898.0,958.31,682.11
2018,9,3,12,15,872.0,134.5,1.85,28.45,895.5,957.26,681.6
2018,9,3,12,30,872.0,134.0,1.9,28.6,893.0,952.6,678.99
2018,9,3,12,45,870.0,133.0,1.95,28.8,882.5,942.04,672.63
2018,9,3,13,0,868.0,132.0,2.0,29.0,872.0,927.96,664.17
2018,9,3,13,15,863.0,131.0,2.1,29.0,853.0,907.74,652.86
2018,9,3,13,30,858.0,130.0,2.2,29.0,834.0,884.25,639.41
2018,9,3,13,45,850.5,129.0,2.25,29.05,808.0,866.63,629.19
2018,9,3,14,0,843.0,128.0,2.3,29.1,782.0,834.18,609.13
2018,9,3,14,15,832.5,125.5,2.35,28.95,748.5,795.15,585.09
2018,9,3,14,30,822.0,123.0,2.4,28.8,715.0,753.79,558.65
2018,9,3,14,45,808.0,120.5,2.45,28.65,675.5,707.85,527.77
2018,9,3,15,0,794.0,118.0,2.5,28.5,636.0,660.34,495.01
2018,9,3,15,15,776.0,114.5,2.5,28.5,591.5,608.1,457.5
2018,9,3,15,30,758.0,111.0,2.5,28.5,547.0,555.22,418.53
2018,9,3,15,45,733.5,107.0,2.6,27.9,498.5,498.6,376.9
2018,9,3,16,0,709.0,103.0,2.7,27.3,450.0,441.86,333.61
2018,9,3,16,15,675.5,97.5,2.7,26.85,398.5,381.01,285.43
2018,9,3,16,30,642.0,92.0,2.7,26.4,347.0,322.55,237.72
2018,9,3,16,45,596.5,85.0,2.7,25.9,295.0,261.93,187.67
2018,9,3,17,0,551.0,78.0,2.7,25.4,243.0,205.82,140.9
2018,9,3,17,15,485.0,68.5,2.6,24.6,192.5,148.89,95.3
2018,9,3,17,30,419.0,59.0,2.5,23.8,142.0,99.73,58.57
2018,9,3,17,45,323.5,46.5,2.4,22.95,98.5,52.5,28.63
2018,9,3,18,0,228.0,34.0,2.3,22.1,55.0,25.8,14.97
2018,9,3,18,15,127.0,19.5,2.25,21.6,30.0,15.34,0.0
2018,9,3,18,30,26.0,5.0,2.2,21.1,5.0,3.93,0.0
2018,9,3,18,45,13.0,2.5,2.1,20.55,2.5,0.0,0.0
2018,9,3,19,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2018,9,3,19,15,0.0,0.0,1.85,19.7,0.0,0.0,0.0
2018,9,3,19,30,0.0,0.0,1.7,19.4,0.0,0.0,0.0
2018,9,3,19,45,0.0,0.0,1.6,19.1,0.0,0.0,0.0
2018,9,3,20,0,0.0,0.0,1.5,18.8,0.0,0.0,0.0
2018,9,3,20,15,0.0,0.0,1.35,18.65,0.0,0.0,0.0
2018,9,3,20,30,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2018,9,3,20,45,0.0,0.0,1.05,18.3,0.0,0.0,0.0
2018,9,3,21,0,0.0,0.0,0.9,18.1,0.0,0.0,0.0
2018,9,3,21,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2018,9,3,21,30,0.0,0.0,0.9,17.9,0.0,0.0,0.0
2018,9,3,21,45,0.0,0.0,0.85,17.8,0.0,0.0,0.0
2018,9,3,22,0,0.0,0.0,0.8,17.7,0.0,0.0,0.0
2018,9,3,22,15,0.0,0.0,0.8,17.65,0.0,0.0,0.0
2018,9,3,22,30,0.0,0.0,0.8,17.6,0.0,0.0,0.0
2018,9,3,22,45,0.0,0.0,0.8,17.55,0.0,0.0,0.0
2018,9,3,23,0,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2018,9,3,23,15,0.0,0.0,0.8,17.45,0.0,0.0,0.0
2018,9,3,23,30,0.0,0.0,0.8,17.4,0.0,0.0,0.0
2018,9,3,23,45,0.0,0.0,0.75,17.35,0.0,0.0,0.0
2018,9,4,0,0,0.0,0.0,0.7,17.3,0.0,0.0,0.0
2018,9,4,0,15,0.0,0.0,0.75,17.2,0.0,0.0,0.0
2018,9,4,0,30,0.0,0.0,0.8,17.1,0.0,0.0,0.0
2018,9,4,0,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2018,9,4,1,0,0.0,0.0,0.8,16.9,0.0,0.0,0.0
2018,9,4,1,15,0.0,0.0,0.85,16.75,0.0,0.0,0.0
2018,9,4,1,30,0.0,0.0,0.9,16.6,0.0,0.0,0.0
2018,9,4,1,45,0.0,0.0,0.9,16.45,0.0,0.0,0.0
2018,9,4,2,0,0.0,0.0,0.9,16.3,0.0,0.0,0.0
2018,9,4,2,15,0.0,0.0,0.9,16.2,0.0,0.0,0.0
2018,9,4,2,30,0.0,0.0,0.9,16.1,0.0,0.0,0.0
2018,9,4,2,45,0.0,0.0,0.95,15.95,0.0,0.0,0.0
2018,9,4,3,0,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,9,4,3,15,0.0,0.0,0.95,15.75,0.0,0.0,0.0
2018,9,4,3,30,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,9,4,3,45,0.0,0.0,0.85,15.6,0.0,0.0,0.0
2018,9,4,4,0,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2018,9,4,4,15,0.0,0.0,0.75,15.45,0.0,0.0,0.0
2018,9,4,4,30,0.0,0.0,0.7,15.4,0.0,0.0,0.0
2018,9,4,4,45,0.0,0.0,0.7,15.35,0.0,0.0,0.0
2018,9,4,5,0,0.0,0.0,0.7,15.3,0.0,0.0,0.0
2018,9,4,5,15,0.0,0.0,0.75,15.55,0.0,0.0,0.0
2018,9,4,5,30,0.0,0.0,0.8,15.8,0.0,0.0,0.0
2018,9,4,5,45,61.5,11.5,0.85,16.05,15.0,9.05,0.0
2018,9,4,6,0,123.0,23.0,0.9,16.3,30.0,17.39,2.18
2018,9,4,6,15,221.0,39.0,0.95,16.8,68.5,30.72,20.36
2018,9,4,6,30,319.0,55.0,1.0,17.3,107.0,68.15,40.04
2018,9,4,6,45,391.0,67.5,1.05,17.8,155.0,111.61,70.62
2018,9,4,7,0,463.0,80.0,1.1,18.3,203.0,163.8,111.62
2018,9,4,7,15,514.5,90.0,1.0,19.0,254.5,221.15,159.06
2018,9,4,7,30,566.0,100.0,0.9,19.7,306.0,280.61,208.12
2018,9,4,7,45,603.5,107.0,0.85,20.35,357.0,337.42,254.65
2018,9,4,8,0,641.0,114.0,0.8,21.0,408.0,397.4,302.16
2018,9,4,8,15,669.5,119.5,0.75,21.8,457.5,454.43,345.63
2018,9,4,8,30,698.0,125.0,0.7,22.6,507.0,512.9,388.35
2018,9,4,8,45,720.0,129.5,0.65,23.4,553.0,567.68,426.67
2018,9,4,9,0,742.0,134.0,0.6,24.2,599.0,622.54,463.46
2018,9,4,9,15,769.0,133.0,0.6,24.95,643.0,672.51,496.4
2018,9,4,9,30,796.0,132.0,0.6,25.7,687.0,724.63,529.7
2018,9,4,9,45,822.0,127.0,0.6,26.45,725.5,771.4,558.55
2018,9,4,10,0,848.0,122.0,0.6,27.2,764.0,816.86,584.59
2018,9,4,10,15,856.5,123.5,0.65,27.65,792.5,842.43,599.06
2018,9,4,10,30,865.0,125.0,0.7,28.1,821.0,874.74,617.97
2018,9,4,10,45,871.0,126.0,0.8,28.6,842.5,901.44,633.96
2018,9,4,11,0,877.0,127.0,0.9,29.1,864.0,924.96,648.03
2018,9,4,11,15,881.0,127.5,0.95,29.35,878.0,942.85,658.47
2018,9,4,11,30,885.0,128.0,1.0,29.6,892.0,957.26,666.91
2018,9,4,11,45,887.0,128.0,1.05,29.9,897.5,965.77,671.76
2018,9,4,12,0,889.0,128.0,1.1,30.2,903.0,970.64,674.56
2018,9,4,12,15,887.0,128.5,1.2,30.3,899.5,968.54,674.63
2018,9,4,12,30,885.0,129.0,1.3,30.4,896.0,962.79,672.57
2018,9,4,12,45,880.0,129.0,1.4,30.45,884.0,950.18,666.47
2018,9,4,13,0,875.0,129.0,1.5,30.5,872.0,934.06,658.23
2018,9,4,13,15,870.0,128.0,1.55,30.45,853.0,913.61,646.88
2018,9,4,13,30,865.0,127.0,1.6,30.4,834.0,889.87,633.45
2018,9,4,13,45,858.0,125.5,1.7,30.3,807.5,860.78,617.21
2018,9,4,14,0,851.0,124.0,1.8,30.2,781.0,838.86,605.43
2018,9,4,14,15,841.0,121.5,1.85,30.0,747.5,799.86,582.0
2018,9,4,14,30,831.0,119.0,1.9,29.8,714.0,758.48,556.47
2018,9,4,14,45,818.0,116.5,2.0,29.65,675.0,712.81,526.72
2018,9,4,15,0,805.0,114.0,2.1,29.5,636.0,665.46,494.9
2018,9,4,15,15,786.5,110.5,2.1,29.5,591.0,612.32,457.22
2018,9,4,15,30,768.0,107.0,2.1,29.5,546.0,558.58,418.1
2018,9,4,15,45,744.5,103.0,2.2,28.9,497.5,501.79,376.84
2018,9,4,16,0,721.0,99.0,2.3,28.3,449.0,444.89,333.86
2018,9,4,16,15,689.5,93.5,2.35,27.75,397.5,384.16,286.3
2018,9,4,16,30,658.0,88.0,2.4,27.2,346.0,325.58,238.85
2018,9,4,16,45,613.0,81.0,2.4,26.65,293.5,264.11,188.3
2018,9,4,17,0,568.0,74.0,2.4,26.1,241.0,207.1,140.88
2018,9,4,17,15,502.0,65.5,2.35,25.1,191.0,149.92,95.18
2018,9,4,17,30,436.0,57.0,2.3,24.1,141.0,100.48,58.29
2018,9,4,17,45,337.0,45.0,2.2,23.15,97.5,54.6,29.76
2018,9,4,18,0,238.0,33.0,2.1,22.2,54.0,25.1,14.02
2018,9,4,18,15,132.0,18.5,2.0,21.6,29.0,14.56,0.0
2018,9,4,18,30,26.0,4.0,1.9,21.0,4.0,0.0,0.0
2018,9,4,18,45,13.0,2.0,1.8,20.4,2.0,0.0,0.0
2018,9,4,19,0,0.0,0.0,1.7,19.8,0.0,0.0,0.0
2018,9,4,19,15,0.0,0.0,1.65,19.55,0.0,0.0,0.0
2018,9,4,19,30,0.0,0.0,1.6,19.3,0.0,0.0,0.0
2018,9,4,19,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2018,9,4,20,0,0.0,0.0,1.4,18.7,0.0,0.0,0.0
2018,9,4,20,15,0.0,0.0,1.35,18.55,0.0,0.0,0.0
2018,9,4,20,30,0.0,0.0,1.3,18.4,0.0,0.0,0.0
2018,9,4,20,45,0.0,0.0,1.25,18.2,0.0,0.0,0.0
2018,9,4,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2018,9,4,21,15,0.0,0.0,1.2,17.85,0.0,0.0,0.0
2018,9,4,21,30,0.0,0.0,1.2,17.7,0.0,0.0,0.0
2018,9,4,21,45,0.0,0.0,1.2,17.55,0.0,0.0,0.0
2018,9,4,22,0,0.0,0.0,1.2,17.4,0.0,0.0,0.0
2018,9,4,22,15,0.0,0.0,1.2,17.3,0.0,0.0,0.0
2018,9,4,22,30,0.0,0.0,1.2,17.2,0.0,0.0,0.0
2018,9,4,22,45,0.0,0.0,1.2,17.1,0.0,0.0,0.0
2018,9,4,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,9,4,23,15,0.0,0.0,1.15,16.95,0.0,0.0,0.0
2018,9,4,23,30,0.0,0.0,1.1,16.9,0.0,0.0,0.0
2018,9,4,23,45,0.0,0.0,1.1,16.9,0.0,0.0,0.0
2018,9,5,0,0,0.0,0.0,1.1,16.9,0.0,0.0,0.0
2018,9,5,0,15,0.0,0.0,1.05,16.85,0.0,0.0,0.0
2018,9,5,0,30,0.0,0.0,1.0,16.8,0.0,0.0,0.0
2018,9,5,0,45,0.0,0.0,1.0,16.8,0.0,0.0,0.0
2018,9,5,1,0,0.0,0.0,1.0,16.8,0.0,0.0,0.0
2018,9,5,1,15,0.0,0.0,1.0,16.7,0.0,0.0,0.0
2018,9,5,1,30,0.0,0.0,1.0,16.6,0.0,0.0,0.0
2018,9,5,1,45,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2018,9,5,2,0,0.0,0.0,1.1,16.4,0.0,0.0,0.0
2018,9,5,2,15,0.0,0.0,1.1,16.25,0.0,0.0,0.0
2018,9,5,2,30,0.0,0.0,1.1,16.1,0.0,0.0,0.0
2018,9,5,2,45,0.0,0.0,1.15,15.95,0.0,0.0,0.0
2018,9,5,3,0,0.0,0.0,1.2,15.8,0.0,0.0,0.0
2018,9,5,3,15,0.0,0.0,1.15,15.7,0.0,0.0,0.0
2018,9,5,3,30,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,9,5,3,45,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,9,5,4,0,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,9,5,4,15,0.0,0.0,1.05,15.35,0.0,0.0,0.0
2018,9,5,4,30,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,9,5,4,45,0.0,0.0,0.95,15.25,0.0,0.0,0.0
2018,9,5,5,0,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,9,5,5,15,0.0,0.0,0.95,15.45,0.0,0.0,0.0
2018,9,5,5,30,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,9,5,5,45,77.0,11.5,1.0,15.9,16.0,9.05,0.0
2018,9,5,6,0,154.0,23.0,1.0,16.1,32.0,17.46,0.74
2018,9,5,6,15,266.0,36.5,1.05,16.55,71.0,30.54,20.13
2018,9,5,6,30,378.0,50.0,1.1,17.0,110.0,72.61,41.33
2018,9,5,6,45,453.0,60.0,1.1,17.5,159.0,118.75,73.83
2018,9,5,7,0,528.0,70.0,1.1,18.0,208.0,174.0,117.57
2018,9,5,7,15,579.5,76.5,1.1,18.65,259.5,228.8,163.64
2018,9,5,7,30,631.0,83.0,1.1,19.3,311.0,289.02,214.23
2018,9,5,7,45,667.0,88.0,1.1,20.0,362.5,347.01,262.52
2018,9,5,8,0,703.0,93.0,1.1,20.7,414.0,407.86,311.53
2018,9,5,8,15,729.5,97.5,1.1,21.5,463.5,466.05,356.77
2018,9,5,8,30,756.0,102.0,1.1,22.3,513.0,524.95,400.8
2018,9,5,8,45,776.0,105.0,1.1,23.05,559.0,579.33,440.02
2018,9,5,9,0,796.0,108.0,1.1,23.8,605.0,633.43,477.61
2018,9,5,9,15,808.0,112.0,1.2,24.4,645.5,682.42,511.55
2018,9,5,9,30,820.0,116.0,1.3,25.0,686.0,729.85,543.59
2018,9,5,9,45,827.5,120.0,1.4,25.55,720.0,772.01,571.22
2018,9,5,10,0,835.0,124.0,1.5,26.1,754.0,811.78,595.99
2018,9,5,10,15,843.5,125.5,1.6,26.55,782.5,847.28,617.99
2018,9,5,10,30,852.0,127.0,1.7,27.0,811.0,868.65,630.71
2018,9,5,10,45,858.0,128.0,1.8,27.45,832.0,895.02,646.81
2018,9,5,11,0,864.0,129.0,1.9,27.9,853.0,918.24,660.8
2018,9,5,11,15,867.5,130.0,2.0,28.05,866.5,935.89,672.06
2018,9,5,11,30,871.0,131.0,2.1,28.2,880.0,950.09,681.25
2018,9,5,11,45,872.5,131.0,2.2,28.4,885.0,957.96,686.39
2018,9,5,12,0,874.0,131.0,2.3,28.6,890.0,962.24,689.4
2018,9,5,12,15,873.5,130.5,2.4,28.6,887.0,960.55,689.26
2018,9,5,12,30,873.0,130.0,2.5,28.6,884.0,955.23,686.95
2018,9,5,12,45,869.5,129.5,2.6,28.6,872.5,943.55,680.63
2018,9,5,13,0,866.0,129.0,2.7,28.6,861.0,928.37,672.12
2018,9,5,13,15,861.0,128.0,2.75,28.5,842.0,907.96,660.11
2018,9,5,13,30,856.0,127.0,2.8,28.4,823.0,884.29,645.99
2018,9,5,13,45,848.5,125.0,2.85,28.3,796.5,854.43,627.71
2018,9,5,14,0,841.0,123.0,2.9,28.2,770.0,831.77,614.21
2018,9,5,14,15,831.0,121.0,2.95,28.0,737.0,793.48,590.2
2018,9,5,14,30,821.0,119.0,3.0,27.8,704.0,752.84,564.1
2018,9,5,14,45,807.5,116.0,3.0,27.6,664.5,706.6,532.37
2018,9,5,15,0,794.0,113.0,3.0,27.4,625.0,658.76,498.78
2018,9,5,15,15,775.5,109.5,3.0,27.4,580.0,606.01,460.42
2018,9,5,15,30,757.0,106.0,3.0,27.4,535.0,552.7,420.65
2018,9,5,15,45,732.5,102.0,3.05,26.8,487.0,495.87,378.18
2018,9,5,16,0,708.0,98.0,3.1,26.2,439.0,439.05,334.23
2018,9,5,16,15,675.5,93.0,3.1,25.65,388.0,378.99,286.27
2018,9,5,16,30,643.0,88.0,3.1,25.1,337.0,321.22,238.68
2018,9,5,16,45,596.5,81.0,3.1,24.6,285.0,260.08,187.72
2018,9,5,17,0,550.0,74.0,3.1,24.1,233.0,203.6,140.19
2018,9,5,17,15,482.5,65.0,2.95,23.3,183.5,146.72,94.21
2018,9,5,17,30,415.0,56.0,2.8,22.5,134.0,97.81,57.31
2018,9,5,17,45,314.5,43.5,2.7,21.7,91.5,50.51,27.03
2018,9,5,18,0,214.0,31.0,2.6,20.9,49.0,23.55,12.41
2018,9,5,18,15,117.5,17.5,2.55,20.4,26.5,13.77,0.0
2018,9,5,18,30,21.0,4.0,2.5,19.9,4.0,0.0,0.0
2018,9,5,18,45,10.5,2.0,2.4,19.4,2.0,0.0,0.0
2018,9,5,19,0,0.0,0.0,2.3,18.9,0.0,0.0,0.0
2018,9,5,19,15,0.0,0.0,2.25,18.65,0.0,0.0,0.0
2018,9,5,19,30,0.0,0.0,2.2,18.4,0.0,0.0,0.0
2018,9,5,19,45,0.0,0.0,2.1,18.15,0.0,0.0,0.0
2018,9,5,20,0,0.0,0.0,2.0,17.9,0.0,0.0,0.0
2018,9,5,20,15,0.0,0.0,2.0,17.75,0.0,0.0,0.0
2018,9,5,20,30,0.0,0.0,2.0,17.6,0.0,0.0,0.0
2018,9,5,20,45,0.0,0.0,1.95,17.4,0.0,0.0,0.0
2018,9,5,21,0,0.0,0.0,1.9,17.2,0.0,0.0,0.0
2018,9,5,21,15,0.0,0.0,1.9,17.05,0.0,0.0,0.0
2018,9,5,21,30,0.0,0.0,1.9,16.9,0.0,0.0,0.0
2018,9,5,21,45,0.0,0.0,1.9,16.75,0.0,0.0,0.0
2018,9,5,22,0,0.0,0.0,1.9,16.6,0.0,0.0,0.0
2018,9,5,22,15,0.0,0.0,1.85,16.45,0.0,0.0,0.0
2018,9,5,22,30,0.0,0.0,1.8,16.3,0.0,0.0,0.0
2018,9,5,22,45,0.0,0.0,1.75,16.15,0.0,0.0,0.0
2018,9,5,23,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2018,9,5,23,15,0.0,0.0,1.7,15.9,0.0,0.0,0.0
2018,9,5,23,30,0.0,0.0,1.7,15.8,0.0,0.0,0.0
2018,9,5,23,45,0.0,0.0,1.65,15.65,0.0,0.0,0.0
2018,9,6,0,0,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2018,9,6,0,15,0.0,0.0,1.55,15.45,0.0,0.0,0.0
2018,9,6,0,30,0.0,0.0,1.5,15.4,0.0,0.0,0.0
2018,9,6,0,45,0.0,0.0,1.45,15.3,0.0,0.0,0.0
2018,9,6,1,0,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,9,6,1,15,0.0,0.0,1.4,15.15,0.0,0.0,0.0
2018,9,6,1,30,0.0,0.0,1.4,15.1,0.0,0.0,0.0
2018,9,6,1,45,0.0,0.0,1.35,15.05,0.0,0.0,0.0
2018,9,6,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,9,6,2,15,0.0,0.0,1.2,14.95,0.0,0.0,0.0
2018,9,6,2,30,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,9,6,2,45,0.0,0.0,1.05,14.85,0.0,0.0,0.0
2018,9,6,3,0,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,9,6,3,15,0.0,0.0,0.95,14.75,0.0,0.0,0.0
2018,9,6,3,30,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,9,6,3,45,0.0,0.0,0.9,14.65,0.0,0.0,0.0
2018,9,6,4,0,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,9,6,4,15,0.0,0.0,0.9,14.55,0.0,0.0,0.0
2018,9,6,4,30,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,9,6,4,45,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2018,9,6,5,0,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,9,6,5,15,0.0,0.0,0.85,14.75,0.0,0.0,0.0
2018,9,6,5,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,9,6,5,45,81.5,11.0,0.95,15.3,15.5,8.65,0.0
2018,9,6,6,0,163.0,22.0,1.0,15.6,31.0,16.74,0.0
2018,9,6,6,15,281.0,34.5,0.95,16.1,70.5,32.33,18.11
2018,9,6,6,30,399.0,47.0,0.9,16.6,110.0,73.45,40.94
2018,9,6,6,45,476.0,55.5,0.85,17.1,159.0,120.18,74.03
2018,9,6,7,0,553.0,64.0,0.8,17.6,208.0,176.18,118.55
2018,9,6,7,15,604.0,70.5,0.75,18.4,260.0,232.43,165.82
2018,9,6,7,30,655.0,77.0,0.7,19.2,312.0,294.03,217.22
2018,9,6,7,45,691.0,81.5,0.65,20.0,364.0,352.95,265.65
2018,9,6,8,0,727.0,86.0,0.6,20.8,416.0,415.09,314.75
2018,9,6,8,15,753.0,89.5,0.6,21.75,465.5,473.08,358.97
2018,9,6,8,30,779.0,93.0,0.6,22.7,515.0,532.02,402.04
2018,9,6,8,45,798.5,96.0,0.6,23.65,561.0,587.18,440.66
2018,9,6,9,0,818.0,99.0,0.6,24.6,607.0,641.96,477.48
2018,9,6,9,15,835.5,100.0,0.7,25.35,649.0,692.64,511.83
2018,9,6,9,30,853.0,101.0,0.8,26.1,691.0,735.26,540.16
2018,9,6,9,45,867.5,100.5,0.85,26.85,727.0,778.64,566.22
2018,9,6,10,0,882.0,100.0,0.9,27.6,763.0,819.99,590.45
2018,9,6,10,15,889.0,101.5,1.15,28.0,791.0,854.78,613.9
2018,9,6,10,30,896.0,103.0,1.4,28.4,819.0,886.63,635.32
2018,9,6,10,45,901.0,103.5,1.6,28.8,839.5,912.6,652.23
2018,9,6,11,0,906.0,104.0,1.8,29.2,860.0,935.23,667.02
2018,9,6,11,15,909.0,105.0,1.95,29.35,873.5,953.04,678.87
2018,9,6,11,30,912.0,106.0,2.1,29.5,887.0,967.23,688.52
2018,9,6,11,45,913.0,106.0,2.25,29.65,892.0,974.85,694.13
2018,9,6,12,0,914.0,106.0,2.4,29.8,897.0,978.7,697.47
2018,9,6,12,15,915.5,104.5,2.55,29.85,894.5,977.75,698.13
2018,9,6,12,30,917.0,103.0,2.7,29.9,892.0,972.99,696.46
2018,9,6,12,45,918.0,100.0,2.8,29.9,881.5,962.46,690.88
2018,9,6,13,0,919.0,97.0,2.9,29.9,871.0,948.13,682.95
2018,9,6,13,15,915.0,96.0,3.0,29.85,852.0,927.56,671.14
2018,9,6,13,30,911.0,95.0,3.1,29.8,833.0,903.5,657.04
2018,9,6,13,45,905.5,94.0,3.15,29.75,807.0,874.79,639.5
2018,9,6,14,0,900.0,93.0,3.2,29.7,781.0,842.92,619.77
2018,9,6,14,15,891.5,91.5,3.25,29.55,748.0,805.19,596.18
2018,9,6,14,30,883.0,90.0,3.3,29.4,715.0,764.86,570.57
2018,9,6,14,45,872.5,87.0,3.35,29.3,675.5,719.19,540.48
2018,9,6,15,0,862.0,84.0,3.4,29.2,636.0,671.54,507.02
2018,9,6,15,15,846.0,82.0,3.4,29.2,591.5,619.7,469.26
2018,9,6,15,30,830.0,80.0,3.4,29.2,547.0,566.89,429.78
2018,9,6,15,45,810.0,77.0,3.45,28.65,498.5,512.94,389.21
2018,9,6,16,0,790.0,74.0,3.5,28.1,450.0,455.66,344.71
2018,9,6,16,15,763.0,69.5,3.45,27.65,398.5,394.35,295.39
2018,9,6,16,30,736.0,65.0,3.4,27.2,347.0,334.56,245.73
2018,9,6,16,45,696.0,60.5,3.3,26.75,295.0,272.73,193.58
2018,9,6,17,0,656.0,56.0,3.2,26.3,243.0,214.57,144.0
2018,9,6,17,15,593.0,50.0,3.0,25.45,192.0,153.55,94.26
2018,9,6,17,30,530.0,44.0,2.8,24.6,141.0,101.08,54.61
2018,9,6,17,45,425.0,35.5,2.6,23.8,96.5,51.84,24.74
2018,9,6,18,0,320.0,27.0,2.4,23.0,52.0,22.45,10.79
2018,9,6,18,15,172.0,15.0,2.35,22.5,27.0,11.8,0.0
2018,9,6,18,30,24.0,3.0,2.3,22.0,2.0,0.0,0.0
2018,9,6,18,45,12.0,1.5,2.25,21.45,1.0,0.0,0.0
2018,9,6,19,0,0.0,0.0,2.2,20.9,0.0,0.0,0.0
2018,9,6,19,15,0.0,0.0,2.15,20.65,0.0,0.0,0.0
2018,9,6,19,30,0.0,0.0,2.1,20.4,0.0,0.0,0.0
2018,9,6,19,45,0.0,0.0,2.0,20.1,0.0,0.0,0.0
2018,9,6,20,0,0.0,0.0,1.9,19.8,0.0,0.0,0.0
2018,9,6,20,15,0.0,0.0,1.8,19.55,0.0,0.0,0.0
2018,9,6,20,30,0.0,0.0,1.7,19.3,0.0,0.0,0.0
2018,9,6,20,45,0.0,0.0,1.6,19.1,0.0,0.0,0.0
2018,9,6,21,0,0.0,0.0,1.5,18.9,0.0,0.0,0.0
2018,9,6,21,15,0.0,0.0,1.45,18.7,0.0,0.0,0.0
2018,9,6,21,30,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2018,9,6,21,45,0.0,0.0,1.4,18.3,0.0,0.0,0.0
2018,9,6,22,0,0.0,0.0,1.4,18.1,0.0,0.0,0.0
2018,9,6,22,15,0.0,0.0,1.35,17.95,0.0,0.0,0.0
2018,9,6,22,30,0.0,0.0,1.3,17.8,0.0,0.0,0.0
2018,9,6,22,45,0.0,0.0,1.3,17.65,0.0,0.0,0.0
2018,9,6,23,0,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2018,9,6,23,15,0.0,0.0,1.3,17.35,0.0,0.0,0.0
2018,9,6,23,30,0.0,0.0,1.3,17.2,0.0,0.0,0.0
2018,9,6,23,45,0.0,0.0,1.3,17.1,0.0,0.0,0.0
2018,9,7,0,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2018,9,7,0,15,0.0,0.0,1.3,16.85,0.0,0.0,0.0
2018,9,7,0,30,0.0,0.0,1.3,16.7,0.0,0.0,0.0
2018,9,7,0,45,0.0,0.0,1.3,16.6,0.0,0.0,0.0
2018,9,7,1,0,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2018,9,7,1,15,0.0,0.0,1.3,16.4,0.0,0.0,0.0
2018,9,7,1,30,0.0,0.0,1.3,16.3,0.0,0.0,0.0
2018,9,7,1,45,0.0,0.0,1.3,16.2,0.0,0.0,0.0
2018,9,7,2,0,0.0,0.0,1.3,16.1,0.0,0.0,0.0
2018,9,7,2,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2018,9,7,2,30,0.0,0.0,1.3,15.9,0.0,0.0,0.0
2018,9,7,2,45,0.0,0.0,1.3,15.85,0.0,0.0,0.0
2018,9,7,3,0,0.0,0.0,1.3,15.8,0.0,0.0,0.0
2018,9,7,3,15,0.0,0.0,1.3,15.75,0.0,0.0,0.0
2018,9,7,3,30,0.0,0.0,1.3,15.7,0.0,0.0,0.0
2018,9,7,3,45,0.0,0.0,1.3,15.65,0.0,0.0,0.0
2018,9,7,4,0,0.0,0.0,1.3,15.6,0.0,0.0,0.0
2018,9,7,4,15,0.0,0.0,1.3,15.6,0.0,0.0,0.0
2018,9,7,4,30,0.0,0.0,1.3,15.6,0.0,0.0,0.0
2018,9,7,4,45,0.0,0.0,1.25,15.6,0.0,0.0,0.0
2018,9,7,5,0,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,9,7,5,15,0.0,0.0,1.2,16.05,0.0,0.0,0.0
2018,9,7,5,30,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2018,9,7,5,45,147.0,10.5,1.15,16.95,18.0,8.26,0.0
2018,9,7,6,0,294.0,21.0,1.1,17.4,36.0,17.57,0.0
2018,9,7,6,15,428.5,28.0,1.15,18.1,79.0,32.83,15.96
2018,9,7,6,30,563.0,35.0,1.2,18.8,122.0,80.07,39.52
2018,9,7,6,45,633.5,40.0,1.25,19.5,174.0,132.89,76.91
2018,9,7,7,0,704.0,45.0,1.3,20.2,226.0,193.94,126.16
2018,9,7,7,15,748.0,48.5,1.25,21.0,280.0,254.28,177.81
2018,9,7,7,30,792.0,52.0,1.2,21.8,334.0,318.7,232.48
2018,9,7,7,45,822.0,54.5,1.2,22.65,387.5,380.18,283.86
2018,9,7,8,0,852.0,57.0,1.2,23.5,441.0,443.47,334.71
2018,9,7,8,15,873.0,59.0,1.2,24.45,492.0,503.24,380.81
2018,9,7,8,30,894.0,61.0,1.2,25.4,543.0,563.18,424.99
2018,9,7,8,45,909.5,62.0,1.2,26.35,589.5,618.58,464.11
2018,9,7,9,0,925.0,63.0,1.2,27.3,636.0,672.94,500.91
2018,9,7,9,15,932.0,67.5,1.3,27.9,677.5,723.79,535.46
2018,9,7,9,30,939.0,72.0,1.4,28.5,719.0,772.28,566.22
2018,9,7,9,45,942.5,76.5,1.5,29.15,754.0,815.47,592.53
2018,9,7,10,0,946.0,81.0,1.6,29.8,789.0,855.62,616.59
2018,9,7,10,15,953.0,81.5,1.7,30.15,818.0,891.33,638.36
2018,9,7,10,30,960.0,82.0,1.8,30.5,847.0,923.88,658.04
2018,9,7,10,45,965.0,83.0,1.9,30.85,869.0,951.82,674.78
2018,9,7,11,0,970.0,84.0,2.0,31.2,891.0,976.16,689.3
2018,9,7,11,15,973.0,84.5,2.1,31.35,904.5,994.42,700.65
2018,9,7,11,30,976.0,85.0,2.2,31.5,918.0,1008.79,709.72
2018,9,7,11,45,977.5,85.0,2.3,31.65,923.5,1017.26,715.26
2018,9,7,12,0,979.0,85.0,2.4,31.8,929.0,1021.71,718.46
2018,9,7,12,15,977.5,85.5,2.5,31.8,925.5,1019.78,718.26
2018,9,7,12,30,976.0,86.0,2.6,31.8,922.0,1013.8,715.69
2018,9,7,12,45,972.5,86.5,2.7,31.8,910.5,1001.95,709.54
2018,9,7,13,0,969.0,87.0,2.8,31.8,899.0,986.2,701.0
2018,9,7,13,15,965.5,86.0,2.85,31.65,879.5,965.08,689.1
2018,9,7,13,30,962.0,85.0,2.9,31.5,860.0,940.25,674.84
2018,9,7,13,45,956.0,83.5,3.0,31.35,832.5,909.18,656.84
2018,9,7,14,0,950.0,82.0,3.1,31.2,805.0,874.8,636.5
2018,9,7,14,15,941.5,80.5,3.2,30.95,770.5,835.31,612.76
2018,9,7,14,30,933.0,79.0,3.3,30.7,736.0,793.06,586.81
2018,9,7,14,45,922.0,77.5,3.35,30.45,695.5,746.47,557.22
2018,9,7,15,0,911.0,76.0,3.4,30.2,655.0,697.79,523.87
2018,9,7,15,15,895.5,74.5,3.4,30.2,609.5,644.46,485.35
2018,9,7,15,30,880.0,73.0,3.4,30.2,564.0,589.98,444.94
2018,9,7,15,45,859.5,70.0,3.55,29.45,513.5,530.51,401.2
2018,9,7,16,0,839.0,67.0,3.7,28.7,463.0,471.02,355.59
2018,9,7,16,15,810.0,64.0,3.7,28.05,410.0,409.45,306.27
2018,9,7,16,30,781.0,61.0,3.7,27.4,357.0,347.7,255.18
2018,9,7,16,45,739.5,57.0,3.75,26.8,302.5,283.21,200.9
2018,9,7,17,0,698.0,53.0,3.8,26.2,248.0,222.5,149.09
2018,9,7,17,15,631.5,47.5,3.65,25.2,195.0,160.15,98.11
2018,9,7,17,30,565.0,42.0,3.5,24.2,142.0,105.4,56.66
2018,9,7,17,45,451.0,34.0,3.4,23.25,96.5,52.34,24.28
2018,9,7,18,0,337.0,26.0,3.3,22.3,51.0,21.71,9.43
2018,9,7,18,15,181.0,14.5,3.2,21.75,26.5,11.41,0.0
2018,9,7,18,30,25.0,3.0,3.1,21.2,2.0,0.0,0.0
2018,9,7,18,45,12.5,1.5,3.0,20.65,1.0,0.0,0.0
2018,9,7,19,0,0.0,0.0,2.9,20.1,0.0,0.0,0.0
2018,9,7,19,15,0.0,0.0,2.75,19.85,0.0,0.0,0.0
2018,9,7,19,30,0.0,0.0,2.6,19.6,0.0,0.0,0.0
2018,9,7,19,45,0.0,0.0,2.45,19.35,0.0,0.0,0.0
2018,9,7,20,0,0.0,0.0,2.3,19.1,0.0,0.0,0.0
2018,9,7,20,15,0.0,0.0,2.15,18.95,0.0,0.0,0.0
2018,9,7,20,30,0.0,0.0,2.0,18.8,0.0,0.0,0.0
2018,9,7,20,45,0.0,0.0,1.9,18.6,0.0,0.0,0.0
2018,9,7,21,0,0.0,0.0,1.8,18.4,0.0,0.0,0.0
2018,9,7,21,15,0.0,0.0,1.75,18.25,0.0,0.0,0.0
2018,9,7,21,30,0.0,0.0,1.7,18.1,0.0,0.0,0.0
2018,9,7,21,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2018,9,7,22,0,0.0,0.0,1.6,17.9,0.0,0.0,0.0
2018,9,7,22,15,0.0,0.0,1.6,17.75,0.0,0.0,0.0
2018,9,7,22,30,0.0,0.0,1.6,17.6,0.0,0.0,0.0
2018,9,7,22,45,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2018,9,7,23,0,0.0,0.0,1.6,17.4,0.0,0.0,0.0
2018,9,7,23,15,0.0,0.0,1.55,17.3,0.0,0.0,0.0
2018,9,7,23,30,0.0,0.0,1.5,17.2,0.0,0.0,0.0
2018,9,7,23,45,0.0,0.0,1.5,17.05,0.0,0.0,0.0
2018,9,8,0,0,0.0,0.0,1.5,16.9,0.0,0.0,0.0
2018,9,8,0,15,0.0,0.0,1.5,16.8,0.0,0.0,0.0
2018,9,8,0,30,0.0,0.0,1.5,16.7,0.0,0.0,0.0
2018,9,8,0,45,0.0,0.0,1.5,16.6,0.0,0.0,0.0
2018,9,8,1,0,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2018,9,8,1,15,0.0,0.0,1.45,16.4,0.0,0.0,0.0
2018,9,8,1,30,0.0,0.0,1.4,16.3,0.0,0.0,0.0
2018,9,8,1,45,0.0,0.0,1.4,16.25,0.0,0.0,0.0
2018,9,8,2,0,0.0,0.0,1.4,16.2,0.0,0.0,0.0
2018,9,8,2,15,0.0,0.0,1.4,16.15,0.0,0.0,0.0
2018,9,8,2,30,0.0,0.0,1.4,16.1,0.0,0.0,0.0
2018,9,8,2,45,0.0,0.0,1.4,16.05,0.0,0.0,0.0
2018,9,8,3,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2018,9,8,3,15,0.0,0.0,1.4,15.95,0.0,0.0,0.0
2018,9,8,3,30,0.0,0.0,1.4,15.9,0.0,0.0,0.0
2018,9,8,3,45,0.0,0.0,1.4,15.8,0.0,0.0,0.0
2018,9,8,4,0,0.0,0.0,1.4,15.7,0.0,0.0,0.0
2018,9,8,4,15,0.0,0.0,1.45,15.65,0.0,0.0,0.0
2018,9,8,4,30,0.0,0.0,1.5,15.6,0.0,0.0,0.0
2018,9,8,4,45,0.0,0.0,1.5,15.55,0.0,0.0,0.0
2018,9,8,5,0,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2018,9,8,5,15,0.0,0.0,1.55,15.9,0.0,0.0,0.0
2018,9,8,5,30,0.0,0.0,1.6,16.3,0.0,0.0,0.0
2018,9,8,5,45,147.5,10.0,1.65,16.7,17.5,7.87,0.0
2018,9,8,6,0,295.0,20.0,1.7,17.1,35.0,16.73,0.0
2018,9,8,6,15,439.5,27.0,1.85,17.75,79.0,33.95,15.56
2018,9,8,6,30,584.0,34.0,2.0,18.4,123.0,83.24,40.92
2018,9,8,6,45,654.5,38.0,2.1,19.05,175.0,136.7,79.35
2018,9,8,7,0,725.0,42.0,2.2,19.7,227.0,198.31,129.75
2018,9,8,7,15,768.0,45.5,2.25,20.5,281.5,260.02,183.35
2018,9,8,7,30,811.0,49.0,2.3,21.3,336.0,325.07,239.55
2018,9,8,7,45,840.0,51.5,2.3,22.1,390.0,387.31,292.53
2018,9,8,8,0,869.0,54.0,2.3,22.9,444.0,451.25,344.95
2018,9,8,8,15,889.0,56.0,2.4,23.7,495.0,511.47,392.93
2018,9,8,8,30,909.0,58.0,2.5,24.5,546.0,571.72,439.12
2018,9,8,8,45,924.0,59.5,2.55,25.25,593.0,628.11,480.73
2018,9,8,9,0,939.0,61.0,2.6,26.0,640.0,683.38,520.07
2018,9,8,9,15,943.5,66.0,2.7,26.65,681.0,733.65,554.95
2018,9,8,9,30,948.0,71.0,2.8,27.3,722.0,781.3,585.51
2018,9,8,9,45,948.0,77.5,2.9,27.9,756.5,824.21,612.36
2018,9,8,10,0,948.0,84.0,3.0,28.5,791.0,863.75,636.66
2018,9,8,10,15,954.5,84.5,3.05,28.95,819.5,899.07,658.02
2018,9,8,10,30,961.0,85.0,3.1,29.4,848.0,931.18,677.13
2018,9,8,10,45,965.5,86.0,3.2,29.85,869.5,958.65,693.5
2018,9,8,11,0,970.0,87.0,3.3,30.3,891.0,982.49,707.53
2018,9,8,11,15,972.5,87.5,3.35,30.45,904.0,1000.21,718.17
2018,9,8,11,30,975.0,88.0,3.4,30.6,917.0,1014.03,726.45
2018,9,8,11,45,976.0,87.5,3.5,30.75,921.5,1021.43,731.13
2018,9,8,12,0,977.0,87.0,3.6,30.9,926.0,1024.79,733.4
2018,9,8,12,15,976.5,86.5,3.7,30.9,922.5,1022.67,732.75
2018,9,8,12,30,976.0,86.0,3.8,30.9,919.0,1016.51,729.65
2018,9,8,12,45,975.5,84.0,3.9,30.9,907.5,1004.75,723.08
2018,9,8,13,0,975.0,82.0,4.0,30.9,896.0,989.0,714.01
2018,9,8,13,15,970.5,81.5,4.1,30.75,876.0,967.27,701.53
2018,9,8,13,30,966.0,81.0,4.2,30.6,856.0,941.86,686.62
