Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,8,13,45,960.0,79.5,4.3,30.45,828.0,910.56,667.73
2018,9,8,14,0,954.0,78.0,4.4,30.3,800.0,875.94,646.47
2018,9,8,14,15,946.0,76.5,4.45,30.05,765.5,836.59,621.85
2018,9,8,14,30,938.0,75.0,4.5,29.8,731.0,794.44,595.02
2018,9,8,14,45,927.0,73.0,4.5,29.55,690.5,747.02,564.02
2018,9,8,15,0,916.0,71.0,4.5,29.3,650.0,697.51,529.51
2018,9,8,15,15,901.0,69.0,4.5,29.3,604.0,643.65,489.97
2018,9,8,15,30,886.0,67.0,4.5,29.3,558.0,588.6,448.47
2018,9,8,15,45,865.5,65.0,4.55,28.6,508.0,529.77,404.25
2018,9,8,16,0,845.0,63.0,4.6,27.9,458.0,470.92,358.29
2018,9,8,16,15,817.0,59.5,4.55,27.35,404.5,407.73,306.99
2018,9,8,16,30,789.0,56.0,4.5,26.8,351.0,346.55,255.63
2018,9,8,16,45,747.5,52.5,4.45,26.3,297.0,282.07,200.71
2018,9,8,17,0,706.0,49.0,4.4,25.8,243.0,221.39,148.41
2018,9,8,17,15,641.0,43.5,4.2,24.95,190.5,158.79,96.78
2018,9,8,17,30,576.0,38.0,4.0,24.1,138.0,103.62,54.7
2018,9,8,17,45,462.5,31.0,3.75,23.3,93.0,52.42,23.77
2018,9,8,18,0,349.0,24.0,3.5,22.5,48.0,20.09,7.14
2018,9,8,18,15,187.5,13.5,3.45,21.9,25.0,10.62,0.0
2018,9,8,18,30,26.0,3.0,3.4,21.3,2.0,0.0,0.0
2018,9,8,18,45,13.0,1.5,3.4,20.75,1.0,0.0,0.0
2018,9,8,19,0,0.0,0.0,3.4,20.2,0.0,0.0,0.0
2018,9,8,19,15,0.0,0.0,3.35,19.85,0.0,0.0,0.0
2018,9,8,19,30,0.0,0.0,3.3,19.5,0.0,0.0,0.0
2018,9,8,19,45,0.0,0.0,3.3,19.15,0.0,0.0,0.0
2018,9,8,20,0,0.0,0.0,3.3,18.8,0.0,0.0,0.0
2018,9,8,20,15,0.0,0.0,3.25,18.5,0.0,0.0,0.0
2018,9,8,20,30,0.0,0.0,3.2,18.2,0.0,0.0,0.0
2018,9,8,20,45,0.0,0.0,3.15,17.9,0.0,0.0,0.0
2018,9,8,21,0,0.0,0.0,3.1,17.6,0.0,0.0,0.0
2018,9,8,21,15,0.0,0.0,3.1,17.35,0.0,0.0,0.0
2018,9,8,21,30,0.0,0.0,3.1,17.1,0.0,0.0,0.0
2018,9,8,21,45,0.0,0.0,3.05,16.9,0.0,0.0,0.0
2018,9,8,22,0,0.0,0.0,3.0,16.7,0.0,0.0,0.0
2018,9,8,22,15,0.0,0.0,2.95,16.45,0.0,0.0,0.0
2018,9,8,22,30,0.0,0.0,2.9,16.2,0.0,0.0,0.0
2018,9,8,22,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2018,9,8,23,0,0.0,0.0,2.8,15.8,0.0,0.0,0.0
2018,9,8,23,15,0.0,0.0,2.75,15.65,0.0,0.0,0.0
2018,9,8,23,30,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2018,9,8,23,45,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,9,9,0,0,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,9,9,0,15,0.0,0.0,2.45,14.95,0.0,0.0,0.0
2018,9,9,0,30,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,9,9,0,45,0.0,0.0,2.3,14.65,0.0,0.0,0.0
2018,9,9,1,0,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,9,9,1,15,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,9,9,1,30,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,9,9,1,45,0.0,0.0,2.15,14.2,0.0,0.0,0.0
2018,9,9,2,0,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,9,9,2,15,0.0,0.0,2.15,14.05,0.0,0.0,0.0
2018,9,9,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,9,9,2,45,0.0,0.0,2.2,13.95,0.0,0.0,0.0
2018,9,9,3,0,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,9,9,3,15,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,9,9,3,30,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,9,9,3,45,0.0,0.0,2.45,13.9,0.0,0.0,0.0
2018,9,9,4,0,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,9,9,4,15,0.0,0.0,2.45,13.8,0.0,0.0,0.0
2018,9,9,4,30,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,9,9,4,45,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,9,9,5,0,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,9,9,5,15,0.0,0.0,2.35,13.8,0.0,0.0,0.0
2018,9,9,5,30,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,9,9,5,45,123.0,10.0,2.65,14.4,16.0,7.87,0.0
2018,9,9,6,0,246.0,20.0,2.8,14.7,32.0,16.67,0.0
2018,9,9,6,15,400.5,28.5,2.8,15.2,76.0,34.4,15.62
2018,9,9,6,30,555.0,37.0,2.8,15.7,120.0,85.66,44.05
2018,9,9,6,45,631.0,43.0,2.8,16.2,173.5,140.35,84.36
2018,9,9,7,0,707.0,49.0,2.8,16.7,227.0,204.0,137.08
2018,9,9,7,15,753.5,53.0,2.7,17.35,282.5,266.18,191.68
2018,9,9,7,30,800.0,57.0,2.6,18.0,338.0,332.87,249.77
2018,9,9,7,45,831.0,60.0,2.45,18.7,392.5,395.64,303.61
2018,9,9,8,0,862.0,63.0,2.3,19.4,447.0,460.69,357.2
2018,9,9,8,15,884.0,65.0,2.2,20.15,499.0,521.72,405.64
2018,9,9,8,30,906.0,67.0,2.1,20.9,551.0,582.95,452.11
2018,9,9,8,45,922.0,69.0,2.0,21.65,599.0,640.41,493.8
2018,9,9,9,0,938.0,71.0,1.9,22.4,647.0,696.82,532.95
2018,9,9,9,15,949.5,73.0,1.9,23.15,689.5,748.74,568.08
2018,9,9,9,30,961.0,75.0,1.9,23.9,732.0,798.62,599.03
2018,9,9,9,45,969.0,76.5,1.9,24.65,768.0,842.95,625.41
2018,9,9,10,0,977.0,78.0,1.9,25.4,804.0,884.47,649.5
2018,9,9,10,15,984.0,78.0,2.0,25.85,833.0,920.53,671.51
2018,9,9,10,30,991.0,78.0,2.1,26.3,862.0,953.3,691.32
2018,9,9,10,45,995.5,78.5,2.25,26.8,883.5,980.89,708.14
2018,9,9,11,0,1000.0,79.0,2.4,27.3,905.0,1004.74,722.59
2018,9,9,11,15,1002.5,79.0,2.5,27.6,918.0,1022.33,733.18
2018,9,9,11,30,1005.0,79.0,2.6,27.9,931.0,1035.89,741.36
2018,9,9,11,45,1006.0,79.0,2.7,28.2,936.0,1043.93,746.19
2018,9,9,12,0,1007.0,79.0,2.8,28.5,941.0,1047.81,748.54
2018,9,9,12,15,1003.5,81.0,2.95,28.6,937.0,1045.34,748.08
2018,9,9,12,30,1000.0,83.0,3.1,28.7,933.0,1038.71,745.09
2018,9,9,12,45,994.0,84.5,3.2,28.8,920.0,1025.13,737.33
2018,9,9,13,0,988.0,86.0,3.3,28.9,907.0,1007.61,727.14
2018,9,9,13,15,983.5,85.5,3.4,28.85,886.5,985.54,714.47
2018,9,9,13,30,979.0,85.0,3.5,28.8,866.0,959.74,699.34
2018,9,9,13,45,973.5,83.5,3.6,28.75,838.5,928.42,680.5
2018,9,9,14,0,968.0,82.0,3.7,28.7,811.0,893.7,659.26
2018,9,9,14,15,959.0,80.5,3.75,28.5,775.5,852.98,633.88
2018,9,9,14,30,950.0,79.0,3.8,28.3,740.0,809.47,606.31
2018,9,9,14,45,938.5,77.5,3.9,28.1,698.5,761.62,575.54
2018,9,9,15,0,927.0,76.0,4.0,27.9,657.0,711.67,541.1
2018,9,9,15,15,911.5,74.0,4.0,27.9,610.5,656.86,501.0
2018,9,9,15,30,896.0,72.0,4.0,27.9,564.0,600.87,458.94
2018,9,9,15,45,874.5,69.0,4.0,27.2,512.5,539.83,413.03
2018,9,9,16,0,853.0,66.0,4.0,26.5,461.0,478.86,365.43
2018,9,9,16,15,822.5,63.0,3.95,25.9,406.5,415.78,314.3
2018,9,9,16,30,792.0,60.0,3.9,25.3,352.0,352.59,261.43
2018,9,9,16,45,747.5,56.0,3.85,24.75,297.0,286.34,205.12
2018,9,9,17,0,703.0,52.0,3.8,24.2,242.0,224.25,151.64
2018,9,9,17,15,632.0,46.5,3.6,23.2,188.5,160.58,99.19
2018,9,9,17,30,561.0,41.0,3.4,22.2,135.0,105.09,56.79
2018,9,9,17,45,426.0,32.5,3.25,21.25,89.0,50.73,23.35
2018,9,9,18,0,291.0,24.0,3.1,20.3,43.0,19.99,5.52
2018,9,9,18,15,145.5,12.0,3.05,19.75,21.5,9.44,0.0
2018,9,9,18,30,0.0,0.0,3.0,19.2,0.0,0.0,0.0
2018,9,9,18,45,0.0,0.0,2.95,18.65,0.0,0.0,0.0
2018,9,9,19,0,0.0,0.0,2.9,18.1,0.0,0.0,0.0
2018,9,9,19,15,0.0,0.0,2.85,17.8,0.0,0.0,0.0
2018,9,9,19,30,0.0,0.0,2.8,17.5,0.0,0.0,0.0
2018,9,9,19,45,0.0,0.0,2.7,17.2,0.0,0.0,0.0
2018,9,9,20,0,0.0,0.0,2.6,16.9,0.0,0.0,0.0
2018,9,9,20,15,0.0,0.0,2.55,16.65,0.0,0.0,0.0
2018,9,9,20,30,0.0,0.0,2.5,16.4,0.0,0.0,0.0
2018,9,9,20,45,0.0,0.0,2.4,16.2,0.0,0.0,0.0
2018,9,9,21,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2018,9,9,21,15,0.0,0.0,2.25,15.85,0.0,0.0,0.0
2018,9,9,21,30,0.0,0.0,2.2,15.7,0.0,0.0,0.0
2018,9,9,21,45,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2018,9,9,22,0,0.0,0.0,2.1,15.3,0.0,0.0,0.0
2018,9,9,22,15,0.0,0.0,2.05,15.2,0.0,0.0,0.0
2018,9,9,22,30,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,9,9,22,45,0.0,0.0,1.95,14.95,0.0,0.0,0.0
2018,9,9,23,0,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,9,9,23,15,0.0,0.0,1.85,14.7,0.0,0.0,0.0
2018,9,9,23,30,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,9,9,23,45,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2018,9,10,0,0,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,9,10,0,15,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,9,10,0,30,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,9,10,0,45,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,9,10,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,9,10,1,15,0.0,0.0,1.7,13.95,0.0,0.0,0.0
2018,9,10,1,30,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,9,10,1,45,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,9,10,2,0,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,9,10,2,15,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,9,10,2,30,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,9,10,2,45,0.0,0.0,1.75,13.45,0.0,0.0,0.0
2018,9,10,3,0,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,9,10,3,15,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,9,10,3,30,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,9,10,3,45,0.0,0.0,1.8,13.15,0.0,0.0,0.0
2018,9,10,4,0,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,9,10,4,15,0.0,0.0,1.75,13.05,0.0,0.0,0.0
2018,9,10,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,9,10,4,45,0.0,0.0,1.7,12.95,0.0,0.0,0.0
2018,9,10,5,0,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,9,10,5,15,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,9,10,5,30,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,9,10,5,45,128.5,9.5,2.0,14.1,15.0,7.47,0.0
2018,9,10,6,0,257.0,19.0,2.1,14.5,30.0,15.85,0.0
2018,9,10,6,15,410.0,26.5,2.2,15.1,73.5,36.28,16.0
2018,9,10,6,30,563.0,34.0,2.3,15.7,117.0,85.99,43.58
2018,9,10,6,45,637.0,39.5,2.35,16.3,169.5,140.63,84.27
2018,9,10,7,0,711.0,45.0,2.4,16.9,222.0,203.94,136.96
2018,9,10,7,15,756.0,49.0,2.35,17.7,277.0,266.0,191.45
2018,9,10,7,30,801.0,53.0,2.3,18.5,332.0,331.99,248.79
2018,9,10,7,45,831.0,55.5,2.25,19.25,386.0,394.32,302.18
2018,9,10,8,0,861.0,58.0,2.2,20.0,440.0,458.44,355.0
2018,9,10,8,15,882.0,60.5,2.2,20.85,491.5,519.42,403.4
2018,9,10,8,30,903.0,63.0,2.2,21.7,543.0,580.52,449.89
2018,9,10,8,45,918.5,65.0,2.2,22.6,590.5,637.53,491.45
2018,9,10,9,0,934.0,67.0,2.2,23.5,638.0,693.46,530.63
2018,9,10,9,15,941.5,70.5,2.25,24.1,679.0,743.97,565.46
2018,9,10,9,30,949.0,74.0,2.3,24.7,720.0,792.13,595.98
2018,9,10,9,45,952.5,78.5,2.35,25.35,755.5,835.62,622.73
2018,9,10,10,0,956.0,83.0,2.4,26.0,791.0,876.01,647.07
2018,9,10,10,15,963.5,84.0,2.5,26.4,820.5,912.86,669.89
2018,9,10,10,30,971.0,85.0,2.6,26.8,850.0,946.53,690.51
2018,9,10,10,45,976.5,84.5,2.7,27.2,871.0,973.44,706.69
2018,9,10,11,0,982.0,84.0,2.8,27.6,892.0,996.73,720.58
2018,9,10,11,15,985.0,84.5,2.9,27.9,905.5,1014.96,731.59
2018,9,10,11,30,988.0,85.0,3.0,28.2,919.0,1029.24,740.18
2018,9,10,11,45,989.5,85.0,3.15,28.45,924.0,1037.55,745.67
2018,9,10,12,0,991.0,85.0,3.3,28.7,929.0,1041.77,748.68
2018,9,10,12,15,988.5,85.0,3.35,28.85,924.5,1038.05,746.27
2018,9,10,12,30,986.0,85.0,3.4,29.0,920.0,1030.24,741.42
2018,9,10,12,45,981.0,86.5,3.5,29.15,907.5,1017.62,734.0
2018,9,10,13,0,976.0,88.0,3.6,29.3,895.0,1001.09,724.14
2018,9,10,13,15,972.0,87.0,3.7,29.3,875.0,979.05,711.18
2018,9,10,13,30,968.0,86.0,3.8,29.3,855.0,953.3,695.79
2018,9,10,13,45,962.0,84.5,3.85,29.3,827.0,921.72,676.21
2018,9,10,14,0,956.0,83.0,3.9,29.3,799.0,886.81,654.32
2018,9,10,14,15,946.5,81.5,3.95,29.1,763.5,845.96,628.76
2018,9,10,14,30,937.0,80.0,4.0,28.9,728.0,802.42,601.07
2018,9,10,14,45,925.0,78.0,4.0,28.75,686.5,754.09,569.38
2018,9,10,15,0,913.0,76.0,4.0,28.6,645.0,703.75,534.25
2018,9,10,15,15,897.5,74.0,4.0,28.6,598.5,649.47,494.6
2018,9,10,15,30,882.0,72.0,4.0,28.6,552.0,594.06,453.04
2018,9,10,15,45,859.0,69.5,4.05,27.9,501.0,533.35,407.54
2018,9,10,16,0,836.0,67.0,4.1,27.2,450.0,472.9,360.49
2018,9,10,16,15,803.5,64.0,4.05,26.6,396.0,409.9,309.54
2018,9,10,16,30,771.0,61.0,4.0,26.0,342.0,346.96,257.05
2018,9,10,16,45,724.0,56.5,3.9,25.35,287.0,280.59,200.94
2018,9,10,17,0,677.0,52.0,3.8,24.7,232.0,218.74,147.95
2018,9,10,17,15,603.5,46.5,3.65,23.7,179.5,156.12,96.56
2018,9,10,17,30,530.0,41.0,3.5,22.7,127.0,100.75,54.32
2018,9,10,17,45,396.0,32.0,3.3,21.7,83.0,49.2,22.62
2018,9,10,18,0,262.0,23.0,3.1,20.7,39.0,19.12,2.69
2018,9,10,18,15,131.0,11.5,3.1,20.15,19.5,9.05,0.0
2018,9,10,18,30,0.0,0.0,3.1,19.6,0.0,0.0,0.0
2018,9,10,18,45,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2018,9,10,19,0,0.0,0.0,3.0,18.4,0.0,0.0,0.0
2018,9,10,19,15,0.0,0.0,3.0,18.05,0.0,0.0,0.0
2018,9,10,19,30,0.0,0.0,3.0,17.7,0.0,0.0,0.0
2018,9,10,19,45,0.0,0.0,2.95,17.35,0.0,0.0,0.0
2018,9,10,20,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2018,9,10,20,15,0.0,0.0,2.9,16.8,0.0,0.0,0.0
2018,9,10,20,30,0.0,0.0,2.9,16.6,0.0,0.0,0.0
2018,9,10,20,45,0.0,0.0,2.9,16.35,0.0,0.0,0.0
2018,9,10,21,0,0.0,0.0,2.9,16.1,0.0,0.0,0.0
2018,9,10,21,15,0.0,0.0,2.85,15.95,0.0,0.0,0.0
2018,9,10,21,30,0.0,0.0,2.8,15.8,0.0,0.0,0.0
2018,9,10,21,45,0.0,0.0,2.8,15.6,0.0,0.0,0.0
2018,9,10,22,0,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,9,10,22,15,0.0,0.0,2.8,15.3,0.0,0.0,0.0
2018,9,10,22,30,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,9,10,22,45,0.0,0.0,2.75,15.05,0.0,0.0,0.0
2018,9,10,23,0,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,9,10,23,15,0.0,0.0,2.75,14.85,0.0,0.0,0.0
2018,9,10,23,30,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,9,10,23,45,0.0,0.0,2.8,14.75,0.0,0.0,0.0
2018,9,11,0,0,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,9,11,0,15,0.0,0.0,2.75,14.6,0.0,0.0,0.0
2018,9,11,0,30,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,9,11,0,45,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,9,11,1,0,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,9,11,1,15,0.0,0.0,2.7,14.25,0.0,0.0,0.0
2018,9,11,1,30,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,9,11,1,45,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,9,11,2,0,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,9,11,2,15,0.0,0.0,2.7,14.15,0.0,0.0,0.0
2018,9,11,2,30,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,9,11,2,45,0.0,0.0,2.65,14.05,0.0,0.0,0.0
2018,9,11,3,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,9,11,3,15,0.0,0.0,2.6,13.95,0.0,0.0,0.0
2018,9,11,3,30,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,9,11,3,45,0.0,0.0,2.6,13.85,0.0,0.0,0.0
2018,9,11,4,0,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,9,11,4,15,0.0,0.0,2.6,13.75,0.0,0.0,0.0
2018,9,11,4,30,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,9,11,4,45,0.0,0.0,2.55,13.65,0.0,0.0,0.0
2018,9,11,5,0,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,9,11,5,15,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,9,11,5,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,9,11,5,45,107.5,9.5,2.8,14.25,14.0,0.0,0.0
2018,9,11,6,0,215.0,19.0,2.9,14.5,28.0,14.95,0.0
2018,9,11,6,15,368.0,28.0,2.95,15.05,70.0,36.45,15.95
2018,9,11,6,30,521.0,37.0,3.0,15.6,112.0,86.87,45.62
2018,9,11,6,45,601.5,43.0,3.1,16.15,164.5,140.75,86.07
2018,9,11,7,0,682.0,49.0,3.2,16.7,217.0,204.16,138.87
2018,9,11,7,15,730.0,53.0,3.15,17.35,271.5,265.6,193.04
2018,9,11,7,30,778.0,57.0,3.1,18.0,326.0,331.75,250.83
2018,9,11,7,45,810.0,59.5,3.05,18.65,379.5,394.29,304.79
2018,9,11,8,0,842.0,62.0,3.0,19.3,433.0,457.17,357.26
2018,9,11,8,15,864.5,64.5,2.95,20.0,484.5,517.98,406.17
2018,9,11,8,30,887.0,67.0,2.9,20.7,536.0,579.1,453.37
2018,9,11,8,45,903.5,68.5,2.9,21.4,583.0,635.45,495.45
2018,9,11,9,0,920.0,70.0,2.9,22.1,630.0,690.83,535.35
2018,9,11,9,15,931.5,71.5,2.95,22.7,671.5,741.42,570.8
2018,9,11,9,30,943.0,73.0,3.0,23.3,713.0,790.02,602.23
2018,9,11,9,45,951.5,74.5,3.1,23.9,748.5,834.0,630.27
2018,9,11,10,0,960.0,76.0,3.2,24.5,784.0,875.27,656.15
2018,9,11,10,15,966.0,77.0,3.25,24.9,812.5,910.93,678.21
2018,9,11,10,30,972.0,78.0,3.3,25.3,841.0,943.3,697.96
2018,9,11,10,45,975.5,79.5,3.4,25.7,862.0,970.49,714.55
2018,9,11,11,0,979.0,81.0,3.5,26.1,883.0,993.96,728.72
2018,9,11,11,15,981.0,81.0,3.6,26.3,895.5,1010.61,739.06
2018,9,11,11,30,983.0,81.0,3.7,26.5,908.0,1023.3,746.97
2018,9,11,11,45,983.5,82.0,3.8,26.7,913.0,1031.59,752.15
2018,9,11,12,0,984.0,83.0,3.9,26.9,918.0,1035.8,754.83
2018,9,11,12,15,984.0,82.0,4.0,27.05,914.0,1033.32,753.44
2018,9,11,12,30,984.0,81.0,4.1,27.2,910.0,1026.75,749.55
2018,9,11,12,45,982.0,80.0,4.2,27.3,898.0,1014.22,742.03
2018,9,11,13,0,980.0,79.0,4.3,27.4,886.0,997.7,731.99
2018,9,11,13,15,976.5,78.0,4.4,27.3,866.0,975.92,719.09
2018,9,11,13,30,973.0,77.0,4.5,27.2,846.0,950.39,703.69
2018,9,11,13,45,967.0,76.0,4.55,27.15,818.5,919.08,683.91
2018,9,11,14,0,961.0,75.0,4.6,27.1,791.0,884.43,662.0
2018,9,11,14,15,952.0,74.0,4.65,26.9,756.0,844.23,636.49
2018,9,11,14,30,943.0,73.0,4.7,26.7,721.0,801.29,608.77
2018,9,11,14,45,931.5,71.0,4.7,26.45,679.5,752.97,576.71
2018,9,11,15,0,920.0,69.0,4.7,26.2,638.0,702.59,541.46
2018,9,11,15,15,904.5,67.5,4.7,26.2,592.0,648.43,501.14
2018,9,11,15,30,889.0,66.0,4.7,26.2,546.0,593.14,458.89
2018,9,11,15,45,868.0,63.5,4.65,25.4,495.5,533.06,412.99
2018,9,11,16,0,847.0,61.0,4.6,24.6,445.0,473.05,365.43
2018,9,11,16,15,818.5,57.5,4.55,24.0,391.5,409.24,312.97
2018,9,11,16,30,790.0,54.0,4.5,23.4,338.0,347.7,260.59
2018,9,11,16,45,746.5,50.5,4.4,22.8,284.0,282.31,204.13
2018,9,11,17,0,703.0,47.0,4.3,22.2,230.0,220.97,150.49
2018,9,11,17,15,633.0,41.5,4.15,21.35,177.5,157.39,97.29
2018,9,11,17,30,563.0,36.0,4.0,20.5,125.0,101.9,54.25
2018,9,11,17,45,428.5,28.5,3.8,19.7,81.0,49.67,21.98
2018,9,11,18,0,294.0,21.0,3.6,18.9,37.0,17.53,0.0
2018,9,11,18,15,147.0,10.5,3.55,18.35,18.5,8.26,0.0
2018,9,11,18,30,0.0,0.0,3.5,17.8,0.0,0.0,0.0
2018,9,11,18,45,0.0,0.0,3.4,17.3,0.0,0.0,0.0
2018,9,11,19,0,0.0,0.0,3.3,16.8,0.0,0.0,0.0
2018,9,11,19,15,0.0,0.0,3.25,16.55,0.0,0.0,0.0
2018,9,11,19,30,0.0,0.0,3.2,16.3,0.0,0.0,0.0
2018,9,11,19,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2018,9,11,20,0,0.0,0.0,3.1,15.7,0.0,0.0,0.0
2018,9,11,20,15,0.0,0.0,3.05,15.55,0.0,0.0,0.0
2018,9,11,20,30,0.0,0.0,3.0,15.4,0.0,0.0,0.0
2018,9,11,20,45,0.0,0.0,3.0,15.25,0.0,0.0,0.0
2018,9,11,21,0,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,9,11,21,15,0.0,0.0,3.0,14.95,0.0,0.0,0.0
2018,9,11,21,30,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,9,11,21,45,0.0,0.0,3.0,14.65,0.0,0.0,0.0
2018,9,11,22,0,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,9,11,22,15,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,9,11,22,30,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,9,11,22,45,0.0,0.0,2.75,14.2,0.0,0.0,0.0
2018,9,11,23,0,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,9,11,23,15,0.0,0.0,2.7,14.05,0.0,0.0,0.0
2018,9,11,23,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,9,11,23,45,0.0,0.0,2.7,13.95,0.0,0.0,0.0
2018,9,12,0,0,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,9,12,0,15,0.0,0.0,2.7,13.85,0.0,0.0,0.0
2018,9,12,0,30,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,9,12,0,45,0.0,0.0,2.7,13.75,0.0,0.0,0.0
2018,9,12,1,0,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,9,12,1,15,0.0,0.0,2.65,13.6,0.0,0.0,0.0
2018,9,12,1,30,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,9,12,1,45,0.0,0.0,2.5,13.45,0.0,0.0,0.0
2018,9,12,2,0,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,9,12,2,15,0.0,0.0,2.5,13.35,0.0,0.0,0.0
2018,9,12,2,30,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,9,12,2,45,0.0,0.0,2.65,13.25,0.0,0.0,0.0
2018,9,12,3,0,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,9,12,3,15,0.0,0.0,2.55,13.05,0.0,0.0,0.0
2018,9,12,3,30,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,9,12,3,45,0.0,0.0,2.3,12.75,0.0,0.0,0.0
2018,9,12,4,0,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,9,12,4,15,0.0,0.0,2.2,12.65,0.0,0.0,0.0
2018,9,12,4,30,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,9,12,4,45,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,9,12,5,0,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,9,12,5,15,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,9,12,5,30,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,9,12,5,45,106.0,9.0,2.45,13.3,13.0,0.0,0.0
2018,9,12,6,0,212.0,18.0,2.5,13.5,26.0,14.16,0.0
2018,9,12,6,15,363.5,27.0,2.55,14.0,67.5,37.11,15.77
2018,9,12,6,30,515.0,36.0,2.6,14.5,109.0,87.54,46.27
2018,9,12,6,45,594.0,41.5,2.65,14.95,160.0,140.63,86.7
2018,9,12,7,0,673.0,47.0,2.7,15.4,211.0,203.03,139.15
2018,9,12,7,15,721.0,51.0,2.7,16.05,265.0,264.03,193.2
2018,9,12,7,30,769.0,55.0,2.7,16.7,319.0,329.76,250.82
2018,9,12,7,45,801.5,58.0,2.7,17.3,372.5,392.56,305.15
2018,9,12,8,0,834.0,61.0,2.7,17.9,426.0,455.71,358.02
2018,9,12,8,15,855.5,63.0,2.7,18.55,476.0,515.09,406.09
2018,9,12,8,30,877.0,65.0,2.7,19.2,526.0,574.68,452.5
2018,9,12,8,45,892.5,67.0,2.7,19.8,572.5,630.45,494.45
2018,9,12,9,0,908.0,69.0,2.7,20.4,619.0,685.19,534.22
2018,9,12,9,15,917.5,71.5,2.75,20.75,659.5,734.89,569.56
2018,9,12,9,30,927.0,74.0,2.8,21.1,700.0,782.46,601.08
2018,9,12,9,45,933.5,77.0,2.85,21.5,735.0,825.84,629.14
2018,9,12,10,0,940.0,80.0,2.9,21.9,770.0,866.4,654.96
2018,9,12,10,15,947.5,80.5,3.0,22.1,798.5,902.15,678.17
2018,9,12,10,30,955.0,81.0,3.1,22.3,827.0,934.76,699.2
2018,9,12,10,45,960.0,81.0,3.2,22.5,848.0,961.26,716.11
2018,9,12,11,0,965.0,81.0,3.3,22.7,869.0,984.15,730.7
2018,9,12,11,15,968.0,81.5,3.35,22.8,882.0,1001.98,741.92
2018,9,12,11,30,971.0,82.0,3.4,22.9,895.0,1015.92,750.71
2018,9,12,11,45,972.5,82.0,3.5,23.0,900.0,1023.94,756.12
2018,9,12,12,0,974.0,82.0,3.6,23.1,905.0,1027.93,759.05
2018,9,12,12,15,972.0,82.5,3.7,23.15,901.0,1025.04,757.74
2018,9,12,12,30,970.0,83.0,3.8,23.2,897.0,1018.13,753.92
2018,9,12,12,45,965.0,84.5,3.9,23.2,884.5,1005.45,746.55
2018,9,12,13,0,960.0,86.0,4.0,23.2,872.0,988.93,736.71
2018,9,12,13,15,956.5,84.5,4.1,23.1,852.0,966.88,723.47
2018,9,12,13,30,953.0,83.0,4.2,23.0,832.0,941.15,707.74
2018,9,12,13,45,948.0,81.5,4.3,22.9,805.0,910.58,688.62
2018,9,12,14,0,943.0,80.0,4.4,22.8,778.0,876.69,667.08
2018,9,12,14,15,934.5,78.5,4.5,22.55,743.5,836.84,641.71
2018,9,12,14,30,926.0,77.0,4.6,22.3,709.0,794.27,614.18
2018,9,12,14,45,914.5,75.0,4.65,22.05,668.0,746.52,582.18
2018,9,12,15,0,903.0,73.0,4.7,21.8,627.0,696.76,546.82
2018,9,12,15,15,887.0,71.0,4.7,21.8,581.0,642.42,505.64
2018,9,12,15,30,871.0,69.0,4.7,21.8,535.0,587.06,462.57
2018,9,12,15,45,849.5,66.5,4.75,21.05,485.0,527.52,416.4
2018,9,12,16,0,828.0,64.0,4.8,20.3,435.0,468.14,368.55
2018,9,12,16,15,797.0,60.5,4.75,19.8,382.0,405.61,316.02
2018,9,12,16,30,766.0,57.0,4.7,19.3,329.0,342.98,261.84
2018,9,12,16,45,719.5,53.0,4.65,18.85,275.0,277.43,204.38
2018,9,12,17,0,673.0,49.0,4.6,18.4,221.0,216.36,150.21
2018,9,12,17,15,596.5,44.0,4.35,17.85,169.5,153.76,97.19
2018,9,12,17,30,520.0,39.0,4.1,17.3,118.0,98.96,54.22
2018,9,12,17,45,376.0,29.5,3.9,16.75,75.0,46.9,21.15
2018,9,12,18,0,232.0,20.0,3.7,16.2,32.0,16.59,0.0
2018,9,12,18,15,116.0,10.0,3.55,15.8,16.0,7.87,0.0
2018,9,12,18,30,0.0,0.0,3.4,15.4,0.0,0.0,0.0
2018,9,12,18,45,0.0,0.0,3.25,15.05,0.0,0.0,0.0
2018,9,12,19,0,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,9,12,19,15,0.0,0.0,2.95,14.45,0.0,0.0,0.0
2018,9,12,19,30,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,9,12,19,45,0.0,0.0,2.7,13.95,0.0,0.0,0.0
2018,9,12,20,0,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,9,12,20,15,0.0,0.0,2.5,13.55,0.0,0.0,0.0
2018,9,12,20,30,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,9,12,20,45,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,9,12,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,9,12,21,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2018,9,12,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,9,12,21,45,0.0,0.0,2.3,12.95,0.0,0.0,0.0
2018,9,12,22,0,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,9,12,22,15,0.0,0.0,2.25,12.85,0.0,0.0,0.0
2018,9,12,22,30,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,9,12,22,45,0.0,0.0,2.15,12.75,0.0,0.0,0.0
2018,9,12,23,0,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,9,12,23,15,0.0,0.0,2.05,12.7,0.0,0.0,0.0
2018,9,12,23,30,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,9,12,23,45,0.0,0.0,1.95,12.7,0.0,0.0,0.0
2018,9,13,0,0,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,9,13,0,15,0.0,0.0,1.85,12.7,0.0,0.0,0.0
2018,9,13,0,30,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,9,13,0,45,0.0,0.0,1.8,12.65,0.0,0.0,0.0
2018,9,13,1,0,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,9,13,1,15,0.0,0.0,1.75,12.6,0.0,0.0,0.0
2018,9,13,1,30,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,9,13,1,45,0.0,0.0,1.65,12.6,0.0,0.0,0.0
2018,9,13,2,0,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,9,13,2,15,0.0,0.0,1.6,12.55,0.0,0.0,0.0
2018,9,13,2,30,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,9,13,2,45,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,9,13,3,0,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,9,13,3,15,0.0,0.0,1.55,12.45,0.0,0.0,0.0
2018,9,13,3,30,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,9,13,3,45,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,9,13,4,0,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,9,13,4,15,0.0,0.0,1.45,12.4,0.0,0.0,0.0
2018,9,13,4,30,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,9,13,4,45,0.0,0.0,1.4,12.35,0.0,0.0,0.0
2018,9,13,5,0,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,9,13,5,15,0.0,0.0,1.55,12.6,0.0,0.0,0.0
2018,9,13,5,30,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,9,13,5,45,90.5,8.5,1.85,13.15,12.0,0.0,0.0
2018,9,13,6,0,181.0,17.0,2.0,13.4,24.0,13.38,0.0
2018,9,13,6,15,327.5,27.0,2.05,13.85,63.5,37.33,15.88
2018,9,13,6,30,474.0,37.0,2.1,14.3,103.0,85.24,45.77
2018,9,13,6,45,556.0,43.5,2.2,14.8,153.5,137.56,85.87
2018,9,13,7,0,638.0,50.0,2.3,15.3,204.0,200.57,138.68
2018,9,13,7,15,688.5,54.0,2.25,15.85,257.0,260.45,191.53
2018,9,13,7,30,739.0,58.0,2.2,16.4,310.0,325.36,248.15
2018,9,13,7,45,773.0,61.5,2.2,17.0,363.0,387.72,301.74
2018,9,13,8,0,807.0,65.0,2.2,17.6,416.0,452.45,355.39
2018,9,13,8,15,830.5,67.0,2.2,18.15,466.0,509.53,401.49
2018,9,13,8,30,854.0,69.0,2.2,18.7,516.0,569.04,447.67
2018,9,13,8,45,872.0,71.0,2.2,19.25,562.5,625.26,489.75
2018,9,13,9,0,890.0,73.0,2.2,19.8,609.0,680.75,529.84
2018,9,13,9,15,901.0,75.5,2.2,20.3,650.0,730.71,564.52
2018,9,13,9,30,912.0,78.0,2.2,20.8,691.0,778.73,595.43
2018,9,13,9,45,920.0,79.5,2.15,21.25,725.5,821.1,621.63
2018,9,13,10,0,928.0,81.0,2.1,21.7,760.0,860.81,645.62
2018,9,13,10,15,934.5,82.5,2.15,22.05,788.5,896.36,667.67
2018,9,13,10,30,941.0,84.0,2.2,22.4,817.0,928.75,687.52
2018,9,13,10,45,946.0,84.5,2.2,22.75,837.5,955.39,703.02
2018,9,13,11,0,951.0,85.0,2.2,23.1,858.0,978.49,716.22
2018,9,13,11,15,953.5,85.5,2.3,23.3,870.5,995.56,727.06
2018,9,13,11,30,956.0,86.0,2.4,23.5,883.0,1008.79,735.57
2018,9,13,11,45,957.5,85.5,2.45,23.75,887.5,1016.09,739.73
2018,9,13,12,0,959.0,85.0,2.5,24.0,892.0,1019.42,741.52
2018,9,13,12,15,957.5,85.5,2.65,24.05,888.5,1016.93,741.3
2018,9,13,12,30,956.0,86.0,2.8,24.1,885.0,1010.47,738.6
2018,9,13,12,45,953.0,85.5,2.95,24.15,872.5,997.6,731.79
2018,9,13,13,0,950.0,85.0,3.1,24.2,860.0,980.88,722.48
2018,9,13,13,15,946.0,84.5,3.2,24.1,840.5,959.5,710.12
2018,9,13,13,30,942.0,84.0,3.3,24.0,821.0,934.51,695.33
2018,9,13,13,45,935.5,83.0,3.45,23.9,793.5,903.35,676.6
2018,9,13,14,0,929.0,82.0,3.6,23.8,766.0,869.0,655.48
2018,9,13,14,15,920.0,80.5,3.65,23.55,731.5,829.11,630.11
2018,9,13,14,30,911.0,79.0,3.7,23.3,697.0,786.58,602.61
2018,9,13,14,45,899.0,77.5,3.8,23.1,656.5,739.49,571.55
2018,9,13,15,0,887.0,76.0,3.9,22.9,616.0,690.48,537.15
2018,9,13,15,15,870.5,73.5,3.9,22.9,570.0,635.92,496.38
2018,9,13,15,30,854.0,71.0,3.9,22.9,524.0,580.44,453.79
2018,9,13,15,45,831.5,68.0,3.95,22.15,474.0,520.62,407.94
2018,9,13,16,0,809.0,65.0,4.0,21.4,424.0,463.23,362.14
2018,9,13,16,15,778.0,62.0,4.0,20.9,372.0,400.13,309.86
2018,9,13,16,30,747.0,59.0,4.0,20.4,320.0,338.98,257.45
2018,9,13,16,45,700.0,54.5,4.0,19.85,266.5,273.77,200.92
2018,9,13,17,0,653.0,50.0,4.0,19.3,213.0,213.14,147.63
2018,9,13,17,15,577.0,43.5,3.95,18.65,162.0,150.37,94.82
2018,9,13,17,30,501.0,37.0,3.9,18.0,111.0,95.52,51.89
2018,9,13,17,45,355.0,28.5,3.8,17.35,70.0,45.34,20.01
2018,9,13,18,0,209.0,20.0,3.7,16.7,29.0,16.63,0.0
2018,9,13,18,15,104.5,10.0,3.65,16.3,14.5,7.87,0.0
2018,9,13,18,30,0.0,0.0,3.6,15.9,0.0,0.0,0.0
2018,9,13,18,45,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2018,9,13,19,0,0.0,0.0,3.4,15.1,0.0,0.0,0.0
2018,9,13,19,15,0.0,0.0,3.3,14.85,0.0,0.0,0.0
2018,9,13,19,30,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,9,13,19,45,0.0,0.0,3.05,14.4,0.0,0.0,0.0
2018,9,13,20,0,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,9,13,20,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,9,13,20,30,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,9,13,20,45,0.0,0.0,2.55,13.65,0.0,0.0,0.0
2018,9,13,21,0,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,9,13,21,15,0.0,0.0,2.35,13.45,0.0,0.0,0.0
2018,9,13,21,30,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,9,13,21,45,0.0,0.0,2.25,13.3,0.0,0.0,0.0
2018,9,13,22,0,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,9,13,22,15,0.0,0.0,2.15,13.15,0.0,0.0,0.0
2018,9,13,22,30,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,9,13,22,45,0.0,0.0,2.1,13.05,0.0,0.0,0.0
2018,9,13,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,9,13,23,15,0.0,0.0,2.05,12.95,0.0,0.0,0.0
2018,9,13,23,30,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,9,13,23,45,0.0,0.0,1.95,12.8,0.0,0.0,0.0
2018,9,14,0,0,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,9,14,0,15,0.0,0.0,1.9,12.65,0.0,0.0,0.0
2018,9,14,0,30,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,9,14,0,45,0.0,0.0,1.85,12.55,0.0,0.0,0.0
2018,9,14,1,0,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,9,14,1,15,0.0,0.0,1.75,12.45,0.0,0.0,0.0
2018,9,14,1,30,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,9,14,1,45,0.0,0.0,1.7,12.35,0.0,0.0,0.0
2018,9,14,2,0,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,9,14,2,15,0.0,0.0,1.6,12.25,0.0,0.0,0.0
2018,9,14,2,30,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,9,14,2,45,0.0,0.0,1.4,12.15,0.0,0.0,0.0
2018,9,14,3,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,9,14,3,15,0.0,0.0,1.35,12.05,0.0,0.0,0.0
2018,9,14,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,9,14,3,45,0.0,0.0,1.4,11.95,0.0,0.0,0.0
2018,9,14,4,0,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,9,14,4,15,0.0,0.0,1.35,11.8,0.0,0.0,0.0
2018,9,14,4,30,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,9,14,4,45,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,9,14,5,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,9,14,5,15,0.0,0.0,1.2,11.75,0.0,0.0,0.0
2018,9,14,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,9,14,5,45,105.0,8.5,1.35,12.25,12.0,0.0,0.0
2018,9,14,6,0,210.0,17.0,1.4,12.5,24.0,13.38,0.0
2018,9,14,6,15,366.5,25.5,1.45,13.0,64.5,39.23,15.66
2018,9,14,6,30,523.0,34.0,1.5,13.5,105.0,90.89,48.26
2018,9,14,6,45,602.0,39.0,1.55,14.05,156.0,144.57,89.91
2018,9,14,7,0,681.0,44.0,1.6,14.6,207.0,207.5,143.15
2018,9,14,7,15,728.0,48.0,1.55,15.3,260.5,268.96,197.52
2018,9,14,7,30,775.0,52.0,1.5,16.0,314.0,335.03,254.93
2018,9,14,7,45,805.5,55.0,1.4,16.75,367.0,396.17,306.9
2018,9,14,8,0,836.0,58.0,1.3,17.5,420.0,459.95,358.7
2018,9,14,8,15,858.5,60.5,1.1,18.3,470.5,520.56,405.09
2018,9,14,8,30,881.0,63.0,0.9,19.1,521.0,581.49,448.99
2018,9,14,8,45,897.0,64.0,0.7,19.9,567.0,636.71,486.15
2018,9,14,9,0,913.0,65.0,0.5,20.7,613.0,690.93,520.22
2018,9,14,9,15,921.0,68.5,0.7,21.35,653.5,740.83,554.8
2018,9,14,9,30,929.0,72.0,0.9,22.0,694.0,788.46,586.23
2018,9,14,9,45,933.5,76.0,1.1,22.7,728.5,831.34,614.03
2018,9,14,10,0,938.0,80.0,1.3,23.4,763.0,871.25,639.61
2018,9,14,10,15,945.0,80.5,1.45,23.75,791.0,906.42,662.14
2018,9,14,10,30,952.0,81.0,1.6,24.1,819.0,938.42,682.57
2018,9,14,10,45,957.0,81.5,1.75,24.45,840.0,965.25,699.66
2018,9,14,11,0,962.0,82.0,1.9,24.8,861.0,988.5,714.5
2018,9,14,11,15,964.5,82.5,2.0,24.95,873.5,1005.66,725.48
2018,9,14,11,30,967.0,83.0,2.1,25.1,886.0,1018.93,734.15
2018,9,14,11,45,968.0,82.5,2.25,25.3,890.0,1025.73,739.28
2018,9,14,12,0,969.0,82.0,2.4,25.5,894.0,1028.51,741.98
2018,9,14,12,15,966.5,82.5,2.5,25.55,889.5,1024.95,740.66
2018,9,14,12,30,964.0,83.0,2.6,25.6,885.0,1017.38,736.91
2018,9,14,12,45,960.0,83.5,2.7,25.6,872.5,1004.44,729.95
2018,9,14,13,0,956.0,84.0,2.8,25.6,860.0,987.65,720.57
2018,9,14,13,15,951.5,83.0,2.85,25.55,839.5,965.06,707.15
2018,9,14,13,30,947.0,82.0,2.9,25.5,819.0,938.86,691.39
2018,9,14,13,45,854.5,118.0,2.95,25.4,765.5,870.98,647.73
2018,9,14,14,0,762.0,154.0,3.0,25.3,712.0,819.76,614.96
2018,9,14,14,15,831.5,119.0,3.05,25.1,701.5,808.36,609.37
2018,9,14,14,30,901.0,84.0,3.1,24.9,691.0,785.8,595.78
2018,9,14,14,45,896.5,79.0,3.15,24.7,652.0,740.74,566.35
2018,9,14,15,0,892.0,74.0,3.2,24.5,613.0,693.14,533.54
2018,9,14,15,15,875.0,72.0,3.2,24.5,567.0,638.47,493.3
2018,9,14,15,30,858.0,70.0,3.2,24.5,521.0,582.91,451.28
2018,9,14,15,45,832.0,67.5,3.3,23.8,470.0,521.44,404.91
2018,9,14,16,0,806.0,65.0,3.4,23.1,419.0,462.84,358.81
2018,9,14,16,15,776.5,61.5,3.4,22.5,367.0,399.93,307.36
2018,9,14,16,30,747.0,58.0,3.4,21.9,315.0,338.83,255.57
2018,9,14,16,45,698.0,54.0,3.4,21.35,262.0,273.43,199.37
2018,9,14,17,0,649.0,50.0,3.4,20.8,209.0,212.83,146.53
2018,9,14,17,15,570.0,43.5,3.35,20.05,158.0,149.64,93.87
2018,9,14,17,30,491.0,37.0,3.3,19.3,107.0,94.89,51.34
2018,9,14,17,45,344.0,27.5,3.2,18.6,66.5,44.31,18.86
2018,9,14,18,0,197.0,18.0,3.1,17.9,26.0,14.16,0.0
2018,9,14,18,15,98.5,9.0,3.05,17.4,13.0,0.0,0.0
2018,9,14,18,30,0.0,0.0,3.0,16.9,0.0,0.0,0.0
2018,9,14,18,45,0.0,0.0,2.95,16.45,0.0,0.0,0.0
2018,9,14,19,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2018,9,14,19,15,0.0,0.0,2.85,15.7,0.0,0.0,0.0
2018,9,14,19,30,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,9,14,19,45,0.0,0.0,2.75,15.1,0.0,0.0,0.0
2018,9,14,20,0,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,9,14,20,15,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,9,14,20,30,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,9,14,20,45,0.0,0.0,2.65,14.2,0.0,0.0,0.0
2018,9,14,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,9,14,21,15,0.0,0.0,2.6,13.85,0.0,0.0,0.0
2018,9,14,21,30,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,9,14,21,45,0.0,0.0,2.6,13.55,0.0,0.0,0.0
2018,9,14,22,0,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,9,14,22,15,0.0,0.0,2.65,13.35,0.0,0.0,0.0
2018,9,14,22,30,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,9,14,22,45,0.0,0.0,2.75,13.2,0.0,0.0,0.0
2018,9,14,23,0,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,9,14,23,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2018,9,14,23,30,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,9,14,23,45,0.0,0.0,2.65,12.8,0.0,0.0,0.0
2018,9,15,0,0,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,9,15,0,15,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,9,15,0,30,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,9,15,0,45,0.0,0.0,2.85,12.65,0.0,0.0,0.0
2018,9,15,1,0,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,9,15,1,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2018,9,15,1,30,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,9,15,1,45,0.0,0.0,2.5,12.25,0.0,0.0,0.0
2018,9,15,2,0,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,9,15,2,15,0.0,0.0,2.4,12.15,0.0,0.0,0.0
2018,9,15,2,30,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,9,15,2,45,0.0,0.0,2.45,12.2,0.0,0.0,0.0
2018,9,15,3,0,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,9,15,3,15,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,9,15,3,30,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,9,15,3,45,0.0,0.0,2.5,12.25,0.0,0.0,0.0
2018,9,15,4,0,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,9,15,4,15,0.0,0.0,2.5,12.25,0.0,0.0,0.0
2018,9,15,4,30,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,9,15,4,45,0.0,0.0,2.45,12.2,0.0,0.0,0.0
2018,9,15,5,0,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,9,15,5,15,0.0,0.0,2.5,12.35,0.0,0.0,0.0
2018,9,15,5,30,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,9,15,5,45,87.0,7.5,2.7,12.7,10.5,0.0,0.0
2018,9,15,6,0,174.0,15.0,2.8,12.9,21.0,11.8,0.0
2018,9,15,6,15,337.0,24.5,2.9,13.3,61.0,38.55,14.93
2018,9,15,6,30,500.0,34.0,3.0,13.7,101.0,90.5,48.61
2018,9,15,6,45,582.5,40.0,3.1,14.15,152.0,144.58,91.0
2018,9,15,7,0,665.0,46.0,3.2,14.6,203.0,208.42,145.37
2018,9,15,7,15,716.0,50.5,3.2,15.1,257.5,270.84,201.13
2018,9,15,7,30,767.0,55.0,3.2,15.6,312.0,338.35,260.68
2018,9,15,7,45,801.5,57.5,3.15,16.15,366.0,401.66,315.72
2018,9,15,8,0,836.0,60.0,3.1,16.7,420.0,465.27,369.19
2018,9,15,8,15,859.5,62.5,3.05,17.25,471.0,526.47,418.91
2018,9,15,8,30,883.0,65.0,3.0,17.8,522.0,588.09,467.05
2018,9,15,8,45,901.5,66.5,2.95,18.3,569.5,645.55,510.43
2018,9,15,9,0,920.0,68.0,2.9,18.8,617.0,702.24,551.75
2018,9,15,9,15,929.0,71.5,2.9,19.25,658.5,753.14,586.96
2018,9,15,9,30,938.0,75.0,2.9,19.7,700.0,801.83,618.81
2018,9,15,9,45,943.5,79.0,2.9,20.15,735.5,845.79,646.86
2018,9,15,10,0,949.0,83.0,2.9,20.6,771.0,886.81,672.51
2018,9,15,10,15,957.0,83.0,2.9,20.9,799.5,922.61,694.73
2018,9,15,10,30,965.0,83.0,2.9,21.2,828.0,955.23,714.67
2018,9,15,10,45,970.5,83.5,2.95,21.55,849.5,982.76,731.4
2018,9,15,11,0,976.0,84.0,3.0,21.9,871.0,1006.65,745.75
2018,9,15,11,15,979.5,84.5,3.1,22.1,884.5,1024.88,757.3
2018,9,15,11,30,983.0,85.0,3.2,22.3,898.0,1039.19,766.42
2018,9,15,11,45,984.5,84.5,3.25,22.55,902.5,1046.49,770.53
2018,9,15,12,0,986.0,84.0,3.3,22.8,907.0,1049.69,772.15
2018,9,15,12,15,985.0,84.5,3.4,22.85,903.0,1047.45,771.39
2018,9,15,12,30,984.0,85.0,3.5,22.9,899.0,1041.1,768.1
2018,9,15,12,45,982.0,84.0,3.65,23.0,886.5,1028.14,760.8
2018,9,15,13,0,980.0,83.0,3.8,23.1,874.0,1011.19,750.92
2018,9,15,13,15,975.5,82.5,3.85,23.1,853.5,988.58,736.93
2018,9,15,13,30,971.0,82.0,3.9,23.1,833.0,962.27,720.48
2018,9,15,13,45,964.5,81.0,4.0,23.05,805.0,930.13,700.47
2018,9,15,14,0,958.0,80.0,4.1,23.0,777.0,894.69,678.06
2018,9,15,14,15,949.0,78.5,4.15,22.85,741.5,853.6,651.53
2018,9,15,14,30,940.0,77.0,4.2,22.7,706.0,809.78,622.8
2018,9,15,14,45,928.0,75.0,4.25,22.5,664.5,760.77,590.1
2018,9,15,15,0,916.0,73.0,4.3,22.3,623.0,709.78,554.34
2018,9,15,15,15,899.5,71.0,4.3,22.3,576.0,654.21,512.67
2018,9,15,15,30,883.0,69.0,4.3,22.3,529.0,597.64,469.11
2018,9,15,15,45,860.0,66.0,4.45,21.65,477.5,535.86,421.75
2018,9,15,16,0,837.0,63.0,4.6,21.0,426.0,474.41,372.71
2018,9,15,16,15,803.5,60.0,4.65,20.5,372.0,410.72,319.62
2018,9,15,16,30,770.0,57.0,4.7,20.0,318.0,347.05,264.83
2018,9,15,16,45,721.0,52.5,4.7,19.45,263.5,279.71,206.08
2018,9,15,17,0,672.0,48.0,4.7,18.9,209.0,217.18,150.76
2018,9,15,17,15,590.5,42.0,4.65,18.25,157.5,152.52,96.13
2018,9,15,17,30,509.0,36.0,4.6,17.6,106.0,96.66,52.24
2018,9,15,17,45,355.5,27.0,4.5,16.9,65.5,44.86,18.42
2018,9,15,18,0,202.0,18.0,4.4,16.2,25.0,14.16,0.0
2018,9,15,18,15,101.0,9.0,4.3,15.8,12.5,0.0,0.0
2018,9,15,18,30,0.0,0.0,4.2,15.4,0.0,0.0,0.0
2018,9,15,18,45,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2018,9,15,19,0,0.0,0.0,4.1,14.6,0.0,0.0,0.0
2018,9,15,19,15,0.0,0.0,4.0,14.35,0.0,0.0,0.0
2018,9,15,19,30,0.0,0.0,3.9,14.1,0.0,0.0,0.0
2018,9,15,19,45,0.0,0.0,3.8,13.8,0.0,0.0,0.0
2018,9,15,20,0,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2018,9,15,20,15,0.0,0.0,3.6,13.35,0.0,0.0,0.0
2018,9,15,20,30,0.0,0.0,3.5,13.2,0.0,0.0,0.0
2018,9,15,20,45,0.0,0.0,3.4,13.05,0.0,0.0,0.0
2018,9,15,21,0,0.0,0.0,3.3,12.9,0.0,0.0,0.0
2018,9,15,21,15,0.0,0.0,3.15,12.75,0.0,0.0,0.0
2018,9,15,21,30,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,9,15,21,45,0.0,0.0,2.85,12.45,0.0,0.0,0.0
2018,9,15,22,0,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,9,15,22,15,0.0,0.0,2.75,12.25,0.0,0.0,0.0
2018,9,15,22,30,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,9,15,22,45,0.0,0.0,2.85,12.15,0.0,0.0,0.0
2018,9,15,23,0,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,9,15,23,15,0.0,0.0,2.75,11.95,0.0,0.0,0.0
2018,9,15,23,30,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,9,15,23,45,0.0,0.0,2.45,11.65,0.0,0.0,0.0
2018,9,16,0,0,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,9,16,0,15,0.0,0.0,2.25,11.45,0.0,0.0,0.0
2018,9,16,0,30,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,9,16,0,45,0.0,0.0,2.15,11.35,0.0,0.0,0.0
2018,9,16,1,0,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,9,16,1,15,0.0,0.0,2.15,11.3,0.0,0.0,0.0
2018,9,16,1,30,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,9,16,1,45,0.0,0.0,2.2,11.25,0.0,0.0,0.0
2018,9,16,2,0,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,9,16,2,15,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,9,16,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,9,16,2,45,0.0,0.0,1.9,10.85,0.0,0.0,0.0
2018,9,16,3,0,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,9,16,3,15,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,9,16,3,30,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,9,16,3,45,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,9,16,4,0,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,9,16,4,15,0.0,0.0,1.85,10.7,0.0,0.0,0.0
2018,9,16,4,30,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,9,16,4,45,0.0,0.0,1.95,10.7,0.0,0.0,0.0
2018,9,16,5,0,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,9,16,5,15,0.0,0.0,2.05,10.95,0.0,0.0,0.0
2018,9,16,5,30,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,9,16,5,45,93.5,7.5,2.2,11.4,10.5,0.0,0.0
2018,9,16,6,0,187.0,15.0,2.3,11.6,21.0,11.8,0.0
2018,9,16,6,15,357.0,24.5,2.4,12.2,62.0,41.03,15.43
2018,9,16,6,30,527.0,34.0,2.5,12.8,103.0,95.66,51.63
2018,9,16,6,45,609.5,39.5,2.6,13.4,155.0,151.31,95.73
2018,9,16,7,0,692.0,45.0,2.7,14.0,207.0,216.65,151.67
2018,9,16,7,15,741.0,49.0,2.7,14.75,261.5,279.77,208.11
2018,9,16,7,30,790.0,53.0,2.7,15.5,316.0,347.7,267.81
2018,9,16,7,45,822.5,56.0,2.75,16.25,370.0,410.58,322.28
2018,9,16,8,0,855.0,59.0,2.8,17.0,424.0,476.46,377.17
2018,9,16,8,15,877.0,61.5,2.75,17.65,475.5,537.95,426.58
2018,9,16,8,30,899.0,64.0,2.7,18.3,527.0,599.64,474.17
2018,9,16,8,45,915.0,66.0,2.6,19.0,574.0,656.87,516.29
2018,9,16,9,0,931.0,68.0,2.5,19.7,621.0,713.05,555.95
2018,9,16,9,15,942.5,69.5,2.4,20.25,662.5,764.06,589.64
2018,9,16,9,30,954.0,71.0,2.3,20.8,704.0,813.02,620.1
2018,9,16,9,45,962.5,72.5,2.2,21.4,739.5,857.26,646.48
2018,9,16,10,0,971.0,74.0,2.1,22.0,775.0,898.72,670.39
2018,9,16,10,15,977.0,75.0,2.0,22.5,803.5,934.47,690.26
2018,9,16,10,30,983.0,76.0,1.9,23.0,832.0,966.86,707.61
2018,9,16,10,45,987.0,76.0,1.85,23.5,852.0,992.8,721.17
2018,9,16,11,0,991.0,76.0,1.8,24.0,872.0,1014.99,732.29
2018,9,16,11,15,992.5,77.0,1.8,24.3,884.5,1032.02,741.41
2018,9,16,11,30,994.0,78.0,1.8,24.6,897.0,1045.01,748.13
2018,9,16,11,45,994.5,78.5,1.8,24.95,901.0,1052.4,751.35
2018,9,16,12,0,995.0,79.0,1.8,25.3,905.0,1055.65,752.18
2018,9,16,12,15,993.0,79.5,1.95,25.4,900.5,1052.32,751.93
2018,9,16,12,30,991.0,80.0,2.1,25.5,896.0,1044.87,749.16
2018,9,16,12,45,987.0,80.0,2.2,25.65,883.0,1030.9,741.56
2018,9,16,13,0,983.0,80.0,2.3,25.8,870.0,1012.98,731.51
2018,9,16,13,15,977.5,79.5,2.4,25.75,848.5,989.29,718.33
2018,9,16,13,30,972.0,79.0,2.5,25.7,827.0,961.93,702.73
2018,9,16,13,45,965.0,78.0,2.55,25.6,798.5,929.21,683.17
2018,9,16,14,0,958.0,77.0,2.6,25.5,770.0,893.23,661.32
2018,9,16,14,15,948.5,76.0,2.7,25.35,734.5,852.16,636.31
2018,9,16,14,30,939.0,75.0,2.8,25.2,699.0,808.42,609.07
2018,9,16,14,45,926.5,73.5,2.9,25.0,657.5,759.52,577.87
2018,9,16,15,0,914.0,72.0,3.0,24.8,616.0,708.69,543.7
2018,9,16,15,15,897.0,70.0,3.0,24.8,569.0,652.8,502.89
2018,9,16,15,30,880.0,68.0,3.0,24.8,522.0,595.98,460.22
2018,9,16,15,45,856.0,65.0,3.2,24.05,470.5,533.73,413.9
2018,9,16,16,0,832.0,62.0,3.4,23.3,419.0,471.94,365.8
2018,9,16,16,15,798.0,58.5,3.45,22.7,365.0,407.77,313.42
2018,9,16,16,30,764.0,55.0,3.5,22.1,311.0,343.68,259.29
2018,9,16,16,45,713.5,51.0,3.55,21.5,257.0,276.69,201.73
2018,9,16,17,0,663.0,47.0,3.6,20.9,203.0,214.69,147.58
2018,9,16,17,15,579.5,41.0,3.5,20.05,152.0,150.15,93.75
2018,9,16,17,30,496.0,35.0,3.4,19.2,101.0,94.77,50.68
2018,9,16,17,45,332.5,25.5,3.35,18.35,61.0,42.47,16.25
2018,9,16,18,0,169.0,16.0,3.3,17.5,21.0,12.59,0.0
2018,9,16,18,15,84.5,8.0,3.3,17.05,10.5,0.0,0.0
2018,9,16,18,30,0.0,0.0,3.3,16.6,0.0,0.0,0.0
2018,9,16,18,45,0.0,0.0,3.25,16.2,0.0,0.0,0.0
2018,9,16,19,0,0.0,0.0,3.2,15.8,0.0,0.0,0.0
2018,9,16,19,15,0.0,0.0,3.1,15.55,0.0,0.0,0.0
2018,9,16,19,30,0.0,0.0,3.0,15.3,0.0,0.0,0.0
2018,9,16,19,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2018,9,16,20,0,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,9,16,20,15,0.0,0.0,2.85,14.55,0.0,0.0,0.0
2018,9,16,20,30,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,9,16,20,45,0.0,0.0,2.7,14.25,0.0,0.0,0.0
2018,9,16,21,0,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,9,16,21,15,0.0,0.0,2.6,13.95,0.0,0.0,0.0
2018,9,16,21,30,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,9,16,21,45,0.0,0.0,2.55,13.7,0.0,0.0,0.0
2018,9,16,22,0,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,9,16,22,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,9,16,22,30,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,9,16,22,45,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,9,16,23,0,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,9,16,23,15,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,9,16,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,9,16,23,45,0.0,0.0,2.1,12.95,0.0,0.0,0.0
2018,9,17,0,0,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,9,17,0,15,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,9,17,0,30,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,9,17,0,45,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,9,17,1,0,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,9,17,1,15,0.0,0.0,1.7,12.45,0.0,0.0,0.0
2018,9,17,1,30,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,9,17,1,45,0.0,0.0,1.7,12.35,0.0,0.0,0.0
2018,9,17,2,0,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,9,17,2,15,0.0,0.0,1.65,12.2,0.0,0.0,0.0
2018,9,17,2,30,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,9,17,2,45,0.0,0.0,1.5,12.05,0.0,0.0,0.0
2018,9,17,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,9,17,3,15,0.0,0.0,1.45,11.95,0.0,0.0,0.0
2018,9,17,3,30,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,9,17,3,45,0.0,0.0,1.55,11.9,0.0,0.0,0.0
2018,9,17,4,0,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,9,17,4,15,0.0,0.0,1.55,11.8,0.0,0.0,0.0
2018,9,17,4,30,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,9,17,4,45,0.0,0.0,1.45,11.65,0.0,0.0,0.0
2018,9,17,5,0,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,9,17,5,15,0.0,0.0,1.5,11.85,0.0,0.0,0.0
2018,9,17,5,30,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,9,17,5,45,90.5,7.5,1.7,12.35,10.0,0.0,0.0
2018,9,17,6,0,181.0,15.0,1.8,12.6,20.0,11.8,0.0
2018,9,17,6,15,348.5,24.0,1.9,13.15,59.5,41.65,15.03
2018,9,17,6,30,516.0,33.0,2.0,13.7,99.0,95.66,51.65
2018,9,17,6,45,598.5,38.5,2.1,14.25,150.0,150.89,95.58
2018,9,17,7,0,681.0,44.0,2.2,14.8,201.0,215.82,151.06
2018,9,17,7,15,730.5,48.0,2.2,15.45,255.5,278.56,206.95
2018,9,17,7,30,780.0,52.0,2.2,16.1,310.0,346.18,266.07
2018,9,17,7,45,812.0,55.5,2.15,16.75,363.5,408.79,319.82
2018,9,17,8,0,844.0,59.0,2.1,17.4,417.0,474.44,373.86
2018,9,17,8,15,866.5,61.0,2.05,18.1,467.5,535.11,421.9
2018,9,17,8,30,889.0,63.0,2.0,18.8,518.0,596.04,468.13
2018,9,17,8,45,905.5,64.5,1.9,19.45,564.5,652.55,509.05
2018,9,17,9,0,922.0,66.0,1.8,20.1,611.0,708.08,547.54
2018,9,17,9,15,929.5,70.0,1.8,20.7,652.0,758.49,580.51
2018,9,17,9,30,937.0,74.0,1.8,21.3,693.0,806.55,610.49
2018,9,17,9,45,941.5,78.0,1.8,21.85,727.5,849.61,636.66
2018,9,17,10,0,946.0,82.0,1.8,22.4,762.0,889.64,660.44
2018,9,17,10,15,953.0,82.5,1.9,22.85,790.0,924.91,682.19
2018,9,17,10,30,960.0,83.0,2.0,23.3,818.0,956.96,701.76
2018,9,17,10,45,965.0,84.0,2.1,23.75,839.0,984.31,718.27
2018,9,17,11,0,970.0,85.0,2.2,24.2,860.0,1008.03,732.47
2018,9,17,11,15,972.5,85.0,2.3,24.45,872.0,1024.54,742.7
2018,9,17,11,30,975.0,85.0,2.4,24.7,884.0,1037.1,750.57
2018,9,17,11,45,976.5,84.5,2.55,24.9,888.5,1044.16,755.76
2018,9,17,12,0,978.0,84.0,2.7,25.1,893.0,1047.16,758.49
2018,9,17,12,15,976.0,84.5,2.85,25.15,888.5,1043.76,757.67
2018,9,17,12,30,974.0,85.0,3.0,25.2,884.0,1036.31,754.35
2018,9,17,12,45,970.5,85.0,3.15,25.2,871.0,1022.88,747.37
2018,9,17,13,0,967.0,85.0,3.3,25.2,858.0,1005.56,737.88
2018,9,17,13,15,962.5,84.5,3.4,25.05,837.5,982.97,724.97
2018,9,17,13,30,958.0,84.0,3.5,24.9,817.0,956.73,709.61
2018,9,17,13,45,951.5,83.0,3.6,24.75,789.0,924.71,690.28
2018,9,17,14,0,945.0,82.0,3.7,24.6,761.0,889.44,668.58
2018,9,17,14,15,935.5,80.5,3.8,24.35,725.5,848.17,642.74
2018,9,17,14,30,926.0,79.0,3.9,24.1,690.0,804.26,614.71
2018,9,17,14,45,913.0,77.0,3.95,23.8,648.5,754.88,582.23
2018,9,17,15,0,900.0,75.0,4.0,23.5,607.0,703.65,546.84
2018,9,17,15,15,882.5,73.0,4.0,23.5,560.0,647.99,505.4
2018,9,17,15,30,865.0,71.0,4.0,23.5,513.0,591.48,462.19
2018,9,17,15,45,841.0,68.0,4.1,22.6,462.0,529.91,415.49
2018,9,17,16,0,817.0,65.0,4.2,21.7,411.0,471.16,368.98
2018,9,17,16,15,782.5,61.5,4.25,21.1,357.5,405.23,314.63
2018,9,17,16,30,748.0,58.0,4.3,20.5,304.0,341.69,260.4
2018,9,17,16,45,696.0,53.0,4.3,19.85,250.0,274.05,201.82
2018,9,17,17,0,644.0,48.0,4.3,19.2,196.0,211.63,146.94
2018,9,17,17,15,556.5,41.5,4.25,18.45,145.5,146.94,92.67
2018,9,17,17,30,469.0,35.0,4.2,17.7,95.0,92.09,49.75
2018,9,17,17,45,307.5,24.5,4.15,17.0,56.5,40.37,14.35
2018,9,17,18,0,146.0,14.0,4.1,16.3,18.0,11.02,0.0
2018,9,17,18,15,73.0,7.0,4.0,15.85,9.0,0.0,0.0
2018,9,17,18,30,0.0,0.0,3.9,15.4,0.0,0.0,0.0
2018,9,17,18,45,0.0,0.0,3.85,14.95,0.0,0.0,0.0
2018,9,17,19,0,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2018,9,17,19,15,0.0,0.0,3.7,14.25,0.0,0.0,0.0
2018,9,17,19,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2018,9,17,19,45,0.0,0.0,3.5,13.8,0.0,0.0,0.0
2018,9,17,20,0,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,9,17,20,15,0.0,0.0,3.35,13.45,0.0,0.0,0.0
2018,9,17,20,30,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,9,17,20,45,0.0,0.0,3.25,13.2,0.0,0.0,0.0
2018,9,17,21,0,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,9,17,21,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2018,9,17,21,30,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,9,17,21,45,0.0,0.0,3.1,12.85,0.0,0.0,0.0
2018,9,17,22,0,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,9,17,22,15,0.0,0.0,3.05,12.7,0.0,0.0,0.0
2018,9,17,22,30,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,9,17,22,45,0.0,0.0,3.0,12.55,0.0,0.0,0.0
2018,9,17,23,0,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,9,17,23,15,0.0,0.0,2.95,12.4,0.0,0.0,0.0
2018,9,17,23,30,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,9,17,23,45,0.0,0.0,2.85,12.25,0.0,0.0,0.0
2018,9,18,0,0,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,9,18,0,15,0.0,0.0,2.75,12.15,0.0,0.0,0.0
2018,9,18,0,30,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,9,18,0,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,9,18,1,0,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,9,18,1,15,0.0,0.0,2.45,11.85,0.0,0.0,0.0
2018,9,18,1,30,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,9,18,1,45,0.0,0.0,2.3,11.75,0.0,0.0,0.0
2018,9,18,2,0,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,9,18,2,15,0.0,0.0,2.15,11.65,0.0,0.0,0.0
2018,9,18,2,30,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,9,18,2,45,0.0,0.0,2.05,11.55,0.0,0.0,0.0
2018,9,18,3,0,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,9,18,3,15,0.0,0.0,1.95,11.45,0.0,0.0,0.0
2018,9,18,3,30,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,9,18,3,45,0.0,0.0,1.85,11.35,0.0,0.0,0.0
2018,9,18,4,0,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,9,18,4,15,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,9,18,4,30,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,9,18,4,45,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,9,18,5,0,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,9,18,5,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,9,18,5,30,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,9,18,5,45,76.5,7.0,2.05,11.9,9.0,0.0,0.0
2018,9,18,6,0,153.0,14.0,2.1,12.1,18.0,11.02,0.0
2018,9,18,6,15,314.5,24.5,2.2,12.55,56.5,41.57,14.84
2018,9,18,6,30,476.0,35.0,2.3,13.0,95.0,94.18,52.06
2018,9,18,6,45,562.0,41.5,2.35,13.4,145.5,149.36,96.3
2018,9,18,7,0,648.0,48.0,2.4,13.8,196.0,214.26,151.91
2018,9,18,7,15,701.0,52.5,2.35,14.4,250.0,276.89,207.73
2018,9,18,7,30,754.0,57.0,2.3,15.0,304.0,344.84,267.15
2018,9,18,7,45,788.5,60.5,2.2,15.55,357.5,408.82,322.04
2018,9,18,8,0,823.0,64.0,2.1,16.1,411.0,475.17,376.69
2018,9,18,8,15,847.0,67.0,2.05,16.75,462.0,534.26,423.73
2018,9,18,8,30,871.0,70.0,2.0,17.4,513.0,596.22,470.93
2018,9,18,8,45,888.5,72.0,1.9,18.05,560.0,653.07,512.21
2018,9,18,9,0,906.0,74.0,1.8,18.7,607.0,709.07,551.15
2018,9,18,9,15,919.5,75.5,1.8,19.3,648.5,760.42,585.09
2018,9,18,9,30,933.0,77.0,1.8,19.9,690.0,809.96,616.22
2018,9,18,9,45,943.5,77.5,1.75,20.5,725.5,853.87,642.43
2018,9,18,10,0,954.0,78.0,1.7,21.1,761.0,895.2,666.42
2018,9,18,10,15,960.0,79.0,1.85,21.55,788.5,930.32,688.69
2018,9,18,10,30,966.0,80.0,2.0,22.0,816.0,962.13,708.77
2018,9,18,10,45,970.5,80.5,2.1,22.45,836.5,988.55,724.74
2018,9,18,11,0,975.0,81.0,2.2,22.9,857.0,1011.3,738.39
2018,9,18,11,15,977.0,81.5,2.3,23.2,869.0,1027.85,748.57
2018,9,18,11,30,979.0,82.0,2.4,23.5,881.0,1040.44,756.36
2018,9,18,11,45,979.5,82.5,2.45,23.8,885.0,1047.54,760.23
2018,9,18,12,0,980.0,83.0,2.5,24.1,889.0,1050.56,761.67
2018,9,18,12,15,977.0,84.0,2.6,24.25,884.5,1046.63,759.83
2018,9,18,12,30,974.0,85.0,2.7,24.4,880.0,1038.64,755.54
2018,9,18,12,45,968.5,86.0,2.8,24.5,866.5,1024.28,747.39
