Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,18,13,0,963.0,87.0,2.9,24.6,853.0,1006.07,736.82
2018,9,18,13,15,957.5,86.5,3.0,24.6,831.5,982.53,723.07
2018,9,18,13,30,952.0,86.0,3.1,24.6,810.0,955.4,706.92
2018,9,18,13,45,943.5,85.0,3.2,24.55,781.0,921.69,686.4
2018,9,18,14,0,935.0,84.0,3.3,24.5,752.0,884.88,663.61
2018,9,18,14,15,924.5,83.0,3.35,24.35,716.5,843.57,637.43
2018,9,18,14,30,914.0,82.0,3.4,24.2,681.0,799.73,609.19
2018,9,18,14,45,900.0,80.0,3.5,24.0,639.0,750.0,576.71
2018,9,18,15,0,886.0,78.0,3.6,23.8,597.0,698.55,541.28
2018,9,18,15,15,867.5,76.0,3.6,23.8,550.5,642.8,500.01
2018,9,18,15,30,849.0,74.0,3.6,23.8,504.0,586.33,457.06
2018,9,18,15,45,823.0,71.0,3.7,23.05,453.0,527.58,412.43
2018,9,18,16,0,797.0,68.0,3.8,22.3,402.0,465.65,363.64
2018,9,18,16,15,758.5,64.5,3.85,21.65,348.5,399.0,309.15
2018,9,18,16,30,720.0,61.0,3.9,21.0,295.0,335.21,255.11
2018,9,18,16,45,662.5,56.0,3.95,20.35,241.0,267.37,196.86
2018,9,18,17,0,605.0,51.0,4.0,19.7,187.0,205.07,142.6
2018,9,18,17,15,511.5,44.0,4.0,18.9,137.5,141.05,89.45
2018,9,18,17,30,418.0,37.0,4.0,18.1,88.0,88.21,48.43
2018,9,18,17,45,265.5,25.5,4.0,17.25,52.0,38.96,12.8
2018,9,18,18,0,113.0,14.0,4.0,16.4,16.0,11.02,0.0
2018,9,18,18,15,56.5,7.0,3.9,15.95,8.0,0.0,0.0
2018,9,18,18,30,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2018,9,18,18,45,0.0,0.0,3.75,15.05,0.0,0.0,0.0
2018,9,18,19,0,0.0,0.0,3.7,14.6,0.0,0.0,0.0
2018,9,18,19,15,0.0,0.0,3.55,14.4,0.0,0.0,0.0
2018,9,18,19,30,0.0,0.0,3.4,14.2,0.0,0.0,0.0
2018,9,18,19,45,0.0,0.0,3.3,13.95,0.0,0.0,0.0
2018,9,18,20,0,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,9,18,20,15,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,9,18,20,30,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,9,18,20,45,0.0,0.0,2.85,13.4,0.0,0.0,0.0
2018,9,18,21,0,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,9,18,21,15,0.0,0.0,2.65,13.2,0.0,0.0,0.0
2018,9,18,21,30,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,9,18,21,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,9,18,22,0,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,9,18,22,15,0.0,0.0,2.4,12.85,0.0,0.0,0.0
2018,9,18,22,30,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,9,18,22,45,0.0,0.0,2.45,12.7,0.0,0.0,0.0
2018,9,18,23,0,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,9,18,23,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2018,9,18,23,30,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,9,18,23,45,0.0,0.0,2.35,12.35,0.0,0.0,0.0
2018,9,19,0,0,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,9,19,0,15,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,9,19,0,30,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,9,19,0,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2018,9,19,1,0,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,9,19,1,15,0.0,0.0,2.2,11.85,0.0,0.0,0.0
2018,9,19,1,30,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,9,19,1,45,0.0,0.0,2.15,11.75,0.0,0.0,0.0
2018,9,19,2,0,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,9,19,2,15,0.0,0.0,2.05,11.65,0.0,0.0,0.0
2018,9,19,2,30,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,9,19,2,45,0.0,0.0,2.0,11.55,0.0,0.0,0.0
2018,9,19,3,0,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,9,19,3,15,0.0,0.0,2.0,11.45,0.0,0.0,0.0
2018,9,19,3,30,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,9,19,3,45,0.0,0.0,2.05,11.4,0.0,0.0,0.0
2018,9,19,4,0,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,9,19,4,15,0.0,0.0,2.05,11.4,0.0,0.0,0.0
2018,9,19,4,30,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,9,19,4,45,0.0,0.0,2.0,11.35,0.0,0.0,0.0
2018,9,19,5,0,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,9,19,5,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2018,9,19,5,30,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,9,19,5,45,48.0,7.0,2.15,11.85,8.0,0.0,0.0
2018,9,19,6,0,96.0,14.0,2.2,12.0,16.0,11.02,0.0
2018,9,19,6,15,241.5,27.5,2.3,12.4,52.5,40.89,15.14
2018,9,19,6,30,387.0,41.0,2.4,12.8,89.0,90.25,52.46
2018,9,19,6,45,484.0,49.5,2.5,13.25,139.0,143.84,95.16
2018,9,19,7,0,581.0,58.0,2.6,13.7,189.0,209.13,150.42
2018,9,19,7,15,641.0,64.0,2.6,14.25,243.5,271.87,205.84
2018,9,19,7,30,701.0,70.0,2.6,14.8,298.0,340.89,265.83
2018,9,19,7,45,741.5,74.0,2.65,15.35,352.0,405.25,321.08
2018,9,19,8,0,782.0,78.0,2.7,15.9,406.0,472.81,377.09
2018,9,19,8,15,810.5,81.0,2.6,16.6,457.5,535.56,426.9
2018,9,19,8,30,839.0,84.0,2.5,17.3,509.0,599.29,475.43
2018,9,19,8,45,860.5,86.5,2.4,18.0,557.0,658.62,518.75
2018,9,19,9,0,882.0,89.0,2.3,18.7,605.0,711.56,555.94
2018,9,19,9,15,896.5,91.0,2.3,19.4,647.0,763.19,590.67
2018,9,19,9,30,911.0,93.0,2.3,20.1,689.0,813.12,622.24
2018,9,19,9,45,922.5,94.0,2.3,20.8,724.5,857.59,649.44
2018,9,19,10,0,934.0,95.0,2.3,21.5,760.0,899.59,674.55
2018,9,19,10,15,941.5,96.0,2.4,22.2,788.5,935.38,696.1
2018,9,19,10,30,949.0,97.0,2.5,22.9,817.0,968.0,715.44
2018,9,19,10,45,954.0,98.0,2.55,23.6,838.0,994.97,730.52
2018,9,19,11,0,959.0,99.0,2.6,24.3,859.0,1018.34,743.26
2018,9,19,11,15,962.0,99.5,2.7,24.85,871.5,1035.53,752.99
2018,9,19,11,30,965.0,100.0,2.8,25.4,884.0,1048.83,760.35
2018,9,19,11,45,965.5,100.5,2.9,25.9,888.0,1055.74,763.89
2018,9,19,12,0,966.0,101.0,3.0,26.4,892.0,1058.63,765.03
2018,9,19,12,15,964.5,101.0,3.1,26.6,887.5,1054.99,763.06
2018,9,19,12,30,963.0,101.0,3.2,26.8,883.0,1047.35,758.68
2018,9,19,12,45,959.5,100.5,3.3,27.0,869.5,1033.29,750.29
2018,9,19,13,0,956.0,100.0,3.4,27.2,856.0,1015.38,739.5
2018,9,19,13,15,950.5,99.5,3.5,27.25,835.0,991.85,725.54
2018,9,19,13,30,945.0,99.0,3.6,27.3,814.0,964.76,709.22
2018,9,19,13,45,937.0,98.0,3.65,27.35,785.0,931.55,688.45
2018,9,19,14,0,929.0,97.0,3.7,27.4,756.0,895.24,665.51
2018,9,19,14,15,918.0,95.5,3.75,27.3,720.0,853.07,638.8
2018,9,19,14,30,907.0,94.0,3.8,27.2,684.0,808.42,610.09
2018,9,19,14,45,892.0,91.5,3.85,27.05,641.5,757.59,576.77
2018,9,19,15,0,877.0,89.0,3.9,26.9,599.0,705.15,540.36
2018,9,19,15,15,857.0,86.0,3.9,26.9,551.0,652.71,501.84
2018,9,19,15,30,837.0,83.0,3.9,26.9,503.0,593.83,457.67
2018,9,19,15,45,808.5,80.0,3.9,26.35,451.5,530.18,409.54
2018,9,19,16,0,780.0,77.0,3.9,25.8,400.0,467.54,360.46
2018,9,19,16,15,738.5,72.5,3.6,25.15,345.5,399.26,305.2
2018,9,19,16,30,697.0,68.0,3.3,24.5,291.0,334.3,250.97
2018,9,19,16,45,634.5,62.0,3.05,23.8,236.5,265.0,192.67
2018,9,19,17,0,572.0,56.0,2.8,23.1,182.0,202.31,139.29
2018,9,19,17,15,471.5,48.0,2.6,22.1,132.5,137.84,87.1
2018,9,19,17,30,371.0,40.0,2.4,21.1,83.0,85.46,47.25
2018,9,19,17,45,223.0,25.5,2.15,20.05,47.5,36.6,9.87
2018,9,19,18,0,75.0,11.0,1.9,19.0,12.0,8.65,0.0
2018,9,19,18,15,37.5,5.5,1.9,18.6,6.0,0.0,0.0
2018,9,19,18,30,0.0,0.0,1.9,18.2,0.0,0.0,0.0
2018,9,19,18,45,0.0,0.0,1.9,17.85,0.0,0.0,0.0
2018,9,19,19,0,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2018,9,19,19,15,0.0,0.0,1.85,17.25,0.0,0.0,0.0
2018,9,19,19,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2018,9,19,19,45,0.0,0.0,1.8,16.75,0.0,0.0,0.0
2018,9,19,20,0,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2018,9,19,20,15,0.0,0.0,1.75,16.35,0.0,0.0,0.0
2018,9,19,20,30,0.0,0.0,1.7,16.2,0.0,0.0,0.0
2018,9,19,20,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2018,9,19,21,0,0.0,0.0,1.6,15.8,0.0,0.0,0.0
2018,9,19,21,15,0.0,0.0,1.6,15.7,0.0,0.0,0.0
2018,9,19,21,30,0.0,0.0,1.6,15.6,0.0,0.0,0.0
2018,9,19,21,45,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2018,9,19,22,0,0.0,0.0,1.5,15.4,0.0,0.0,0.0
2018,9,19,22,15,0.0,0.0,1.5,15.3,0.0,0.0,0.0
2018,9,19,22,30,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,9,19,22,45,0.0,0.0,1.5,15.15,0.0,0.0,0.0
2018,9,19,23,0,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,9,19,23,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2018,9,19,23,30,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,9,19,23,45,0.0,0.0,1.4,14.85,0.0,0.0,0.0
2018,9,20,0,0,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,9,20,0,15,0.0,0.0,1.4,14.75,0.0,0.0,0.0
2018,9,20,0,30,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,9,20,0,45,0.0,0.0,1.4,14.65,0.0,0.0,0.0
2018,9,20,1,0,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,9,20,1,15,0.0,0.0,1.35,14.55,0.0,0.0,0.0
2018,9,20,1,30,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,9,20,1,45,0.0,0.0,1.3,14.45,0.0,0.0,0.0
2018,9,20,2,0,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,9,20,2,15,0.0,0.0,1.25,14.35,0.0,0.0,0.0
2018,9,20,2,30,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,9,20,2,45,0.0,0.0,1.15,14.3,0.0,0.0,0.0
2018,9,20,3,0,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,9,20,3,15,0.0,0.0,1.05,14.35,0.0,0.0,0.0
2018,9,20,3,30,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,9,20,3,45,0.0,0.0,1.0,14.45,0.0,0.0,0.0
2018,9,20,4,0,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,9,20,4,15,0.0,0.0,0.95,14.6,0.0,0.0,0.0
2018,9,20,4,30,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,9,20,4,45,0.0,0.0,0.85,14.8,0.0,0.0,0.0
2018,9,20,5,0,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,9,20,5,15,0.0,0.0,0.75,15.1,0.0,0.0,0.0
2018,9,20,5,30,0.0,0.0,0.7,15.3,0.0,0.0,0.0
2018,9,20,5,45,51.0,6.5,0.7,15.5,7.5,0.0,0.0
2018,9,20,6,0,102.0,13.0,0.7,15.7,15.0,10.45,0.0
2018,9,20,6,15,250.0,25.5,0.75,16.5,50.5,40.81,13.31
2018,9,20,6,30,398.0,38.0,0.8,17.3,86.0,90.92,51.36
2018,9,20,6,45,494.0,46.5,0.85,18.1,136.0,145.23,93.86
2018,9,20,7,0,590.0,55.0,0.9,18.9,186.0,211.14,148.12
2018,9,20,7,15,648.5,60.0,1.05,19.75,239.5,273.08,201.2
2018,9,20,7,30,707.0,65.0,1.2,20.6,293.0,341.12,258.37
2018,9,20,7,45,746.0,69.0,1.3,21.45,346.5,405.27,311.18
2018,9,20,8,0,785.0,73.0,1.4,22.3,400.0,472.34,364.33
2018,9,20,8,15,811.5,76.5,1.5,23.2,451.0,534.63,411.95
2018,9,20,8,30,838.0,80.0,1.6,24.1,502.0,597.72,458.36
2018,9,20,8,45,857.5,83.0,1.65,25.0,549.0,656.21,499.49
2018,9,20,9,0,877.0,86.0,1.7,25.9,596.0,708.18,534.82
2018,9,20,9,15,892.5,87.5,1.65,26.5,638.0,759.77,567.61
2018,9,20,9,30,908.0,89.0,1.6,27.1,680.0,809.76,597.52
2018,9,20,9,45,920.0,89.5,1.6,27.7,715.5,853.95,623.46
2018,9,20,10,0,932.0,90.0,1.6,28.3,751.0,895.71,647.43
2018,9,20,10,15,938.5,91.0,1.55,28.7,778.5,930.49,666.51
2018,9,20,10,30,945.0,92.0,1.5,29.1,806.0,962.07,683.37
2018,9,20,10,45,949.5,93.5,1.45,29.5,826.5,988.95,697.13
2018,9,20,11,0,954.0,95.0,1.4,29.9,847.0,1012.23,708.59
2018,9,20,11,15,956.5,95.0,1.4,30.05,859.0,1028.25,717.16
2018,9,20,11,30,959.0,95.0,1.4,30.2,871.0,1040.4,723.54
2018,9,20,11,45,959.5,95.0,1.45,30.4,874.5,1046.66,727.2
2018,9,20,12,0,960.0,95.0,1.5,30.6,878.0,1048.91,728.64
2018,9,20,12,15,959.5,94.5,1.55,30.65,873.5,1045.63,727.36
2018,9,20,12,30,959.0,94.0,1.6,30.7,869.0,1038.36,723.82
2018,9,20,12,45,956.5,94.0,1.7,30.75,856.5,1025.73,717.87
2018,9,20,13,0,954.0,94.0,1.8,30.8,844.0,1009.23,709.59
2018,9,20,13,15,949.0,93.0,1.8,30.75,823.0,985.57,695.89
2018,9,20,13,30,944.0,92.0,1.8,30.7,802.0,958.33,680.05
2018,9,20,13,45,937.0,90.0,1.85,30.65,773.0,924.86,660.81
2018,9,20,14,0,930.0,88.0,1.9,30.6,744.0,888.23,639.41
2018,9,20,14,15,919.5,86.5,1.95,30.45,708.0,846.34,614.59
2018,9,20,14,30,909.0,85.0,2.0,30.3,672.0,801.95,587.76
2018,9,20,14,45,895.0,83.0,2.0,30.2,630.5,752.22,556.39
2018,9,20,15,0,881.0,81.0,2.0,30.1,589.0,700.8,522.34
2018,9,20,15,15,862.0,78.0,2.0,30.1,541.5,643.7,482.31
2018,9,20,15,30,843.0,75.0,2.0,30.1,494.0,590.03,443.41
2018,9,20,15,45,816.0,72.0,2.05,29.55,443.0,526.94,397.59
2018,9,20,16,0,789.0,69.0,2.1,29.0,392.0,464.72,350.54
2018,9,20,16,15,751.5,65.0,1.9,28.2,338.5,398.23,298.18
2018,9,20,16,30,714.0,61.0,1.7,27.4,285.0,334.53,246.22
2018,9,20,16,45,656.0,55.5,1.55,26.6,231.5,266.21,189.81
2018,9,20,17,0,598.0,50.0,1.4,25.8,178.0,203.75,137.36
2018,9,20,17,15,502.5,42.0,1.35,24.75,129.0,138.71,85.24
2018,9,20,17,30,407.0,34.0,1.3,23.7,80.0,85.21,44.7
2018,9,20,17,45,249.5,22.0,1.3,22.65,45.5,35.25,5.46
2018,9,20,18,0,92.0,10.0,1.3,21.6,11.0,7.87,0.0
2018,9,20,18,15,46.0,5.0,1.3,21.25,5.5,0.0,0.0
2018,9,20,18,30,0.0,0.0,1.3,20.9,0.0,0.0,0.0
2018,9,20,18,45,0.0,0.0,1.3,20.55,0.0,0.0,0.0
2018,9,20,19,0,0.0,0.0,1.3,20.2,0.0,0.0,0.0
2018,9,20,19,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2018,9,20,19,30,0.0,0.0,1.3,19.8,0.0,0.0,0.0
2018,9,20,19,45,0.0,0.0,1.25,19.65,0.0,0.0,0.0
2018,9,20,20,0,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2018,9,20,20,15,0.0,0.0,1.2,19.45,0.0,0.0,0.0
2018,9,20,20,30,0.0,0.0,1.2,19.4,0.0,0.0,0.0
2018,9,20,20,45,0.0,0.0,1.2,19.3,0.0,0.0,0.0
2018,9,20,21,0,0.0,0.0,1.2,19.2,0.0,0.0,0.0
2018,9,20,21,15,0.0,0.0,1.15,19.25,0.0,0.0,0.0
2018,9,20,21,30,0.0,0.0,1.1,19.3,0.0,0.0,0.0
2018,9,20,21,45,0.0,0.0,1.1,19.3,0.0,0.0,0.0
2018,9,20,22,0,0.0,0.0,1.1,19.3,0.0,0.0,0.0
2018,9,20,22,15,0.0,0.0,1.05,19.3,0.0,0.0,0.0
2018,9,20,22,30,0.0,0.0,1.0,19.3,0.0,0.0,0.0
2018,9,20,22,45,0.0,0.0,0.95,19.3,0.0,0.0,0.0
2018,9,20,23,0,0.0,0.0,0.9,19.3,0.0,0.0,0.0
2018,9,20,23,15,0.0,0.0,0.85,19.15,0.0,0.0,0.0
2018,9,20,23,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2018,9,20,23,45,0.0,0.0,0.75,18.9,0.0,0.0,0.0
2018,9,21,0,0,0.0,0.0,0.7,18.8,0.0,0.0,0.0
2018,9,21,0,15,0.0,0.0,0.7,18.6,0.0,0.0,0.0
2018,9,21,0,30,0.0,0.0,0.7,18.4,0.0,0.0,0.0
2018,9,21,0,45,0.0,0.0,0.7,18.2,0.0,0.0,0.0
2018,9,21,1,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2018,9,21,1,15,0.0,0.0,0.75,17.85,0.0,0.0,0.0
2018,9,21,1,30,0.0,0.0,0.8,17.7,0.0,0.0,0.0
2018,9,21,1,45,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2018,9,21,2,0,0.0,0.0,0.8,17.3,0.0,0.0,0.0
2018,9,21,2,15,0.0,0.0,0.85,17.1,0.0,0.0,0.0
2018,9,21,2,30,0.0,0.0,0.9,16.9,0.0,0.0,0.0
2018,9,21,2,45,0.0,0.0,0.95,16.7,0.0,0.0,0.0
2018,9,21,3,0,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2018,9,21,3,15,0.0,0.0,1.05,16.3,0.0,0.0,0.0
2018,9,21,3,30,0.0,0.0,1.1,16.1,0.0,0.0,0.0
2018,9,21,3,45,0.0,0.0,1.15,15.85,0.0,0.0,0.0
2018,9,21,4,0,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,9,21,4,15,0.0,0.0,1.2,15.45,0.0,0.0,0.0
2018,9,21,4,30,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,9,21,4,45,0.0,0.0,1.25,15.1,0.0,0.0,0.0
2018,9,21,5,0,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,9,21,5,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2018,9,21,5,30,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,9,21,5,45,51.5,5.5,1.2,15.2,6.5,0.0,0.0
2018,9,21,6,0,103.0,11.0,1.2,15.3,13.0,9.27,0.0
2018,9,21,6,15,264.0,23.0,1.3,16.1,49.0,40.74,11.48
2018,9,21,6,30,425.0,35.0,1.4,16.9,85.0,93.72,52.39
2018,9,21,6,45,516.5,42.5,1.55,17.65,134.5,148.15,95.77
2018,9,21,7,0,608.0,50.0,1.7,18.4,184.0,213.55,150.6
2018,9,21,7,15,663.0,55.5,1.7,19.1,237.0,276.16,205.01
2018,9,21,7,30,718.0,61.0,1.7,19.8,290.0,344.23,262.85
2018,9,21,7,45,754.0,65.5,1.7,20.5,343.0,408.22,316.08
2018,9,21,8,0,790.0,70.0,1.7,21.2,396.0,474.8,369.26
2018,9,21,8,15,815.5,73.0,1.7,21.9,446.5,536.29,416.6
2018,9,21,8,30,841.0,76.0,1.7,22.6,497.0,598.44,462.55
2018,9,21,8,45,859.5,79.0,1.65,23.35,543.5,651.36,499.83
2018,9,21,9,0,878.0,82.0,1.6,24.1,590.0,707.8,538.02
2018,9,21,9,15,892.0,83.5,1.6,24.7,631.0,758.29,570.3
2018,9,21,9,30,906.0,85.0,1.6,25.3,672.0,807.06,600.09
2018,9,21,9,45,915.5,86.5,1.6,25.9,706.5,850.15,625.55
2018,9,21,10,0,925.0,88.0,1.6,26.5,741.0,890.65,648.95
2018,9,21,10,15,932.0,89.0,1.65,26.9,768.5,925.6,669.6
2018,9,21,10,30,939.0,90.0,1.7,27.3,796.0,957.4,688.17
2018,9,21,10,45,943.5,91.0,1.7,27.7,816.0,983.55,702.47
2018,9,21,11,0,948.0,92.0,1.7,28.1,836.0,1006.11,714.54
2018,9,21,11,15,951.0,92.0,1.75,28.35,848.0,1022.44,723.92
2018,9,21,11,30,954.0,92.0,1.8,28.6,860.0,1034.93,731.09
2018,9,21,11,45,954.0,92.5,1.85,28.85,863.5,1041.11,734.51
2018,9,21,12,0,954.0,93.0,1.9,29.1,867.0,1043.31,735.68
2018,9,21,12,15,951.0,94.0,1.95,29.15,862.0,1039.11,733.66
2018,9,21,12,30,948.0,95.0,2.0,29.2,857.0,1030.97,729.38
2018,9,21,12,45,942.0,96.0,2.0,29.25,843.0,1016.07,720.42
2018,9,21,13,0,936.0,97.0,2.0,29.3,829.0,997.44,709.3
2018,9,21,13,15,930.5,96.0,2.0,29.25,808.0,973.56,695.25
2018,9,21,13,30,925.0,95.0,2.0,29.2,787.0,946.19,679.05
2018,9,21,13,45,917.5,94.0,2.05,29.1,758.5,913.75,660.22
2018,9,21,14,0,910.0,93.0,2.1,29.0,730.0,878.26,639.26
2018,9,21,14,15,899.0,90.5,2.1,28.85,694.0,835.48,612.96
2018,9,21,14,30,888.0,88.0,2.1,28.7,658.0,790.32,584.8
2018,9,21,14,45,873.5,86.0,2.1,28.5,616.5,740.98,553.5
2018,9,21,15,0,859.0,84.0,2.1,28.3,575.0,690.05,519.45
2018,9,21,15,15,839.5,81.5,2.1,28.3,528.5,639.09,483.14
2018,9,21,15,30,820.0,79.0,2.1,28.3,482.0,581.81,441.35
2018,9,21,15,45,792.0,75.5,2.15,27.65,431.0,518.69,395.21
2018,9,21,16,0,764.0,72.0,2.2,27.0,380.0,456.63,347.94
2018,9,21,16,15,724.5,67.5,2.2,26.3,327.5,390.04,295.36
2018,9,21,16,30,685.0,63.0,2.2,25.6,275.0,326.52,243.25
2018,9,21,16,45,624.5,57.0,2.15,24.9,222.0,258.54,186.57
2018,9,21,17,0,564.0,51.0,2.1,24.2,169.0,196.98,134.41
2018,9,21,17,15,464.5,42.5,1.95,23.2,121.0,132.72,82.57
2018,9,21,17,30,365.0,34.0,1.8,22.2,73.0,80.56,42.7
2018,9,21,17,45,218.5,21.5,1.65,21.15,41.5,33.1,0.88
2018,9,21,18,0,72.0,9.0,1.5,20.1,10.0,7.08,0.0
2018,9,21,18,15,36.0,4.5,1.45,19.65,5.0,0.0,0.0
2018,9,21,18,30,0.0,0.0,1.4,19.2,0.0,0.0,0.0
2018,9,21,18,45,0.0,0.0,1.35,18.75,0.0,0.0,0.0
2018,9,21,19,0,0.0,0.0,1.3,18.3,0.0,0.0,0.0
2018,9,21,19,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2018,9,21,19,30,0.0,0.0,1.2,17.7,0.0,0.0,0.0
2018,9,21,19,45,0.0,0.0,1.1,17.4,0.0,0.0,0.0
2018,9,21,20,0,0.0,0.0,1.0,17.1,0.0,0.0,0.0
2018,9,21,20,15,0.0,0.0,0.95,16.95,0.0,0.0,0.0
2018,9,21,20,30,0.0,0.0,0.9,16.8,0.0,0.0,0.0
2018,9,21,20,45,0.0,0.0,0.85,16.7,0.0,0.0,0.0
2018,9,21,21,0,0.0,0.0,0.8,16.6,0.0,0.0,0.0
2018,9,21,21,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2018,9,21,21,30,0.0,0.0,0.8,16.4,0.0,0.0,0.0
2018,9,21,21,45,0.0,0.0,0.75,16.35,0.0,0.0,0.0
2018,9,21,22,0,0.0,0.0,0.7,16.3,0.0,0.0,0.0
2018,9,21,22,15,0.0,0.0,0.65,16.3,0.0,0.0,0.0
2018,9,21,22,30,0.0,0.0,0.6,16.3,0.0,0.0,0.0
2018,9,21,22,45,0.0,0.0,0.6,16.3,0.0,0.0,0.0
2018,9,21,23,0,0.0,0.0,0.6,16.3,0.0,0.0,0.0
2018,9,21,23,15,0.0,0.0,0.55,16.35,0.0,0.0,0.0
2018,9,21,23,30,0.0,0.0,0.5,16.4,0.0,0.0,0.0
2018,9,21,23,45,0.0,0.0,0.5,16.45,0.0,0.0,0.0
2018,9,22,0,0,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2018,9,22,0,15,0.0,0.0,0.5,16.55,0.0,0.0,0.0
2018,9,22,0,30,0.0,0.0,0.5,16.6,0.0,0.0,0.0
2018,9,22,0,45,0.0,0.0,0.45,16.65,0.0,0.0,0.0
2018,9,22,1,0,0.0,0.0,0.4,16.7,0.0,0.0,0.0
2018,9,22,1,15,0.0,0.0,0.35,16.75,0.0,0.0,0.0
2018,9,22,1,30,0.0,0.0,0.3,16.8,0.0,0.0,0.0
2018,9,22,1,45,0.0,0.0,0.3,16.8,0.0,0.0,0.0
2018,9,22,2,0,0.0,0.0,0.3,16.8,0.0,0.0,0.0
2018,9,22,2,15,0.0,0.0,0.25,16.9,0.0,0.0,0.0
2018,9,22,2,30,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2018,9,22,2,45,0.0,0.0,0.2,17.05,0.0,0.0,0.0
2018,9,22,3,0,0.0,0.0,0.2,17.1,0.0,0.0,0.0
2018,9,22,3,15,0.0,0.0,0.2,17.05,0.0,0.0,0.0
2018,9,22,3,30,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2018,9,22,3,45,0.0,0.0,0.2,16.95,0.0,0.0,0.0
2018,9,22,4,0,0.0,0.0,0.2,16.9,0.0,0.0,0.0
2018,9,22,4,15,0.0,0.0,0.2,16.85,0.0,0.0,0.0
2018,9,22,4,30,0.0,0.0,0.2,16.8,0.0,0.0,0.0
2018,9,22,4,45,0.0,0.0,0.2,16.7,0.0,0.0,0.0
2018,9,22,5,0,0.0,0.0,0.2,16.6,0.0,0.0,0.0
2018,9,22,5,15,0.0,0.0,0.2,16.65,0.0,0.0,0.0
2018,9,22,5,30,0.0,0.0,0.2,16.7,0.0,0.0,0.0
2018,9,22,5,45,44.0,5.5,0.25,16.75,6.0,0.0,0.0
2018,9,22,6,0,88.0,11.0,0.3,16.8,12.0,9.52,0.0
2018,9,22,6,15,242.5,23.5,0.3,17.15,47.0,40.68,10.21
2018,9,22,6,30,397.0,36.0,0.3,17.5,82.0,92.68,52.35
2018,9,22,6,45,493.0,44.5,0.3,17.9,131.5,147.56,95.75
2018,9,22,7,0,589.0,53.0,0.3,18.3,181.0,214.04,150.51
2018,9,22,7,15,647.5,59.0,0.35,18.9,234.5,277.23,204.24
2018,9,22,7,30,706.0,65.0,0.4,19.5,288.0,346.38,261.62
2018,9,22,7,45,744.5,69.0,0.4,20.1,341.0,410.51,313.4
2018,9,22,8,0,783.0,73.0,0.4,20.7,394.0,477.48,365.19
2018,9,22,8,15,810.0,76.5,0.5,21.7,445.0,540.05,411.99
2018,9,22,8,30,837.0,80.0,0.6,22.7,496.0,603.47,457.59
2018,9,22,8,45,856.5,82.5,0.65,23.7,542.5,661.4,497.13
2018,9,22,9,0,876.0,85.0,0.7,24.7,589.0,712.67,530.9
2018,9,22,9,15,889.5,87.5,0.85,25.45,630.5,763.76,564.12
2018,9,22,9,30,903.0,90.0,1.0,26.2,672.0,813.09,595.03
2018,9,22,9,45,913.0,92.5,1.1,26.95,707.5,857.5,621.65
2018,9,22,10,0,923.0,95.0,1.2,27.7,743.0,899.37,646.34
2018,9,22,10,15,930.5,96.0,1.35,28.05,771.0,934.66,668.41
2018,9,22,10,30,938.0,97.0,1.5,28.4,799.0,966.82,688.5
2018,9,22,10,45,943.0,98.0,1.6,28.75,819.5,993.34,704.35
2018,9,22,11,0,948.0,99.0,1.7,29.1,840.0,1016.28,718.06
2018,9,22,11,15,951.0,99.5,1.8,29.2,852.0,1033.07,728.77
2018,9,22,11,30,954.0,100.0,1.9,29.3,864.0,1046.02,737.28
2018,9,22,11,45,955.0,99.5,2.0,29.4,867.5,1052.02,741.66
2018,9,22,12,0,956.0,99.0,2.1,29.5,871.0,1054.03,743.75
2018,9,22,12,15,957.0,97.5,2.15,29.4,866.5,1050.98,742.85
2018,9,22,12,30,958.0,96.0,2.2,29.3,862.0,1043.91,739.62
2018,9,22,12,45,958.5,94.0,2.3,29.25,850.0,1031.83,733.83
2018,9,22,13,0,959.0,92.0,2.4,29.2,838.0,1015.79,725.63
2018,9,22,13,15,954.5,90.5,2.5,29.0,816.5,991.75,712.78
2018,9,22,13,30,950.0,89.0,2.6,28.8,795.0,964.1,697.57
2018,9,22,13,45,943.5,87.5,2.65,28.65,766.5,931.22,678.26
2018,9,22,14,0,937.0,86.0,2.7,28.5,738.0,895.15,656.72
2018,9,22,14,15,927.0,84.0,2.75,28.2,702.0,852.7,631.06
2018,9,22,14,30,917.0,82.0,2.8,27.9,666.0,807.69,603.32
2018,9,22,14,45,903.5,80.5,2.85,27.65,624.5,758.36,571.99
2018,9,22,15,0,890.0,79.0,2.9,27.4,583.0,707.27,538.01
2018,9,22,15,15,871.0,76.0,2.9,27.4,535.5,649.58,496.46
2018,9,22,15,30,852.0,73.0,2.9,27.4,488.0,595.37,456.13
2018,9,22,15,45,825.0,70.0,2.9,26.6,436.5,531.66,408.89
2018,9,22,16,0,798.0,67.0,2.9,25.8,385.0,468.84,360.42
2018,9,22,16,15,759.5,63.0,2.8,25.15,331.5,401.28,306.1
2018,9,22,16,30,721.0,59.0,2.7,24.5,278.0,336.63,252.21
2018,9,22,16,45,661.5,53.5,2.55,23.8,224.5,267.3,193.66
2018,9,22,17,0,602.0,48.0,2.4,23.1,171.0,204.17,139.48
2018,9,22,17,15,500.0,40.5,2.2,22.1,122.0,138.0,85.61
2018,9,22,17,30,398.0,33.0,2.0,21.1,73.0,84.15,43.87
2018,9,22,17,45,239.0,21.0,1.75,20.1,41.0,33.93,0.0
2018,9,22,18,0,80.0,9.0,1.5,19.1,9.0,7.08,0.0
2018,9,22,18,15,40.0,4.5,1.45,18.7,4.5,0.0,0.0
2018,9,22,18,30,0.0,0.0,1.4,18.3,0.0,0.0,0.0
2018,9,22,18,45,0.0,0.0,1.4,17.85,0.0,0.0,0.0
2018,9,22,19,0,0.0,0.0,1.4,17.4,0.0,0.0,0.0
2018,9,22,19,15,0.0,0.0,1.35,17.15,0.0,0.0,0.0
2018,9,22,19,30,0.0,0.0,1.3,16.9,0.0,0.0,0.0
2018,9,22,19,45,0.0,0.0,1.25,16.65,0.0,0.0,0.0
2018,9,22,20,0,0.0,0.0,1.2,16.4,0.0,0.0,0.0
2018,9,22,20,15,0.0,0.0,1.2,16.2,0.0,0.0,0.0
2018,9,22,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,9,22,20,45,0.0,0.0,1.2,15.85,0.0,0.0,0.0
2018,9,22,21,0,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,9,22,21,15,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,9,22,21,30,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,9,22,21,45,0.0,0.0,1.15,15.35,0.0,0.0,0.0
2018,9,22,22,0,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,9,22,22,15,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,9,22,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,9,22,22,45,0.0,0.0,1.1,14.95,0.0,0.0,0.0
2018,9,22,23,0,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,9,22,23,15,0.0,0.0,1.1,14.85,0.0,0.0,0.0
2018,9,22,23,30,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,9,22,23,45,0.0,0.0,1.1,14.75,0.0,0.0,0.0
2018,9,23,0,0,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,9,23,0,15,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,9,23,0,30,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,9,23,0,45,0.0,0.0,1.05,14.7,0.0,0.0,0.0
2018,9,23,1,0,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,9,23,1,15,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,9,23,1,30,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,9,23,1,45,0.0,0.0,1.0,14.65,0.0,0.0,0.0
2018,9,23,2,0,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,9,23,2,15,0.0,0.0,1.0,14.55,0.0,0.0,0.0
2018,9,23,2,30,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,9,23,2,45,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,9,23,3,0,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,9,23,3,15,0.0,0.0,1.05,14.45,0.0,0.0,0.0
2018,9,23,3,30,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,9,23,3,45,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,9,23,4,0,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,9,23,4,15,0.0,0.0,1.1,14.15,0.0,0.0,0.0
2018,9,23,4,30,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,9,23,4,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2018,9,23,5,0,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,9,23,5,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,9,23,5,30,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,9,23,5,45,44.5,5.5,1.2,14.2,6.0,0.0,0.0
2018,9,23,6,0,89.0,11.0,1.2,14.3,12.0,9.87,0.0
2018,9,23,6,15,246.0,23.5,1.25,14.9,46.5,41.92,8.79
2018,9,23,6,30,403.0,36.0,1.3,15.5,81.0,95.29,54.47
2018,9,23,6,45,472.5,45.0,1.35,16.1,125.5,146.02,96.53
2018,9,23,7,0,542.0,54.0,1.4,16.7,170.0,205.07,147.21
2018,9,23,7,15,474.0,76.0,1.35,17.35,197.5,239.36,181.57
2018,9,23,7,30,406.0,98.0,1.3,18.0,225.0,260.42,203.06
2018,9,23,7,45,390.0,120.5,1.25,18.65,260.0,300.67,237.12
2018,9,23,8,0,374.0,143.0,1.2,19.3,295.0,338.49,267.54
2018,9,23,8,15,460.0,144.5,1.15,20.15,355.5,410.69,323.08
2018,9,23,8,30,546.0,146.0,1.1,21.0,416.0,490.61,382.38
2018,9,23,8,45,660.5,129.0,1.1,21.9,486.0,586.19,451.38
2018,9,23,9,0,775.0,112.0,1.1,22.8,556.0,679.13,516.02
2018,9,23,9,15,777.0,120.0,1.2,23.55,592.0,723.92,545.4
2018,9,23,9,30,779.0,128.0,1.3,24.3,628.0,766.31,572.45
2018,9,23,9,45,851.5,110.0,1.4,25.1,683.0,837.57,617.66
2018,9,23,10,0,924.0,92.0,1.5,25.9,738.0,899.98,655.76
2018,9,23,10,15,914.0,100.5,1.65,26.35,760.0,927.69,672.59
2018,9,23,10,30,904.0,109.0,1.8,26.8,782.0,951.24,687.1
2018,9,23,10,45,917.5,106.5,1.9,27.25,805.0,981.24,705.16
2018,9,23,11,0,931.0,104.0,2.0,27.7,828.0,1008.07,721.12
2018,9,23,11,15,919.5,111.0,2.05,27.9,835.0,1017.33,726.19
2018,9,23,11,30,908.0,118.0,2.1,28.1,842.0,1022.42,728.96
2018,9,23,11,45,874.5,135.0,2.2,28.3,834.5,1027.01,732.18
2018,9,23,12,0,841.0,152.0,2.3,28.5,827.0,1013.1,723.86
2018,9,23,12,15,884.5,130.0,2.4,28.5,836.5,1015.69,726.8
2018,9,23,12,30,928.0,108.0,2.5,28.5,846.0,1029.55,736.82
2018,9,23,12,45,870.0,131.5,2.6,28.5,814.5,1001.78,720.41
2018,9,23,13,0,812.0,155.0,2.7,28.5,783.0,957.18,693.4
2018,9,23,13,15,879.0,122.0,2.8,28.4,785.5,956.37,695.06
2018,9,23,13,30,946.0,89.0,2.9,28.3,788.0,962.21,700.78
2018,9,23,13,45,939.0,87.0,3.0,28.15,758.5,928.36,680.67
2018,9,23,14,0,932.0,85.0,3.1,28.0,729.0,891.37,658.55
2018,9,23,14,15,921.5,83.0,3.15,27.75,693.0,848.58,632.19
2018,9,23,14,30,911.0,81.0,3.2,27.5,657.0,803.3,603.77
2018,9,23,14,45,897.5,79.0,3.3,27.2,615.0,753.59,572.14
2018,9,23,15,0,884.0,77.0,3.4,26.9,573.0,702.16,537.9
2018,9,23,15,15,864.5,74.5,3.4,26.9,526.0,644.89,496.19
2018,9,23,15,30,845.0,72.0,3.4,26.9,479.0,591.19,455.81
2018,9,23,15,45,818.0,69.0,3.5,26.05,428.0,527.8,408.64
2018,9,23,16,0,791.0,66.0,3.6,25.2,377.0,465.3,360.16
2018,9,23,16,15,752.0,61.5,3.55,24.45,323.5,397.36,305.23
2018,9,23,16,30,713.0,57.0,3.5,23.7,270.0,332.43,250.77
2018,9,23,16,45,652.0,51.5,3.4,23.0,217.0,263.09,191.74
2018,9,23,17,0,591.0,46.0,3.3,22.3,164.0,200.19,137.36
2018,9,23,17,15,487.0,38.5,3.15,21.4,116.0,134.32,83.4
2018,9,23,17,30,383.0,31.0,3.0,20.5,68.0,81.07,41.6
2018,9,23,17,45,220.5,19.0,2.85,19.6,37.5,31.22,0.0
2018,9,23,18,0,58.0,7.0,2.7,18.7,7.0,5.51,0.0
2018,9,23,18,15,29.0,3.5,2.6,18.25,3.5,0.0,0.0
2018,9,23,18,30,0.0,0.0,2.5,17.8,0.0,0.0,0.0
2018,9,23,18,45,0.0,0.0,2.4,17.35,0.0,0.0,0.0
2018,9,23,19,0,0.0,0.0,2.3,16.9,0.0,0.0,0.0
2018,9,23,19,15,0.0,0.0,2.15,16.65,0.0,0.0,0.0
2018,9,23,19,30,0.0,0.0,2.0,16.4,0.0,0.0,0.0
2018,9,23,19,45,0.0,0.0,1.85,16.15,0.0,0.0,0.0
2018,9,23,20,0,0.0,0.0,1.7,15.9,0.0,0.0,0.0
2018,9,23,20,15,0.0,0.0,1.6,15.7,0.0,0.0,0.0
2018,9,23,20,30,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2018,9,23,20,45,0.0,0.0,1.45,15.3,0.0,0.0,0.0
2018,9,23,21,0,0.0,0.0,1.4,15.1,0.0,0.0,0.0
2018,9,23,21,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2018,9,23,21,30,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,9,23,21,45,0.0,0.0,1.3,14.75,0.0,0.0,0.0
2018,9,23,22,0,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,9,23,22,15,0.0,0.0,1.25,14.55,0.0,0.0,0.0
2018,9,23,22,30,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,9,23,22,45,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,9,23,23,0,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,9,23,23,15,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,9,23,23,30,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,9,23,23,45,0.0,0.0,1.15,14.25,0.0,0.0,0.0
2018,9,24,0,0,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,9,24,0,15,0.0,0.0,1.1,14.15,0.0,0.0,0.0
2018,9,24,0,30,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,9,24,0,45,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,9,24,1,0,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,9,24,1,15,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,9,24,1,30,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,9,24,1,45,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,9,24,2,0,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,9,24,2,15,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,9,24,2,30,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,9,24,2,45,0.0,0.0,1.1,14.05,0.0,0.0,0.0
2018,9,24,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,9,24,3,15,0.0,0.0,1.05,13.95,0.0,0.0,0.0
2018,9,24,3,30,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,9,24,3,45,0.0,0.0,0.95,13.85,0.0,0.0,0.0
2018,9,24,4,0,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,9,24,4,15,0.0,0.0,0.85,13.75,0.0,0.0,0.0
2018,9,24,4,30,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,9,24,4,45,0.0,0.0,0.75,13.7,0.0,0.0,0.0
2018,9,24,5,0,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,9,24,5,15,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,9,24,5,30,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,9,24,5,45,26.5,4.0,0.65,14.0,4.5,0.0,0.0
2018,9,24,6,0,53.0,8.0,0.6,14.1,9.0,7.22,0.0
2018,9,24,6,15,166.0,22.5,0.7,14.6,38.5,34.6,4.86
2018,9,24,6,30,279.0,37.0,0.8,15.1,68.0,78.56,46.17
2018,9,24,6,45,368.0,47.0,0.9,15.6,111.0,128.39,86.46
2018,9,24,7,0,457.0,57.0,1.0,16.1,154.0,187.41,135.93
2018,9,24,7,15,482.0,71.5,1.1,16.7,198.5,240.06,182.48
2018,9,24,7,30,507.0,86.0,1.2,17.3,243.0,295.18,229.99
2018,9,24,7,45,653.5,76.5,1.25,17.85,316.5,383.77,301.33
2018,9,24,8,0,800.0,67.0,1.3,18.4,390.0,485.82,381.34
2018,9,24,8,15,697.0,99.0,1.4,19.15,406.5,507.53,398.55
2018,9,24,8,30,594.0,131.0,1.5,19.9,423.0,514.91,403.89
2018,9,24,8,45,684.5,121.0,1.55,20.65,487.5,596.66,464.47
2018,9,24,9,0,775.0,111.0,1.6,21.4,552.0,680.99,524.53
2018,9,24,9,15,844.0,96.5,1.7,22.0,608.5,752.63,573.91
2018,9,24,9,30,913.0,82.0,1.8,22.6,665.0,818.38,616.53
2018,9,24,9,45,810.5,125.5,1.85,23.2,663.5,822.75,616.57
2018,9,24,10,0,708.0,169.0,1.9,23.8,662.0,813.55,608.2
2018,9,24,10,15,650.5,202.5,1.95,24.15,669.0,818.45,609.35
2018,9,24,10,30,593.0,236.0,2.0,24.5,676.0,809.83,601.24
2018,9,24,10,45,599.5,242.0,2.0,24.85,696.5,842.67,621.85
2018,9,24,11,0,606.0,248.0,2.0,25.2,717.0,866.95,636.34
2018,9,24,11,15,636.5,239.5,2.0,25.4,738.5,898.69,656.79
2018,9,24,11,30,667.0,231.0,2.0,25.6,760.0,927.81,675.32
2018,9,24,11,45,649.0,241.0,2.0,25.75,757.5,923.78,671.38
2018,9,24,12,0,631.0,251.0,2.0,25.9,755.0,916.3,665.65
2018,9,24,12,15,639.5,244.5,2.0,25.95,753.0,916.7,666.2
2018,9,24,12,30,648.0,238.0,2.0,26.0,751.0,913.84,664.65
2018,9,24,12,45,656.0,229.0,1.95,26.1,741.0,904.88,658.67
2018,9,24,13,0,664.0,220.0,1.9,26.2,731.0,892.6,650.65
2018,9,24,13,15,624.0,227.0,1.85,26.15,697.0,847.39,620.45
2018,9,24,13,30,584.0,234.0,1.8,26.1,663.0,794.62,585.41
2018,9,24,13,45,595.5,218.5,1.8,26.1,641.5,778.4,575.87
2018,9,24,14,0,607.0,203.0,1.8,26.1,620.0,752.87,559.75
2018,9,24,14,15,636.5,179.0,1.8,25.95,596.5,730.73,546.56
2018,9,24,14,30,666.0,155.0,1.8,25.8,573.0,703.58,529.61
2018,9,24,14,45,708.5,129.0,1.8,25.7,547.0,678.72,513.92
2018,9,24,15,0,751.0,103.0,1.8,25.6,521.0,644.97,491.44
2018,9,24,15,15,742.0,96.0,1.8,25.6,479.5,594.93,455.53
2018,9,24,15,30,733.0,89.0,1.8,25.6,438.0,543.68,417.76
2018,9,24,15,45,745.0,80.0,1.8,25.0,401.5,500.77,385.76
2018,9,24,16,0,757.0,71.0,1.8,24.4,365.0,454.83,349.78
2018,9,24,16,15,713.5,66.5,1.8,23.75,312.0,386.68,295.54
2018,9,24,16,30,670.0,62.0,1.8,23.1,259.0,322.41,242.46
2018,9,24,16,45,603.5,56.0,1.75,22.4,206.5,253.23,184.49
2018,9,24,17,0,537.0,50.0,1.7,21.7,154.0,191.24,131.7
2018,9,24,17,15,425.5,41.0,1.65,20.8,107.5,125.69,78.79
2018,9,24,17,30,314.0,32.0,1.6,19.9,61.0,73.79,38.05
2018,9,24,17,45,175.5,19.0,1.55,18.95,33.0,25.24,0.0
2018,9,24,18,0,37.0,6.0,1.5,18.0,5.0,0.0,0.0
2018,9,24,18,15,18.5,3.0,1.45,17.6,2.5,0.0,0.0
2018,9,24,18,30,0.0,0.0,1.4,17.2,0.0,0.0,0.0
2018,9,24,18,45,0.0,0.0,1.35,16.85,0.0,0.0,0.0
2018,9,24,19,0,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2018,9,24,19,15,0.0,0.0,1.2,16.3,0.0,0.0,0.0
2018,9,24,19,30,0.0,0.0,1.1,16.1,0.0,0.0,0.0
2018,9,24,19,45,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,9,24,20,0,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,9,24,20,15,0.0,0.0,0.85,15.6,0.0,0.0,0.0
2018,9,24,20,30,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2018,9,24,20,45,0.0,0.0,0.7,15.45,0.0,0.0,0.0
2018,9,24,21,0,0.0,0.0,0.6,15.4,0.0,0.0,0.0
2018,9,24,21,15,0.0,0.0,0.55,15.35,0.0,0.0,0.0
2018,9,24,21,30,0.0,0.0,0.5,15.3,0.0,0.0,0.0
2018,9,24,21,45,0.0,0.0,0.45,15.25,0.0,0.0,0.0
2018,9,24,22,0,0.0,0.0,0.4,15.2,0.0,0.0,0.0
2018,9,24,22,15,0.0,0.0,0.35,15.25,0.0,0.0,0.0
2018,9,24,22,30,0.0,0.0,0.3,15.3,0.0,0.0,0.0
2018,9,24,22,45,0.0,0.0,0.3,15.35,0.0,0.0,0.0
2018,9,24,23,0,0.0,0.0,0.3,15.4,0.0,0.0,0.0
2018,9,24,23,15,0.0,0.0,0.3,15.45,0.0,0.0,0.0
2018,9,24,23,30,0.0,0.0,0.3,15.5,0.0,0.0,0.0
2018,9,24,23,45,0.0,0.0,0.3,15.6,0.0,0.0,0.0
2018,9,25,0,0,0.0,0.0,0.3,15.7,0.0,0.0,0.0
2018,9,25,0,15,0.0,0.0,0.4,15.65,0.0,0.0,0.0
2018,9,25,0,30,0.0,0.0,0.5,15.6,0.0,0.0,0.0
2018,9,25,0,45,0.0,0.0,0.55,15.55,0.0,0.0,0.0
2018,9,25,1,0,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2018,9,25,1,15,0.0,0.0,0.65,15.35,0.0,0.0,0.0
2018,9,25,1,30,0.0,0.0,0.7,15.2,0.0,0.0,0.0
2018,9,25,1,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2018,9,25,2,0,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,9,25,2,15,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,9,25,2,30,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,9,25,2,45,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2018,9,25,3,0,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,9,25,3,15,0.0,0.0,0.65,14.35,0.0,0.0,0.0
2018,9,25,3,30,0.0,0.0,0.6,14.3,0.0,0.0,0.0
2018,9,25,3,45,0.0,0.0,0.55,14.25,0.0,0.0,0.0
2018,9,25,4,0,0.0,0.0,0.5,14.2,0.0,0.0,0.0
2018,9,25,4,15,0.0,0.0,0.55,14.2,0.0,0.0,0.0
2018,9,25,4,30,0.0,0.0,0.6,14.2,0.0,0.0,0.0
2018,9,25,4,45,0.0,0.0,0.65,14.15,0.0,0.0,0.0
2018,9,25,5,0,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,9,25,5,15,0.0,0.0,0.75,14.3,0.0,0.0,0.0
2018,9,25,5,30,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,9,25,5,45,43.0,4.5,0.8,14.7,5.0,0.0,0.0
2018,9,25,6,0,86.0,9.0,0.8,14.9,10.0,8.92,0.0
2018,9,25,6,15,242.0,21.0,0.85,15.6,42.5,41.45,3.07
2018,9,25,6,30,398.0,33.0,0.9,16.3,75.0,95.61,54.28
2018,9,25,6,45,495.5,40.5,0.95,17.0,123.5,150.83,99.25
2018,9,25,7,0,593.0,48.0,1.0,17.7,172.0,217.77,155.44
2018,9,25,7,15,651.5,54.0,0.95,18.25,225.0,281.46,210.53
2018,9,25,7,30,710.0,60.0,0.9,18.8,278.0,351.4,269.27
2018,9,25,7,45,748.5,64.0,0.9,19.4,331.0,415.94,322.23
2018,9,25,8,0,787.0,68.0,0.9,20.0,384.0,483.31,375.2
2018,9,25,8,15,813.5,71.0,0.9,20.85,434.0,545.33,421.69
2018,9,25,8,30,840.0,74.0,0.9,21.7,484.0,608.12,466.72
2018,9,25,8,45,859.0,77.0,0.9,22.55,530.5,661.06,503.1
2018,9,25,9,0,878.0,80.0,0.9,23.4,577.0,717.83,540.64
2018,9,25,9,15,893.5,81.0,0.9,23.9,618.0,768.81,571.93
2018,9,25,9,30,909.0,82.0,0.9,24.4,659.0,818.16,601.5
2018,9,25,9,45,920.5,83.0,0.85,24.9,694.0,862.28,626.29
2018,9,25,10,0,932.0,84.0,0.8,25.4,729.0,903.93,648.99
2018,9,25,10,15,939.5,85.5,0.85,25.65,757.0,939.84,670.21
2018,9,25,10,30,947.0,87.0,0.9,25.9,785.0,972.58,689.42
2018,9,25,10,45,952.0,87.0,0.9,26.2,804.5,997.99,703.0
2018,9,25,11,0,957.0,87.0,0.9,26.5,824.0,1019.78,714.45
2018,9,25,11,15,959.5,88.0,0.9,26.65,836.0,1036.52,723.35
2018,9,25,11,30,962.0,89.0,0.9,26.8,848.0,1049.35,730.06
2018,9,25,11,45,962.5,88.5,0.95,26.95,851.0,1054.61,733.46
2018,9,25,12,0,963.0,88.0,1.0,27.1,854.0,1055.85,734.69
2018,9,25,12,15,961.0,88.5,1.0,27.15,848.5,1051.69,732.14
2018,9,25,12,30,959.0,89.0,1.0,27.2,843.0,1043.55,727.4
2018,9,25,12,45,955.0,89.0,1.0,27.25,829.5,1028.98,718.97
2018,9,25,13,0,951.0,89.0,1.0,27.3,816.0,1010.6,708.42
2018,9,25,13,15,945.5,88.0,1.0,27.3,794.5,986.01,694.32
2018,9,25,13,30,940.0,87.0,1.0,27.3,773.0,957.91,678.14
2018,9,25,13,45,932.5,85.5,1.05,27.3,744.0,924.13,659.25
2018,9,25,14,0,925.0,84.0,1.1,27.3,715.0,887.27,638.23
2018,9,25,14,15,914.5,82.0,1.15,27.2,679.0,844.54,613.38
2018,9,25,14,30,904.0,80.0,1.2,27.1,643.0,799.36,586.51
2018,9,25,14,45,889.5,78.0,1.25,27.0,601.0,749.03,555.67
2018,9,25,15,0,875.0,76.0,1.3,26.9,559.0,697.11,522.47
2018,9,25,15,15,855.0,73.5,1.3,26.9,512.0,639.8,482.48
2018,9,25,15,30,835.0,71.0,1.3,26.9,465.0,586.22,443.76
2018,9,25,15,45,807.5,67.5,1.35,26.5,414.0,522.4,397.29
2018,9,25,16,0,780.0,64.0,1.4,26.1,363.0,459.6,349.61
2018,9,25,16,15,740.0,60.0,1.35,25.4,310.5,392.26,296.58
2018,9,25,16,30,700.0,56.0,1.3,24.7,258.0,328.06,243.96
2018,9,25,16,45,638.0,50.0,1.25,24.05,205.5,258.56,186.03
2018,9,25,17,0,576.0,44.0,1.2,23.4,153.0,195.85,132.74
2018,9,25,17,15,468.0,36.0,1.2,22.45,106.0,129.6,79.35
2018,9,25,17,30,360.0,28.0,1.2,21.5,59.0,76.44,36.88
2018,9,25,17,45,205.0,17.0,1.2,20.55,32.0,25.58,0.0
2018,9,25,18,0,50.0,6.0,1.2,19.6,5.0,0.0,0.0
2018,9,25,18,15,25.0,3.0,1.15,19.2,2.5,0.0,0.0
2018,9,25,18,30,0.0,0.0,1.1,18.8,0.0,0.0,0.0
2018,9,25,18,45,0.0,0.0,1.05,18.45,0.0,0.0,0.0
2018,9,25,19,0,0.0,0.0,1.0,18.1,0.0,0.0,0.0
2018,9,25,19,15,0.0,0.0,0.95,17.9,0.0,0.0,0.0
2018,9,25,19,30,0.0,0.0,0.9,17.7,0.0,0.0,0.0
2018,9,25,19,45,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2018,9,25,20,0,0.0,0.0,0.9,17.3,0.0,0.0,0.0
2018,9,25,20,15,0.0,0.0,0.9,17.15,0.0,0.0,0.0
2018,9,25,20,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2018,9,25,20,45,0.0,0.0,0.9,16.9,0.0,0.0,0.0
2018,9,25,21,0,0.0,0.0,0.9,16.8,0.0,0.0,0.0
2018,9,25,21,15,0.0,0.0,0.85,16.7,0.0,0.0,0.0
2018,9,25,21,30,0.0,0.0,0.8,16.6,0.0,0.0,0.0
2018,9,25,21,45,0.0,0.0,0.8,16.55,0.0,0.0,0.0
2018,9,25,22,0,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2018,9,25,22,15,0.0,0.0,0.8,16.45,0.0,0.0,0.0
2018,9,25,22,30,0.0,0.0,0.8,16.4,0.0,0.0,0.0
2018,9,25,22,45,0.0,0.0,0.75,16.4,0.0,0.0,0.0
2018,9,25,23,0,0.0,0.0,0.7,16.4,0.0,0.0,0.0
2018,9,25,23,15,0.0,0.0,0.7,16.4,0.0,0.0,0.0
2018,9,25,23,30,0.0,0.0,0.7,16.4,0.0,0.0,0.0
2018,9,25,23,45,0.0,0.0,0.7,16.4,0.0,0.0,0.0
2018,9,26,0,0,0.0,0.0,0.7,16.4,0.0,0.0,0.0
2018,9,26,0,15,0.0,0.0,0.7,16.4,0.0,0.0,0.0
2018,9,26,0,30,0.0,0.0,0.7,16.4,0.0,0.0,0.0
2018,9,26,0,45,0.0,0.0,0.7,16.4,0.0,0.0,0.0
2018,9,26,1,0,0.0,0.0,0.7,16.4,0.0,0.0,0.0
2018,9,26,1,15,0.0,0.0,0.7,16.35,0.0,0.0,0.0
2018,9,26,1,30,0.0,0.0,0.7,16.3,0.0,0.0,0.0
2018,9,26,1,45,0.0,0.0,0.65,16.3,0.0,0.0,0.0
2018,9,26,2,0,0.0,0.0,0.6,16.3,0.0,0.0,0.0
2018,9,26,2,15,0.0,0.0,0.6,16.25,0.0,0.0,0.0
2018,9,26,2,30,0.0,0.0,0.6,16.2,0.0,0.0,0.0
2018,9,26,2,45,0.0,0.0,0.55,16.15,0.0,0.0,0.0
2018,9,26,3,0,0.0,0.0,0.5,16.1,0.0,0.0,0.0
2018,9,26,3,15,0.0,0.0,0.5,16.1,0.0,0.0,0.0
2018,9,26,3,30,0.0,0.0,0.5,16.1,0.0,0.0,0.0
2018,9,26,3,45,0.0,0.0,0.45,16.1,0.0,0.0,0.0
2018,9,26,4,0,0.0,0.0,0.4,16.1,0.0,0.0,0.0
2018,9,26,4,15,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2018,9,26,4,30,0.0,0.0,0.4,15.9,0.0,0.0,0.0
2018,9,26,4,45,0.0,0.0,0.35,15.85,0.0,0.0,0.0
2018,9,26,5,0,0.0,0.0,0.3,15.8,0.0,0.0,0.0
2018,9,26,5,15,0.0,0.0,0.35,15.85,0.0,0.0,0.0
2018,9,26,5,30,0.0,0.0,0.4,15.9,0.0,0.0,0.0
2018,9,26,5,45,18.5,3.5,0.4,16.0,3.5,0.0,0.0
2018,9,26,6,0,37.0,7.0,0.4,16.1,7.0,6.44,0.0
2018,9,26,6,15,158.0,21.5,0.45,16.65,36.0,34.5,0.0
2018,9,26,6,30,279.0,36.0,0.5,17.2,65.0,82.02,48.05
2018,9,26,6,45,404.0,43.5,0.5,17.7,112.5,136.29,90.72
2018,9,26,7,0,529.0,51.0,0.5,18.2,160.0,205.59,147.09
2018,9,26,7,15,588.0,59.0,0.55,18.8,212.0,267.99,200.36
2018,9,26,7,30,647.0,67.0,0.6,19.4,264.0,336.71,257.56
2018,9,26,7,45,706.5,68.5,0.6,20.0,319.5,404.3,311.99
2018,9,26,8,0,766.0,70.0,0.6,20.6,375.0,477.65,368.69
2018,9,26,8,15,798.5,72.5,0.6,21.55,426.5,541.49,415.68
2018,9,26,8,30,831.0,75.0,0.6,22.5,478.0,606.71,461.63
2018,9,26,8,45,845.0,78.5,0.6,23.4,522.0,661.75,498.57
2018,9,26,9,0,859.0,82.0,0.6,24.3,566.0,709.44,529.32
2018,9,26,9,15,824.5,100.5,0.7,25.15,592.0,748.07,552.82
2018,9,26,9,30,790.0,119.0,0.8,26.0,618.0,774.26,567.91
2018,9,26,9,45,785.0,129.5,0.85,26.9,647.5,811.1,589.15
2018,9,26,10,0,780.0,140.0,0.9,27.8,677.0,844.62,607.82
2018,9,26,10,15,827.0,128.0,0.95,28.3,717.0,898.62,640.23
2018,9,26,10,30,874.0,116.0,1.0,28.8,757.0,938.99,663.4
2018,9,26,10,45,897.5,109.0,1.05,29.25,782.5,972.95,682.72
2018,9,26,11,0,921.0,102.0,1.1,29.7,808.0,1004.07,700.29
2018,9,26,11,15,914.0,107.0,1.1,29.95,816.0,1015.22,705.45
2018,9,26,11,30,907.0,112.0,1.1,30.2,824.0,1022.38,708.58
2018,9,26,11,45,800.0,163.5,1.1,30.4,793.5,989.53,687.9
2018,9,26,12,0,693.0,215.0,1.1,30.6,763.0,947.41,662.04
2018,9,26,12,15,725.5,197.5,1.1,30.65,768.0,959.64,670.03
2018,9,26,12,30,758.0,180.0,1.1,30.7,773.0,967.62,674.85
2018,9,26,12,45,752.0,178.5,1.05,30.7,758.5,950.96,664.09
2018,9,26,13,0,746.0,177.0,1.0,30.7,744.0,931.12,651.78
2018,9,26,13,15,628.0,216.5,0.95,30.55,685.0,844.39,597.27
2018,9,26,13,30,510.0,256.0,0.9,30.4,626.0,752.34,537.25
2018,9,26,13,45,522.0,239.5,0.85,30.3,605.5,730.54,524.75
2018,9,26,14,0,534.0,223.0,0.8,30.2,585.0,705.92,509.5
2018,9,26,14,15,586.0,192.5,0.85,29.9,570.5,704.64,511.74
2018,9,26,14,30,638.0,162.0,0.9,29.6,556.0,691.11,505.55
2018,9,26,14,45,641.0,147.5,1.0,29.35,520.5,650.11,480.18
2018,9,26,15,0,644.0,133.0,1.1,29.1,485.0,606.74,452.47
2018,9,26,15,15,692.0,112.5,1.1,29.1,461.0,584.01,437.31
2018,9,26,15,30,740.0,92.0,1.1,29.1,437.0,554.35,416.18
2018,9,26,15,45,720.0,85.0,1.35,28.25,390.0,495.27,375.18
2018,9,26,16,0,700.0,78.0,1.6,27.4,343.0,436.7,332.19
2018,9,26,16,15,653.5,72.5,1.7,26.6,291.0,369.09,279.65
2018,9,26,16,30,607.0,67.0,1.8,25.8,239.0,305.58,228.21
2018,9,26,16,45,538.0,59.5,1.85,25.0,188.5,237.61,172.15
2018,9,26,17,0,469.0,52.0,1.9,24.2,138.0,177.26,121.55
2018,9,26,17,15,360.5,41.0,1.85,23.25,94.0,114.45,71.35
2018,9,26,17,30,252.0,30.0,1.8,22.3,50.0,64.42,30.79
2018,9,26,17,45,134.0,16.0,1.75,21.4,26.0,20.7,0.0
2018,9,26,18,0,16.0,2.0,1.7,20.5,2.0,0.0,0.0
2018,9,26,18,15,8.0,1.0,1.65,20.1,1.0,0.0,0.0
2018,9,26,18,30,0.0,0.0,1.6,19.7,0.0,0.0,0.0
2018,9,26,18,45,0.0,0.0,1.6,19.35,0.0,0.0,0.0
2018,9,26,19,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2018,9,26,19,15,0.0,0.0,1.5,18.8,0.0,0.0,0.0
2018,9,26,19,30,0.0,0.0,1.4,18.6,0.0,0.0,0.0
2018,9,26,19,45,0.0,0.0,1.25,18.4,0.0,0.0,0.0
2018,9,26,20,0,0.0,0.0,1.1,18.2,0.0,0.0,0.0
2018,9,26,20,15,0.0,0.0,1.05,18.1,0.0,0.0,0.0
2018,9,26,20,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2018,9,26,20,45,0.0,0.0,0.95,17.85,0.0,0.0,0.0
2018,9,26,21,0,0.0,0.0,0.9,17.7,0.0,0.0,0.0
2018,9,26,21,15,0.0,0.0,0.9,17.65,0.0,0.0,0.0
2018,9,26,21,30,0.0,0.0,0.9,17.6,0.0,0.0,0.0
2018,9,26,21,45,0.0,0.0,0.85,17.6,0.0,0.0,0.0
2018,9,26,22,0,0.0,0.0,0.8,17.6,0.0,0.0,0.0
2018,9,26,22,15,0.0,0.0,0.8,17.6,0.0,0.0,0.0
2018,9,26,22,30,0.0,0.0,0.8,17.6,0.0,0.0,0.0
2018,9,26,22,45,0.0,0.0,0.75,17.6,0.0,0.0,0.0
2018,9,26,23,0,0.0,0.0,0.7,17.6,0.0,0.0,0.0
2018,9,26,23,15,0.0,0.0,0.7,17.65,0.0,0.0,0.0
2018,9,26,23,30,0.0,0.0,0.7,17.7,0.0,0.0,0.0
2018,9,26,23,45,0.0,0.0,0.7,17.7,0.0,0.0,0.0
2018,9,27,0,0,0.0,0.0,0.7,17.7,0.0,0.0,0.0
2018,9,27,0,15,0.0,0.0,0.7,17.75,0.0,0.0,0.0
2018,9,27,0,30,0.0,0.0,0.7,17.8,0.0,0.0,0.0
2018,9,27,0,45,0.0,0.0,0.7,17.9,0.0,0.0,0.0
2018,9,27,1,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2018,9,27,1,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2018,9,27,1,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2018,9,27,1,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2018,9,27,2,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2018,9,27,2,15,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2018,9,27,2,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2018,9,27,2,45,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2018,9,27,3,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2018,9,27,3,15,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2018,9,27,3,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2018,9,27,3,45,0.0,0.0,0.5,17.95,0.0,0.0,0.0
2018,9,27,4,0,0.0,0.0,0.5,17.9,0.0,0.0,0.0
2018,9,27,4,15,0.0,0.0,0.55,17.8,0.0,0.0,0.0
2018,9,27,4,30,0.0,0.0,0.6,17.7,0.0,0.0,0.0
2018,9,27,4,45,0.0,0.0,0.65,17.55,0.0,0.0,0.0
2018,9,27,5,0,0.0,0.0,0.7,17.4,0.0,0.0,0.0
2018,9,27,5,15,0.0,0.0,0.75,17.3,0.0,0.0,0.0
2018,9,27,5,30,0.0,0.0,0.8,17.2,0.0,0.0,0.0
2018,9,27,5,45,23.0,4.0,0.85,17.1,4.0,0.0,0.0
2018,9,27,6,0,46.0,8.0,0.9,17.0,8.0,7.63,0.0
2018,9,27,6,15,147.0,21.5,1.0,17.2,34.0,34.19,0.0
2018,9,27,6,30,248.0,35.0,1.1,17.4,60.0,76.37,44.58
2018,9,27,6,45,274.5,50.5,1.2,17.65,93.5,114.01,77.86
2018,9,27,7,0,301.0,66.0,1.3,17.9,127.0,155.06,114.14
2018,9,27,7,15,332.5,82.5,1.3,18.15,168.0,201.92,154.93
2018,9,27,7,30,364.0,99.0,1.3,18.4,209.0,252.33,197.89
2018,9,27,7,45,500.0,96.5,1.25,18.7,277.0,341.02,269.23
2018,9,27,8,0,636.0,94.0,1.2,19.0,345.0,439.43,346.36
2018,9,27,8,15,697.0,92.5,1.15,19.5,400.5,509.1,399.34
2018,9,27,8,30,758.0,91.0,1.1,20.0,456.0,581.41,452.53
2018,9,27,8,45,752.5,102.5,1.05,20.5,494.0,630.67,486.53
2018,9,27,9,0,747.0,114.0,1.0,21.0,532.0,675.65,516.4
2018,9,27,9,15,790.5,108.0,1.0,21.55,579.0,733.04,554.8
2018,9,27,9,30,834.0,102.0,1.0,22.1,626.0,794.16,593.01
2018,9,27,9,45,774.5,131.0,1.0,22.6,638.0,806.46,598.06
2018,9,27,10,0,715.0,160.0,1.0,23.1,650.0,818.05,603.31
2018,9,27,10,15,721.5,166.0,1.05,23.4,677.0,852.87,625.06
2018,9,27,10,30,728.0,172.0,1.1,23.7,704.0,885.15,644.74
2018,9,27,10,45,703.5,189.5,1.15,24.0,714.5,897.26,651.41
2018,9,27,11,0,679.0,207.0,1.2,24.3,725.0,905.0,655.63
2018,9,27,11,15,696.0,204.0,1.25,24.45,741.5,928.97,670.78
2018,9,27,11,30,713.0,201.0,1.3,24.6,758.0,950.06,683.94
2018,9,27,11,45,796.5,160.0,1.3,24.75,784.5,984.73,704.96
2018,9,27,12,0,880.0,119.0,1.3,24.9,811.0,1011.1,720.53
2018,9,27,12,15,892.0,112.0,1.35,25.05,809.5,1012.98,721.88
2018,9,27,12,30,904.0,105.0,1.4,25.2,808.0,1010.91,721.22
2018,9,27,12,45,873.5,117.0,1.4,25.35,787.0,983.68,704.19
2018,9,27,13,0,843.0,129.0,1.4,25.5,766.0,967.1,694.22
2018,9,27,13,15,827.5,131.0,1.45,25.6,742.0,937.63,676.85
2018,9,27,13,30,812.0,133.0,1.5,25.7,718.0,905.34,657.69
2018,9,27,13,45,743.5,152.0,1.55,25.85,671.5,847.67,621.61
2018,9,27,14,0,675.0,171.0,1.6,26.0,625.0,783.98,580.75
2018,9,27,14,15,718.0,145.5,1.65,26.0,605.5,767.63,572.26
2018,9,27,14,30,761.0,120.0,1.7,26.0,586.0,740.85,555.87
2018,9,27,14,45,717.5,121.0,1.75,25.95,536.5,680.5,514.97
2018,9,27,15,0,674.0,122.0,1.8,25.9,487.0,617.42,470.99
2018,9,27,15,15,714.0,101.0,1.8,25.9,457.5,587.17,450.04
2018,9,27,15,30,754.0,80.0,1.8,25.9,428.0,549.67,422.61
2018,9,27,15,45,733.0,74.5,1.95,25.35,381.5,491.24,379.48
2018,9,27,16,0,712.0,69.0,2.1,24.8,335.0,433.34,334.84
2018,9,27,16,15,553.0,77.0,2.1,24.1,265.0,331.13,255.03
2018,9,27,16,30,394.0,85.0,2.1,23.4,195.0,239.55,182.48
2018,9,27,16,45,290.5,73.5,2.1,22.65,145.0,170.42,126.58
2018,9,27,17,0,187.0,62.0,2.1,21.9,95.0,108.09,76.56
2018,9,27,17,15,144.0,44.5,2.15,21.2,65.0,71.24,46.01
2018,9,27,17,30,101.0,27.0,2.2,20.5,35.0,38.98,17.3
2018,9,27,17,45,59.5,15.0,2.2,19.75,18.5,15.46,0.0
2018,9,27,18,0,18.0,3.0,2.2,19.0,2.0,0.0,0.0
2018,9,27,18,15,9.0,1.5,2.15,18.7,1.0,0.0,0.0
2018,9,27,18,30,0.0,0.0,2.1,18.4,0.0,0.0,0.0
2018,9,27,18,45,0.0,0.0,2.1,18.05,0.0,0.0,0.0
2018,9,27,19,0,0.0,0.0,2.1,17.7,0.0,0.0,0.0
2018,9,27,19,15,0.0,0.0,2.05,17.55,0.0,0.0,0.0
2018,9,27,19,30,0.0,0.0,2.0,17.4,0.0,0.0,0.0
2018,9,27,19,45,0.0,0.0,1.95,17.25,0.0,0.0,0.0
2018,9,27,20,0,0.0,0.0,1.9,17.1,0.0,0.0,0.0
2018,9,27,20,15,0.0,0.0,1.85,16.95,0.0,0.0,0.0
2018,9,27,20,30,0.0,0.0,1.8,16.8,0.0,0.0,0.0
2018,9,27,20,45,0.0,0.0,1.8,16.7,0.0,0.0,0.0
2018,9,27,21,0,0.0,0.0,1.8,16.6,0.0,0.0,0.0
2018,9,27,21,15,0.0,0.0,1.75,16.45,0.0,0.0,0.0
2018,9,27,21,30,0.0,0.0,1.7,16.3,0.0,0.0,0.0
2018,9,27,21,45,0.0,0.0,1.7,16.2,0.0,0.0,0.0
2018,9,27,22,0,0.0,0.0,1.7,16.1,0.0,0.0,0.0
2018,9,27,22,15,0.0,0.0,1.65,15.95,0.0,0.0,0.0
2018,9,27,22,30,0.0,0.0,1.6,15.8,0.0,0.0,0.0
2018,9,27,22,45,0.0,0.0,1.55,15.65,0.0,0.0,0.0
2018,9,27,23,0,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2018,9,27,23,15,0.0,0.0,1.45,15.35,0.0,0.0,0.0
2018,9,27,23,30,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,9,27,23,45,0.0,0.0,1.4,15.05,0.0,0.0,0.0
2018,9,28,0,0,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,9,28,0,15,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,9,28,0,30,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,9,28,0,45,0.0,0.0,1.35,14.6,0.0,0.0,0.0
2018,9,28,1,0,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,9,28,1,15,0.0,0.0,1.3,14.35,0.0,0.0,0.0
2018,9,28,1,30,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,9,28,1,45,0.0,0.0,1.35,14.1,0.0,0.0,0.0
2018,9,28,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,9,28,2,15,0.0,0.0,1.4,13.95,0.0,0.0,0.0
2018,9,28,2,30,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,9,28,2,45,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,9,28,3,0,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,9,28,3,15,0.0,0.0,1.35,13.65,0.0,0.0,0.0
2018,9,28,3,30,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,9,28,3,45,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,9,28,4,0,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,9,28,4,15,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,9,28,4,30,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,9,28,4,45,0.0,0.0,1.35,13.65,0.0,0.0,0.0
2018,9,28,5,0,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,9,28,5,15,0.0,0.0,1.4,13.75,0.0,0.0,0.0
2018,9,28,5,30,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,9,28,5,45,1.0,1.5,1.4,13.9,1.5,0.0,0.0
2018,9,28,6,0,2.0,3.0,1.4,14.0,3.0,2.43,0.0
2018,9,28,6,15,56.0,18.5,1.4,14.25,24.0,22.2,0.0
2018,9,28,6,30,110.0,34.0,1.4,14.5,45.0,51.46,30.82
2018,9,28,6,45,107.0,52.5,1.45,14.8,68.5,75.72,53.59
2018,9,28,7,0,104.0,71.0,1.5,15.1,92.0,94.47,71.14
2018,9,28,7,15,107.5,90.5,1.4,15.5,117.5,120.21,93.95
2018,9,28,7,30,111.0,110.0,1.3,15.9,143.0,146.45,116.58
2018,9,28,7,45,183.0,130.5,1.2,16.3,197.0,205.6,165.27
2018,9,28,8,0,255.0,151.0,1.1,16.7,251.0,283.15,227.75
2018,9,28,8,15,354.0,153.0,1.1,17.25,311.5,356.15,285.47
2018,9,28,8,30,453.0,155.0,1.1,17.8,372.0,453.41,359.98
2018,9,28,8,45,470.5,169.5,1.05,18.35,414.0,504.08,396.32
2018,9,28,9,0,488.0,184.0,1.0,18.9,456.0,555.15,432.1
2018,9,28,9,15,597.0,164.5,1.1,19.5,521.0,650.02,500.72
2018,9,28,9,30,706.0,145.0,1.2,20.1,586.0,744.17,566.59
2018,9,28,9,45,800.0,118.5,1.25,20.75,643.5,817.59,613.84
2018,9,28,10,0,894.0,92.0,1.3,21.4,701.0,887.95,657.74
2018,9,28,10,15,902.5,93.0,1.45,21.9,728.5,922.92,679.52
2018,9,28,10,30,911.0,94.0,1.6,22.4,756.0,954.91,699.67
2018,9,28,10,45,917.5,94.0,1.75,22.85,775.5,980.73,715.96
2018,9,28,11,0,924.0,94.0,1.9,23.3,795.0,1003.14,730.1
2018,9,28,11,15,927.5,94.0,2.0,23.65,806.5,1019.05,739.81
2018,9,28,11,30,931.0,94.0,2.1,24.0,818.0,1031.22,747.29
2018,9,28,11,45,932.0,94.0,2.25,24.35,821.0,1037.09,751.49
2018,9,28,12,0,933.0,94.0,2.4,24.7,824.0,1039.07,753.34
