Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,28,12,15,931.5,93.5,2.5,24.85,818.5,1034.12,750.91
2018,9,28,12,30,930.0,93.0,2.6,25.0,813.0,1025.3,746.15
2018,9,28,12,45,926.0,93.0,2.7,25.15,799.5,1010.77,737.81
2018,9,28,13,0,922.0,93.0,2.8,25.3,786.0,992.56,727.16
2018,9,28,13,15,918.0,91.5,2.9,25.25,765.0,969.12,713.67
2018,9,28,13,30,914.0,90.0,3.0,25.2,744.0,942.21,697.85
2018,9,28,13,45,907.5,88.5,3.1,25.15,716.0,909.75,678.22
2018,9,28,14,0,901.0,87.0,3.2,25.1,688.0,874.27,656.36
2018,9,28,14,15,890.5,84.5,3.3,24.85,652.5,831.56,629.76
2018,9,28,14,30,880.0,82.0,3.4,24.6,617.0,786.51,601.12
2018,9,28,14,45,865.5,79.5,3.45,24.35,575.5,736.39,568.14
2018,9,28,15,0,851.0,77.0,3.5,24.1,534.0,684.78,532.93
2018,9,28,15,15,829.5,74.5,3.5,24.1,487.5,632.55,494.09
2018,9,28,15,30,808.0,72.0,3.5,24.1,441.0,574.18,449.73
2018,9,28,15,45,779.5,68.5,3.6,23.15,391.0,511.01,402.09
2018,9,28,16,0,751.0,65.0,3.7,22.2,341.0,449.03,353.3
2018,9,28,16,15,709.5,60.0,3.6,21.55,289.0,381.42,297.56
2018,9,28,16,30,668.0,55.0,3.5,20.9,237.0,317.23,242.72
2018,9,28,16,45,601.0,49.0,3.4,20.2,186.0,248.29,183.27
2018,9,28,17,0,534.0,43.0,3.3,19.5,135.0,186.34,129.12
2018,9,28,17,15,418.0,34.5,3.15,18.8,91.0,120.48,74.75
2018,9,28,17,30,302.0,26.0,3.0,18.1,47.0,67.0,26.79
2018,9,28,17,45,161.0,14.5,2.9,17.4,24.5,21.49,0.0
2018,9,28,18,0,20.0,3.0,2.8,16.7,2.0,0.0,0.0
2018,9,28,18,15,10.0,1.5,2.75,16.3,1.0,0.0,0.0
2018,9,28,18,30,0.0,0.0,2.7,15.9,0.0,0.0,0.0
2018,9,28,18,45,0.0,0.0,2.65,15.55,0.0,0.0,0.0
2018,9,28,19,0,0.0,0.0,2.6,15.2,0.0,0.0,0.0
2018,9,28,19,15,0.0,0.0,2.5,14.95,0.0,0.0,0.0
2018,9,28,19,30,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,9,28,19,45,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,9,28,20,0,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,9,28,20,15,0.0,0.0,2.15,14.15,0.0,0.0,0.0
2018,9,28,20,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,9,28,20,45,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,9,28,21,0,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,9,28,21,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2018,9,28,21,30,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,9,28,21,45,0.0,0.0,1.75,13.25,0.0,0.0,0.0
2018,9,28,22,0,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,9,28,22,15,0.0,0.0,1.7,13.05,0.0,0.0,0.0
2018,9,28,22,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,9,28,22,45,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,9,28,23,0,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,9,28,23,15,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,9,28,23,30,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,9,28,23,45,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,9,29,0,0,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,9,29,0,15,0.0,0.0,1.25,12.35,0.0,0.0,0.0
2018,9,29,0,30,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,9,29,0,45,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,9,29,1,0,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,9,29,1,15,0.0,0.0,1.15,12.3,0.0,0.0,0.0
2018,9,29,1,30,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,9,29,1,45,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,9,29,2,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,9,29,2,15,0.0,0.0,1.05,12.25,0.0,0.0,0.0
2018,9,29,2,30,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,9,29,2,45,0.0,0.0,0.95,12.2,0.0,0.0,0.0
2018,9,29,3,0,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,9,29,3,15,0.0,0.0,0.9,12.15,0.0,0.0,0.0
2018,9,29,3,30,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,9,29,3,45,0.0,0.0,0.95,12.1,0.0,0.0,0.0
2018,9,29,4,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,9,29,4,15,0.0,0.0,0.95,12.1,0.0,0.0,0.0
2018,9,29,4,30,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,9,29,4,45,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,9,29,5,0,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,9,29,5,15,0.0,0.0,0.95,12.25,0.0,0.0,0.0
2018,9,29,5,30,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,9,29,5,45,21.0,2.5,1.0,12.5,2.5,0.0,0.0
2018,9,29,6,0,42.0,5.0,1.0,12.6,5.0,3.93,0.0
2018,9,29,6,15,173.5,18.5,1.05,13.05,33.0,36.3,0.0
2018,9,29,6,30,305.0,32.0,1.1,13.5,61.0,86.87,50.54
2018,9,29,6,45,351.0,45.5,1.15,13.95,99.0,131.52,90.51
2018,9,29,7,0,397.0,59.0,1.2,14.4,137.0,181.94,135.11
2018,9,29,7,15,369.5,78.5,1.15,14.85,168.0,214.15,166.27
2018,9,29,7,30,342.0,98.0,1.1,15.3,199.0,245.98,195.44
2018,9,29,7,45,434.0,103.5,1.05,15.7,256.5,315.94,252.87
2018,9,29,8,0,526.0,109.0,1.0,16.1,314.0,401.72,321.0
2018,9,29,8,15,421.0,147.0,1.0,16.7,324.5,403.37,321.76
2018,9,29,8,30,316.0,185.0,1.0,17.3,335.0,385.51,306.89
2018,9,29,8,45,419.0,180.0,0.95,17.85,399.5,481.71,379.94
2018,9,29,9,0,522.0,175.0,0.9,18.4,464.0,572.76,445.9
2018,9,29,9,15,680.0,137.5,1.0,18.9,542.0,688.88,529.82
2018,9,29,9,30,838.0,100.0,1.1,19.4,620.0,800.62,605.7
2018,9,29,9,45,875.0,92.5,1.2,19.95,661.5,845.67,633.43
2018,9,29,10,0,912.0,85.0,1.3,20.5,703.0,898.55,666.81
2018,9,29,10,15,919.5,86.0,1.45,20.9,730.0,933.07,688.8
2018,9,29,10,30,927.0,87.0,1.6,21.3,757.0,964.49,708.91
2018,9,29,10,45,932.0,88.0,1.8,21.7,776.5,990.26,726.03
2018,9,29,11,0,937.0,89.0,2.0,22.1,796.0,1012.5,740.88
2018,9,29,11,15,939.5,89.5,2.15,22.25,807.0,1028.08,751.58
2018,9,29,11,30,942.0,90.0,2.3,22.4,818.0,1039.84,759.98
2018,9,29,11,45,943.0,89.5,2.4,22.6,821.0,1045.12,763.62
2018,9,29,12,0,944.0,89.0,2.5,22.8,824.0,1046.47,764.92
2018,9,29,12,15,945.0,87.5,2.55,22.85,819.0,1042.75,763.02
2018,9,29,12,30,946.0,86.0,2.6,22.9,814.0,1035.08,758.75
2018,9,29,12,45,945.5,84.0,2.7,23.0,801.0,1021.45,751.11
2018,9,29,13,0,945.0,82.0,2.8,23.1,788.0,1003.96,741.04
2018,9,29,13,15,921.0,89.0,2.85,23.05,761.0,970.72,720.58
2018,9,29,13,30,897.0,96.0,2.9,23.0,734.0,934.72,698.26
2018,9,29,13,45,813.5,120.0,2.95,22.95,681.0,872.73,658.04
2018,9,29,14,0,730.0,144.0,3.0,22.9,628.0,805.64,613.73
2018,9,29,14,15,756.0,126.5,3.0,22.7,604.0,780.94,598.61
2018,9,29,14,30,782.0,109.0,3.0,22.5,580.0,748.27,577.45
2018,9,29,14,45,825.5,90.0,3.05,22.35,556.5,726.38,564.04
2018,9,29,15,0,869.0,71.0,3.1,22.2,533.0,691.66,540.91
2018,9,29,15,15,839.5,70.0,3.1,22.2,484.0,629.9,494.97
2018,9,29,15,30,810.0,69.0,3.1,22.2,435.0,573.01,451.4
2018,9,29,15,45,788.5,64.5,3.1,21.55,386.5,512.44,404.88
2018,9,29,16,0,767.0,60.0,3.1,20.9,338.0,452.35,356.84
2018,9,29,16,15,721.5,56.5,3.0,20.4,286.0,383.73,300.0
2018,9,29,16,30,676.0,53.0,2.9,19.9,234.0,318.9,244.4
2018,9,29,16,45,604.5,47.5,2.8,19.4,182.5,248.1,183.26
2018,9,29,17,0,533.0,42.0,2.7,18.9,131.0,185.76,128.69
2018,9,29,17,15,402.5,33.0,2.5,18.3,86.5,116.72,72.11
2018,9,29,17,30,272.0,24.0,2.3,17.7,42.0,61.4,20.71
2018,9,29,17,45,136.0,12.0,2.1,17.05,21.0,18.11,0.0
2018,9,29,18,0,0.0,0.0,1.9,16.4,0.0,0.0,0.0
2018,9,29,18,15,0.0,0.0,1.85,16.15,0.0,0.0,0.0
2018,9,29,18,30,0.0,0.0,1.8,15.9,0.0,0.0,0.0
2018,9,29,18,45,0.0,0.0,1.75,15.6,0.0,0.0,0.0
2018,9,29,19,0,0.0,0.0,1.7,15.3,0.0,0.0,0.0
2018,9,29,19,15,0.0,0.0,1.6,15.15,0.0,0.0,0.0
2018,9,29,19,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,9,29,19,45,0.0,0.0,1.45,14.85,0.0,0.0,0.0
2018,9,29,20,0,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,9,29,20,15,0.0,0.0,1.35,14.6,0.0,0.0,0.0
2018,9,29,20,30,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,9,29,20,45,0.0,0.0,1.25,14.4,0.0,0.0,0.0
2018,9,29,21,0,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,9,29,21,15,0.0,0.0,1.2,14.25,0.0,0.0,0.0
2018,9,29,21,30,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,9,29,21,45,0.0,0.0,1.15,14.15,0.0,0.0,0.0
2018,9,29,22,0,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,9,29,22,15,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,9,29,22,30,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,9,29,22,45,0.0,0.0,1.05,14.1,0.0,0.0,0.0
2018,9,29,23,0,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,9,29,23,15,0.0,0.0,0.95,14.1,0.0,0.0,0.0
2018,9,29,23,30,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,9,29,23,45,0.0,0.0,0.9,14.15,0.0,0.0,0.0
2018,9,30,0,0,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,9,30,0,15,0.0,0.0,0.85,14.2,0.0,0.0,0.0
2018,9,30,0,30,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,9,30,0,45,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,9,30,1,0,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,9,30,1,15,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,9,30,1,30,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,9,30,1,45,0.0,0.0,0.75,14.15,0.0,0.0,0.0
2018,9,30,2,0,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,9,30,2,15,0.0,0.0,0.75,14.15,0.0,0.0,0.0
2018,9,30,2,30,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,9,30,2,45,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,9,30,3,0,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,9,30,3,15,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,9,30,3,30,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,9,30,3,45,0.0,0.0,0.75,14.25,0.0,0.0,0.0
2018,9,30,4,0,0.0,0.0,0.7,14.3,0.0,0.0,0.0
2018,9,30,4,15,0.0,0.0,0.7,14.35,0.0,0.0,0.0
2018,9,30,4,30,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,9,30,4,45,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,9,30,5,0,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,9,30,5,15,0.0,0.0,0.7,14.45,0.0,0.0,0.0
2018,9,30,5,30,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,9,30,5,45,12.5,2.5,0.7,14.55,2.5,0.0,0.0
2018,9,30,6,0,25.0,5.0,0.7,14.6,5.0,0.0,0.0
2018,9,30,6,15,120.5,19.0,0.8,14.8,29.0,26.87,0.0
2018,9,30,6,30,216.0,33.0,0.9,15.0,53.0,73.36,42.9
2018,9,30,6,45,277.0,46.0,1.0,15.15,89.0,114.55,79.02
2018,9,30,7,0,338.0,59.0,1.1,15.3,125.0,163.5,121.41
2018,9,30,7,15,411.0,70.5,1.15,15.7,174.5,222.5,171.99
2018,9,30,7,30,484.0,82.0,1.2,16.1,224.0,294.95,232.89
2018,9,30,7,45,470.5,100.0,1.25,16.45,259.0,331.4,264.63
2018,9,30,8,0,457.0,118.0,1.3,16.8,294.0,370.62,297.14
2018,9,30,8,15,367.5,154.5,1.3,17.4,308.0,381.67,305.34
2018,9,30,8,30,278.0,191.0,1.3,18.0,322.0,369.42,294.56
2018,9,30,8,45,335.0,200.5,1.25,18.65,374.0,432.18,342.33
2018,9,30,9,0,392.0,210.0,1.2,19.3,426.0,499.5,391.6
2018,9,30,9,15,448.0,209.5,1.1,19.75,473.0,577.39,446.72
2018,9,30,9,30,504.0,209.0,1.0,20.2,520.0,642.39,490.96
2018,9,30,9,45,595.0,189.0,0.9,20.65,575.5,727.28,548.11
2018,9,30,10,0,686.0,169.0,0.8,21.1,631.0,809.25,600.63
2018,9,30,10,15,679.5,180.5,0.8,21.25,653.5,836.96,616.47
2018,9,30,10,30,673.0,192.0,0.8,21.4,676.0,861.49,630.9
2018,9,30,10,45,629.0,218.0,0.75,21.55,679.5,861.09,627.58
2018,9,30,11,0,585.0,244.0,0.7,21.7,683.0,849.41,617.34
2018,9,30,11,15,525.5,271.0,0.75,21.75,669.5,827.52,602.17
2018,9,30,11,30,466.0,298.0,0.8,21.8,656.0,801.26,584.18
2018,9,30,11,45,350.5,333.0,0.85,21.9,603.0,703.39,517.49
2018,9,30,12,0,235.0,368.0,0.9,22.0,550.0,602.13,447.06
2018,9,30,12,15,399.0,311.0,0.9,22.0,617.5,749.0,551.88
2018,9,30,12,30,563.0,254.0,0.9,22.0,685.0,849.81,620.75
2018,9,30,12,45,515.5,263.5,0.9,22.0,652.5,805.77,589.95
2018,9,30,13,0,468.0,273.0,0.9,22.0,620.0,760.34,559.8
2018,9,30,13,15,307.0,269.0,0.9,22.0,494.0,572.56,430.17
2018,9,30,13,30,146.0,265.0,0.9,22.0,368.0,392.52,299.68
2018,9,30,13,45,287.5,257.5,0.95,22.0,450.0,525.51,401.32
2018,9,30,14,0,429.0,250.0,1.0,22.0,532.0,647.74,489.26
2018,9,30,14,15,492.5,216.0,1.1,21.9,523.0,648.88,492.05
2018,9,30,14,30,556.0,182.0,1.2,21.8,514.0,643.1,491.06
2018,9,30,14,45,512.0,169.0,1.25,21.65,458.5,572.02,441.25
2018,9,30,15,0,468.0,156.0,1.3,21.5,403.0,503.19,392.16
2018,9,30,15,15,434.0,155.0,1.3,21.5,367.5,455.63,356.88
2018,9,30,15,30,400.0,154.0,1.3,21.5,332.0,409.93,322.08
2018,9,30,15,45,282.5,148.0,1.5,21.15,266.5,304.31,240.94
2018,9,30,16,0,165.0,142.0,1.7,20.8,201.0,214.78,170.16
2018,9,30,16,15,128.0,120.5,1.65,20.4,162.0,168.57,132.77
2018,9,30,16,30,91.0,99.0,1.6,20.0,123.0,126.65,98.29
2018,9,30,16,45,66.5,77.5,1.55,19.65,93.0,93.13,70.28
2018,9,30,17,0,42.0,56.0,1.5,19.3,63.0,58.37,41.24
2018,9,30,17,15,23.5,37.0,1.45,18.9,40.5,35.78,22.19
2018,9,30,17,30,5.0,18.0,1.4,18.5,18.0,14.43,0.68
2018,9,30,17,45,2.5,9.0,1.35,18.15,9.0,7.24,0.0
2018,9,30,18,0,0.0,0.0,1.3,17.8,0.0,0.0,0.0
2018,9,30,18,15,0.0,0.0,1.25,17.65,0.0,0.0,0.0
2018,9,30,18,30,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2018,9,30,18,45,0.0,0.0,1.2,17.35,0.0,0.0,0.0
2018,9,30,19,0,0.0,0.0,1.2,17.2,0.0,0.0,0.0
2018,9,30,19,15,0.0,0.0,1.15,17.05,0.0,0.0,0.0
2018,9,30,19,30,0.0,0.0,1.1,16.9,0.0,0.0,0.0
2018,9,30,19,45,0.0,0.0,1.05,16.75,0.0,0.0,0.0
2018,9,30,20,0,0.0,0.0,1.0,16.6,0.0,0.0,0.0
2018,9,30,20,15,0.0,0.0,0.95,16.45,0.0,0.0,0.0
2018,9,30,20,30,0.0,0.0,0.9,16.3,0.0,0.0,0.0
2018,9,30,20,45,0.0,0.0,0.9,16.15,0.0,0.0,0.0
2018,9,30,21,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2018,9,30,21,15,0.0,0.0,0.85,15.95,0.0,0.0,0.0
2018,9,30,21,30,0.0,0.0,0.8,15.9,0.0,0.0,0.0
2018,9,30,21,45,0.0,0.0,0.75,15.85,0.0,0.0,0.0
2018,9,30,22,0,0.0,0.0,0.7,15.8,0.0,0.0,0.0
2018,9,30,22,15,0.0,0.0,0.7,15.75,0.0,0.0,0.0
2018,9,30,22,30,0.0,0.0,0.7,15.7,0.0,0.0,0.0
2018,9,30,22,45,0.0,0.0,0.65,15.6,0.0,0.0,0.0
2018,9,30,23,0,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2018,9,30,23,15,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2018,9,30,23,30,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2018,9,30,23,45,0.0,0.0,0.45,15.45,0.0,0.0,0.0
2018,10,1,0,0,0.0,0.0,0.4,15.4,0.0,0.0,0.0
2018,10,1,0,15,0.0,0.0,0.35,15.4,0.0,0.0,0.0
2018,10,1,0,30,0.0,0.0,0.3,15.4,0.0,0.0,0.0
2018,10,1,0,45,0.0,0.0,0.25,15.4,0.0,0.0,0.0
2018,10,1,1,0,0.0,0.0,0.2,15.4,0.0,0.0,0.0
2018,10,1,1,15,0.0,0.0,0.3,15.35,0.0,0.0,0.0
2018,10,1,1,30,0.0,0.0,0.4,15.3,0.0,0.0,0.0
2018,10,1,1,45,0.0,0.0,0.45,15.3,0.0,0.0,0.0
2018,10,1,2,0,0.0,0.0,0.5,15.3,0.0,0.0,0.0
2018,10,1,2,15,0.0,0.0,0.5,15.25,0.0,0.0,0.0
2018,10,1,2,30,0.0,0.0,0.5,15.2,0.0,0.0,0.0
2018,10,1,2,45,0.0,0.0,0.55,15.2,0.0,0.0,0.0
2018,10,1,3,0,0.0,0.0,0.6,15.2,0.0,0.0,0.0
2018,10,1,3,15,0.0,0.0,0.6,15.2,0.0,0.0,0.0
2018,10,1,3,30,0.0,0.0,0.6,15.2,0.0,0.0,0.0
2018,10,1,3,45,0.0,0.0,0.6,15.25,0.0,0.0,0.0
2018,10,1,4,0,0.0,0.0,0.6,15.3,0.0,0.0,0.0
2018,10,1,4,15,0.0,0.0,0.6,15.3,0.0,0.0,0.0
2018,10,1,4,30,0.0,0.0,0.6,15.3,0.0,0.0,0.0
2018,10,1,4,45,0.0,0.0,0.65,15.3,0.0,0.0,0.0
2018,10,1,5,0,0.0,0.0,0.7,15.3,0.0,0.0,0.0
2018,10,1,5,15,0.0,0.0,0.7,15.35,0.0,0.0,0.0
2018,10,1,5,30,0.0,0.0,0.7,15.4,0.0,0.0,0.0
2018,10,1,5,45,22.0,3.0,0.7,15.4,2.5,0.0,0.0
2018,10,1,6,0,44.0,6.0,0.7,15.4,5.0,0.0,0.0
2018,10,1,6,15,187.5,18.0,0.65,15.7,32.5,33.37,0.0
2018,10,1,6,30,331.0,30.0,0.6,16.0,60.0,92.32,52.08
2018,10,1,6,45,438.0,38.0,0.55,16.3,105.0,147.88,99.57
2018,10,1,7,0,545.0,46.0,0.5,16.6,150.0,216.37,157.14
2018,10,1,7,15,608.5,51.5,0.5,17.15,201.0,279.51,211.57
2018,10,1,7,30,672.0,57.0,0.5,17.7,252.0,348.82,269.54
2018,10,1,7,45,713.5,61.0,0.55,18.3,303.0,413.07,322.06
2018,10,1,8,0,755.0,65.0,0.6,18.9,354.0,480.5,374.96
2018,10,1,8,15,783.0,68.5,0.7,19.65,403.0,542.39,421.94
2018,10,1,8,30,811.0,72.0,0.8,20.4,452.0,605.24,467.94
2018,10,1,8,45,831.5,74.0,0.9,21.2,496.5,656.24,504.1
2018,10,1,9,0,852.0,76.0,1.0,22.0,541.0,711.67,541.37
2018,10,1,9,15,868.0,77.5,1.1,22.55,581.5,762.27,573.96
2018,10,1,9,30,884.0,79.0,1.2,23.1,622.0,811.35,605.07
2018,10,1,9,45,897.0,79.5,1.25,23.7,656.0,854.96,631.37
2018,10,1,10,0,910.0,80.0,1.3,24.3,690.0,896.27,655.87
2018,10,1,10,15,918.0,81.0,1.4,24.65,717.0,931.06,677.28
2018,10,1,10,30,926.0,82.0,1.5,25.0,744.0,962.77,696.73
2018,10,1,10,45,931.5,82.0,1.55,25.35,763.0,987.72,711.16
2018,10,1,11,0,937.0,82.0,1.6,25.7,782.0,1009.16,723.49
2018,10,1,11,15,939.5,82.5,1.7,25.85,793.0,1024.58,733.44
2018,10,1,11,30,942.0,83.0,1.8,26.0,804.0,1036.18,741.17
2018,10,1,11,45,942.5,83.0,1.9,26.15,806.5,1041.35,745.02
2018,10,1,12,0,943.0,83.0,2.0,26.3,809.0,1042.58,746.59
2018,10,1,12,15,941.5,83.0,2.1,26.3,803.5,1037.88,745.02
2018,10,1,12,30,940.0,83.0,2.2,26.3,798.0,1029.29,741.12
2018,10,1,12,45,936.5,82.5,2.3,26.3,784.0,1014.31,733.25
2018,10,1,13,0,933.0,82.0,2.4,26.3,770.0,995.61,723.06
2018,10,1,13,15,927.5,81.0,2.45,26.25,748.5,970.83,708.59
2018,10,1,13,30,922.0,80.0,2.5,26.2,727.0,942.63,691.9
2018,10,1,13,45,913.5,79.0,2.5,26.1,698.0,908.51,670.93
2018,10,1,14,0,905.0,78.0,2.5,26.0,669.0,871.46,647.93
2018,10,1,14,15,894.0,76.0,2.5,25.85,633.0,828.53,620.87
2018,10,1,14,30,883.0,74.0,2.5,25.7,597.0,783.3,591.94
2018,10,1,14,45,868.5,71.0,2.45,25.55,555.5,732.3,558.27
2018,10,1,15,0,854.0,68.0,2.4,25.4,514.0,679.82,523.01
2018,10,1,15,15,734.0,87.5,2.4,25.4,446.0,587.66,454.99
2018,10,1,15,30,614.0,107.0,2.4,25.4,378.0,499.46,388.54
2018,10,1,15,45,520.5,108.5,2.35,24.85,319.5,414.56,324.06
2018,10,1,16,0,427.0,110.0,2.3,24.3,261.0,332.89,260.41
2018,10,1,16,15,420.5,93.0,2.15,23.7,222.0,286.83,222.77
2018,10,1,16,30,414.0,76.0,2.0,23.1,183.0,240.95,183.69
2018,10,1,16,45,346.0,63.5,1.85,22.5,139.0,180.59,133.18
2018,10,1,17,0,278.0,51.0,1.7,21.9,95.0,128.32,89.31
2018,10,1,17,15,194.5,36.0,1.55,21.2,61.0,79.15,49.09
2018,10,1,17,30,111.0,21.0,1.4,20.5,27.0,36.96,3.1
2018,10,1,17,45,55.5,10.5,1.25,19.8,13.5,11.93,0.0
2018,10,1,18,0,0.0,0.0,1.1,19.1,0.0,0.0,0.0
2018,10,1,18,15,0.0,0.0,1.05,18.85,0.0,0.0,0.0
2018,10,1,18,30,0.0,0.0,1.0,18.6,0.0,0.0,0.0
2018,10,1,18,45,0.0,0.0,0.95,18.35,0.0,0.0,0.0
2018,10,1,19,0,0.0,0.0,0.9,18.1,0.0,0.0,0.0
2018,10,1,19,15,0.0,0.0,0.85,17.95,0.0,0.0,0.0
2018,10,1,19,30,0.0,0.0,0.8,17.8,0.0,0.0,0.0
2018,10,1,19,45,0.0,0.0,0.8,17.6,0.0,0.0,0.0
2018,10,1,20,0,0.0,0.0,0.8,17.4,0.0,0.0,0.0
2018,10,1,20,15,0.0,0.0,0.75,17.3,0.0,0.0,0.0
2018,10,1,20,30,0.0,0.0,0.7,17.2,0.0,0.0,0.0
2018,10,1,20,45,0.0,0.0,0.7,17.1,0.0,0.0,0.0
2018,10,1,21,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2018,10,1,21,15,0.0,0.0,0.7,16.9,0.0,0.0,0.0
2018,10,1,21,30,0.0,0.0,0.7,16.8,0.0,0.0,0.0
2018,10,1,21,45,0.0,0.0,0.7,16.75,0.0,0.0,0.0
2018,10,1,22,0,0.0,0.0,0.7,16.7,0.0,0.0,0.0
2018,10,1,22,15,0.0,0.0,0.7,16.6,0.0,0.0,0.0
2018,10,1,22,30,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2018,10,1,22,45,0.0,0.0,0.7,16.4,0.0,0.0,0.0
2018,10,1,23,0,0.0,0.0,0.7,16.3,0.0,0.0,0.0
2018,10,1,23,15,0.0,0.0,0.7,16.25,0.0,0.0,0.0
2018,10,1,23,30,0.0,0.0,0.7,16.2,0.0,0.0,0.0
2018,10,1,23,45,0.0,0.0,0.7,16.15,0.0,0.0,0.0
2018,10,2,0,0,0.0,0.0,0.7,16.1,0.0,0.0,0.0
2018,10,2,0,15,0.0,0.0,0.75,16.1,0.0,0.0,0.0
2018,10,2,0,30,0.0,0.0,0.8,16.1,0.0,0.0,0.0
2018,10,2,0,45,0.0,0.0,0.8,16.1,0.0,0.0,0.0
2018,10,2,1,0,0.0,0.0,0.8,16.1,0.0,0.0,0.0
2018,10,2,1,15,0.0,0.0,0.8,16.1,0.0,0.0,0.0
2018,10,2,1,30,0.0,0.0,0.8,16.1,0.0,0.0,0.0
2018,10,2,1,45,0.0,0.0,0.8,16.1,0.0,0.0,0.0
2018,10,2,2,0,0.0,0.0,0.8,16.1,0.0,0.0,0.0
2018,10,2,2,15,0.0,0.0,0.75,16.1,0.0,0.0,0.0
2018,10,2,2,30,0.0,0.0,0.7,16.1,0.0,0.0,0.0
2018,10,2,2,45,0.0,0.0,0.7,16.15,0.0,0.0,0.0
2018,10,2,3,0,0.0,0.0,0.7,16.2,0.0,0.0,0.0
2018,10,2,3,15,0.0,0.0,0.7,16.2,0.0,0.0,0.0
2018,10,2,3,30,0.0,0.0,0.7,16.2,0.0,0.0,0.0
2018,10,2,3,45,0.0,0.0,0.7,16.2,0.0,0.0,0.0
2018,10,2,4,0,0.0,0.0,0.7,16.2,0.0,0.0,0.0
2018,10,2,4,15,0.0,0.0,0.7,16.2,0.0,0.0,0.0
2018,10,2,4,30,0.0,0.0,0.7,16.2,0.0,0.0,0.0
2018,10,2,4,45,0.0,0.0,0.65,16.2,0.0,0.0,0.0
2018,10,2,5,0,0.0,0.0,0.6,16.2,0.0,0.0,0.0
2018,10,2,5,15,0.0,0.0,0.6,16.2,0.0,0.0,0.0
2018,10,2,5,30,0.0,0.0,0.6,16.2,0.0,0.0,0.0
2018,10,2,5,45,6.0,1.0,0.6,16.25,1.0,0.0,0.0
2018,10,2,6,0,12.0,2.0,0.6,16.3,2.0,0.0,0.0
2018,10,2,6,15,6.0,6.0,0.6,16.6,6.0,5.36,0.0
2018,10,2,6,30,0.0,10.0,0.6,16.9,10.0,7.58,0.12
2018,10,2,6,45,55.0,20.0,0.65,17.2,30.5,33.38,20.1
2018,10,2,7,0,110.0,30.0,0.7,17.5,51.0,68.76,49.16
2018,10,2,7,15,56.5,42.0,0.6,17.95,53.0,58.03,42.43
2018,10,2,7,30,3.0,54.0,0.5,18.4,55.0,42.58,30.4
2018,10,2,7,45,68.5,87.0,0.45,18.85,113.0,112.9,88.86
2018,10,2,8,0,134.0,120.0,0.4,19.3,171.0,183.36,146.02
2018,10,2,8,15,152.0,146.0,0.6,19.95,211.0,226.6,180.23
2018,10,2,8,30,170.0,172.0,0.8,20.6,251.0,271.68,215.33
2018,10,2,8,45,162.5,188.5,1.0,21.25,270.0,291.39,229.91
2018,10,2,9,0,155.0,205.0,1.2,21.9,289.0,310.13,243.54
2018,10,2,9,15,262.5,221.5,1.35,22.45,376.5,433.12,337.44
2018,10,2,9,30,370.0,238.0,1.5,23.0,464.0,548.72,422.26
2018,10,2,9,45,375.5,248.5,1.65,23.5,488.5,578.81,442.37
2018,10,2,10,0,381.0,259.0,1.8,24.0,513.0,607.98,462.27
2018,10,2,10,15,278.5,296.5,1.9,24.3,486.0,566.43,429.22
2018,10,2,10,30,176.0,334.0,2.0,24.6,459.0,496.87,376.32
2018,10,2,10,45,188.5,331.5,2.1,24.9,468.5,510.22,386.36
2018,10,2,11,0,201.0,329.0,2.2,25.2,478.0,523.3,395.69
2018,10,2,11,15,184.0,333.5,2.3,25.3,471.5,514.25,388.54
2018,10,2,11,30,167.0,338.0,2.4,25.4,465.0,504.0,380.67
2018,10,2,11,45,288.5,312.5,2.5,25.55,533.0,622.87,468.79
2018,10,2,12,0,410.0,287.0,2.6,25.7,601.0,740.89,553.0
2018,10,2,12,15,478.0,264.0,2.7,25.75,627.5,783.54,583.66
2018,10,2,12,30,546.0,241.0,2.8,25.8,654.0,822.62,612.32
2018,10,2,12,45,480.5,264.0,2.9,25.8,622.5,775.01,578.66
2018,10,2,13,0,415.0,287.0,3.0,25.8,591.0,725.99,544.24
2018,10,2,13,15,509.5,242.5,3.05,25.7,605.0,760.3,571.99
2018,10,2,13,30,604.0,198.0,3.1,25.6,619.0,796.05,599.81
2018,10,2,13,45,696.5,157.5,3.2,25.5,623.5,818.72,617.8
2018,10,2,14,0,789.0,117.0,3.3,25.4,628.0,825.91,624.5
2018,10,2,14,15,645.0,149.5,3.35,25.15,552.0,717.96,550.19
2018,10,2,14,30,501.0,182.0,3.4,24.9,476.0,602.18,466.19
2018,10,2,14,45,626.0,138.5,3.5,24.65,479.5,636.32,494.97
2018,10,2,15,0,751.0,95.0,3.6,24.4,483.0,644.78,503.85
2018,10,2,15,15,747.0,86.0,3.6,24.4,442.0,595.4,466.95
2018,10,2,15,30,743.0,77.0,3.6,24.4,401.0,544.34,428.01
2018,10,2,15,45,715.5,71.5,3.6,23.55,353.0,482.69,380.87
2018,10,2,16,0,688.0,66.0,3.6,22.7,305.0,422.33,332.91
2018,10,2,16,15,565.0,69.0,3.45,22.15,244.0,331.92,259.63
2018,10,2,16,30,442.0,72.0,3.3,21.6,183.0,252.59,194.3
2018,10,2,16,45,365.5,60.5,3.2,21.0,138.0,184.39,136.92
2018,10,2,17,0,289.0,49.0,3.1,20.4,93.0,129.77,90.69
2018,10,2,17,15,199.0,34.0,2.85,19.9,59.0,78.64,48.33
2018,10,2,17,30,109.0,19.0,2.6,19.4,25.0,34.75,0.0
2018,10,2,17,45,54.5,9.5,2.35,18.9,12.5,11.15,0.0
2018,10,2,18,0,0.0,0.0,2.1,18.4,0.0,0.0,0.0
2018,10,2,18,15,0.0,0.0,2.05,18.2,0.0,0.0,0.0
2018,10,2,18,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2018,10,2,18,45,0.0,0.0,1.9,17.8,0.0,0.0,0.0
2018,10,2,19,0,0.0,0.0,1.8,17.6,0.0,0.0,0.0
2018,10,2,19,15,0.0,0.0,1.8,17.45,0.0,0.0,0.0
2018,10,2,19,30,0.0,0.0,1.8,17.3,0.0,0.0,0.0
2018,10,2,19,45,0.0,0.0,1.75,17.2,0.0,0.0,0.0
2018,10,2,20,0,0.0,0.0,1.7,17.1,0.0,0.0,0.0
2018,10,2,20,15,0.0,0.0,1.7,17.05,0.0,0.0,0.0
2018,10,2,20,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2018,10,2,20,45,0.0,0.0,1.7,16.9,0.0,0.0,0.0
2018,10,2,21,0,0.0,0.0,1.7,16.8,0.0,0.0,0.0
2018,10,2,21,15,0.0,0.0,1.7,16.7,0.0,0.0,0.0
2018,10,2,21,30,0.0,0.0,1.7,16.6,0.0,0.0,0.0
2018,10,2,21,45,0.0,0.0,1.7,16.55,0.0,0.0,0.0
2018,10,2,22,0,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2018,10,2,22,15,0.0,0.0,1.65,16.45,0.0,0.0,0.0
2018,10,2,22,30,0.0,0.0,1.6,16.4,0.0,0.0,0.0
2018,10,2,22,45,0.0,0.0,1.6,16.35,0.0,0.0,0.0
2018,10,2,23,0,0.0,0.0,1.6,16.3,0.0,0.0,0.0
2018,10,2,23,15,0.0,0.0,1.6,16.35,0.0,0.0,0.0
2018,10,2,23,30,0.0,0.0,1.6,16.4,0.0,0.0,0.0
2018,10,2,23,45,0.0,0.0,1.6,16.4,0.0,0.0,0.0
2018,10,3,0,0,0.0,0.0,1.6,16.4,0.0,0.0,0.0
2018,10,3,0,15,0.0,0.0,1.6,16.4,0.0,0.0,0.0
2018,10,3,0,30,0.0,0.0,1.6,16.4,0.0,0.0,0.0
2018,10,3,0,45,0.0,0.0,1.6,16.4,0.0,0.0,0.0
2018,10,3,1,0,0.0,0.0,1.6,16.4,0.0,0.0,0.0
2018,10,3,1,15,0.0,0.0,1.6,16.4,0.0,0.0,0.0
2018,10,3,1,30,0.0,0.0,1.6,16.4,0.0,0.0,0.0
2018,10,3,1,45,0.0,0.0,1.6,16.45,0.0,0.0,0.0
2018,10,3,2,0,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2018,10,3,2,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2018,10,3,2,30,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2018,10,3,2,45,0.0,0.0,1.5,16.45,0.0,0.0,0.0
2018,10,3,3,0,0.0,0.0,1.5,16.4,0.0,0.0,0.0
2018,10,3,3,15,0.0,0.0,1.45,16.4,0.0,0.0,0.0
2018,10,3,3,30,0.0,0.0,1.4,16.4,0.0,0.0,0.0
2018,10,3,3,45,0.0,0.0,1.35,16.4,0.0,0.0,0.0
2018,10,3,4,0,0.0,0.0,1.3,16.4,0.0,0.0,0.0
2018,10,3,4,15,0.0,0.0,1.35,16.4,0.0,0.0,0.0
2018,10,3,4,30,0.0,0.0,1.4,16.4,0.0,0.0,0.0
2018,10,3,4,45,0.0,0.0,1.45,16.4,0.0,0.0,0.0
2018,10,3,5,0,0.0,0.0,1.5,16.4,0.0,0.0,0.0
2018,10,3,5,15,0.0,0.0,1.55,16.45,0.0,0.0,0.0
2018,10,3,5,30,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2018,10,3,5,45,0.0,0.5,1.65,16.55,0.5,0.0,0.0
2018,10,3,6,0,0.0,1.0,1.7,16.6,1.0,0.0,0.0
2018,10,3,6,15,0.0,3.0,1.85,16.85,3.0,2.36,0.0
2018,10,3,6,30,0.0,5.0,2.0,17.1,5.0,3.78,0.0
2018,10,3,6,45,0.0,6.0,2.2,17.35,6.0,4.54,0.0
2018,10,3,7,0,0.0,7.0,2.4,17.6,7.0,5.3,0.0
2018,10,3,7,15,0.0,9.0,2.6,17.9,9.0,6.82,0.13
2018,10,3,7,30,0.0,11.0,2.8,18.2,11.0,8.35,1.44
2018,10,3,7,45,0.0,14.5,2.95,18.5,14.5,11.02,3.69
2018,10,3,8,0,0.0,18.0,3.1,18.8,18.0,13.7,5.93
2018,10,3,8,15,2.5,45.5,3.25,19.25,46.5,36.26,24.83
2018,10,3,8,30,5.0,73.0,3.4,19.7,75.0,59.22,43.82
2018,10,3,8,45,26.0,146.0,3.6,20.1,159.5,143.74,113.24
2018,10,3,9,0,47.0,219.0,3.8,20.5,244.0,231.53,183.42
2018,10,3,9,15,72.5,241.5,3.85,20.75,283.5,275.22,217.8
2018,10,3,9,30,98.0,264.0,3.9,21.0,323.0,321.08,253.54
2018,10,3,9,45,88.0,272.5,4.0,21.25,328.0,324.1,254.85
2018,10,3,10,0,78.0,281.0,4.1,21.5,333.0,326.3,255.63
2018,10,3,10,15,85.5,297.0,4.1,21.6,356.0,351.49,274.71
2018,10,3,10,30,93.0,313.0,4.1,21.7,379.0,376.96,293.81
2018,10,3,10,45,51.5,251.5,4.1,21.75,288.0,275.95,214.89
2018,10,3,11,0,10.0,190.0,4.1,21.8,197.0,162.82,125.06
2018,10,3,11,15,14.0,223.0,4.05,21.75,233.5,195.91,151.29
2018,10,3,11,30,18.0,256.0,4.0,21.7,270.0,229.71,177.67
2018,10,3,11,45,31.0,289.5,3.95,21.6,313.0,296.0,229.28
2018,10,3,12,0,44.0,323.0,3.9,21.5,356.0,343.69,266.0
2018,10,3,12,15,40.5,308.0,3.85,21.35,338.5,324.45,251.29
2018,10,3,12,30,37.0,293.0,3.8,21.2,321.0,305.26,236.77
2018,10,3,12,45,30.5,267.5,3.75,21.1,290.0,272.57,211.67
2018,10,3,13,0,24.0,242.0,3.7,21.0,259.0,240.37,186.79
2018,10,3,13,15,72.0,252.5,3.6,20.9,302.5,295.61,231.85
2018,10,3,13,30,120.0,263.0,3.5,20.8,346.0,369.06,289.91
2018,10,3,13,45,94.0,247.0,3.4,20.7,310.5,325.73,255.97
2018,10,3,14,0,68.0,231.0,3.3,20.6,275.0,265.41,208.95
2018,10,3,14,15,38.5,202.5,3.2,20.5,227.0,210.89,165.7
2018,10,3,14,30,9.0,174.0,3.1,20.4,179.0,147.6,114.78
2018,10,3,14,45,18.5,166.0,3.0,20.3,175.5,147.73,115.6
2018,10,3,15,0,28.0,158.0,2.9,20.2,172.0,156.9,123.58
2018,10,3,15,15,123.5,151.0,2.9,20.2,205.0,223.87,179.66
2018,10,3,15,30,219.0,144.0,2.9,20.2,238.0,280.06,225.52
2018,10,3,15,45,260.5,129.0,2.7,20.0,227.5,275.24,221.39
2018,10,3,16,0,302.0,114.0,2.5,19.8,217.0,265.54,212.64
2018,10,3,16,15,328.5,96.0,2.3,19.55,191.5,251.33,199.16
2018,10,3,16,30,355.0,78.0,2.1,19.3,166.0,222.23,172.44
2018,10,3,16,45,293.0,64.0,1.95,19.1,125.0,165.74,124.13
2018,10,3,17,0,231.0,50.0,1.8,18.9,84.0,116.71,82.25
2018,10,3,17,15,149.5,33.5,1.55,18.5,52.0,69.33,42.62
2018,10,3,17,30,68.0,17.0,1.3,18.1,20.0,25.46,0.0
2018,10,3,17,45,34.0,8.5,1.1,17.7,10.0,6.69,0.0
2018,10,3,18,0,0.0,0.0,0.9,17.3,0.0,0.0,0.0
2018,10,3,18,15,0.0,0.0,0.85,17.15,0.0,0.0,0.0
2018,10,3,18,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2018,10,3,18,45,0.0,0.0,0.8,16.8,0.0,0.0,0.0
2018,10,3,19,0,0.0,0.0,0.8,16.6,0.0,0.0,0.0
2018,10,3,19,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2018,10,3,19,30,0.0,0.0,0.8,16.4,0.0,0.0,0.0
2018,10,3,19,45,0.0,0.0,0.8,16.3,0.0,0.0,0.0
2018,10,3,20,0,0.0,0.0,0.8,16.2,0.0,0.0,0.0
2018,10,3,20,15,0.0,0.0,0.8,16.15,0.0,0.0,0.0
2018,10,3,20,30,0.0,0.0,0.8,16.1,0.0,0.0,0.0
2018,10,3,20,45,0.0,0.0,0.8,16.05,0.0,0.0,0.0
2018,10,3,21,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2018,10,3,21,15,0.0,0.0,0.8,15.95,0.0,0.0,0.0
2018,10,3,21,30,0.0,0.0,0.8,15.9,0.0,0.0,0.0
2018,10,3,21,45,0.0,0.0,0.8,15.8,0.0,0.0,0.0
2018,10,3,22,0,0.0,0.0,0.8,15.7,0.0,0.0,0.0
2018,10,3,22,15,0.0,0.0,0.8,15.65,0.0,0.0,0.0
2018,10,3,22,30,0.0,0.0,0.8,15.6,0.0,0.0,0.0
2018,10,3,22,45,0.0,0.0,0.8,15.55,0.0,0.0,0.0
2018,10,3,23,0,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2018,10,3,23,15,0.0,0.0,0.85,15.45,0.0,0.0,0.0
2018,10,3,23,30,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,10,3,23,45,0.0,0.0,0.9,15.35,0.0,0.0,0.0
2018,10,4,0,0,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,10,4,0,15,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,10,4,0,30,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,10,4,0,45,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,10,4,1,0,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,10,4,1,15,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,10,4,1,30,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,10,4,1,45,0.0,0.0,0.85,15.25,0.0,0.0,0.0
2018,10,4,2,0,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,10,4,2,15,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,10,4,2,30,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,10,4,2,45,0.0,0.0,0.75,15.15,0.0,0.0,0.0
2018,10,4,3,0,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,10,4,3,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,10,4,3,30,0.0,0.0,0.7,14.9,0.0,0.0,0.0
2018,10,4,3,45,0.0,0.0,0.7,14.85,0.0,0.0,0.0
2018,10,4,4,0,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,10,4,4,15,0.0,0.0,0.7,14.75,0.0,0.0,0.0
2018,10,4,4,30,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,10,4,4,45,0.0,0.0,0.7,14.65,0.0,0.0,0.0
2018,10,4,5,0,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,10,4,5,15,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,10,4,5,30,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,10,4,5,45,14.0,2.0,0.7,14.65,1.5,0.0,0.0
2018,10,4,6,0,28.0,4.0,0.7,14.7,3.0,0.0,0.0
2018,10,4,6,15,189.5,15.5,0.8,15.1,29.0,33.62,0.0
2018,10,4,6,30,351.0,27.0,0.9,15.5,55.0,96.75,51.94
2018,10,4,6,45,459.0,34.0,1.0,15.95,99.5,154.56,104.58
2018,10,4,7,0,567.0,41.0,1.1,16.4,144.0,223.55,163.67
2018,10,4,7,15,358.0,61.5,1.2,16.8,134.0,201.37,155.65
2018,10,4,7,30,149.0,82.0,1.3,17.2,124.0,147.11,116.47
2018,10,4,7,45,156.0,100.0,1.35,17.65,151.5,177.63,142.55
2018,10,4,8,0,163.0,118.0,1.4,18.1,179.0,208.83,168.25
2018,10,4,8,15,245.5,127.5,1.45,18.6,233.0,276.18,222.94
2018,10,4,8,30,328.0,137.0,1.5,19.1,287.0,367.26,294.65
2018,10,4,8,45,361.5,157.5,1.55,19.55,338.5,429.16,341.46
2018,10,4,9,0,395.0,178.0,1.6,20.0,390.0,493.19,388.82
2018,10,4,9,15,633.0,128.5,1.7,20.35,497.0,654.85,510.3
2018,10,4,9,30,871.0,79.0,1.8,20.7,604.0,808.26,616.65
2018,10,4,9,45,862.5,82.5,1.85,21.05,626.5,836.37,632.67
2018,10,4,10,0,854.0,86.0,1.9,21.4,649.0,860.82,647.43
2018,10,4,10,15,574.0,157.0,2.0,21.6,542.0,725.06,553.11
2018,10,4,10,30,294.0,228.0,2.1,21.8,435.0,519.33,401.04
2018,10,4,10,45,227.0,247.5,2.15,22.05,409.5,482.86,373.11
2018,10,4,11,0,160.0,267.0,2.2,22.3,384.0,420.57,324.95
2018,10,4,11,15,194.0,274.0,2.3,22.3,418.0,486.57,374.69
2018,10,4,11,30,228.0,281.0,2.4,22.3,452.0,530.04,407.04
2018,10,4,11,45,171.5,274.5,2.5,22.35,403.5,444.68,343.13
2018,10,4,12,0,115.0,268.0,2.6,22.4,355.0,381.42,294.76
2018,10,4,12,15,64.0,229.0,2.7,22.3,277.5,268.71,208.37
2018,10,4,12,30,13.0,190.0,2.8,22.2,200.0,166.03,127.22
2018,10,4,12,45,17.0,203.5,2.85,22.15,216.0,181.68,139.94
2018,10,4,13,0,21.0,217.0,2.9,22.1,232.0,213.28,164.87
2018,10,4,13,15,17.0,217.5,3.0,21.95,229.5,193.79,149.7
2018,10,4,13,30,13.0,218.0,3.1,21.8,227.0,190.42,147.23
2018,10,4,13,45,13.5,209.0,3.15,21.65,218.0,182.73,141.54
2018,10,4,14,0,14.0,200.0,3.2,21.5,209.0,175.05,135.84
2018,10,4,14,15,170.5,198.5,3.2,21.35,297.5,332.82,264.76
2018,10,4,14,30,327.0,197.0,3.2,21.2,386.0,464.01,368.53
2018,10,4,14,45,557.5,140.0,3.2,21.0,434.0,588.84,466.36
2018,10,4,15,0,788.0,83.0,3.2,20.8,482.0,659.57,521.88
2018,10,4,15,15,763.0,80.0,3.2,20.8,436.5,601.15,477.25
2018,10,4,15,30,738.0,77.0,3.2,20.8,391.0,543.02,432.41
2018,10,4,15,45,704.0,72.5,3.15,20.45,342.5,479.01,382.1
2018,10,4,16,0,670.0,68.0,3.1,20.1,294.0,418.2,332.62
2018,10,4,16,15,620.5,62.5,3.0,19.85,244.5,350.75,276.16
2018,10,4,16,30,571.0,57.0,2.9,19.6,195.0,287.88,221.86
2018,10,4,16,45,490.5,49.5,2.8,19.3,147.5,218.16,161.73
2018,10,4,17,0,410.0,42.0,2.7,19.0,100.0,157.53,109.1
2018,10,4,17,15,276.0,30.0,2.6,18.7,62.0,92.31,54.5
2018,10,4,17,30,142.0,18.0,2.5,18.4,24.0,32.37,0.0
2018,10,4,17,45,71.0,9.0,2.35,18.05,12.0,0.0,0.0
2018,10,4,18,0,0.0,0.0,2.2,17.7,0.0,0.0,0.0
2018,10,4,18,15,0.0,0.0,2.2,17.45,0.0,0.0,0.0
2018,10,4,18,30,0.0,0.0,2.2,17.2,0.0,0.0,0.0
2018,10,4,18,45,0.0,0.0,2.2,16.95,0.0,0.0,0.0
2018,10,4,19,0,0.0,0.0,2.2,16.7,0.0,0.0,0.0
2018,10,4,19,15,0.0,0.0,2.25,16.45,0.0,0.0,0.0
2018,10,4,19,30,0.0,0.0,2.3,16.2,0.0,0.0,0.0
2018,10,4,19,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2018,10,4,20,0,0.0,0.0,2.4,15.8,0.0,0.0,0.0
2018,10,4,20,15,0.0,0.0,2.35,15.6,0.0,0.0,0.0
2018,10,4,20,30,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,10,4,20,45,0.0,0.0,2.3,15.25,0.0,0.0,0.0
2018,10,4,21,0,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,10,4,21,15,0.0,0.0,2.25,14.9,0.0,0.0,0.0
2018,10,4,21,30,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,10,4,21,45,0.0,0.0,2.1,14.55,0.0,0.0,0.0
2018,10,4,22,0,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,10,4,22,15,0.0,0.0,2.0,14.25,0.0,0.0,0.0
2018,10,4,22,30,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,10,4,22,45,0.0,0.0,1.95,13.95,0.0,0.0,0.0
2018,10,4,23,0,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,10,4,23,15,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,10,4,23,30,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,10,4,23,45,0.0,0.0,1.9,13.45,0.0,0.0,0.0
2018,10,5,0,0,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,10,5,0,15,0.0,0.0,1.85,13.2,0.0,0.0,0.0
2018,10,5,0,30,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,10,5,0,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2018,10,5,1,0,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,10,5,1,15,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,10,5,1,30,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,10,5,1,45,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,10,5,2,0,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,10,5,2,15,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,10,5,2,30,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,10,5,2,45,0.0,0.0,1.7,12.25,0.0,0.0,0.0
2018,10,5,3,0,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,10,5,3,15,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,10,5,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,10,5,3,45,0.0,0.0,1.45,11.9,0.0,0.0,0.0
2018,10,5,4,0,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,10,5,4,15,0.0,0.0,1.4,11.75,0.0,0.0,0.0
2018,10,5,4,30,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,10,5,4,45,0.0,0.0,1.4,11.65,0.0,0.0,0.0
2018,10,5,5,0,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,10,5,5,15,0.0,0.0,1.4,11.65,0.0,0.0,0.0
2018,10,5,5,30,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,10,5,5,45,10.5,1.5,1.45,11.75,1.0,0.0,0.0
2018,10,5,6,0,21.0,3.0,1.5,11.8,2.0,0.0,0.0
2018,10,5,6,15,170.0,15.5,1.7,12.25,27.5,32.01,0.0
2018,10,5,6,30,319.0,28.0,1.9,12.7,53.0,92.77,49.46
2018,10,5,6,45,445.5,35.5,2.05,13.15,99.0,154.61,106.48
2018,10,5,7,0,572.0,43.0,2.2,13.6,145.0,228.95,170.57
2018,10,5,7,15,638.5,47.5,2.2,14.2,196.0,294.75,229.4
2018,10,5,7,30,705.0,52.0,2.2,14.8,247.0,367.25,292.38
2018,10,5,7,45,747.5,55.0,2.2,15.35,298.5,432.97,348.27
2018,10,5,8,0,790.0,58.0,2.2,15.9,350.0,501.87,404.49
2018,10,5,8,15,817.0,61.0,2.1,16.55,399.0,560.1,449.94
2018,10,5,8,30,844.0,64.0,2.0,17.2,448.0,622.72,496.63
2018,10,5,8,45,863.5,66.0,1.9,17.85,493.0,679.44,536.99
2018,10,5,9,0,883.0,68.0,1.8,18.5,538.0,735.49,573.46
2018,10,5,9,15,896.5,70.0,1.7,19.15,577.5,785.87,604.59
2018,10,5,9,30,910.0,72.0,1.6,19.8,617.0,834.44,633.57
2018,10,5,9,45,918.5,73.5,1.45,20.5,649.5,876.08,656.31
2018,10,5,10,0,927.0,75.0,1.3,21.2,682.0,915.03,676.51
2018,10,5,10,15,933.5,76.0,1.4,21.65,708.0,948.67,697.11
2018,10,5,10,30,940.0,77.0,1.5,22.1,734.0,979.1,715.64
2018,10,5,10,45,937.5,80.5,1.6,22.6,750.5,1000.41,728.19
2018,10,5,11,0,935.0,84.0,1.7,23.1,767.0,1017.85,738.43
2018,10,5,11,15,914.0,94.5,1.85,23.35,770.0,1020.98,741.1
2018,10,5,11,30,893.0,105.0,2.0,23.6,773.0,1019.63,741.11
2018,10,5,11,45,921.0,93.0,2.1,23.85,784.0,1038.53,753.56
2018,10,5,12,0,949.0,81.0,2.2,24.1,795.0,1053.36,763.28
2018,10,5,12,15,945.0,82.0,2.3,24.2,788.5,1046.96,760.1
2018,10,5,12,30,941.0,83.0,2.4,24.3,782.0,1036.69,754.74
2018,10,5,12,45,933.5,84.5,2.45,24.4,767.0,1019.76,744.66
2018,10,5,13,0,926.0,86.0,2.5,24.5,752.0,999.22,732.36
2018,10,5,13,15,901.5,92.0,2.55,24.45,724.5,964.25,711.08
2018,10,5,13,30,877.0,98.0,2.6,24.4,697.0,926.68,688.03
2018,10,5,13,45,851.0,102.0,2.65,24.35,663.0,894.02,668.08
2018,10,5,14,0,825.0,106.0,2.7,24.3,629.0,848.43,639.09
2018,10,5,14,15,704.0,134.0,2.85,24.15,562.5,753.47,576.07
2018,10,5,14,30,583.0,162.0,3.0,24.0,496.0,657.37,508.23
2018,10,5,14,45,686.5,122.5,3.15,23.8,487.5,667.69,519.6
2018,10,5,15,0,790.0,83.0,3.3,23.6,479.0,661.9,518.1
2018,10,5,15,15,788.0,76.0,3.3,23.6,439.5,613.92,482.33
2018,10,5,15,30,786.0,69.0,3.3,23.6,400.0,563.99,444.22
2018,10,5,15,45,753.0,65.0,3.5,22.95,350.0,498.64,394.36
2018,10,5,16,0,720.0,61.0,3.7,22.3,300.0,435.08,343.77
2018,10,5,16,15,671.5,55.5,3.55,21.65,249.0,365.34,285.95
2018,10,5,16,30,623.0,50.0,3.4,21.0,198.0,299.93,229.77
2018,10,5,16,45,542.0,44.0,3.25,20.4,149.5,229.59,169.01
2018,10,5,17,0,461.0,38.0,3.1,19.8,101.0,167.41,114.8
2018,10,5,17,15,315.5,28.0,2.95,19.15,62.5,98.56,56.25
2018,10,5,17,30,170.0,18.0,2.8,18.5,24.0,36.14,0.0
2018,10,5,17,45,85.0,9.0,2.65,17.85,12.0,0.0,0.0
2018,10,5,18,0,0.0,0.0,2.5,17.2,0.0,0.0,0.0
2018,10,5,18,15,0.0,0.0,2.45,16.9,0.0,0.0,0.0
2018,10,5,18,30,0.0,0.0,2.4,16.6,0.0,0.0,0.0
2018,10,5,18,45,0.0,0.0,2.35,16.3,0.0,0.0,0.0
2018,10,5,19,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2018,10,5,19,15,0.0,0.0,2.25,15.8,0.0,0.0,0.0
2018,10,5,19,30,0.0,0.0,2.2,15.6,0.0,0.0,0.0
2018,10,5,19,45,0.0,0.0,2.1,15.4,0.0,0.0,0.0
2018,10,5,20,0,0.0,0.0,2.0,15.2,0.0,0.0,0.0
2018,10,5,20,15,0.0,0.0,2.05,15.1,0.0,0.0,0.0
2018,10,5,20,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2018,10,5,20,45,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,10,5,21,0,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,10,5,21,15,0.0,0.0,2.1,14.65,0.0,0.0,0.0
2018,10,5,21,30,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,10,5,21,45,0.0,0.0,2.05,14.4,0.0,0.0,0.0
2018,10,5,22,0,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,10,5,22,15,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,10,5,22,30,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,10,5,22,45,0.0,0.0,2.0,14.05,0.0,0.0,0.0
2018,10,5,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,10,5,23,15,0.0,0.0,2.05,13.95,0.0,0.0,0.0
2018,10,5,23,30,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,10,5,23,45,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,10,6,0,0,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,10,6,0,15,0.0,0.0,2.05,13.8,0.0,0.0,0.0
2018,10,6,0,30,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,10,6,0,45,0.0,0.0,2.0,13.65,0.0,0.0,0.0
2018,10,6,1,0,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,10,6,1,15,0.0,0.0,2.05,13.6,0.0,0.0,0.0
2018,10,6,1,30,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,10,6,1,45,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,10,6,2,0,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,10,6,2,15,0.0,0.0,2.35,13.6,0.0,0.0,0.0
2018,10,6,2,30,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,10,6,2,45,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,10,6,3,0,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,10,6,3,15,0.0,0.0,2.65,13.6,0.0,0.0,0.0
2018,10,6,3,30,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,10,6,3,45,0.0,0.0,2.7,13.65,0.0,0.0,0.0
2018,10,6,4,0,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,10,6,4,15,0.0,0.0,2.7,13.75,0.0,0.0,0.0
2018,10,6,4,30,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,10,6,4,45,0.0,0.0,2.75,13.85,0.0,0.0,0.0
2018,10,6,5,0,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,10,6,5,15,0.0,0.0,2.75,13.95,0.0,0.0,0.0
2018,10,6,5,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,10,6,5,45,10.5,1.5,2.7,14.05,1.0,0.0,0.0
2018,10,6,6,0,21.0,3.0,2.7,14.1,2.0,0.0,0.0
2018,10,6,6,15,68.0,14.5,2.85,14.35,18.5,19.57,0.0
2018,10,6,6,30,115.0,26.0,3.0,14.6,35.0,53.41,27.34
2018,10,6,6,45,187.0,42.5,3.15,14.85,70.0,97.52,68.33
2018,10,6,7,0,259.0,59.0,3.3,15.1,105.0,148.83,112.49
2018,10,6,7,15,313.5,73.5,3.3,15.45,147.0,200.52,157.83
2018,10,6,7,30,368.0,88.0,3.3,15.8,189.0,258.53,208.02
2018,10,6,7,45,519.0,82.5,3.3,16.2,255.5,354.95,288.15
2018,10,6,8,0,670.0,77.0,3.3,16.6,322.0,461.77,375.11
2018,10,6,8,15,749.0,71.0,3.35,17.15,380.5,537.94,435.88
2018,10,6,8,30,828.0,65.0,3.4,17.7,439.0,616.1,496.65
2018,10,6,8,45,851.0,66.0,3.4,18.25,484.0,673.29,539.17
2018,10,6,9,0,874.0,67.0,3.4,18.8,529.0,730.16,578.34
2018,10,6,9,15,887.5,69.0,3.55,19.3,568.5,780.12,612.34
2018,10,6,9,30,901.0,71.0,3.7,19.8,608.0,828.29,644.63
2018,10,6,9,45,911.0,73.5,3.8,20.35,642.0,871.99,673.01
2018,10,6,10,0,921.0,76.0,3.9,20.9,676.0,913.13,699.31
2018,10,6,10,15,929.0,77.5,4.0,21.2,703.0,948.48,722.09
2018,10,6,10,30,937.0,79.0,4.1,21.5,730.0,980.71,742.7
2018,10,6,10,45,943.0,79.0,4.2,21.75,749.0,1005.99,758.72
2018,10,6,11,0,949.0,79.0,4.3,22.0,768.0,1027.74,772.44
2018,10,6,11,15,952.5,79.5,4.4,22.1,779.5,1043.9,782.98
2018,10,6,11,30,956.0,80.0,4.5,22.2,791.0,1056.23,791.14
2018,10,6,11,45,957.0,81.0,4.6,22.3,794.5,1062.7,795.89
2018,10,6,12,0,958.0,82.0,4.7,22.4,798.0,1065.2,798.16
2018,10,6,12,15,957.0,82.0,4.8,22.4,792.5,1060.54,796.11
2018,10,6,12,30,956.0,82.0,4.9,22.4,787.0,1051.92,791.57
2018,10,6,12,45,952.5,81.5,5.0,22.35,773.0,1036.36,782.58
2018,10,6,13,0,949.0,81.0,5.1,22.3,759.0,1017.02,771.1
2018,10,6,13,15,943.5,80.5,5.15,22.15,737.5,992.11,755.74
2018,10,6,13,30,938.0,80.0,5.2,22.0,716.0,963.75,737.98
2018,10,6,13,45,929.0,79.5,5.25,21.9,686.5,928.96,715.49
2018,10,6,14,0,920.0,79.0,5.3,21.8,657.0,891.25,690.81
2018,10,6,14,15,907.0,77.0,5.3,21.6,620.0,845.83,660.35
2018,10,6,14,30,894.0,75.0,5.3,21.4,583.0,798.24,627.99
2018,10,6,14,45,876.0,73.5,5.3,21.2,540.5,745.61,591.48
2018,10,6,15,0,858.0,72.0,5.3,21.0,498.0,691.81,553.53
2018,10,6,15,15,834.0,69.0,5.3,21.0,450.5,636.88,511.23
2018,10,6,15,30,810.0,66.0,5.3,21.0,403.0,575.92,463.24
2018,10,6,15,45,775.0,63.0,5.2,20.5,352.5,509.32,410.03
2018,10,6,16,0,740.0,60.0,5.1,20.0,302.0,444.63,356.56
2018,10,6,16,15,687.0,55.5,4.85,19.55,250.0,372.79,295.48
2018,10,6,16,30,634.0,51.0,4.6,19.1,198.0,305.66,236.64
2018,10,6,16,45,547.5,44.5,4.35,18.65,148.5,232.55,172.66
2018,10,6,17,0,461.0,38.0,4.1,18.2,99.0,167.99,115.83
2018,10,6,17,15,303.5,26.5,3.85,17.65,59.5,94.55,52.21
2018,10,6,17,30,146.0,15.0,3.6,17.1,20.0,30.84,0.0
2018,10,6,17,45,73.0,7.5,3.3,16.55,10.0,0.0,0.0
2018,10,6,18,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2018,10,6,18,15,0.0,0.0,2.95,15.75,0.0,0.0,0.0
2018,10,6,18,30,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2018,10,6,18,45,0.0,0.0,2.9,15.3,0.0,0.0,0.0
2018,10,6,19,0,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,10,6,19,15,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,10,6,19,30,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,10,6,19,45,0.0,0.0,2.6,14.55,0.0,0.0,0.0
2018,10,6,20,0,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,10,6,20,15,0.0,0.0,2.45,14.25,0.0,0.0,0.0
2018,10,6,20,30,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,10,6,20,45,0.0,0.0,2.35,13.95,0.0,0.0,0.0
2018,10,6,21,0,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,10,6,21,15,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,10,6,21,30,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,10,6,21,45,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2018,10,6,22,0,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,10,6,22,15,0.0,0.0,2.25,13.35,0.0,0.0,0.0
2018,10,6,22,30,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,10,6,22,45,0.0,0.0,2.3,13.25,0.0,0.0,0.0
2018,10,6,23,0,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,10,6,23,15,0.0,0.0,2.25,13.1,0.0,0.0,0.0
2018,10,6,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,10,6,23,45,0.0,0.0,2.2,12.95,0.0,0.0,0.0
2018,10,7,0,0,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,10,7,0,15,0.0,0.0,2.15,12.85,0.0,0.0,0.0
2018,10,7,0,30,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,10,7,0,45,0.0,0.0,2.1,12.75,0.0,0.0,0.0
2018,10,7,1,0,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,10,7,1,15,0.0,0.0,2.15,12.7,0.0,0.0,0.0
2018,10,7,1,30,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,10,7,1,45,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,10,7,2,0,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,10,7,2,15,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,10,7,2,30,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,10,7,2,45,0.0,0.0,2.25,12.7,0.0,0.0,0.0
2018,10,7,3,0,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,10,7,3,15,0.0,0.0,2.25,12.65,0.0,0.0,0.0
2018,10,7,3,30,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,10,7,3,45,0.0,0.0,2.2,12.55,0.0,0.0,0.0
2018,10,7,4,0,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,10,7,4,15,0.0,0.0,2.25,12.45,0.0,0.0,0.0
2018,10,7,4,30,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,10,7,4,45,0.0,0.0,2.3,12.35,0.0,0.0,0.0
2018,10,7,5,0,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,10,7,5,15,0.0,0.0,2.3,12.35,0.0,0.0,0.0
2018,10,7,5,30,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,10,7,5,45,14.0,1.5,2.35,12.45,1.0,0.0,0.0
2018,10,7,6,0,28.0,3.0,2.4,12.5,2.0,0.0,0.0
2018,10,7,6,15,195.5,14.5,2.6,13.2,27.0,35.54,0.0
2018,10,7,6,30,363.0,26.0,2.8,13.9,52.0,100.99,49.27
2018,10,7,6,45,478.5,33.0,3.0,14.6,97.5,163.96,112.35
2018,10,7,7,0,594.0,40.0,3.2,15.3,143.0,237.01,176.15
2018,10,7,7,15,659.5,45.5,3.45,15.9,195.0,304.94,237.21
2018,10,7,7,30,725.0,51.0,3.7,16.5,247.0,379.55,302.49
2018,10,7,7,45,766.0,54.5,3.9,17.1,299.0,446.36,359.91
2018,10,7,8,0,807.0,58.0,4.1,17.7,351.0,516.16,417.68
2018,10,7,8,15,835.0,61.0,4.15,18.3,401.0,575.79,465.45
2018,10,7,8,30,863.0,64.0,4.2,18.9,451.0,639.98,514.91
2018,10,7,8,45,882.5,66.0,4.3,19.5,496.5,697.57,557.8
2018,10,7,9,0,902.0,68.0,4.4,20.1,542.0,754.42,597.15
2018,10,7,9,15,916.5,70.0,4.35,20.55,582.5,806.3,631.64
2018,10,7,9,30,931.0,72.0,4.3,21.0,623.0,856.38,664.43
2018,10,7,9,45,941.0,73.5,4.25,21.45,657.0,899.93,692.03
2018,10,7,10,0,951.0,75.0,4.2,21.9,691.0,940.81,717.42
2018,10,7,10,15,958.0,76.0,4.2,22.25,717.5,975.46,738.81
2018,10,7,10,30,965.0,77.0,4.2,22.6,744.0,1006.82,757.88
2018,10,7,10,45,969.0,78.0,4.15,23.0,762.5,1031.85,772.16
2018,10,7,11,0,973.0,79.0,4.1,23.4,781.0,1053.16,783.98
2018,10,7,11,15,975.0,79.5,4.05,23.6,791.5,1068.07,792.23
2018,10,7,11,30,977.0,80.0,4.0,23.8,802.0,1079.01,798.01
2018,10,7,11,45,977.0,80.0,3.95,24.05,804.0,1083.34,799.44
2018,10,7,12,0,977.0,80.0,3.9,24.3,806.0,1083.6,798.42
2018,10,7,12,15,975.0,80.0,3.9,24.45,799.5,1077.79,794.3
2018,10,7,12,30,973.0,80.0,3.9,24.6,793.0,1067.96,787.76
2018,10,7,12,45,967.5,80.0,3.9,24.7,778.0,1050.74,776.69
2018,10,7,13,0,962.0,80.0,3.9,24.8,763.0,1029.73,763.28
2018,10,7,13,15,955.0,79.5,3.95,24.8,740.0,1003.08,746.84
2018,10,7,13,30,948.0,79.0,4.0,24.8,717.0,973.0,728.11
2018,10,7,13,45,938.0,78.0,4.0,24.8,686.5,936.4,704.63
2018,10,7,14,0,928.0,77.0,4.0,24.8,656.0,896.92,679.07
2018,10,7,14,15,913.0,75.5,4.05,24.65,618.0,850.09,648.83
2018,10,7,14,30,898.0,74.0,4.1,24.5,580.0,801.22,616.77
2018,10,7,14,45,879.0,72.5,4.1,24.35,537.0,747.64,580.62
2018,10,7,15,0,860.0,71.0,4.1,24.2,494.0,692.98,543.1
2018,10,7,15,15,836.0,68.0,4.1,24.2,446.5,637.94,502.01
2018,10,7,15,30,812.0,65.0,4.1,24.2,399.0,576.85,455.21
2018,10,7,15,45,774.0,62.0,3.95,23.65,347.5,508.48,401.99
2018,10,7,16,0,736.0,59.0,3.8,23.1,296.0,442.35,348.67
2018,10,7,16,15,676.5,55.0,3.35,22.35,243.5,368.38,287.41
2018,10,7,16,30,617.0,51.0,2.9,21.6,191.0,301.21,229.87
2018,10,7,16,45,525.0,44.0,2.45,20.8,141.5,225.6,165.31
2018,10,7,17,0,433.0,37.0,2.0,20.0,92.0,160.47,109.22
2018,10,7,17,15,282.5,25.5,1.85,19.3,55.0,89.2,46.23
2018,10,7,17,30,132.0,14.0,1.7,18.6,18.0,28.37,0.0
2018,10,7,17,45,66.0,7.0,1.6,17.85,9.0,0.0,0.0
2018,10,7,18,0,0.0,0.0,1.5,17.1,0.0,0.0,0.0
2018,10,7,18,15,0.0,0.0,1.45,16.95,0.0,0.0,0.0
2018,10,7,18,30,0.0,0.0,1.4,16.8,0.0,0.0,0.0
2018,10,7,18,45,0.0,0.0,1.4,16.65,0.0,0.0,0.0
2018,10,7,19,0,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2018,10,7,19,15,0.0,0.0,1.35,16.45,0.0,0.0,0.0
2018,10,7,19,30,0.0,0.0,1.3,16.4,0.0,0.0,0.0
2018,10,7,19,45,0.0,0.0,1.3,16.35,0.0,0.0,0.0
2018,10,7,20,0,0.0,0.0,1.3,16.3,0.0,0.0,0.0
2018,10,7,20,15,0.0,0.0,1.3,16.25,0.0,0.0,0.0
2018,10,7,20,30,0.0,0.0,1.3,16.2,0.0,0.0,0.0
2018,10,7,20,45,0.0,0.0,1.25,16.1,0.0,0.0,0.0
2018,10,7,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,10,7,21,15,0.0,0.0,1.2,15.9,0.0,0.0,0.0
2018,10,7,21,30,0.0,0.0,1.2,15.8,0.0,0.0,0.0
2018,10,7,21,45,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,10,7,22,0,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,10,7,22,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,10,7,22,30,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,10,7,22,45,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,10,7,23,0,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,10,7,23,15,0.0,0.0,1.15,15.15,0.0,0.0,0.0
2018,10,7,23,30,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,10,7,23,45,0.0,0.0,1.1,15.05,0.0,0.0,0.0
2018,10,8,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,10,8,0,15,0.0,0.0,1.1,14.95,0.0,0.0,0.0
2018,10,8,0,30,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,10,8,0,45,0.0,0.0,1.05,14.9,0.0,0.0,0.0
2018,10,8,1,0,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,10,8,1,15,0.0,0.0,1.05,14.85,0.0,0.0,0.0
2018,10,8,1,30,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,10,8,1,45,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,10,8,2,0,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,10,8,2,15,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,10,8,2,30,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,10,8,2,45,0.0,0.0,1.15,14.55,0.0,0.0,0.0
2018,10,8,3,0,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,10,8,3,15,0.0,0.0,1.2,14.45,0.0,0.0,0.0
2018,10,8,3,30,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,10,8,3,45,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,10,8,4,0,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,10,8,4,15,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,10,8,4,30,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,10,8,4,45,0.0,0.0,1.2,14.15,0.0,0.0,0.0
2018,10,8,5,0,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,10,8,5,15,0.0,0.0,1.2,14.15,0.0,0.0,0.0
2018,10,8,5,30,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,10,8,5,45,12.5,1.5,1.2,14.2,1.0,0.0,0.0
2018,10,8,6,0,25.0,3.0,1.2,14.2,2.0,0.0,0.0
2018,10,8,6,15,183.0,13.5,1.15,14.75,25.0,33.83,0.0
2018,10,8,6,30,341.0,24.0,1.1,15.3,48.0,96.14,43.72
2018,10,8,6,45,458.5,31.5,1.1,15.85,92.5,159.32,108.27
2018,10,8,7,0,576.0,39.0,1.1,16.4,137.0,232.48,171.13
2018,10,8,7,15,642.5,43.5,1.15,17.05,187.5,298.78,229.38
2018,10,8,7,30,709.0,48.0,1.2,17.7,238.0,371.81,291.48
2018,10,8,7,45,751.0,52.0,1.25,18.3,289.5,438.7,346.9
2018,10,8,8,0,793.0,56.0,1.3,18.9,341.0,508.78,402.51
2018,10,8,8,15,820.5,58.5,1.4,19.65,389.5,566.7,447.09
2018,10,8,8,30,848.0,61.0,1.5,20.4,438.0,629.24,493.33
2018,10,8,8,45,867.5,63.0,1.65,21.1,483.0,686.06,534.01
2018,10,8,9,0,887.0,65.0,1.8,21.8,528.0,742.19,571.43
2018,10,8,9,15,900.5,67.0,1.8,22.2,567.0,792.6,603.58
2018,10,8,9,30,914.0,69.0,1.8,22.6,606.0,841.19,633.9
2018,10,8,9,45,923.5,70.0,1.8,23.0,638.5,883.05,659.21
2018,10,8,10,0,933.0,71.0,1.8,23.4,671.0,922.27,682.49
2018,10,8,10,15,939.5,72.0,1.8,23.7,697.0,955.87,702.13
2018,10,8,10,30,946.0,73.0,1.8,24.0,723.0,986.24,719.61
2018,10,8,10,45,951.0,73.5,1.8,24.3,741.5,1011.18,733.56
2018,10,8,11,0,956.0,74.0,1.8,24.6,760.0,1032.51,745.29
2018,10,8,11,15,958.0,74.5,1.85,24.8,770.5,1047.13,753.89
2018,10,8,11,30,960.0,75.0,1.9,25.0,781.0,1057.85,760.24
2018,10,8,11,45,960.0,75.5,1.9,25.25,783.0,1062.61,762.18
2018,10,8,12,0,960.0,76.0,1.9,25.5,785.0,1063.38,761.86
2018,10,8,12,15,958.5,76.0,1.95,25.55,779.0,1058.07,759.22
