Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,8,12,30,957.0,76.0,2.0,25.6,773.0,1048.8,754.3
2018,10,8,12,45,953.0,75.5,2.05,25.7,758.5,1032.59,744.99
2018,10,8,13,0,949.0,75.0,2.1,25.8,744.0,1012.62,733.43
2018,10,8,13,15,943.0,74.5,2.15,25.8,722.0,987.12,718.66
2018,10,8,13,30,937.0,74.0,2.2,25.8,700.0,958.19,701.67
2018,10,8,13,45,927.5,73.5,2.2,25.75,670.5,922.88,680.06
2018,10,8,14,0,918.0,73.0,2.2,25.7,641.0,884.71,656.47
2018,10,8,14,15,905.5,71.5,2.25,25.5,604.5,840.24,629.22
2018,10,8,14,30,893.0,70.0,2.3,25.3,568.0,793.6,600.06
2018,10,8,14,45,876.0,67.5,2.35,25.15,525.5,740.53,565.74
2018,10,8,15,0,859.0,65.0,2.4,25.0,483.0,686.23,529.84
2018,10,8,15,15,835.5,63.0,2.4,25.0,436.5,627.35,487.4
2018,10,8,15,30,812.0,61.0,2.4,25.0,390.0,573.11,446.54
2018,10,8,15,45,776.5,58.0,2.45,24.25,340.0,506.18,396.2
2018,10,8,16,0,741.0,55.0,2.5,23.5,290.0,441.26,345.22
2018,10,8,16,15,687.0,51.0,2.3,22.7,238.5,369.52,286.49
2018,10,8,16,30,633.0,47.0,2.1,21.9,187.0,302.62,229.65
2018,10,8,16,45,543.5,40.0,1.85,21.05,138.0,226.72,165.09
2018,10,8,17,0,454.0,33.0,1.6,20.2,89.0,162.7,109.71
2018,10,8,17,15,296.5,23.5,1.55,19.55,53.0,89.83,42.69
2018,10,8,17,30,139.0,14.0,1.5,18.9,17.0,29.46,0.0
2018,10,8,17,45,69.5,7.0,1.4,18.25,8.5,0.0,0.0
2018,10,8,18,0,0.0,0.0,1.3,17.6,0.0,0.0,0.0
2018,10,8,18,15,0.0,0.0,1.25,17.35,0.0,0.0,0.0
2018,10,8,18,30,0.0,0.0,1.2,17.1,0.0,0.0,0.0
2018,10,8,18,45,0.0,0.0,1.15,16.85,0.0,0.0,0.0
2018,10,8,19,0,0.0,0.0,1.1,16.6,0.0,0.0,0.0
2018,10,8,19,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2018,10,8,19,30,0.0,0.0,1.0,16.4,0.0,0.0,0.0
2018,10,8,19,45,0.0,0.0,0.95,16.3,0.0,0.0,0.0
2018,10,8,20,0,0.0,0.0,0.9,16.2,0.0,0.0,0.0
2018,10,8,20,15,0.0,0.0,0.85,16.15,0.0,0.0,0.0
2018,10,8,20,30,0.0,0.0,0.8,16.1,0.0,0.0,0.0
2018,10,8,20,45,0.0,0.0,0.8,16.05,0.0,0.0,0.0
2018,10,8,21,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2018,10,8,21,15,0.0,0.0,0.75,15.95,0.0,0.0,0.0
2018,10,8,21,30,0.0,0.0,0.7,15.9,0.0,0.0,0.0
2018,10,8,21,45,0.0,0.0,0.65,15.85,0.0,0.0,0.0
2018,10,8,22,0,0.0,0.0,0.6,15.8,0.0,0.0,0.0
2018,10,8,22,15,0.0,0.0,0.55,15.75,0.0,0.0,0.0
2018,10,8,22,30,0.0,0.0,0.5,15.7,0.0,0.0,0.0
2018,10,8,22,45,0.0,0.0,0.45,15.65,0.0,0.0,0.0
2018,10,8,23,0,0.0,0.0,0.4,15.6,0.0,0.0,0.0
2018,10,8,23,15,0.0,0.0,0.4,15.6,0.0,0.0,0.0
2018,10,8,23,30,0.0,0.0,0.4,15.6,0.0,0.0,0.0
2018,10,8,23,45,0.0,0.0,0.4,15.55,0.0,0.0,0.0
2018,10,9,0,0,0.0,0.0,0.4,15.5,0.0,0.0,0.0
2018,10,9,0,15,0.0,0.0,0.4,15.45,0.0,0.0,0.0
2018,10,9,0,30,0.0,0.0,0.4,15.4,0.0,0.0,0.0
2018,10,9,0,45,0.0,0.0,0.4,15.35,0.0,0.0,0.0
2018,10,9,1,0,0.0,0.0,0.4,15.3,0.0,0.0,0.0
2018,10,9,1,15,0.0,0.0,0.45,15.25,0.0,0.0,0.0
2018,10,9,1,30,0.0,0.0,0.5,15.2,0.0,0.0,0.0
2018,10,9,1,45,0.0,0.0,0.5,15.1,0.0,0.0,0.0
2018,10,9,2,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2018,10,9,2,15,0.0,0.0,0.55,14.95,0.0,0.0,0.0
2018,10,9,2,30,0.0,0.0,0.6,14.9,0.0,0.0,0.0
2018,10,9,2,45,0.0,0.0,0.6,14.8,0.0,0.0,0.0
2018,10,9,3,0,0.0,0.0,0.6,14.7,0.0,0.0,0.0
2018,10,9,3,15,0.0,0.0,0.7,14.65,0.0,0.0,0.0
2018,10,9,3,30,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,10,9,3,45,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2018,10,9,4,0,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,10,9,4,15,0.0,0.0,0.95,14.25,0.0,0.0,0.0
2018,10,9,4,30,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,10,9,4,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,10,9,5,0,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,10,9,5,15,0.0,0.0,1.0,13.85,0.0,0.0,0.0
2018,10,9,5,30,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,10,9,5,45,10.0,1.5,1.05,13.75,1.0,0.0,0.0
2018,10,9,6,0,20.0,3.0,1.1,13.7,2.0,0.0,0.0
2018,10,9,6,15,166.5,13.5,1.1,14.3,23.5,32.3,0.0
2018,10,9,6,30,313.0,24.0,1.1,14.9,45.0,91.57,38.45
2018,10,9,6,45,432.0,32.5,1.15,15.45,89.0,155.35,106.03
2018,10,9,7,0,551.0,41.0,1.2,16.0,133.0,230.02,170.23
2018,10,9,7,15,620.0,46.5,1.2,16.55,183.5,295.49,227.83
2018,10,9,7,30,689.0,52.0,1.2,17.1,234.0,369.67,290.86
2018,10,9,7,45,732.0,56.0,1.2,17.7,285.0,436.15,345.83
2018,10,9,8,0,775.0,60.0,1.2,18.3,336.0,505.9,400.95
2018,10,9,8,15,804.5,63.0,1.15,19.0,385.0,569.27,448.5
2018,10,9,8,30,834.0,66.0,1.1,19.7,434.0,633.66,494.63
2018,10,9,8,45,855.5,68.0,1.05,20.4,479.0,685.85,530.09
2018,10,9,9,0,877.0,70.0,1.0,21.1,524.0,742.92,565.73
2018,10,9,9,15,888.5,72.5,0.95,21.55,562.5,791.88,595.24
2018,10,9,9,30,900.0,75.0,0.9,22.0,601.0,838.88,622.77
2018,10,9,9,45,907.5,78.0,0.9,22.5,633.5,880.79,647.05
2018,10,9,10,0,915.0,81.0,0.9,23.0,666.0,919.98,669.25
2018,10,9,10,15,922.5,82.5,0.9,23.35,692.5,954.5,688.63
2018,10,9,10,30,930.0,84.0,0.9,23.7,719.0,985.91,705.95
2018,10,9,10,45,935.0,84.0,0.9,24.05,737.0,1009.87,718.6
2018,10,9,11,0,940.0,84.0,0.9,24.4,755.0,1030.28,729.17
2018,10,9,11,15,942.5,85.0,0.95,24.6,765.5,1045.7,738.29
2018,10,9,11,30,945.0,86.0,1.0,24.8,776.0,1057.29,745.27
2018,10,9,11,45,945.5,86.0,1.05,25.05,778.0,1061.83,748.01
2018,10,9,12,0,946.0,86.0,1.1,25.3,780.0,1062.44,748.6
2018,10,9,12,15,944.0,85.5,1.2,25.4,773.5,1056.03,746.51
2018,10,9,12,30,942.0,85.0,1.3,25.5,767.0,1045.74,742.16
2018,10,9,12,45,937.5,85.0,1.4,25.55,752.5,1029.73,734.45
2018,10,9,13,0,933.0,85.0,1.5,25.6,738.0,1010.04,724.47
2018,10,9,13,15,905.0,92.0,1.6,25.55,709.5,972.53,703.38
2018,10,9,13,30,877.0,99.0,1.7,25.5,681.0,932.54,680.49
2018,10,9,13,45,811.0,114.5,1.8,25.4,634.0,876.75,646.9
2018,10,9,14,0,745.0,130.0,1.9,25.3,587.0,815.18,608.69
2018,10,9,14,15,639.5,150.5,2.05,25.05,526.5,721.58,547.52
2018,10,9,14,30,534.0,171.0,2.2,24.8,466.0,623.61,479.32
2018,10,9,14,45,659.5,126.0,2.3,24.5,462.5,655.0,506.16
2018,10,9,15,0,785.0,81.0,2.4,24.2,459.0,659.76,512.66
2018,10,9,15,15,762.0,78.0,2.4,24.2,415.0,602.58,470.37
2018,10,9,15,30,739.0,75.0,2.4,24.2,371.0,545.5,427.32
2018,10,9,15,45,721.0,68.5,2.65,23.35,326.0,487.93,384.44
2018,10,9,16,0,703.0,62.0,2.9,22.5,281.0,430.66,339.43
2018,10,9,16,15,629.0,58.5,2.8,21.8,228.0,354.09,276.65
2018,10,9,16,30,555.0,55.0,2.7,21.1,175.0,283.34,216.84
2018,10,9,16,45,462.5,46.0,2.65,20.35,127.5,208.96,153.6
2018,10,9,17,0,370.0,37.0,2.6,19.6,80.0,145.28,98.73
2018,10,9,17,15,236.0,25.0,2.5,19.0,47.5,78.74,33.31
2018,10,9,17,30,102.0,13.0,2.4,18.4,15.0,23.89,0.0
2018,10,9,17,45,51.0,6.5,2.3,17.75,7.5,0.0,0.0
2018,10,9,18,0,0.0,0.0,2.2,17.1,0.0,0.0,0.0
2018,10,9,18,15,0.0,0.0,2.1,16.8,0.0,0.0,0.0
2018,10,9,18,30,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2018,10,9,18,45,0.0,0.0,1.85,16.2,0.0,0.0,0.0
2018,10,9,19,0,0.0,0.0,1.7,15.9,0.0,0.0,0.0
2018,10,9,19,15,0.0,0.0,1.6,15.75,0.0,0.0,0.0
2018,10,9,19,30,0.0,0.0,1.5,15.6,0.0,0.0,0.0
2018,10,9,19,45,0.0,0.0,1.35,15.45,0.0,0.0,0.0
2018,10,9,20,0,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,10,9,20,15,0.0,0.0,1.2,15.15,0.0,0.0,0.0
2018,10,9,20,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,10,9,20,45,0.0,0.0,1.2,14.85,0.0,0.0,0.0
2018,10,9,21,0,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,10,9,21,15,0.0,0.0,1.25,14.55,0.0,0.0,0.0
2018,10,9,21,30,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,10,9,21,45,0.0,0.0,1.35,14.3,0.0,0.0,0.0
2018,10,9,22,0,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,10,9,22,15,0.0,0.0,1.45,14.05,0.0,0.0,0.0
2018,10,9,22,30,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,10,9,22,45,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,10,9,23,0,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,10,9,23,15,0.0,0.0,1.55,13.65,0.0,0.0,0.0
2018,10,9,23,30,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,10,9,23,45,0.0,0.0,1.65,13.55,0.0,0.0,0.0
2018,10,10,0,0,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,10,10,0,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2018,10,10,0,30,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,10,10,0,45,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,10,10,1,0,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,10,10,1,15,0.0,0.0,2.1,13.55,0.0,0.0,0.0
2018,10,10,1,30,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,10,10,1,45,0.0,0.0,2.25,13.65,0.0,0.0,0.0
2018,10,10,2,0,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,10,10,2,15,0.0,0.0,2.35,13.65,0.0,0.0,0.0
2018,10,10,2,30,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,10,10,2,45,0.0,0.0,2.4,13.55,0.0,0.0,0.0
2018,10,10,3,0,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,10,10,3,15,0.0,0.0,2.3,13.45,0.0,0.0,0.0
2018,10,10,3,30,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,10,10,3,45,0.0,0.0,2.15,13.3,0.0,0.0,0.0
2018,10,10,4,0,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,10,10,4,15,0.0,0.0,2.05,13.15,0.0,0.0,0.0
2018,10,10,4,30,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,10,10,4,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2018,10,10,5,0,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,10,10,5,15,0.0,0.0,1.85,12.9,0.0,0.0,0.0
2018,10,10,5,30,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,10,10,5,45,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,10,10,6,0,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,10,10,6,15,0.0,4.0,1.85,13.05,4.0,3.15,0.0
2018,10,10,6,30,0.0,8.0,1.9,13.2,8.0,6.06,0.0
2018,10,10,6,45,177.5,26.0,1.95,13.35,55.0,81.06,55.22
2018,10,10,7,0,355.0,44.0,2.0,13.5,102.0,172.63,130.51
2018,10,10,7,15,308.0,47.0,1.95,13.8,110.0,181.36,143.05
2018,10,10,7,30,261.0,50.0,1.9,14.1,118.0,176.9,142.84
2018,10,10,7,45,315.5,79.5,1.9,14.4,179.0,252.33,206.8
2018,10,10,8,0,370.0,109.0,1.9,14.7,240.0,332.28,272.57
2018,10,10,8,15,587.5,92.0,1.9,15.15,333.5,474.63,386.72
2018,10,10,8,30,805.0,75.0,1.9,15.6,427.0,627.33,504.03
2018,10,10,8,45,827.0,77.0,1.9,16.0,471.5,684.75,545.22
2018,10,10,9,0,849.0,79.0,1.9,16.4,516.0,741.73,584.04
2018,10,10,9,15,865.0,81.0,1.9,16.8,555.0,785.34,612.18
2018,10,10,9,30,881.0,83.0,1.9,17.2,594.0,834.52,643.86
2018,10,10,9,45,893.5,84.0,1.95,17.65,627.5,877.72,671.2
2018,10,10,10,0,906.0,85.0,2.0,18.1,661.0,918.56,696.67
2018,10,10,10,15,913.5,86.0,2.0,18.4,686.5,952.19,716.93
2018,10,10,10,30,921.0,87.0,2.0,18.7,712.0,982.74,735.07
2018,10,10,10,45,925.5,88.0,2.0,19.05,730.0,1007.11,748.96
2018,10,10,11,0,930.0,89.0,2.0,19.4,748.0,1027.96,760.63
2018,10,10,11,15,933.0,89.0,2.0,19.6,758.5,1042.52,768.75
2018,10,10,11,30,936.0,89.0,2.0,19.8,769.0,1053.32,774.63
2018,10,10,11,45,936.5,89.0,2.05,20.05,771.0,1057.75,777.12
2018,10,10,12,0,937.0,89.0,2.1,20.3,773.0,1058.29,777.34
2018,10,10,12,15,932.5,90.5,2.1,20.35,766.0,1051.63,773.07
2018,10,10,12,30,928.0,92.0,2.1,20.4,759.0,1041.16,766.57
2018,10,10,12,45,920.5,92.0,2.15,20.5,743.0,1022.3,755.28
2018,10,10,13,0,913.0,92.0,2.2,20.6,727.0,999.92,741.82
2018,10,10,13,15,906.0,91.5,2.2,20.55,705.0,974.07,725.98
2018,10,10,13,30,899.0,91.0,2.2,20.5,683.0,944.99,708.03
2018,10,10,13,45,888.5,89.0,2.25,20.5,652.5,908.01,685.09
2018,10,10,14,0,878.0,87.0,2.3,20.5,622.0,868.37,660.16
2018,10,10,14,15,863.0,85.5,2.35,20.35,585.5,823.14,631.41
2018,10,10,14,30,848.0,84.0,2.4,20.2,549.0,784.06,606.59
2018,10,10,14,45,828.0,81.5,2.45,20.05,506.5,729.73,570.36
2018,10,10,15,0,808.0,79.0,2.5,19.9,464.0,674.53,532.39
2018,10,10,15,15,781.0,76.0,2.5,19.9,417.5,613.64,487.12
2018,10,10,15,30,754.0,73.0,2.5,19.9,371.0,553.2,440.82
2018,10,10,15,45,713.0,69.0,2.55,19.3,321.0,484.79,387.88
2018,10,10,16,0,672.0,65.0,2.6,18.7,271.0,420.87,336.32
2018,10,10,16,15,609.5,59.5,2.55,18.25,220.5,347.4,275.0
2018,10,10,16,30,547.0,54.0,2.5,17.8,170.0,279.99,216.82
2018,10,10,16,45,446.5,46.0,2.45,17.3,123.5,204.43,151.87
2018,10,10,17,0,346.0,38.0,2.4,16.8,77.0,140.27,96.05
2018,10,10,17,15,206.5,24.0,2.35,16.35,44.0,71.65,24.74
2018,10,10,17,30,67.0,10.0,2.3,15.9,11.0,16.93,0.0
2018,10,10,17,45,33.5,5.0,2.25,15.5,5.5,0.0,0.0
2018,10,10,18,0,0.0,0.0,2.2,15.1,0.0,0.0,0.0
2018,10,10,18,15,0.0,0.0,2.15,14.9,0.0,0.0,0.0
2018,10,10,18,30,0.0,0.0,2.1,14.7,0.0,0.0,0.0
2018,10,10,18,45,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2018,10,10,19,0,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,10,10,19,15,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,10,10,19,30,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,10,10,19,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,10,10,20,0,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,10,10,20,15,0.0,0.0,1.55,13.9,0.0,0.0,0.0
2018,10,10,20,30,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,10,10,20,45,0.0,0.0,1.45,13.85,0.0,0.0,0.0
2018,10,10,21,0,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,10,10,21,15,0.0,0.0,1.35,13.75,0.0,0.0,0.0
2018,10,10,21,30,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,10,10,21,45,0.0,0.0,1.25,13.7,0.0,0.0,0.0
2018,10,10,22,0,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,10,10,22,15,0.0,0.0,1.2,13.65,0.0,0.0,0.0
2018,10,10,22,30,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,10,10,22,45,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2018,10,10,23,0,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,10,10,23,15,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,10,10,23,30,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,10,10,23,45,0.0,0.0,1.1,13.35,0.0,0.0,0.0
2018,10,11,0,0,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,10,11,0,15,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,10,11,0,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,10,11,0,45,0.0,0.0,1.1,13.05,0.0,0.0,0.0
2018,10,11,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,10,11,1,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,10,11,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,10,11,1,45,0.0,0.0,1.1,12.95,0.0,0.0,0.0
2018,10,11,2,0,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,10,11,2,15,0.0,0.0,1.1,12.95,0.0,0.0,0.0
2018,10,11,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,10,11,2,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2018,10,11,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,10,11,3,15,0.0,0.0,0.95,13.05,0.0,0.0,0.0
2018,10,11,3,30,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,10,11,3,45,0.0,0.0,0.9,13.15,0.0,0.0,0.0
2018,10,11,4,0,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,10,11,4,15,0.0,0.0,0.85,13.25,0.0,0.0,0.0
2018,10,11,4,30,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,10,11,4,45,0.0,0.0,0.75,13.35,0.0,0.0,0.0
2018,10,11,5,0,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,10,11,5,15,0.0,0.0,0.65,13.45,0.0,0.0,0.0
2018,10,11,5,30,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2018,10,11,5,45,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2018,10,11,6,0,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2018,10,11,6,15,80.5,12.0,0.5,13.7,17.0,20.46,0.0
2018,10,11,6,30,161.0,24.0,0.5,13.9,34.0,62.23,19.04
2018,10,11,6,45,191.5,30.5,0.55,14.15,53.5,91.12,62.42
2018,10,11,7,0,222.0,37.0,0.6,14.4,73.0,119.51,89.2
2018,10,11,7,15,139.5,43.5,0.7,14.65,69.0,100.0,77.23
2018,10,11,7,30,57.0,50.0,0.8,14.9,65.0,71.78,55.43
2018,10,11,7,45,31.5,69.0,0.9,15.15,77.5,73.19,56.97
2018,10,11,8,0,6.0,88.0,1.0,15.4,90.0,72.59,56.21
2018,10,11,8,15,84.5,113.5,1.05,15.7,150.0,160.33,130.3
2018,10,11,8,30,163.0,139.0,1.1,16.0,210.0,241.82,197.32
2018,10,11,8,45,152.0,179.5,1.15,16.35,251.0,283.77,229.47
2018,10,11,9,0,141.0,220.0,1.2,16.7,292.0,325.0,260.42
2018,10,11,9,15,189.5,237.5,1.2,17.05,342.0,387.52,308.61
2018,10,11,9,30,238.0,255.0,1.2,17.4,392.0,453.55,358.17
2018,10,11,9,45,261.0,267.5,1.25,17.7,425.5,514.84,402.52
2018,10,11,10,0,284.0,280.0,1.3,18.0,459.0,558.14,433.26
2018,10,11,10,15,336.5,276.5,1.3,18.45,497.0,611.74,471.51
2018,10,11,10,30,389.0,273.0,1.3,18.9,535.0,666.74,509.87
2018,10,11,10,45,333.5,294.5,1.35,19.3,523.5,645.0,491.62
2018,10,11,11,0,278.0,316.0,1.4,19.7,512.0,619.84,471.64
2018,10,11,11,15,263.0,326.0,1.4,20.0,513.5,619.74,470.46
2018,10,11,11,30,248.0,336.0,1.4,20.3,515.0,618.11,468.03
2018,10,11,11,45,220.0,336.5,1.4,20.6,495.5,567.22,431.08
2018,10,11,12,0,192.0,337.0,1.4,20.9,476.0,539.49,410.42
2018,10,11,12,15,360.5,283.0,1.4,21.0,541.5,673.43,510.12
2018,10,11,12,30,529.0,229.0,1.4,21.1,607.0,804.99,602.85
2018,10,11,12,45,693.0,169.5,1.45,21.2,654.5,906.34,671.52
2018,10,11,13,0,857.0,110.0,1.5,21.3,702.0,979.81,719.24
2018,10,11,13,15,797.5,126.0,1.5,21.35,663.0,922.92,681.98
2018,10,11,13,30,738.0,142.0,1.5,21.4,624.0,871.76,649.63
2018,10,11,13,45,810.0,112.5,1.45,21.4,620.0,875.76,653.32
2018,10,11,14,0,882.0,83.0,1.4,21.4,616.0,868.24,648.86
2018,10,11,14,15,868.0,81.0,1.4,21.3,579.5,823.09,620.19
2018,10,11,14,30,854.0,79.0,1.4,21.2,543.0,776.02,590.22
2018,10,11,14,45,835.5,76.5,1.4,21.1,501.0,730.46,560.83
2018,10,11,15,0,817.0,74.0,1.4,21.0,459.0,676.03,524.41
2018,10,11,15,15,790.5,70.5,1.4,21.0,412.5,614.53,480.02
2018,10,11,15,30,764.0,67.0,1.4,21.0,366.0,553.48,434.52
2018,10,11,15,45,726.0,63.5,1.3,20.45,317.0,486.87,383.47
2018,10,11,16,0,688.0,60.0,1.2,19.9,268.0,422.59,332.3
2018,10,11,16,15,629.5,54.5,1.2,19.35,217.5,351.54,274.35
2018,10,11,16,30,571.0,49.0,1.2,18.8,167.0,284.7,217.66
2018,10,11,16,45,474.0,41.5,1.2,18.25,121.0,209.52,153.73
2018,10,11,17,0,377.0,34.0,1.2,17.7,75.0,145.47,97.88
2018,10,11,17,15,228.0,22.0,1.25,17.1,43.0,73.87,16.91
2018,10,11,17,30,79.0,10.0,1.3,16.5,11.0,18.66,0.0
2018,10,11,17,45,39.5,5.0,1.35,15.95,5.5,0.0,0.0
2018,10,11,18,0,0.0,0.0,1.4,15.4,0.0,0.0,0.0
2018,10,11,18,15,0.0,0.0,1.35,15.1,0.0,0.0,0.0
2018,10,11,18,30,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,10,11,18,45,0.0,0.0,1.3,14.55,0.0,0.0,0.0
2018,10,11,19,0,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,10,11,19,15,0.0,0.0,1.25,14.15,0.0,0.0,0.0
2018,10,11,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,10,11,19,45,0.0,0.0,1.15,13.85,0.0,0.0,0.0
2018,10,11,20,0,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,10,11,20,15,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,10,11,20,30,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,10,11,20,45,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,10,11,21,0,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,10,11,21,15,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,10,11,21,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,10,11,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,10,11,22,0,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,10,11,22,15,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,10,11,22,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,10,11,22,45,0.0,0.0,1.15,12.65,0.0,0.0,0.0
2018,10,11,23,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,10,11,23,15,0.0,0.0,1.2,12.55,0.0,0.0,0.0
2018,10,11,23,30,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,10,11,23,45,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,10,12,0,0,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,10,12,0,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2018,10,12,0,30,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,10,12,0,45,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2018,10,12,1,0,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,10,12,1,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,10,12,1,30,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,10,12,1,45,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,10,12,2,0,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,10,12,2,15,0.0,0.0,1.4,12.45,0.0,0.0,0.0
2018,10,12,2,30,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,10,12,2,45,0.0,0.0,1.45,12.4,0.0,0.0,0.0
2018,10,12,3,0,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,10,12,3,15,0.0,0.0,1.45,12.45,0.0,0.0,0.0
2018,10,12,3,30,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,10,12,3,45,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,10,12,4,0,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,10,12,4,15,0.0,0.0,1.4,12.55,0.0,0.0,0.0
2018,10,12,4,30,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,10,12,4,45,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,10,12,5,0,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,10,12,5,15,0.0,0.0,1.35,12.65,0.0,0.0,0.0
2018,10,12,5,30,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,10,12,5,45,0.0,0.0,1.3,12.75,0.0,0.0,0.0
2018,10,12,6,0,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,10,12,6,15,89.5,12.0,1.45,13.3,17.0,21.98,0.0
2018,10,12,6,30,179.0,24.0,1.6,13.8,34.0,66.27,15.19
2018,10,12,6,45,300.0,35.5,1.75,14.3,73.5,128.07,88.37
2018,10,12,7,0,421.0,47.0,1.9,14.8,113.0,199.45,150.04
2018,10,12,7,15,496.0,55.0,1.85,15.45,160.5,264.26,206.93
2018,10,12,7,30,571.0,63.0,1.8,16.1,208.0,337.13,269.19
2018,10,12,7,45,620.0,69.5,1.75,16.7,257.5,403.12,324.27
2018,10,12,8,0,669.0,76.0,1.7,17.3,307.0,473.33,380.47
2018,10,12,8,15,702.5,80.0,1.7,18.2,354.0,535.15,427.81
2018,10,12,8,30,736.0,84.0,1.7,19.1,401.0,596.09,472.69
2018,10,12,8,45,759.5,87.5,1.65,19.95,444.5,653.15,512.69
2018,10,12,9,0,783.0,91.0,1.6,20.8,488.0,710.09,550.23
2018,10,12,9,15,808.5,90.5,1.55,21.55,528.0,763.7,583.74
2018,10,12,9,30,834.0,90.0,1.5,22.3,568.0,816.51,615.78
2018,10,12,9,45,856.5,87.0,1.45,23.0,602.0,853.1,636.23
2018,10,12,10,0,879.0,84.0,1.4,23.7,636.0,897.05,661.27
2018,10,12,10,15,887.5,85.5,1.4,24.2,662.0,931.29,680.64
2018,10,12,10,30,896.0,87.0,1.4,24.7,688.0,962.6,698.05
2018,10,12,10,45,902.5,87.0,1.4,25.2,706.0,987.12,711.06
2018,10,12,11,0,909.0,87.0,1.4,25.7,724.0,1008.28,722.02
2018,10,12,11,15,912.5,87.5,1.45,25.95,734.5,1023.52,730.88
2018,10,12,11,30,916.0,88.0,1.5,26.2,745.0,1035.09,737.65
2018,10,12,11,45,917.0,88.0,1.6,26.4,747.0,1039.81,741.27
2018,10,12,12,0,918.0,88.0,1.7,26.6,749.0,1040.73,742.71
2018,10,12,12,15,915.5,88.0,1.8,26.7,742.5,1034.31,740.0
2018,10,12,12,30,913.0,88.0,1.9,26.8,736.0,1024.14,735.08
2018,10,12,12,45,907.5,88.0,2.05,26.85,721.5,1007.32,726.78
2018,10,12,13,0,902.0,88.0,2.2,26.9,707.0,986.99,716.18
2018,10,12,13,15,894.5,87.0,2.35,26.85,684.5,960.22,701.58
2018,10,12,13,30,887.0,86.0,2.5,26.8,662.0,930.29,684.72
2018,10,12,13,45,877.0,84.5,2.6,26.8,632.5,894.58,663.22
2018,10,12,14,0,867.0,83.0,2.7,26.8,603.0,856.23,639.71
2018,10,12,14,15,833.5,87.0,2.85,26.6,562.5,811.12,612.02
2018,10,12,14,30,800.0,91.0,3.0,26.4,522.0,755.97,576.7
2018,10,12,14,45,693.0,108.0,3.1,26.2,460.0,663.38,512.91
2018,10,12,15,0,586.0,125.0,3.2,26.0,398.0,572.53,446.52
2018,10,12,15,15,481.0,128.5,3.2,26.0,337.5,469.24,368.78
2018,10,12,15,30,376.0,132.0,3.2,26.0,277.0,383.13,302.04
2018,10,12,15,45,393.5,110.5,3.3,25.35,244.0,348.88,275.99
2018,10,12,16,0,411.0,89.0,3.4,24.7,211.0,311.88,246.18
2018,10,12,16,15,480.5,69.0,3.1,23.9,185.5,301.7,235.24
2018,10,12,16,30,550.0,49.0,2.8,23.1,160.0,277.45,210.61
2018,10,12,16,45,453.5,41.0,2.5,22.35,115.0,203.09,147.33
2018,10,12,17,0,357.0,33.0,2.2,21.6,70.0,139.89,92.21
2018,10,12,17,15,214.0,21.0,2.1,20.95,39.5,69.84,4.17
2018,10,12,17,30,71.0,9.0,2.0,20.3,9.0,16.87,0.0
2018,10,12,17,45,35.5,4.5,1.85,19.65,4.5,0.0,0.0
2018,10,12,18,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2018,10,12,18,15,0.0,0.0,1.7,18.75,0.0,0.0,0.0
2018,10,12,18,30,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2018,10,12,18,45,0.0,0.0,1.65,18.2,0.0,0.0,0.0
2018,10,12,19,0,0.0,0.0,1.6,17.9,0.0,0.0,0.0
2018,10,12,19,15,0.0,0.0,1.55,17.7,0.0,0.0,0.0
2018,10,12,19,30,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2018,10,12,19,45,0.0,0.0,1.45,17.35,0.0,0.0,0.0
2018,10,12,20,0,0.0,0.0,1.4,17.2,0.0,0.0,0.0
2018,10,12,20,15,0.0,0.0,1.4,17.05,0.0,0.0,0.0
2018,10,12,20,30,0.0,0.0,1.4,16.9,0.0,0.0,0.0
2018,10,12,20,45,0.0,0.0,1.35,16.8,0.0,0.0,0.0
2018,10,12,21,0,0.0,0.0,1.3,16.7,0.0,0.0,0.0
2018,10,12,21,15,0.0,0.0,1.3,16.65,0.0,0.0,0.0
2018,10,12,21,30,0.0,0.0,1.3,16.6,0.0,0.0,0.0
2018,10,12,21,45,0.0,0.0,1.25,16.6,0.0,0.0,0.0
2018,10,12,22,0,0.0,0.0,1.2,16.6,0.0,0.0,0.0
2018,10,12,22,15,0.0,0.0,1.15,16.6,0.0,0.0,0.0
2018,10,12,22,30,0.0,0.0,1.1,16.6,0.0,0.0,0.0
2018,10,12,22,45,0.0,0.0,1.1,16.6,0.0,0.0,0.0
2018,10,12,23,0,0.0,0.0,1.1,16.6,0.0,0.0,0.0
2018,10,12,23,15,0.0,0.0,1.05,16.6,0.0,0.0,0.0
2018,10,12,23,30,0.0,0.0,1.0,16.6,0.0,0.0,0.0
2018,10,12,23,45,0.0,0.0,1.0,16.65,0.0,0.0,0.0
2018,10,13,0,0,0.0,0.0,1.0,16.7,0.0,0.0,0.0
2018,10,13,0,15,0.0,0.0,0.95,16.75,0.0,0.0,0.0
2018,10,13,0,30,0.0,0.0,0.9,16.8,0.0,0.0,0.0
2018,10,13,0,45,0.0,0.0,0.9,16.8,0.0,0.0,0.0
2018,10,13,1,0,0.0,0.0,0.9,16.8,0.0,0.0,0.0
2018,10,13,1,15,0.0,0.0,0.85,16.85,0.0,0.0,0.0
2018,10,13,1,30,0.0,0.0,0.8,16.9,0.0,0.0,0.0
2018,10,13,1,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2018,10,13,2,0,0.0,0.0,0.8,17.1,0.0,0.0,0.0
2018,10,13,2,15,0.0,0.0,0.85,17.05,0.0,0.0,0.0
2018,10,13,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2018,10,13,2,45,0.0,0.0,0.9,16.95,0.0,0.0,0.0
2018,10,13,3,0,0.0,0.0,0.9,16.9,0.0,0.0,0.0
2018,10,13,3,15,0.0,0.0,0.95,16.75,0.0,0.0,0.0
2018,10,13,3,30,0.0,0.0,1.0,16.6,0.0,0.0,0.0
2018,10,13,3,45,0.0,0.0,1.0,16.45,0.0,0.0,0.0
2018,10,13,4,0,0.0,0.0,1.0,16.3,0.0,0.0,0.0
2018,10,13,4,15,0.0,0.0,1.0,16.2,0.0,0.0,0.0
2018,10,13,4,30,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,10,13,4,45,0.0,0.0,1.05,15.95,0.0,0.0,0.0
2018,10,13,5,0,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,10,13,5,15,0.0,0.0,1.1,15.75,0.0,0.0,0.0
2018,10,13,5,30,0.0,0.0,1.1,15.7,0.0,0.0,0.0
2018,10,13,5,45,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,10,13,6,0,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,10,13,6,15,128.5,11.0,1.1,15.9,18.0,27.07,0.0
2018,10,13,6,30,257.0,22.0,1.1,16.3,36.0,81.06,10.89
2018,10,13,6,45,389.0,31.0,1.1,16.65,78.0,148.99,100.73
2018,10,13,7,0,521.0,40.0,1.1,17.0,120.0,226.95,167.96
2018,10,13,7,15,593.5,45.5,1.25,17.65,169.0,292.08,225.28
2018,10,13,7,30,666.0,51.0,1.4,18.3,218.0,366.89,288.98
2018,10,13,7,45,711.0,55.5,1.55,18.95,268.5,433.89,344.8
2018,10,13,8,0,756.0,60.0,1.7,19.6,319.0,504.37,401.23
2018,10,13,8,15,786.5,63.5,1.75,20.3,367.5,567.99,449.9
2018,10,13,8,30,817.0,67.0,1.8,21.0,416.0,632.75,497.55
2018,10,13,8,45,838.5,69.5,1.85,21.7,460.0,690.73,538.27
2018,10,13,9,0,860.0,72.0,1.9,22.4,504.0,741.15,570.92
2018,10,13,9,15,876.5,73.5,2.0,22.85,543.5,791.98,604.22
2018,10,13,9,30,893.0,75.0,2.1,23.3,583.0,841.3,635.96
2018,10,13,9,45,905.5,76.0,2.2,23.7,616.0,884.72,663.44
2018,10,13,10,0,918.0,77.0,2.3,24.1,649.0,925.75,689.12
2018,10,13,10,15,926.0,77.5,2.4,24.4,674.5,959.39,710.01
2018,10,13,10,30,934.0,78.0,2.5,24.7,700.0,989.92,728.89
2018,10,13,10,45,939.0,79.0,2.65,24.95,718.5,1014.85,744.78
2018,10,13,11,0,944.0,80.0,2.8,25.2,737.0,1036.22,758.46
2018,10,13,11,15,947.0,80.5,2.9,25.3,747.5,1051.33,768.19
2018,10,13,11,30,950.0,81.0,3.0,25.4,758.0,1062.61,775.65
2018,10,13,11,45,951.0,81.0,3.1,25.5,760.0,1067.4,779.1
2018,10,13,12,0,952.0,81.0,3.2,25.6,762.0,1068.26,780.21
2018,10,13,12,15,951.5,80.0,3.3,25.6,756.0,1062.47,777.5
2018,10,13,12,30,951.0,79.0,3.4,25.6,750.0,1052.76,772.42
2018,10,13,12,45,948.0,78.0,3.5,25.55,735.5,1036.7,763.46
2018,10,13,13,0,945.0,77.0,3.6,25.5,721.0,1016.9,752.13
2018,10,13,13,15,938.5,76.5,3.6,25.4,698.5,990.74,736.05
2018,10,13,13,30,932.0,76.0,3.6,25.3,676.0,961.21,717.78
2018,10,13,13,45,923.0,75.0,3.65,25.2,646.5,925.67,695.71
2018,10,13,14,0,914.0,74.0,3.7,25.1,617.0,887.28,671.55
2018,10,13,14,15,902.0,71.5,3.7,24.9,580.5,842.0,642.34
2018,10,13,14,30,890.0,69.0,3.7,24.7,544.0,794.54,611.26
2018,10,13,14,45,873.0,67.0,3.7,24.5,502.0,742.04,576.09
2018,10,13,15,0,856.0,65.0,3.7,24.3,460.0,688.35,539.44
2018,10,13,15,15,830.5,62.0,3.7,24.3,413.0,627.02,494.35
2018,10,13,15,30,805.0,59.0,3.7,24.3,366.0,570.74,450.98
2018,10,13,15,45,768.5,55.5,3.55,23.55,316.0,502.95,398.35
2018,10,13,16,0,732.0,52.0,3.4,22.8,266.0,437.33,345.39
2018,10,13,16,15,675.0,47.5,3.05,22.0,215.5,364.12,284.35
2018,10,13,16,30,618.0,43.0,2.7,21.2,165.0,296.14,225.58
2018,10,13,16,45,521.0,36.0,2.4,20.4,118.0,218.45,158.76
2018,10,13,17,0,424.0,29.0,2.1,19.6,71.0,154.37,100.95
2018,10,13,17,15,248.0,18.0,1.95,18.9,39.0,73.84,0.0
2018,10,13,17,30,72.0,7.0,1.8,18.2,7.0,15.54,0.0
2018,10,13,17,45,36.0,3.5,1.7,17.5,3.5,0.0,0.0
2018,10,13,18,0,0.0,0.0,1.6,16.8,0.0,0.0,0.0
2018,10,13,18,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2018,10,13,18,30,0.0,0.0,1.5,16.2,0.0,0.0,0.0
2018,10,13,18,45,0.0,0.0,1.45,15.9,0.0,0.0,0.0
2018,10,13,19,0,0.0,0.0,1.4,15.6,0.0,0.0,0.0
2018,10,13,19,15,0.0,0.0,1.35,15.4,0.0,0.0,0.0
2018,10,13,19,30,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,10,13,19,45,0.0,0.0,1.2,15.05,0.0,0.0,0.0
2018,10,13,20,0,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,10,13,20,15,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,10,13,20,30,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,10,13,20,45,0.0,0.0,1.05,14.65,0.0,0.0,0.0
2018,10,13,21,0,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,10,13,21,15,0.0,0.0,1.0,14.55,0.0,0.0,0.0
2018,10,13,21,30,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,10,13,21,45,0.0,0.0,1.0,14.45,0.0,0.0,0.0
2018,10,13,22,0,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,10,13,22,15,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,10,13,22,30,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,10,13,22,45,0.0,0.0,1.0,14.15,0.0,0.0,0.0
2018,10,13,23,0,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,10,13,23,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2018,10,13,23,30,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,10,13,23,45,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,10,14,0,0,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,10,14,0,15,0.0,0.0,1.1,13.55,0.0,0.0,0.0
2018,10,14,0,30,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,10,14,0,45,0.0,0.0,1.15,13.3,0.0,0.0,0.0
2018,10,14,1,0,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,10,14,1,15,0.0,0.0,1.2,13.05,0.0,0.0,0.0
2018,10,14,1,30,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,10,14,1,45,0.0,0.0,1.2,12.75,0.0,0.0,0.0
2018,10,14,2,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,10,14,2,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,10,14,2,30,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,10,14,2,45,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,10,14,3,0,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,10,14,3,15,0.0,0.0,1.15,12.15,0.0,0.0,0.0
2018,10,14,3,30,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,10,14,3,45,0.0,0.0,1.1,12.05,0.0,0.0,0.0
2018,10,14,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,10,14,4,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2018,10,14,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,10,14,4,45,0.0,0.0,0.95,11.95,0.0,0.0,0.0
2018,10,14,5,0,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,10,14,5,15,0.0,0.0,0.9,11.95,0.0,0.0,0.0
2018,10,14,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,10,14,5,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2018,10,14,6,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,10,14,6,15,129.0,10.5,0.85,12.4,17.0,27.17,0.0
2018,10,14,6,30,258.0,21.0,0.9,12.8,34.0,80.92,0.93
2018,10,14,6,45,393.5,29.5,0.9,13.2,76.0,150.24,102.38
2018,10,14,7,0,529.0,38.0,0.9,13.6,118.0,227.07,169.87
2018,10,14,7,15,603.5,44.0,0.85,14.1,168.0,296.3,230.86
2018,10,14,7,30,678.0,50.0,0.8,14.6,218.0,373.18,296.13
2018,10,14,7,45,724.0,54.0,0.8,15.1,268.5,440.84,352.14
2018,10,14,8,0,770.0,58.0,0.8,15.6,319.0,512.05,408.42
2018,10,14,8,15,800.5,61.0,0.8,16.3,367.5,575.77,456.36
2018,10,14,8,30,831.0,64.0,0.8,17.0,416.0,640.6,503.04
2018,10,14,8,45,852.5,67.0,0.8,17.7,461.0,693.41,538.69
2018,10,14,9,0,874.0,70.0,0.8,18.4,506.0,751.36,575.49
2018,10,14,9,15,888.5,72.0,0.9,19.05,545.0,801.72,607.67
2018,10,14,9,30,903.0,74.0,1.0,19.7,584.0,850.37,638.26
2018,10,14,9,45,912.5,76.0,1.1,20.35,616.5,892.65,664.24
2018,10,14,10,0,922.0,78.0,1.2,21.0,649.0,932.33,688.31
2018,10,14,10,15,929.5,79.5,1.2,21.5,675.0,966.73,707.56
2018,10,14,10,30,937.0,81.0,1.2,22.0,701.0,997.99,724.69
2018,10,14,10,45,942.0,82.0,1.2,22.5,719.5,1022.91,737.75
2018,10,14,11,0,947.0,83.0,1.2,23.0,738.0,1044.26,748.65
2018,10,14,11,15,949.5,83.5,1.15,23.3,748.0,1058.83,755.05
2018,10,14,11,30,952.0,84.0,1.1,23.6,758.0,1069.57,759.23
2018,10,14,11,45,952.5,83.5,1.05,23.85,759.5,1073.21,759.36
2018,10,14,12,0,953.0,83.0,1.0,24.1,761.0,1072.91,757.34
2018,10,14,12,15,952.0,83.0,1.0,24.25,755.0,1067.73,753.93
2018,10,14,12,30,951.0,83.0,1.0,24.4,749.0,1058.65,748.39
2018,10,14,12,45,947.5,82.0,1.0,24.5,734.5,1042.05,738.6
2018,10,14,13,0,944.0,81.0,1.0,24.6,720.0,1021.73,726.73
2018,10,14,13,15,938.0,79.5,1.05,24.6,697.0,994.83,712.13
2018,10,14,13,30,932.0,78.0,1.1,24.6,674.0,964.56,695.39
2018,10,14,13,45,922.5,77.0,1.15,24.65,644.0,928.53,674.71
2018,10,14,14,0,913.0,76.0,1.2,24.7,614.0,889.69,652.01
2018,10,14,14,15,900.0,74.0,1.25,24.55,577.5,844.17,625.07
2018,10,14,14,30,887.0,72.0,1.3,24.4,541.0,796.58,596.24
2018,10,14,14,45,869.0,69.5,1.35,24.3,498.5,742.84,562.44
2018,10,14,15,0,851.0,67.0,1.4,24.2,456.0,688.01,527.06
2018,10,14,15,15,824.5,64.5,1.4,24.2,409.0,632.38,487.76
2018,10,14,15,30,798.0,62.0,1.4,24.2,362.0,570.81,442.42
2018,10,14,15,45,760.0,58.0,1.5,23.55,312.0,501.89,391.46
2018,10,14,16,0,722.0,54.0,1.6,22.9,262.0,435.31,339.71
2018,10,14,16,15,663.0,49.0,1.5,21.95,211.0,361.11,279.48
2018,10,14,16,30,604.0,44.0,1.4,21.0,160.0,292.37,221.3
2018,10,14,16,45,501.5,37.0,1.3,20.1,113.5,215.89,156.32
2018,10,14,17,0,399.0,30.0,1.2,19.2,67.0,149.33,96.38
2018,10,14,17,15,231.0,18.0,1.2,18.5,36.5,70.08,0.0
2018,10,14,17,30,63.0,6.0,1.2,17.8,6.0,4.72,0.0
2018,10,14,17,45,31.5,3.0,1.2,17.1,3.0,0.0,0.0
2018,10,14,18,0,0.0,0.0,1.2,16.4,0.0,0.0,0.0
2018,10,14,18,15,0.0,0.0,1.15,16.15,0.0,0.0,0.0
2018,10,14,18,30,0.0,0.0,1.1,15.9,0.0,0.0,0.0
2018,10,14,18,45,0.0,0.0,1.05,15.65,0.0,0.0,0.0
2018,10,14,19,0,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,10,14,19,15,0.0,0.0,0.95,15.3,0.0,0.0,0.0
2018,10,14,19,30,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,10,14,19,45,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,10,14,20,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,10,14,20,15,0.0,0.0,0.85,14.9,0.0,0.0,0.0
2018,10,14,20,30,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,10,14,20,45,0.0,0.0,0.75,14.75,0.0,0.0,0.0
2018,10,14,21,0,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,10,14,21,15,0.0,0.0,0.65,14.65,0.0,0.0,0.0
2018,10,14,21,30,0.0,0.0,0.6,14.6,0.0,0.0,0.0
2018,10,14,21,45,0.0,0.0,0.55,14.55,0.0,0.0,0.0
2018,10,14,22,0,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2018,10,14,22,15,0.0,0.0,0.5,14.4,0.0,0.0,0.0
2018,10,14,22,30,0.0,0.0,0.5,14.3,0.0,0.0,0.0
2018,10,14,22,45,0.0,0.0,0.5,14.2,0.0,0.0,0.0
2018,10,14,23,0,0.0,0.0,0.5,14.1,0.0,0.0,0.0
2018,10,14,23,15,0.0,0.0,0.5,14.05,0.0,0.0,0.0
2018,10,14,23,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2018,10,14,23,45,0.0,0.0,0.55,13.95,0.0,0.0,0.0
2018,10,15,0,0,0.0,0.0,0.6,13.9,0.0,0.0,0.0
2018,10,15,0,15,0.0,0.0,0.65,13.85,0.0,0.0,0.0
2018,10,15,0,30,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,10,15,0,45,0.0,0.0,0.7,13.75,0.0,0.0,0.0
2018,10,15,1,0,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,10,15,1,15,0.0,0.0,0.75,13.6,0.0,0.0,0.0
2018,10,15,1,30,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,10,15,1,45,0.0,0.0,0.85,13.45,0.0,0.0,0.0
2018,10,15,2,0,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,10,15,2,15,0.0,0.0,0.95,13.3,0.0,0.0,0.0
2018,10,15,2,30,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,10,15,2,45,0.0,0.0,1.1,13.15,0.0,0.0,0.0
2018,10,15,3,0,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,10,15,3,15,0.0,0.0,1.2,13.05,0.0,0.0,0.0
2018,10,15,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,10,15,3,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2018,10,15,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,10,15,4,15,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,10,15,4,30,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,10,15,4,45,0.0,0.0,1.35,12.75,0.0,0.0,0.0
2018,10,15,5,0,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,10,15,5,15,0.0,0.0,1.4,12.65,0.0,0.0,0.0
2018,10,15,5,30,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,10,15,5,45,0.0,0.0,1.4,12.55,0.0,0.0,0.0
2018,10,15,6,0,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,10,15,6,15,132.0,10.0,1.45,13.1,16.5,27.63,0.0
2018,10,15,6,30,264.0,20.0,1.5,13.7,33.0,81.8,0.0
2018,10,15,6,45,419.0,28.0,1.55,14.35,77.0,157.14,106.07
2018,10,15,7,0,574.0,36.0,1.6,15.0,121.0,241.8,180.36
2018,10,15,7,15,647.0,41.5,1.75,15.75,172.0,312.61,243.4
2018,10,15,7,30,720.0,47.0,1.9,16.5,223.0,390.84,310.77
2018,10,15,7,45,764.5,51.0,2.1,17.3,274.5,460.03,369.07
2018,10,15,8,0,809.0,55.0,2.3,18.1,326.0,532.56,427.68
2018,10,15,8,15,838.5,58.0,2.3,18.75,375.5,592.74,474.35
2018,10,15,8,30,868.0,61.0,2.3,19.4,425.0,658.02,522.83
2018,10,15,8,45,888.5,63.0,2.3,20.1,470.0,716.25,563.03
2018,10,15,9,0,909.0,65.0,2.3,20.8,515.0,773.82,600.64
2018,10,15,9,15,923.0,67.0,2.25,21.3,554.5,825.18,633.05
2018,10,15,9,30,937.0,69.0,2.2,21.8,594.0,874.68,663.47
2018,10,15,9,45,946.0,71.0,2.1,22.35,627.5,917.67,688.23
2018,10,15,10,0,955.0,73.0,2.0,22.9,661.0,957.9,710.63
2018,10,15,10,15,962.5,74.0,1.9,23.2,687.0,992.56,729.63
2018,10,15,10,30,970.0,75.0,1.8,23.5,713.0,1023.96,746.25
2018,10,15,10,45,974.5,76.0,1.7,23.8,731.5,1048.99,758.61
2018,10,15,11,0,979.0,77.0,1.6,24.1,750.0,1070.32,768.54
2018,10,15,11,15,981.0,77.0,1.6,24.25,759.5,1084.11,775.89
2018,10,15,11,30,983.0,77.0,1.6,24.4,769.0,1093.94,781.02
2018,10,15,11,45,983.0,77.0,1.6,24.55,770.5,1097.72,782.6
2018,10,15,12,0,983.0,77.0,1.6,24.7,772.0,1097.43,781.93
2018,10,15,12,15,980.5,77.0,1.65,24.7,765.0,1090.55,778.71
2018,10,15,12,30,978.0,77.0,1.7,24.7,758.0,1079.67,773.22
2018,10,15,12,45,973.5,77.0,1.75,24.75,743.0,1062.88,764.02
2018,10,15,13,0,969.0,77.0,1.8,24.8,728.0,1042.3,752.57
2018,10,15,13,15,962.5,76.0,1.9,24.8,705.0,1014.95,737.68
2018,10,15,13,30,956.0,75.0,2.0,24.8,682.0,984.17,720.47
2018,10,15,13,45,946.0,74.0,2.05,24.75,651.0,946.98,698.45
2018,10,15,14,0,936.0,73.0,2.1,24.7,620.0,906.93,674.35
2018,10,15,14,15,923.0,71.0,2.15,24.55,583.0,860.58,645.93
2018,10,15,14,30,910.0,69.0,2.2,24.4,546.0,812.07,615.57
2018,10,15,14,45,891.5,66.5,2.3,24.25,502.5,756.97,580.34
2018,10,15,15,0,873.0,64.0,2.4,24.1,459.0,700.77,543.42
2018,10,15,15,15,846.5,62.0,2.4,24.1,411.5,639.15,499.24
2018,10,15,15,30,820.0,60.0,2.4,24.1,364.0,582.65,456.49
2018,10,15,15,45,782.0,56.5,2.4,23.45,313.5,513.16,403.57
2018,10,15,16,0,744.0,53.0,2.4,22.8,263.0,445.95,350.12
2018,10,15,16,15,684.0,48.0,2.15,21.85,211.5,370.05,287.61
2018,10,15,16,30,624.0,43.0,1.9,20.9,160.0,299.68,227.34
2018,10,15,16,45,518.5,36.0,1.7,19.95,113.0,218.57,158.14
2018,10,15,17,0,413.0,29.0,1.5,19.0,66.0,152.71,96.86
2018,10,15,17,15,238.5,18.0,1.5,18.35,36.0,61.76,0.0
2018,10,15,17,30,64.0,7.0,1.5,17.7,6.0,0.0,0.0
2018,10,15,17,45,32.0,3.5,1.5,17.1,3.0,0.0,0.0
2018,10,15,18,0,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2018,10,15,18,15,0.0,0.0,1.5,16.25,0.0,0.0,0.0
2018,10,15,18,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2018,10,15,18,45,0.0,0.0,1.5,15.8,0.0,0.0,0.0
2018,10,15,19,0,0.0,0.0,1.5,15.6,0.0,0.0,0.0
2018,10,15,19,15,0.0,0.0,1.5,15.45,0.0,0.0,0.0
2018,10,15,19,30,0.0,0.0,1.5,15.3,0.0,0.0,0.0
2018,10,15,19,45,0.0,0.0,1.5,15.15,0.0,0.0,0.0
2018,10,15,20,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,10,15,20,15,0.0,0.0,1.5,14.9,0.0,0.0,0.0
2018,10,15,20,30,0.0,0.0,1.5,14.8,0.0,0.0,0.0
2018,10,15,20,45,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,10,15,21,0,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,10,15,21,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,10,15,21,30,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,10,15,21,45,0.0,0.0,1.5,14.35,0.0,0.0,0.0
2018,10,15,22,0,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,10,15,22,15,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,10,15,22,30,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,10,15,22,45,0.0,0.0,1.5,14.05,0.0,0.0,0.0
2018,10,15,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,10,15,23,15,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,10,15,23,30,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,10,15,23,45,0.0,0.0,1.5,13.75,0.0,0.0,0.0
2018,10,16,0,0,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,10,16,0,15,0.0,0.0,1.45,13.65,0.0,0.0,0.0
2018,10,16,0,30,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,10,16,0,45,0.0,0.0,1.4,13.55,0.0,0.0,0.0
2018,10,16,1,0,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,10,16,1,15,0.0,0.0,1.4,13.45,0.0,0.0,0.0
2018,10,16,1,30,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,10,16,1,45,0.0,0.0,1.35,13.35,0.0,0.0,0.0
2018,10,16,2,0,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,10,16,2,15,0.0,0.0,1.3,13.35,0.0,0.0,0.0
2018,10,16,2,30,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,10,16,2,45,0.0,0.0,1.25,13.4,0.0,0.0,0.0
2018,10,16,3,0,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,10,16,3,15,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,10,16,3,30,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,10,16,3,45,0.0,0.0,1.15,13.4,0.0,0.0,0.0
2018,10,16,4,0,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,10,16,4,15,0.0,0.0,1.1,13.45,0.0,0.0,0.0
2018,10,16,4,30,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,10,16,4,45,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2018,10,16,5,0,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,10,16,5,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2018,10,16,5,30,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,10,16,5,45,0.0,0.0,0.85,13.55,0.0,0.0,0.0
2018,10,16,6,0,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,10,16,6,15,126.5,10.0,0.75,14.05,16.0,7.87,0.0
2018,10,16,6,30,253.0,20.0,0.7,14.5,32.0,79.75,0.0
2018,10,16,6,45,409.5,28.5,0.65,15.0,75.5,156.51,104.45
2018,10,16,7,0,566.0,37.0,0.6,15.5,119.0,241.61,178.81
2018,10,16,7,15,641.5,42.5,0.65,16.2,170.0,313.28,241.36
2018,10,16,7,30,717.0,48.0,0.7,16.9,221.0,392.54,307.99
2018,10,16,7,45,763.0,51.5,0.75,17.6,272.5,461.89,364.66
2018,10,16,8,0,809.0,55.0,0.8,18.3,324.0,534.67,421.42
2018,10,16,8,15,839.5,58.0,0.8,19.1,373.5,595.42,466.41
2018,10,16,8,30,870.0,61.0,0.8,19.9,423.0,661.39,513.02
2018,10,16,8,45,890.5,63.0,0.8,20.75,468.0,719.67,550.86
2018,10,16,9,0,911.0,65.0,0.8,21.6,513.0,777.28,586.18
2018,10,16,9,15,925.5,67.0,0.75,22.15,552.5,829.08,616.48
2018,10,16,9,30,940.0,69.0,0.7,22.7,592.0,879.03,644.74
2018,10,16,9,45,950.5,70.5,0.65,23.3,625.5,922.77,668.16
2018,10,16,10,0,961.0,72.0,0.6,23.9,659.0,963.83,689.41
2018,10,16,10,15,967.5,72.5,0.6,24.25,684.5,997.05,707.22
2018,10,16,10,30,974.0,73.0,0.6,24.6,710.0,1026.95,722.98
2018,10,16,10,45,978.0,74.0,0.6,24.95,728.0,1051.51,735.51
2018,10,16,11,0,982.0,75.0,0.6,25.3,746.0,1072.33,745.89
2018,10,16,11,15,984.5,75.5,0.7,25.45,756.0,1087.2,755.94
2018,10,16,11,30,987.0,76.0,0.8,25.6,766.0,1098.1,763.85
2018,10,16,11,45,987.0,76.0,0.95,25.8,767.5,1101.83,768.66
2018,10,16,12,0,987.0,76.0,1.1,26.0,769.0,1101.48,771.11
2018,10,16,12,15,985.0,75.0,1.15,26.05,761.5,1093.83,767.6
2018,10,16,12,30,983.0,74.0,1.2,26.1,754.0,1082.16,761.87
2018,10,16,12,45,978.5,74.0,1.3,26.2,739.0,1065.26,753.87
2018,10,16,13,0,974.0,74.0,1.4,26.3,724.0,1044.56,743.53
2018,10,16,13,15,967.0,73.0,1.5,26.25,700.5,1016.58,729.02
2018,10,16,13,30,960.0,72.0,1.6,26.2,677.0,985.19,712.2
2018,10,16,13,45,950.0,71.0,1.7,26.15,646.0,947.86,691.3
2018,10,16,14,0,940.0,70.0,1.8,26.1,615.0,907.67,668.19
2018,10,16,14,15,926.0,69.0,1.85,25.95,578.0,861.52,640.4
2018,10,16,14,30,912.0,68.0,1.9,25.8,541.0,813.29,610.73
2018,10,16,14,45,893.0,65.5,1.95,25.65,497.5,757.72,575.36
2018,10,16,15,0,874.0,63.0,2.0,25.5,454.0,701.09,538.43
2018,10,16,15,15,848.0,60.5,2.0,25.5,406.5,639.16,494.73
2018,10,16,15,30,822.0,58.0,2.0,25.5,359.0,582.35,452.3
2018,10,16,15,45,782.5,54.5,2.0,24.75,308.0,511.96,399.45
2018,10,16,16,0,743.0,51.0,2.0,24.0,257.0,444.03,346.11
2018,10,16,16,15,680.5,46.5,1.85,22.95,206.0,367.65,283.97
2018,10,16,16,30,618.0,42.0,1.7,21.9,155.0,297.04,224.08
2018,10,16,16,45,509.5,35.0,1.55,20.85,108.5,215.28,154.76
2018,10,16,17,0,401.0,28.0,1.4,19.8,62.0,148.66,91.55
2018,10,16,17,15,230.5,17.0,1.45,19.2,33.5,59.65,0.0
2018,10,16,17,30,60.0,6.0,1.5,18.6,5.0,0.0,0.0
2018,10,16,17,45,30.0,3.0,1.5,17.95,2.5,0.0,0.0
2018,10,16,18,0,0.0,0.0,1.5,17.3,0.0,0.0,0.0
2018,10,16,18,15,0.0,0.0,1.5,17.05,0.0,0.0,0.0
2018,10,16,18,30,0.0,0.0,1.5,16.8,0.0,0.0,0.0
2018,10,16,18,45,0.0,0.0,1.5,16.55,0.0,0.0,0.0
2018,10,16,19,0,0.0,0.0,1.5,16.3,0.0,0.0,0.0
2018,10,16,19,15,0.0,0.0,1.5,16.15,0.0,0.0,0.0
2018,10,16,19,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2018,10,16,19,45,0.0,0.0,1.45,15.9,0.0,0.0,0.0
2018,10,16,20,0,0.0,0.0,1.4,15.8,0.0,0.0,0.0
2018,10,16,20,15,0.0,0.0,1.4,15.7,0.0,0.0,0.0
2018,10,16,20,30,0.0,0.0,1.4,15.6,0.0,0.0,0.0
2018,10,16,20,45,0.0,0.0,1.35,15.55,0.0,0.0,0.0
2018,10,16,21,0,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,10,16,21,15,0.0,0.0,1.25,15.45,0.0,0.0,0.0
2018,10,16,21,30,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,10,16,21,45,0.0,0.0,1.15,15.4,0.0,0.0,0.0
2018,10,16,22,0,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,10,16,22,15,0.0,0.0,1.05,15.4,0.0,0.0,0.0
2018,10,16,22,30,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,10,16,22,45,0.0,0.0,0.95,15.35,0.0,0.0,0.0
2018,10,16,23,0,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,10,16,23,15,0.0,0.0,0.85,15.35,0.0,0.0,0.0
2018,10,16,23,30,0.0,0.0,0.8,15.4,0.0,0.0,0.0
2018,10,16,23,45,0.0,0.0,0.8,15.4,0.0,0.0,0.0
2018,10,17,0,0,0.0,0.0,0.8,15.4,0.0,0.0,0.0
2018,10,17,0,15,0.0,0.0,0.8,15.4,0.0,0.0,0.0
2018,10,17,0,30,0.0,0.0,0.8,15.4,0.0,0.0,0.0
2018,10,17,0,45,0.0,0.0,0.8,15.35,0.0,0.0,0.0
2018,10,17,1,0,0.0,0.0,0.8,15.3,0.0,0.0,0.0
2018,10,17,1,15,0.0,0.0,0.75,15.25,0.0,0.0,0.0
2018,10,17,1,30,0.0,0.0,0.7,15.2,0.0,0.0,0.0
2018,10,17,1,45,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,10,17,2,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,10,17,2,15,0.0,0.0,0.7,14.95,0.0,0.0,0.0
2018,10,17,2,30,0.0,0.0,0.7,14.9,0.0,0.0,0.0
2018,10,17,2,45,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,10,17,3,0,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,10,17,3,15,0.0,0.0,0.75,14.65,0.0,0.0,0.0
2018,10,17,3,30,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,10,17,3,45,0.0,0.0,0.8,14.55,0.0,0.0,0.0
2018,10,17,4,0,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,10,17,4,15,0.0,0.0,0.8,14.45,0.0,0.0,0.0
2018,10,17,4,30,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,10,17,4,45,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,10,17,5,0,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,10,17,5,15,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,10,17,5,30,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,10,17,5,45,0.0,0.0,0.8,14.15,0.0,0.0,0.0
2018,10,17,6,0,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,10,17,6,15,106.5,9.5,0.8,14.4,14.0,7.47,0.0
2018,10,17,6,30,213.0,19.0,0.8,14.7,28.0,60.33,0.0
2018,10,17,6,45,363.0,28.5,0.8,15.0,69.0,145.08,96.2
2018,10,17,7,0,513.0,38.0,0.8,15.3,110.0,229.09,170.46
2018,10,17,7,15,591.0,44.0,0.85,15.85,159.5,296.48,229.85
2018,10,17,7,30,669.0,50.0,0.9,16.4,209.0,374.73,296.22
2018,10,17,7,45,717.0,54.5,1.0,17.0,259.5,443.68,353.43
2018,10,17,8,0,765.0,59.0,1.1,17.6,310.0,516.38,411.25
2018,10,17,8,15,797.0,62.0,1.1,18.45,358.5,580.84,459.53
2018,10,17,8,30,829.0,65.0,1.1,19.3,407.0,646.51,506.58
2018,10,17,8,45,850.5,67.5,1.1,20.2,451.0,698.4,540.95
2018,10,17,9,0,872.0,70.0,1.1,21.1,495.0,755.56,576.83
2018,10,17,9,15,888.0,72.0,1.1,21.65,534.5,806.89,608.45
2018,10,17,9,30,904.0,74.0,1.1,22.2,574.0,856.61,638.34
2018,10,17,9,45,916.0,75.0,1.1,22.75,606.5,899.74,663.31
2018,10,17,10,0,928.0,76.0,1.1,23.3,639.0,940.42,686.36
2018,10,17,10,15,935.5,77.5,1.15,23.6,665.0,974.8,706.67
2018,10,17,10,30,943.0,79.0,1.2,23.9,691.0,1006.02,724.98
2018,10,17,10,45,948.0,79.5,1.2,24.25,709.0,1030.27,737.9
2018,10,17,11,0,953.0,80.0,1.2,24.6,727.0,1050.94,748.71
2018,10,17,11,15,955.5,80.5,1.3,24.75,737.0,1065.4,758.27
2018,10,17,11,30,958.0,81.0,1.4,24.9,747.0,1076.01,765.66
2018,10,17,11,45,958.5,80.5,1.5,25.1,748.0,1079.48,768.67
2018,10,17,12,0,959.0,80.0,1.6,25.3,749.0,1079.0,769.43
2018,10,17,12,15,956.5,80.0,1.7,25.3,742.0,1072.12,766.96
2018,10,17,12,30,954.0,80.0,1.8,25.3,735.0,1061.35,762.2
2018,10,17,12,45,949.0,80.0,1.9,25.35,720.0,1044.28,753.4
2018,10,17,13,0,944.0,80.0,2.0,25.4,705.0,1023.54,742.31
2018,10,17,13,15,937.5,78.5,2.0,25.25,682.0,996.03,726.22
2018,10,17,13,30,931.0,77.0,2.0,25.1,659.0,965.2,708.01
2018,10,17,13,45,921.0,76.0,2.05,25.0,629.0,928.67,686.41
2018,10,17,14,0,911.0,75.0,2.1,24.9,599.0,889.37,662.77
2018,10,17,14,15,897.0,73.0,2.1,24.7,562.0,843.03,633.85
2018,10,17,14,30,883.0,71.0,2.1,24.5,525.0,794.72,603.18
2018,10,17,14,45,863.5,69.0,2.15,24.25,482.5,740.57,568.35
2018,10,17,15,0,844.0,67.0,2.2,24.0,440.0,691.89,536.61
2018,10,17,15,15,816.5,64.0,2.2,24.0,393.0,629.01,491.22
2018,10,17,15,30,789.0,61.0,2.2,24.0,346.0,566.62,444.33
2018,10,17,15,45,748.5,57.0,2.15,23.25,296.0,496.75,391.04
2018,10,17,16,0,708.0,53.0,2.1,22.5,246.0,429.49,337.51
2018,10,17,16,15,644.5,47.5,1.9,21.5,196.0,353.46,274.97
2018,10,17,16,30,581.0,42.0,1.7,20.5,146.0,283.43,215.07
2018,10,17,16,45,471.5,34.5,1.5,19.55,101.0,205.8,148.59
2018,10,17,17,0,362.0,27.0,1.3,18.6,56.0,137.01,81.75
2018,10,17,17,15,195.5,15.5,1.3,17.95,29.5,51.69,0.0
2018,10,17,17,30,29.0,4.0,1.3,17.3,3.0,0.0,0.0
2018,10,17,17,45,14.5,2.0,1.25,16.65,1.5,0.0,0.0
2018,10,17,18,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,10,17,18,15,0.0,0.0,1.2,15.8,0.0,0.0,0.0
2018,10,17,18,30,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,10,17,18,45,0.0,0.0,1.15,15.35,0.0,0.0,0.0
2018,10,17,19,0,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,10,17,19,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,10,17,19,30,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,10,17,19,45,0.0,0.0,1.05,14.8,0.0,0.0,0.0
2018,10,17,20,0,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,10,17,20,15,0.0,0.0,0.95,14.65,0.0,0.0,0.0
2018,10,17,20,30,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,10,17,20,45,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,10,17,21,0,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,10,17,21,15,0.0,0.0,0.8,14.65,0.0,0.0,0.0
2018,10,17,21,30,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,10,17,21,45,0.0,0.0,0.65,14.7,0.0,0.0,0.0
2018,10,17,22,0,0.0,0.0,0.6,14.7,0.0,0.0,0.0
2018,10,17,22,15,0.0,0.0,0.6,14.75,0.0,0.0,0.0
2018,10,17,22,30,0.0,0.0,0.6,14.8,0.0,0.0,0.0
2018,10,17,22,45,0.0,0.0,0.55,14.85,0.0,0.0,0.0
2018,10,17,23,0,0.0,0.0,0.5,14.9,0.0,0.0,0.0
2018,10,17,23,15,0.0,0.0,0.5,14.9,0.0,0.0,0.0
2018,10,17,23,30,0.0,0.0,0.5,14.9,0.0,0.0,0.0
2018,10,17,23,45,0.0,0.0,0.5,14.95,0.0,0.0,0.0
2018,10,18,0,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2018,10,18,0,15,0.0,0.0,0.5,14.9,0.0,0.0,0.0
2018,10,18,0,30,0.0,0.0,0.5,14.8,0.0,0.0,0.0
2018,10,18,0,45,0.0,0.0,0.5,14.75,0.0,0.0,0.0
2018,10,18,1,0,0.0,0.0,0.5,14.7,0.0,0.0,0.0
2018,10,18,1,15,0.0,0.0,0.5,14.6,0.0,0.0,0.0
2018,10,18,1,30,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2018,10,18,1,45,0.0,0.0,0.5,14.35,0.0,0.0,0.0
2018,10,18,2,0,0.0,0.0,0.5,14.2,0.0,0.0,0.0
2018,10,18,2,15,0.0,0.0,0.5,14.15,0.0,0.0,0.0
2018,10,18,2,30,0.0,0.0,0.5,14.1,0.0,0.0,0.0
2018,10,18,2,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2018,10,18,3,0,0.0,0.0,0.6,13.9,0.0,0.0,0.0
2018,10,18,3,15,0.0,0.0,0.6,13.9,0.0,0.0,0.0
2018,10,18,3,30,0.0,0.0,0.6,13.9,0.0,0.0,0.0
2018,10,18,3,45,0.0,0.0,0.65,13.85,0.0,0.0,0.0
2018,10,18,4,0,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,10,18,4,15,0.0,0.0,0.75,13.7,0.0,0.0,0.0
2018,10,18,4,30,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,10,18,4,45,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,10,18,5,0,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,10,18,5,15,0.0,0.0,1.05,13.35,0.0,0.0,0.0
2018,10,18,5,30,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,10,18,5,45,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,10,18,6,0,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,10,18,6,15,106.5,9.5,1.1,13.5,13.5,0.0,0.0
2018,10,18,6,30,213.0,19.0,1.1,13.9,27.0,60.92,0.0
2018,10,18,6,45,363.5,27.5,1.15,14.3,67.0,145.58,95.69
2018,10,18,7,0,514.0,36.0,1.2,14.7,107.0,226.18,168.88
2018,10,18,7,15,592.0,42.5,1.3,15.25,156.5,297.05,231.76
2018,10,18,7,30,670.0,49.0,1.4,15.8,206.0,375.93,299.5
2018,10,18,7,45,718.5,53.0,1.55,16.35,256.0,444.66,357.49
2018,10,18,8,0,767.0,57.0,1.7,16.9,306.0,517.16,416.24
2018,10,18,8,15,799.0,60.0,1.65,17.7,354.5,581.65,465.3
2018,10,18,8,30,831.0,63.0,1.6,18.5,403.0,647.37,513.05
2018,10,18,8,45,853.5,65.5,1.6,19.3,447.5,699.98,548.68
2018,10,18,9,0,876.0,68.0,1.6,20.1,492.0,757.99,586.14
2018,10,18,9,15,891.5,70.0,1.6,20.8,531.0,809.03,617.91
