Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,18,9,30,907.0,72.0,1.6,21.5,570.0,858.42,647.88
2018,10,18,9,45,919.0,73.5,1.6,22.2,603.0,902.19,673.49
2018,10,18,10,0,931.0,75.0,1.6,22.9,636.0,943.51,697.08
2018,10,18,10,15,939.0,76.0,1.55,23.3,662.0,977.77,715.89
2018,10,18,10,30,947.0,77.0,1.5,23.7,688.0,1008.9,732.52
2018,10,18,10,45,952.0,78.0,1.5,24.15,706.0,1033.77,745.72
2018,10,18,11,0,957.0,79.0,1.5,24.6,724.0,1055.04,756.75
2018,10,18,11,15,959.5,79.5,1.45,24.85,734.0,1069.49,763.36
2018,10,18,11,30,962.0,80.0,1.4,25.1,744.0,1080.07,767.74
2018,10,18,11,45,963.0,79.5,1.35,25.35,745.5,1084.01,768.2
2018,10,18,12,0,964.0,79.0,1.3,25.6,747.0,1083.97,766.46
2018,10,18,12,15,962.0,79.0,1.25,25.7,740.5,1077.53,761.47
2018,10,18,12,30,960.0,79.0,1.2,25.8,734.0,1067.17,754.34
2018,10,18,12,45,955.5,78.5,1.15,25.9,718.5,1049.88,743.17
2018,10,18,13,0,951.0,78.0,1.1,26.0,703.0,1028.88,729.96
2018,10,18,13,15,944.0,77.0,1.05,26.0,680.0,1001.32,713.13
2018,10,18,13,30,937.0,76.0,1.0,26.0,657.0,970.44,694.35
2018,10,18,13,45,927.0,75.0,0.95,25.95,627.0,933.71,672.06
2018,10,18,14,0,917.0,74.0,0.9,25.9,597.0,894.21,647.96
2018,10,18,14,15,903.0,72.0,0.9,25.75,560.0,847.64,620.19
2018,10,18,14,30,889.0,70.0,0.9,25.6,523.0,799.08,590.73
2018,10,18,14,45,869.5,67.5,0.9,25.45,480.0,744.09,556.36
2018,10,18,15,0,850.0,65.0,0.9,25.3,437.0,688.17,520.61
2018,10,18,15,15,822.0,62.5,0.9,25.3,390.0,631.67,481.67
2018,10,18,15,30,794.0,60.0,0.9,25.3,343.0,569.31,436.53
2018,10,18,15,45,753.0,56.0,1.0,24.55,293.0,498.9,385.54
2018,10,18,16,0,712.0,52.0,1.1,23.8,243.0,431.16,333.72
2018,10,18,16,15,646.5,46.5,1.15,22.75,192.5,354.0,272.19
2018,10,18,16,30,581.0,41.0,1.2,21.7,142.0,283.08,212.84
2018,10,18,16,45,468.0,33.5,1.25,20.65,97.5,204.38,146.29
2018,10,18,17,0,355.0,26.0,1.3,19.6,53.0,133.77,75.52
2018,10,18,17,15,191.5,15.0,1.35,18.95,28.0,50.73,0.0
2018,10,18,17,30,28.0,4.0,1.4,18.3,3.0,0.0,0.0
2018,10,18,17,45,14.0,2.0,1.4,17.65,1.5,0.0,0.0
2018,10,18,18,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2018,10,18,18,15,0.0,0.0,1.45,16.7,0.0,0.0,0.0
2018,10,18,18,30,0.0,0.0,1.5,16.4,0.0,0.0,0.0
2018,10,18,18,45,0.0,0.0,1.5,16.1,0.0,0.0,0.0
2018,10,18,19,0,0.0,0.0,1.5,15.8,0.0,0.0,0.0
2018,10,18,19,15,0.0,0.0,1.45,15.7,0.0,0.0,0.0
2018,10,18,19,30,0.0,0.0,1.4,15.6,0.0,0.0,0.0
2018,10,18,19,45,0.0,0.0,1.4,15.45,0.0,0.0,0.0
2018,10,18,20,0,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,10,18,20,15,0.0,0.0,1.4,15.25,0.0,0.0,0.0
2018,10,18,20,30,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,10,18,20,45,0.0,0.0,1.35,15.1,0.0,0.0,0.0
2018,10,18,21,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,10,18,21,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2018,10,18,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,10,18,21,45,0.0,0.0,1.2,14.95,0.0,0.0,0.0
2018,10,18,22,0,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,10,18,22,15,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,10,18,22,30,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,10,18,22,45,0.0,0.0,1.15,14.9,0.0,0.0,0.0
2018,10,18,23,0,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,10,18,23,15,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,10,18,23,30,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,10,18,23,45,0.0,0.0,1.15,14.9,0.0,0.0,0.0
2018,10,19,0,0,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,10,19,0,15,0.0,0.0,1.2,14.85,0.0,0.0,0.0
2018,10,19,0,30,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,10,19,0,45,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,10,19,1,0,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,10,19,1,15,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,10,19,1,30,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,10,19,1,45,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,10,19,2,0,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,10,19,2,15,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,10,19,2,30,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,10,19,2,45,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,10,19,3,0,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,10,19,3,15,0.0,0.0,1.2,14.75,0.0,0.0,0.0
2018,10,19,3,30,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,10,19,3,45,0.0,0.0,1.25,14.7,0.0,0.0,0.0
2018,10,19,4,0,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,10,19,4,15,0.0,0.0,1.3,14.65,0.0,0.0,0.0
2018,10,19,4,30,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,10,19,4,45,0.0,0.0,1.3,14.55,0.0,0.0,0.0
2018,10,19,5,0,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,10,19,5,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,10,19,5,30,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,10,19,5,45,0.0,0.0,1.3,14.45,0.0,0.0,0.0
2018,10,19,6,0,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,10,19,6,15,90.5,8.5,1.25,14.85,12.0,0.0,0.0
2018,10,19,6,30,181.0,17.0,1.2,15.3,24.0,52.93,0.0
2018,10,19,6,45,327.0,27.5,1.2,15.75,63.0,136.15,87.64
2018,10,19,7,0,473.0,38.0,1.2,16.2,102.0,218.57,162.59
2018,10,19,7,15,555.0,45.0,1.35,16.9,150.5,288.83,224.37
2018,10,19,7,30,637.0,52.0,1.5,17.6,199.0,365.46,289.86
2018,10,19,7,45,688.0,57.0,1.7,18.35,249.0,434.99,348.03
2018,10,19,8,0,739.0,62.0,1.9,19.1,299.0,508.59,407.19
2018,10,19,8,15,773.0,65.0,1.9,19.85,347.0,573.07,456.47
2018,10,19,8,30,807.0,68.0,1.9,20.6,395.0,638.98,504.78
2018,10,19,8,45,831.0,71.0,1.9,21.4,439.5,698.75,545.87
2018,10,19,9,0,855.0,74.0,1.9,22.2,484.0,758.28,584.38
2018,10,19,9,15,873.0,75.0,1.95,23.0,523.0,801.81,611.19
2018,10,19,9,30,891.0,76.0,2.0,23.8,562.0,851.36,641.74
2018,10,19,9,45,904.5,77.0,2.0,24.55,595.0,895.25,667.49
2018,10,19,10,0,918.0,78.0,2.0,25.3,628.0,936.82,691.3
2018,10,19,10,15,926.0,80.0,2.0,25.8,654.0,971.86,711.21
2018,10,19,10,30,934.0,82.0,2.0,26.3,680.0,1003.81,729.0
2018,10,19,10,45,940.0,82.0,2.0,26.8,698.0,1028.14,741.87
2018,10,19,11,0,946.0,82.0,2.0,27.3,716.0,1048.97,752.6
2018,10,19,11,15,949.0,82.5,1.95,27.6,726.0,1063.73,759.55
2018,10,19,11,30,952.0,83.0,1.9,27.9,736.0,1074.68,764.26
2018,10,19,11,45,952.0,83.5,1.8,28.25,737.5,1078.71,763.96
2018,10,19,12,0,952.0,84.0,1.7,28.6,739.0,1078.82,761.42
2018,10,19,12,15,949.0,84.0,1.6,28.7,732.0,1071.37,755.17
2018,10,19,12,30,946.0,84.0,1.5,28.8,725.0,1060.08,746.79
2018,10,19,12,45,940.0,84.0,1.4,28.9,709.5,1042.03,734.46
2018,10,19,13,0,934.0,84.0,1.3,29.0,694.0,1020.4,720.12
2018,10,19,13,15,927.0,83.0,1.2,28.95,671.0,993.16,702.9
2018,10,19,13,30,920.0,82.0,1.1,28.9,648.0,962.68,683.76
2018,10,19,13,45,909.5,80.5,1.0,28.8,618.0,925.36,660.53
2018,10,19,14,0,899.0,79.0,0.9,28.7,588.0,885.37,635.6
2018,10,19,14,15,884.5,77.0,0.9,28.5,551.0,839.01,608.3
2018,10,19,14,30,870.0,75.0,0.9,28.3,514.0,790.77,579.36
2018,10,19,14,45,849.5,72.5,0.9,28.05,471.5,743.03,550.31
2018,10,19,15,0,829.0,70.0,0.9,27.8,429.0,686.48,514.58
2018,10,19,15,15,800.0,66.5,0.9,27.8,382.0,622.66,470.71
2018,10,19,15,30,771.0,63.0,0.9,27.8,335.0,559.53,425.44
2018,10,19,15,45,727.5,59.5,1.0,26.8,285.5,489.36,375.32
2018,10,19,16,0,684.0,56.0,1.1,25.8,236.0,422.05,324.45
2018,10,19,16,15,615.5,49.5,1.15,24.7,186.0,346.33,264.45
2018,10,19,16,30,547.0,43.0,1.2,23.6,136.0,275.26,205.52
2018,10,19,16,45,430.0,35.0,1.25,22.5,92.5,194.15,137.72
2018,10,19,17,0,313.0,27.0,1.3,21.4,49.0,122.65,63.92
2018,10,19,17,15,167.0,15.0,1.35,20.8,25.5,45.97,0.0
2018,10,19,17,30,21.0,3.0,1.4,20.2,2.0,0.0,0.0
2018,10,19,17,45,10.5,1.5,1.45,19.6,1.0,0.0,0.0
2018,10,19,18,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2018,10,19,18,15,0.0,0.0,1.5,18.7,0.0,0.0,0.0
2018,10,19,18,30,0.0,0.0,1.5,18.4,0.0,0.0,0.0
2018,10,19,18,45,0.0,0.0,1.5,18.1,0.0,0.0,0.0
2018,10,19,19,0,0.0,0.0,1.5,17.8,0.0,0.0,0.0
2018,10,19,19,15,0.0,0.0,1.45,17.65,0.0,0.0,0.0
2018,10,19,19,30,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2018,10,19,19,45,0.0,0.0,1.4,17.4,0.0,0.0,0.0
2018,10,19,20,0,0.0,0.0,1.4,17.3,0.0,0.0,0.0
2018,10,19,20,15,0.0,0.0,1.4,17.2,0.0,0.0,0.0
2018,10,19,20,30,0.0,0.0,1.4,17.1,0.0,0.0,0.0
2018,10,19,20,45,0.0,0.0,1.35,17.05,0.0,0.0,0.0
2018,10,19,21,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2018,10,19,21,15,0.0,0.0,1.3,16.95,0.0,0.0,0.0
2018,10,19,21,30,0.0,0.0,1.3,16.9,0.0,0.0,0.0
2018,10,19,21,45,0.0,0.0,1.25,16.9,0.0,0.0,0.0
2018,10,19,22,0,0.0,0.0,1.2,16.9,0.0,0.0,0.0
2018,10,19,22,15,0.0,0.0,1.2,16.85,0.0,0.0,0.0
2018,10,19,22,30,0.0,0.0,1.2,16.8,0.0,0.0,0.0
2018,10,19,22,45,0.0,0.0,1.15,16.8,0.0,0.0,0.0
2018,10,19,23,0,0.0,0.0,1.1,16.8,0.0,0.0,0.0
2018,10,19,23,15,0.0,0.0,1.1,16.8,0.0,0.0,0.0
2018,10,19,23,30,0.0,0.0,1.1,16.8,0.0,0.0,0.0
2018,10,19,23,45,0.0,0.0,1.1,16.8,0.0,0.0,0.0
2018,10,20,0,0,0.0,0.0,1.1,16.8,0.0,0.0,0.0
2018,10,20,0,15,0.0,0.0,1.1,16.75,0.0,0.0,0.0
2018,10,20,0,30,0.0,0.0,1.1,16.7,0.0,0.0,0.0
2018,10,20,0,45,0.0,0.0,1.1,16.7,0.0,0.0,0.0
2018,10,20,1,0,0.0,0.0,1.1,16.7,0.0,0.0,0.0
2018,10,20,1,15,0.0,0.0,1.1,16.6,0.0,0.0,0.0
2018,10,20,1,30,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2018,10,20,1,45,0.0,0.0,1.15,16.4,0.0,0.0,0.0
2018,10,20,2,0,0.0,0.0,1.2,16.3,0.0,0.0,0.0
2018,10,20,2,15,0.0,0.0,1.2,16.2,0.0,0.0,0.0
2018,10,20,2,30,0.0,0.0,1.2,16.1,0.0,0.0,0.0
2018,10,20,2,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,10,20,3,0,0.0,0.0,1.2,15.9,0.0,0.0,0.0
2018,10,20,3,15,0.0,0.0,1.2,15.85,0.0,0.0,0.0
2018,10,20,3,30,0.0,0.0,1.2,15.8,0.0,0.0,0.0
2018,10,20,3,45,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,10,20,4,0,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,10,20,4,15,0.0,0.0,1.2,15.55,0.0,0.0,0.0
2018,10,20,4,30,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,10,20,4,45,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,10,20,5,0,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,10,20,5,15,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,10,20,5,30,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,10,20,5,45,0.0,0.0,1.2,15.25,0.0,0.0,0.0
2018,10,20,6,0,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,10,20,6,15,93.5,8.5,1.15,15.7,11.5,0.0,0.0
2018,10,20,6,30,187.0,17.0,1.1,16.2,23.0,54.73,0.0
2018,10,20,6,45,336.5,27.0,1.1,16.7,62.0,138.64,87.01
2018,10,20,7,0,486.0,37.0,1.1,17.2,101.0,223.47,165.3
2018,10,20,7,15,568.0,43.0,1.25,18.0,149.0,293.5,226.77
2018,10,20,7,30,650.0,49.0,1.4,18.8,197.0,370.06,291.9
2018,10,20,7,45,701.0,53.5,1.55,19.6,247.0,439.67,349.66
2018,10,20,8,0,752.0,58.0,1.7,20.4,297.0,513.34,408.25
2018,10,20,8,15,785.0,62.0,1.7,21.25,345.5,578.88,457.64
2018,10,20,8,30,818.0,66.0,1.7,22.1,394.0,645.79,505.91
2018,10,20,8,45,841.5,68.0,1.65,22.9,438.0,704.46,545.07
2018,10,20,9,0,865.0,70.0,1.6,23.7,482.0,755.38,576.58
2018,10,20,9,15,881.0,72.5,1.55,24.55,521.0,806.87,607.46
2018,10,20,9,30,897.0,75.0,1.5,25.4,560.0,856.78,636.35
2018,10,20,9,45,908.0,76.5,1.4,26.2,592.5,899.22,659.04
2018,10,20,10,0,919.0,78.0,1.3,27.0,625.0,939.17,679.5
2018,10,20,10,15,927.5,79.0,1.25,27.35,650.5,973.45,697.85
2018,10,20,10,30,936.0,80.0,1.2,27.7,676.0,1004.67,714.1
2018,10,20,10,45,941.0,80.5,1.1,28.05,693.5,1028.59,724.78
2018,10,20,11,0,946.0,81.0,1.0,28.4,711.0,1048.98,733.2
2018,10,20,11,15,948.5,81.5,1.05,28.5,720.5,1063.18,741.7
2018,10,20,11,30,951.0,82.0,1.1,28.6,730.0,1073.58,748.15
2018,10,20,11,45,951.5,82.0,1.1,28.7,731.5,1077.46,749.9
2018,10,20,12,0,952.0,82.0,1.1,28.8,733.0,1077.44,749.56
2018,10,20,12,15,950.5,82.0,1.1,28.75,726.5,1071.47,746.32
2018,10,20,12,30,949.0,82.0,1.1,28.7,720.0,1061.63,741.01
2018,10,20,12,45,944.5,81.5,1.15,28.65,705.0,1044.41,732.38
2018,10,20,13,0,940.0,81.0,1.2,28.6,690.0,1023.54,721.65
2018,10,20,13,15,933.0,79.0,1.2,28.5,666.5,994.95,705.45
2018,10,20,13,30,926.0,77.0,1.2,28.4,643.0,963.09,687.28
2018,10,20,13,45,915.0,76.0,1.25,28.25,612.5,925.74,666.46
2018,10,20,14,0,904.0,75.0,1.3,28.1,582.0,885.73,643.66
2018,10,20,14,15,889.0,73.0,1.3,27.85,545.0,838.77,615.55
2018,10,20,14,30,874.0,71.0,1.3,27.6,508.0,789.96,585.77
2018,10,20,14,45,853.5,69.0,1.35,27.4,466.0,735.44,551.91
2018,10,20,15,0,833.0,67.0,1.4,27.2,424.0,686.56,521.09
2018,10,20,15,15,804.0,64.0,1.4,27.2,377.0,623.19,476.72
2018,10,20,15,30,775.0,61.0,1.4,27.2,330.0,560.49,430.86
2018,10,20,15,45,732.0,56.5,1.4,26.35,280.5,489.34,378.27
2018,10,20,16,0,689.0,52.0,1.4,25.5,231.0,421.12,325.39
2018,10,20,16,15,620.0,46.5,1.35,24.45,181.5,343.58,263.09
2018,10,20,16,30,551.0,41.0,1.3,23.4,132.0,275.47,205.76
2018,10,20,16,45,432.5,33.0,1.25,22.35,89.0,193.71,136.86
2018,10,20,17,0,314.0,25.0,1.2,21.3,46.0,120.87,56.45
2018,10,20,17,15,167.5,14.0,1.25,20.7,24.0,45.52,0.0
2018,10,20,17,30,21.0,3.0,1.3,20.1,2.0,0.0,0.0
2018,10,20,17,45,10.5,1.5,1.35,19.55,1.0,0.0,0.0
2018,10,20,18,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2018,10,20,18,15,0.0,0.0,1.4,18.75,0.0,0.0,0.0
2018,10,20,18,30,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2018,10,20,18,45,0.0,0.0,1.4,18.25,0.0,0.0,0.0
2018,10,20,19,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2018,10,20,19,15,0.0,0.0,1.4,17.85,0.0,0.0,0.0
2018,10,20,19,30,0.0,0.0,1.4,17.7,0.0,0.0,0.0
2018,10,20,19,45,0.0,0.0,1.4,17.6,0.0,0.0,0.0
2018,10,20,20,0,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2018,10,20,20,15,0.0,0.0,1.35,17.4,0.0,0.0,0.0
2018,10,20,20,30,0.0,0.0,1.3,17.3,0.0,0.0,0.0
2018,10,20,20,45,0.0,0.0,1.3,17.15,0.0,0.0,0.0
2018,10,20,21,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2018,10,20,21,15,0.0,0.0,1.3,16.9,0.0,0.0,0.0
2018,10,20,21,30,0.0,0.0,1.3,16.8,0.0,0.0,0.0
2018,10,20,21,45,0.0,0.0,1.25,16.7,0.0,0.0,0.0
2018,10,20,22,0,0.0,0.0,1.2,16.6,0.0,0.0,0.0
2018,10,20,22,15,0.0,0.0,1.2,16.55,0.0,0.0,0.0
2018,10,20,22,30,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2018,10,20,22,45,0.0,0.0,1.2,16.4,0.0,0.0,0.0
2018,10,20,23,0,0.0,0.0,1.2,16.3,0.0,0.0,0.0
2018,10,20,23,15,0.0,0.0,1.2,16.25,0.0,0.0,0.0
2018,10,20,23,30,0.0,0.0,1.2,16.2,0.0,0.0,0.0
2018,10,20,23,45,0.0,0.0,1.2,16.1,0.0,0.0,0.0
2018,10,21,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,10,21,0,15,0.0,0.0,1.2,15.95,0.0,0.0,0.0
2018,10,21,0,30,0.0,0.0,1.2,15.9,0.0,0.0,0.0
2018,10,21,0,45,0.0,0.0,1.2,15.8,0.0,0.0,0.0
2018,10,21,1,0,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,10,21,1,15,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,10,21,1,30,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,10,21,1,45,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,10,21,2,0,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,10,21,2,15,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,10,21,2,30,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,10,21,2,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,10,21,3,0,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,10,21,3,15,0.0,0.0,1.2,14.85,0.0,0.0,0.0
2018,10,21,3,30,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,10,21,3,45,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,10,21,4,0,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,10,21,4,15,0.0,0.0,1.2,14.55,0.0,0.0,0.0
2018,10,21,4,30,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,10,21,4,45,0.0,0.0,1.25,14.45,0.0,0.0,0.0
2018,10,21,5,0,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,10,21,5,15,0.0,0.0,1.3,14.35,0.0,0.0,0.0
2018,10,21,5,30,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,10,21,5,45,0.0,0.0,1.3,14.25,0.0,0.0,0.0
2018,10,21,6,0,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,10,21,6,15,77.5,7.5,1.25,14.6,10.0,0.0,0.0
2018,10,21,6,30,155.0,15.0,1.2,15.0,20.0,46.48,0.0
2018,10,21,6,45,311.5,25.5,1.15,15.4,58.0,130.47,80.01
2018,10,21,7,0,468.0,36.0,1.1,15.8,96.0,217.69,161.81
2018,10,21,7,15,551.0,42.5,1.2,16.35,143.5,287.66,223.71
2018,10,21,7,30,634.0,49.0,1.3,16.9,191.0,364.22,289.36
2018,10,21,7,45,685.0,54.0,1.35,17.45,240.5,433.55,347.27
2018,10,21,8,0,736.0,59.0,1.4,18.0,290.0,506.97,405.97
2018,10,21,8,15,770.0,62.5,1.45,18.7,337.5,571.78,455.59
2018,10,21,8,30,804.0,66.0,1.5,19.4,385.0,638.04,504.34
2018,10,21,8,45,827.5,68.5,1.55,20.15,429.0,696.63,544.65
2018,10,21,9,0,851.0,71.0,1.6,20.9,473.0,754.92,582.75
2018,10,21,9,15,868.0,73.0,1.65,21.7,511.5,798.53,609.64
2018,10,21,9,30,885.0,75.0,1.7,22.5,550.0,848.14,640.24
2018,10,21,9,45,897.0,76.5,1.7,23.35,582.5,890.98,664.98
2018,10,21,10,0,909.0,78.0,1.7,24.2,615.0,931.45,687.73
2018,10,21,10,15,917.0,79.5,1.7,24.55,640.5,965.53,707.38
2018,10,21,10,30,925.0,81.0,1.7,24.9,666.0,996.57,724.98
2018,10,21,10,45,930.0,82.0,1.7,25.25,683.5,1020.82,738.23
2018,10,21,11,0,935.0,83.0,1.7,25.6,701.0,1041.58,749.35
2018,10,21,11,15,937.5,83.5,1.7,25.75,710.5,1055.6,756.95
2018,10,21,11,30,940.0,84.0,1.7,25.9,720.0,1065.86,762.42
2018,10,21,11,45,939.5,84.0,1.75,26.1,721.0,1068.64,764.04
2018,10,21,12,0,939.0,84.0,1.8,26.3,722.0,1067.56,763.51
2018,10,21,12,15,933.5,85.0,1.85,26.25,714.0,1058.76,759.1
2018,10,21,12,30,928.0,86.0,1.9,26.2,706.0,1046.21,752.55
2018,10,21,12,45,919.0,87.0,1.95,26.2,690.0,1026.54,741.47
2018,10,21,13,0,910.0,88.0,2.0,26.2,674.0,1003.46,728.33
2018,10,21,13,15,902.0,87.0,2.1,26.05,651.0,975.73,713.19
2018,10,21,13,30,894.0,86.0,2.2,25.9,628.0,944.89,695.88
2018,10,21,13,45,882.5,84.5,2.3,25.75,598.0,907.38,673.93
2018,10,21,14,0,871.0,83.0,2.4,25.6,568.0,867.36,649.97
2018,10,21,14,15,855.5,81.5,2.45,25.35,532.0,830.62,627.73
2018,10,21,14,30,840.0,80.0,2.5,25.1,496.0,782.5,597.18
2018,10,21,14,45,818.5,77.0,2.6,24.85,454.0,726.6,560.84
2018,10,21,15,0,797.0,74.0,2.7,24.6,412.0,670.05,523.08
2018,10,21,15,15,765.5,70.5,2.7,24.6,365.5,606.0,475.92
2018,10,21,15,30,734.0,67.0,2.7,24.6,319.0,542.91,427.89
2018,10,21,15,45,689.0,62.0,2.7,23.7,270.0,472.03,373.55
2018,10,21,16,0,644.0,57.0,2.7,22.8,221.0,407.09,321.39
2018,10,21,16,15,573.0,50.0,2.45,21.85,172.5,329.6,257.08
2018,10,21,16,30,502.0,43.0,2.2,20.9,124.0,259.35,196.7
2018,10,21,16,45,373.0,34.0,1.95,19.95,82.0,175.78,125.34
2018,10,21,17,0,244.0,25.0,1.7,19.0,40.0,101.43,40.17
2018,10,21,17,15,122.0,12.5,1.7,18.45,20.0,35.14,0.0
2018,10,21,17,30,0.0,0.0,1.7,17.9,0.0,0.0,0.0
2018,10,21,17,45,0.0,0.0,1.65,17.35,0.0,0.0,0.0
2018,10,21,18,0,0.0,0.0,1.6,16.8,0.0,0.0,0.0
2018,10,21,18,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2018,10,21,18,30,0.0,0.0,1.6,16.2,0.0,0.0,0.0
2018,10,21,18,45,0.0,0.0,1.55,15.95,0.0,0.0,0.0
2018,10,21,19,0,0.0,0.0,1.5,15.7,0.0,0.0,0.0
2018,10,21,19,15,0.0,0.0,1.5,15.55,0.0,0.0,0.0
2018,10,21,19,30,0.0,0.0,1.5,15.4,0.0,0.0,0.0
2018,10,21,19,45,0.0,0.0,1.45,15.25,0.0,0.0,0.0
2018,10,21,20,0,0.0,0.0,1.4,15.1,0.0,0.0,0.0
2018,10,21,20,15,0.0,0.0,1.4,14.95,0.0,0.0,0.0
2018,10,21,20,30,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,10,21,20,45,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,10,21,21,0,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,10,21,21,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,10,21,21,30,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,10,21,21,45,0.0,0.0,1.4,14.25,0.0,0.0,0.0
2018,10,21,22,0,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,10,21,22,15,0.0,0.0,1.4,14.05,0.0,0.0,0.0
2018,10,21,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,10,21,22,45,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,10,21,23,0,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,10,21,23,15,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,10,21,23,30,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,10,21,23,45,0.0,0.0,1.4,13.55,0.0,0.0,0.0
2018,10,22,0,0,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,10,22,0,15,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,10,22,0,30,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,10,22,0,45,0.0,0.0,1.4,13.25,0.0,0.0,0.0
2018,10,22,1,0,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,10,22,1,15,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,10,22,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,10,22,1,45,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,10,22,2,0,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,10,22,2,15,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,10,22,2,30,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,10,22,2,45,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2018,10,22,3,0,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,10,22,3,15,0.0,0.0,1.5,12.35,0.0,0.0,0.0
2018,10,22,3,30,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,10,22,3,45,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,10,22,4,0,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,10,22,4,15,0.0,0.0,1.5,12.05,0.0,0.0,0.0
2018,10,22,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,10,22,4,45,0.0,0.0,1.45,11.9,0.0,0.0,0.0
2018,10,22,5,0,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,10,22,5,15,0.0,0.0,1.4,11.75,0.0,0.0,0.0
2018,10,22,5,30,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,10,22,5,45,0.0,0.0,1.4,11.65,0.0,0.0,0.0
2018,10,22,6,0,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,10,22,6,15,71.0,7.5,1.5,12.05,9.5,0.0,0.0
2018,10,22,6,30,142.0,15.0,1.6,12.5,19.0,43.93,0.0
2018,10,22,6,45,295.5,26.0,1.65,12.9,56.0,126.41,75.61
2018,10,22,7,0,449.0,37.0,1.7,13.3,93.0,213.34,160.41
2018,10,22,7,15,535.0,43.5,1.75,13.75,140.0,283.74,223.67
2018,10,22,7,30,621.0,50.0,1.8,14.2,187.0,363.3,292.79
2018,10,22,7,45,673.5,55.5,1.85,14.65,236.5,430.67,350.38
2018,10,22,8,0,726.0,61.0,1.9,15.1,286.0,505.0,411.14
2018,10,22,8,15,761.0,64.0,1.9,15.75,333.0,569.45,461.44
2018,10,22,8,30,796.0,67.0,1.9,16.4,380.0,635.41,510.87
2018,10,22,8,45,820.0,70.0,1.9,17.0,424.0,694.58,552.49
2018,10,22,9,0,844.0,73.0,1.9,17.6,468.0,753.52,591.85
2018,10,22,9,15,862.0,74.5,1.9,18.25,506.5,796.95,619.13
2018,10,22,9,30,880.0,76.0,1.9,18.9,545.0,846.53,650.26
2018,10,22,9,45,893.5,77.0,1.95,19.55,577.5,889.87,676.96
2018,10,22,10,0,907.0,78.0,2.0,20.2,610.0,930.94,701.82
2018,10,22,10,15,915.0,79.0,2.0,20.65,635.0,964.31,721.27
2018,10,22,10,30,923.0,80.0,2.0,21.1,660.0,994.64,738.64
2018,10,22,10,45,928.5,81.5,2.0,21.55,678.0,1019.9,752.65
2018,10,22,11,0,934.0,83.0,2.0,22.0,696.0,1041.68,764.45
2018,10,22,11,15,936.5,83.5,2.0,22.4,705.5,1055.64,771.47
2018,10,22,11,30,939.0,84.0,2.0,22.8,715.0,1065.85,776.31
2018,10,22,11,45,939.5,84.0,1.95,23.2,716.5,1069.6,776.52
2018,10,22,12,0,940.0,84.0,1.9,23.6,718.0,1069.51,774.53
2018,10,22,12,15,938.5,83.0,1.95,23.8,711.0,1062.32,770.3
2018,10,22,12,30,937.0,82.0,2.0,24.0,704.0,1051.32,763.87
2018,10,22,12,45,932.5,81.5,2.05,24.2,689.0,1034.19,753.68
2018,10,22,13,0,928.0,81.0,2.1,24.4,674.0,1013.48,741.32
2018,10,22,13,15,921.0,79.5,2.2,24.3,651.0,985.7,725.86
2018,10,22,13,30,914.0,78.0,2.3,24.2,628.0,954.71,708.18
2018,10,22,13,45,903.0,77.0,2.35,24.1,598.0,917.68,685.8
2018,10,22,14,0,892.0,76.0,2.4,24.0,568.0,878.04,661.45
2018,10,22,14,15,876.5,74.5,2.5,23.8,531.5,831.69,632.77
2018,10,22,14,30,861.0,73.0,2.6,23.6,495.0,783.57,602.29
2018,10,22,14,45,839.5,70.5,2.7,23.35,453.0,735.51,571.24
2018,10,22,15,0,818.0,68.0,2.8,23.1,411.0,678.73,533.04
2018,10,22,15,15,788.0,64.5,2.8,23.1,364.5,614.8,486.02
2018,10,22,15,30,758.0,61.0,2.8,23.1,318.0,551.69,437.62
2018,10,22,15,45,711.5,57.0,2.95,22.2,269.0,479.99,382.55
2018,10,22,16,0,665.0,53.0,3.1,21.3,220.0,411.54,327.38
2018,10,22,16,15,590.0,47.5,3.1,20.45,171.0,335.25,263.4
2018,10,22,16,30,515.0,42.0,3.1,19.6,122.0,264.11,201.63
2018,10,22,16,45,382.0,32.5,3.05,18.7,80.0,177.97,127.06
2018,10,22,17,0,249.0,23.0,3.0,17.8,38.0,100.78,30.03
2018,10,22,17,15,124.5,11.5,3.0,17.2,19.0,35.06,0.0
2018,10,22,17,30,0.0,0.0,3.0,16.6,0.0,0.0,0.0
2018,10,22,17,45,0.0,0.0,3.0,16.05,0.0,0.0,0.0
2018,10,22,18,0,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2018,10,22,18,15,0.0,0.0,2.95,15.15,0.0,0.0,0.0
2018,10,22,18,30,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,10,22,18,45,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2018,10,22,19,0,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,10,22,19,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,10,22,19,30,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,10,22,19,45,0.0,0.0,2.55,13.6,0.0,0.0,0.0
2018,10,22,20,0,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,10,22,20,15,0.0,0.0,2.4,13.25,0.0,0.0,0.0
2018,10,22,20,30,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,10,22,20,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2018,10,22,21,0,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,10,22,21,15,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,10,22,21,30,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,10,22,21,45,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,10,22,22,0,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,10,22,22,15,0.0,0.0,1.75,12.4,0.0,0.0,0.0
2018,10,22,22,30,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,10,22,22,45,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,10,22,23,0,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,10,22,23,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2018,10,22,23,30,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,10,22,23,45,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,10,23,0,0,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,10,23,0,15,0.0,0.0,1.45,11.6,0.0,0.0,0.0
2018,10,23,0,30,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,10,23,0,45,0.0,0.0,1.55,11.4,0.0,0.0,0.0
2018,10,23,1,0,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,10,23,1,15,0.0,0.0,1.65,11.3,0.0,0.0,0.0
2018,10,23,1,30,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,10,23,1,45,0.0,0.0,1.75,11.35,0.0,0.0,0.0
2018,10,23,2,0,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,10,23,2,15,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,10,23,2,30,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,10,23,2,45,0.0,0.0,2.15,11.45,0.0,0.0,0.0
2018,10,23,3,0,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,10,23,3,15,0.0,0.0,2.3,11.45,0.0,0.0,0.0
2018,10,23,3,30,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,10,23,3,45,0.0,0.0,2.3,11.35,0.0,0.0,0.0
2018,10,23,4,0,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,10,23,4,15,0.0,0.0,2.25,11.2,0.0,0.0,0.0
2018,10,23,4,30,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,10,23,4,45,0.0,0.0,2.15,11.05,0.0,0.0,0.0
2018,10,23,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,10,23,5,15,0.0,0.0,2.05,10.95,0.0,0.0,0.0
2018,10,23,5,30,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,10,23,5,45,0.0,0.0,1.95,10.85,0.0,0.0,0.0
2018,10,23,6,0,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,10,23,6,15,69.5,7.5,2.0,11.1,9.0,0.0,0.0
2018,10,23,6,30,139.0,15.0,2.1,11.4,18.0,43.6,0.0
2018,10,23,6,45,293.0,25.5,2.15,11.75,54.0,125.3,71.8
2018,10,23,7,0,447.0,36.0,2.2,12.1,90.0,212.93,160.78
2018,10,23,7,15,534.5,42.5,2.15,12.6,137.0,283.89,225.1
2018,10,23,7,30,622.0,49.0,2.1,13.1,184.0,361.48,293.14
2018,10,23,7,45,675.5,54.0,2.05,13.65,233.5,431.62,353.09
2018,10,23,8,0,729.0,59.0,2.0,14.2,283.0,506.08,413.92
2018,10,23,8,15,764.0,63.0,1.95,14.9,330.5,571.74,465.1
2018,10,23,8,30,799.0,67.0,1.9,15.6,378.0,638.98,515.27
2018,10,23,8,45,823.0,69.5,1.85,16.25,421.5,697.67,556.08
2018,10,23,9,0,847.0,72.0,1.8,16.9,465.0,756.1,594.59
2018,10,23,9,15,863.5,74.0,1.75,17.65,503.0,798.97,620.74
2018,10,23,9,30,880.0,76.0,1.7,18.4,541.0,847.89,650.56
2018,10,23,9,45,891.0,78.0,1.7,19.1,573.0,890.18,675.76
2018,10,23,10,0,902.0,80.0,1.7,19.8,605.0,930.04,698.97
2018,10,23,10,15,908.0,81.5,1.75,20.3,629.0,961.94,717.82
2018,10,23,10,30,914.0,83.0,1.8,20.8,653.0,990.73,734.62
2018,10,23,10,45,905.5,88.5,1.8,21.35,666.0,1006.78,742.33
2018,10,23,11,0,897.0,94.0,1.8,21.9,679.0,1018.88,747.72
2018,10,23,11,15,811.5,126.0,1.95,22.15,661.0,993.21,731.74
2018,10,23,11,30,726.0,158.0,2.1,22.4,643.0,957.25,709.25
2018,10,23,11,45,759.0,146.5,2.2,22.65,654.5,980.49,725.19
2018,10,23,12,0,792.0,135.0,2.3,22.9,666.0,991.8,732.77
2018,10,23,12,15,725.5,156.0,2.45,22.95,638.5,952.88,708.56
2018,10,23,12,30,659.0,177.0,2.6,23.0,611.0,901.74,676.2
2018,10,23,12,45,694.0,160.5,2.75,23.05,608.5,909.43,683.45
2018,10,23,13,0,729.0,144.0,2.9,23.1,606.0,912.49,687.14
2018,10,23,13,15,710.0,143.0,3.0,22.95,580.0,876.91,664.73
2018,10,23,13,30,691.0,142.0,3.1,22.8,554.0,839.25,640.93
2018,10,23,13,45,493.5,182.5,3.2,22.65,469.5,673.6,523.45
2018,10,23,14,0,296.0,223.0,3.3,22.5,385.0,507.92,399.19
2018,10,23,14,15,285.5,212.0,3.3,22.25,360.0,476.02,376.77
2018,10,23,14,30,275.0,201.0,3.3,22.0,335.0,444.09,353.34
2018,10,23,14,45,203.0,187.0,3.25,21.75,281.0,345.92,277.07
2018,10,23,15,0,131.0,173.0,3.2,21.5,227.0,271.54,217.77
2018,10,23,15,15,221.5,142.5,3.2,21.5,221.5,306.46,247.59
2018,10,23,15,30,312.0,112.0,3.2,21.5,216.0,316.69,256.62
2018,10,23,15,45,423.5,86.0,3.0,20.85,204.0,347.7,281.1
2018,10,23,16,0,535.0,60.0,2.8,20.2,192.0,357.14,286.22
2018,10,23,16,15,332.5,57.0,2.55,19.45,133.0,226.19,178.65
2018,10,23,16,30,130.0,54.0,2.3,18.7,74.0,116.03,88.09
2018,10,23,16,45,81.0,36.0,2.05,17.95,47.0,73.36,50.97
2018,10,23,17,0,32.0,18.0,1.8,17.2,20.0,27.28,0.67
2018,10,23,17,15,16.0,9.0,1.8,16.7,10.0,10.45,0.0
2018,10,23,17,30,0.0,0.0,1.8,16.2,0.0,0.0,0.0
2018,10,23,17,45,0.0,0.0,1.8,15.65,0.0,0.0,0.0
2018,10,23,18,0,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,10,23,18,15,0.0,0.0,1.8,14.85,0.0,0.0,0.0
2018,10,23,18,30,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,10,23,18,45,0.0,0.0,1.85,14.3,0.0,0.0,0.0
2018,10,23,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,10,23,19,15,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,10,23,19,30,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,10,23,19,45,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,10,23,20,0,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,10,23,20,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,10,23,20,30,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,10,23,20,45,0.0,0.0,1.85,12.6,0.0,0.0,0.0
2018,10,23,21,0,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,10,23,21,15,0.0,0.0,1.75,12.3,0.0,0.0,0.0
2018,10,23,21,30,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,10,23,21,45,0.0,0.0,1.65,12.05,0.0,0.0,0.0
2018,10,23,22,0,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,10,23,22,15,0.0,0.0,1.55,11.85,0.0,0.0,0.0
2018,10,23,22,30,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,10,23,22,45,0.0,0.0,1.45,11.75,0.0,0.0,0.0
2018,10,23,23,0,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,10,23,23,15,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,10,23,23,30,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,10,23,23,45,0.0,0.0,1.4,11.45,0.0,0.0,0.0
2018,10,24,0,0,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,10,24,0,15,0.0,0.0,1.45,11.35,0.0,0.0,0.0
2018,10,24,0,30,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,10,24,0,45,0.0,0.0,1.5,11.25,0.0,0.0,0.0
2018,10,24,1,0,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,10,24,1,15,0.0,0.0,1.5,11.15,0.0,0.0,0.0
2018,10,24,1,30,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,10,24,1,45,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,10,24,2,0,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,10,24,2,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,10,24,2,30,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,10,24,2,45,0.0,0.0,1.5,10.85,0.0,0.0,0.0
2018,10,24,3,0,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,10,24,3,15,0.0,0.0,1.45,10.8,0.0,0.0,0.0
2018,10,24,3,30,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,10,24,3,45,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,10,24,4,0,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,10,24,4,15,0.0,0.0,1.35,10.85,0.0,0.0,0.0
2018,10,24,4,30,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,10,24,4,45,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,10,24,5,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,10,24,5,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2018,10,24,5,30,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,10,24,5,45,0.0,0.0,1.2,11.15,0.0,0.0,0.0
2018,10,24,6,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,10,24,6,15,38.5,5.5,1.15,11.7,6.5,0.0,0.0
2018,10,24,6,30,77.0,11.0,1.1,12.2,13.0,26.46,0.0
2018,10,24,6,45,76.5,24.0,1.05,12.7,29.5,53.36,26.55
2018,10,24,7,0,76.0,37.0,1.0,13.2,46.0,66.51,48.0
2018,10,24,7,15,71.0,56.0,1.0,13.95,67.5,88.17,68.13
2018,10,24,7,30,66.0,75.0,1.0,14.7,89.0,108.95,86.65
2018,10,24,7,45,149.5,84.0,1.0,15.4,126.5,174.41,142.14
2018,10,24,8,0,233.0,93.0,1.0,16.1,164.0,239.9,196.77
2018,10,24,8,15,515.0,78.0,0.9,16.9,267.5,436.26,353.89
2018,10,24,8,30,797.0,63.0,0.8,17.7,371.0,634.4,501.08
2018,10,24,8,45,835.0,63.0,0.65,18.55,418.0,693.19,536.47
2018,10,24,9,0,873.0,63.0,0.5,19.4,465.0,758.98,575.71
2018,10,24,9,15,886.5,65.5,0.55,20.3,502.5,808.57,605.5
2018,10,24,9,30,900.0,68.0,0.6,21.2,540.0,856.38,633.68
2018,10,24,9,45,908.0,71.0,0.65,22.15,571.5,897.89,657.15
2018,10,24,10,0,916.0,74.0,0.7,23.1,603.0,936.73,678.63
2018,10,24,10,15,923.0,75.0,0.85,23.5,627.5,969.29,699.44
2018,10,24,10,30,930.0,76.0,1.0,23.9,652.0,998.74,718.32
2018,10,24,10,45,934.5,77.5,1.2,24.25,669.5,1023.06,735.06
2018,10,24,11,0,939.0,79.0,1.4,24.6,687.0,1043.86,749.59
2018,10,24,11,15,941.0,79.0,1.55,24.65,696.0,1056.67,759.19
2018,10,24,11,30,943.0,79.0,1.7,24.7,705.0,1065.72,766.6
2018,10,24,11,45,942.5,79.0,1.9,24.7,705.5,1068.38,771.0
2018,10,24,12,0,942.0,79.0,2.1,24.7,706.0,1067.19,772.99
2018,10,24,12,15,940.0,78.5,2.25,24.6,699.0,1060.02,770.87
2018,10,24,12,30,938.0,78.0,2.4,24.5,692.0,1049.06,766.38
2018,10,24,12,45,933.5,77.0,2.55,24.45,676.5,1031.26,757.35
2018,10,24,13,0,929.0,76.0,2.7,24.4,661.0,1009.88,745.96
2018,10,24,13,15,920.5,75.0,2.85,24.25,637.5,981.23,729.95
2018,10,24,13,30,912.0,74.0,3.0,24.1,614.0,949.44,711.68
2018,10,24,13,45,900.0,72.5,3.15,23.9,583.5,910.95,688.7
2018,10,24,14,0,888.0,71.0,3.3,23.7,553.0,869.94,663.61
2018,10,24,14,15,872.5,69.5,3.35,23.55,516.5,823.75,633.73
2018,10,24,14,30,857.0,68.0,3.4,23.4,480.0,775.83,602.16
2018,10,24,14,45,834.5,65.5,3.4,23.25,438.0,719.94,564.01
2018,10,24,15,0,812.0,63.0,3.4,23.1,396.0,670.03,529.54
2018,10,24,15,15,701.0,71.5,3.4,23.1,335.5,566.65,451.67
2018,10,24,15,30,590.0,80.0,3.4,23.1,275.0,474.57,379.69
2018,10,24,15,45,580.5,68.5,3.15,22.45,235.0,423.75,339.15
2018,10,24,16,0,571.0,57.0,2.9,21.8,195.0,372.78,296.5
2018,10,24,16,15,429.5,52.5,2.6,20.95,143.0,270.24,212.0
2018,10,24,16,30,288.0,48.0,2.3,20.1,91.0,180.37,137.06
2018,10,24,16,45,211.0,33.5,1.95,19.25,58.5,122.09,85.27
2018,10,24,17,0,134.0,19.0,1.6,18.4,26.0,64.49,0.0
2018,10,24,17,15,67.0,9.5,1.6,18.0,13.0,21.68,0.0
2018,10,24,17,30,0.0,0.0,1.6,17.6,0.0,0.0,0.0
2018,10,24,17,45,0.0,0.0,1.6,17.15,0.0,0.0,0.0
2018,10,24,18,0,0.0,0.0,1.6,16.7,0.0,0.0,0.0
2018,10,24,18,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2018,10,24,18,30,0.0,0.0,1.6,16.3,0.0,0.0,0.0
2018,10,24,18,45,0.0,0.0,1.6,16.1,0.0,0.0,0.0
2018,10,24,19,0,0.0,0.0,1.6,15.9,0.0,0.0,0.0
2018,10,24,19,15,0.0,0.0,1.6,15.7,0.0,0.0,0.0
2018,10,24,19,30,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2018,10,24,19,45,0.0,0.0,1.6,15.35,0.0,0.0,0.0
2018,10,24,20,0,0.0,0.0,1.6,15.2,0.0,0.0,0.0
2018,10,24,20,15,0.0,0.0,1.6,15.05,0.0,0.0,0.0
2018,10,24,20,30,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,10,24,20,45,0.0,0.0,1.6,14.75,0.0,0.0,0.0
2018,10,24,21,0,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,10,24,21,15,0.0,0.0,1.6,14.45,0.0,0.0,0.0
2018,10,24,21,30,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,10,24,21,45,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,10,24,22,0,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,10,24,22,15,0.0,0.0,1.6,13.95,0.0,0.0,0.0
2018,10,24,22,30,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,10,24,22,45,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,10,24,23,0,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,10,24,23,15,0.0,0.0,1.55,13.55,0.0,0.0,0.0
2018,10,24,23,30,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,10,24,23,45,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,10,25,0,0,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,10,25,0,15,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,10,25,0,30,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,10,25,0,45,0.0,0.0,1.5,13.25,0.0,0.0,0.0
2018,10,25,1,0,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,10,25,1,15,0.0,0.0,1.5,13.15,0.0,0.0,0.0
2018,10,25,1,30,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,10,25,1,45,0.0,0.0,1.5,13.05,0.0,0.0,0.0
2018,10,25,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,10,25,2,15,0.0,0.0,1.5,12.95,0.0,0.0,0.0
2018,10,25,2,30,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,10,25,2,45,0.0,0.0,1.5,12.85,0.0,0.0,0.0
2018,10,25,3,0,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,10,25,3,15,0.0,0.0,1.45,12.75,0.0,0.0,0.0
2018,10,25,3,30,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,10,25,3,45,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,10,25,4,0,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,10,25,4,15,0.0,0.0,1.4,12.65,0.0,0.0,0.0
2018,10,25,4,30,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,10,25,4,45,0.0,0.0,1.35,12.55,0.0,0.0,0.0
2018,10,25,5,0,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,10,25,5,15,0.0,0.0,1.3,12.45,0.0,0.0,0.0
2018,10,25,5,30,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,10,25,5,45,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,10,25,6,0,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,10,25,6,15,73.0,6.5,1.35,12.7,8.0,0.0,0.0
2018,10,25,6,30,146.0,13.0,1.4,13.0,16.0,44.32,0.0
2018,10,25,6,45,306.0,23.0,1.5,13.35,51.0,127.09,61.94
2018,10,25,7,0,466.0,33.0,1.6,13.7,86.0,219.16,163.29
2018,10,25,7,15,554.0,38.5,1.5,14.15,132.5,287.39,225.51
2018,10,25,7,30,642.0,44.0,1.4,14.6,179.0,368.49,295.6
2018,10,25,7,45,694.5,48.5,1.35,15.05,228.0,438.44,354.66
2018,10,25,8,0,747.0,53.0,1.3,15.5,277.0,512.64,414.33
2018,10,25,8,15,781.5,56.0,1.3,16.25,324.0,577.52,464.07
2018,10,25,8,30,816.0,59.0,1.3,17.0,371.0,643.9,512.75
2018,10,25,8,45,840.0,61.0,1.25,17.8,414.0,695.73,546.73
2018,10,25,9,0,864.0,63.0,1.2,18.6,457.0,753.38,583.39
2018,10,25,9,15,877.5,66.0,1.25,19.45,495.0,803.17,614.47
2018,10,25,9,30,891.0,69.0,1.3,20.3,533.0,851.21,643.76
2018,10,25,9,45,898.5,71.5,1.35,21.2,563.5,891.3,667.09
2018,10,25,10,0,906.0,74.0,1.4,22.1,594.0,928.72,688.4
2018,10,25,10,15,914.0,75.5,1.5,22.7,619.0,962.51,708.66
2018,10,25,10,30,922.0,77.0,1.6,23.3,644.0,993.28,726.91
2018,10,25,10,45,928.0,77.0,1.65,23.85,661.0,1017.03,740.07
2018,10,25,11,0,934.0,77.0,1.7,24.4,678.0,1037.35,751.17
2018,10,25,11,15,936.5,77.0,1.75,24.7,687.0,1050.56,758.63
2018,10,25,11,30,939.0,77.0,1.8,25.0,696.0,1060.04,763.96
2018,10,25,11,45,939.0,77.0,1.8,25.35,697.0,1063.17,764.62
2018,10,25,12,0,939.0,77.0,1.8,25.7,698.0,1062.46,763.13
2018,10,25,12,15,937.0,77.0,1.9,25.85,691.0,1055.89,760.21
2018,10,25,12,30,935.0,77.0,2.0,26.0,684.0,1045.55,755.05
2018,10,25,12,45,930.5,76.0,2.1,26.15,669.0,1027.77,745.26
2018,10,25,13,0,926.0,75.0,2.2,26.3,654.0,1006.43,733.25
2018,10,25,13,15,918.5,74.5,2.35,26.3,631.5,979.4,718.49
2018,10,25,13,30,911.0,74.0,2.5,26.3,609.0,949.21,701.46
2018,10,25,13,45,900.0,72.5,2.6,26.25,579.0,911.65,678.97
2018,10,25,14,0,889.0,71.0,2.7,26.2,549.0,871.53,654.47
2018,10,25,14,15,873.5,69.5,2.75,26.05,513.0,825.31,625.3
2018,10,25,14,30,858.0,68.0,2.8,25.9,477.0,777.36,594.45
2018,10,25,14,45,836.5,65.0,2.85,25.7,435.0,721.59,557.52
2018,10,25,15,0,815.0,62.0,2.9,25.5,393.0,671.73,524.04
2018,10,25,15,15,784.0,59.5,2.9,25.5,347.5,608.61,478.01
2018,10,25,15,30,753.0,57.0,2.9,25.5,302.0,546.4,430.41
2018,10,25,15,45,706.5,52.5,2.75,24.65,253.5,474.5,374.61
2018,10,25,16,0,660.0,48.0,2.6,23.8,205.0,405.96,319.14
2018,10,25,16,15,583.5,42.5,2.35,22.75,157.5,326.61,253.24
2018,10,25,16,30,507.0,37.0,2.1,21.7,110.0,258.11,193.91
2018,10,25,16,45,361.0,28.0,1.8,20.65,69.5,168.76,115.88
2018,10,25,17,0,215.0,19.0,1.5,19.6,29.0,86.99,0.0
2018,10,25,17,15,107.5,9.5,1.5,19.05,14.5,30.43,0.0
2018,10,25,17,30,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2018,10,25,17,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2018,10,25,18,0,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2018,10,25,18,15,0.0,0.0,1.5,17.25,0.0,0.0,0.0
2018,10,25,18,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2018,10,25,18,45,0.0,0.0,1.45,16.75,0.0,0.0,0.0
2018,10,25,19,0,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2018,10,25,19,15,0.0,0.0,1.4,16.4,0.0,0.0,0.0
2018,10,25,19,30,0.0,0.0,1.4,16.3,0.0,0.0,0.0
2018,10,25,19,45,0.0,0.0,1.35,16.15,0.0,0.0,0.0
2018,10,25,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2018,10,25,20,15,0.0,0.0,1.3,15.95,0.0,0.0,0.0
2018,10,25,20,30,0.0,0.0,1.3,15.9,0.0,0.0,0.0
2018,10,25,20,45,0.0,0.0,1.25,15.85,0.0,0.0,0.0
2018,10,25,21,0,0.0,0.0,1.2,15.8,0.0,0.0,0.0
2018,10,25,21,15,0.0,0.0,1.2,15.75,0.0,0.0,0.0
2018,10,25,21,30,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,10,25,21,45,0.0,0.0,1.15,15.7,0.0,0.0,0.0
2018,10,25,22,0,0.0,0.0,1.1,15.7,0.0,0.0,0.0
2018,10,25,22,15,0.0,0.0,1.05,15.65,0.0,0.0,0.0
2018,10,25,22,30,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,10,25,22,45,0.0,0.0,1.0,15.55,0.0,0.0,0.0
2018,10,25,23,0,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,10,25,23,15,0.0,0.0,1.0,15.45,0.0,0.0,0.0
2018,10,25,23,30,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,10,25,23,45,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,10,26,0,0,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,10,26,0,15,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,10,26,0,30,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,10,26,0,45,0.0,0.0,1.0,15.15,0.0,0.0,0.0
2018,10,26,1,0,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,10,26,1,15,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,10,26,1,30,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,10,26,1,45,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,10,26,2,0,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,10,26,2,15,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,10,26,2,30,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,10,26,2,45,0.0,0.0,1.0,15.05,0.0,0.0,0.0
2018,10,26,3,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,10,26,3,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2018,10,26,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,10,26,3,45,0.0,0.0,1.1,14.95,0.0,0.0,0.0
2018,10,26,4,0,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,10,26,4,15,0.0,0.0,1.15,14.85,0.0,0.0,0.0
2018,10,26,4,30,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,10,26,4,45,0.0,0.0,1.2,14.75,0.0,0.0,0.0
2018,10,26,5,0,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,10,26,5,15,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,10,26,5,30,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,10,26,5,45,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,10,26,6,0,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,10,26,6,15,57.5,5.5,1.15,15.1,6.5,0.0,0.0
2018,10,26,6,30,115.0,11.0,1.1,15.5,13.0,35.77,0.0
2018,10,26,6,45,282.5,21.5,1.05,15.9,47.5,118.89,50.14
2018,10,26,7,0,450.0,32.0,1.0,16.3,82.0,213.68,156.76
2018,10,26,7,15,539.0,38.5,1.1,17.1,128.0,282.29,218.45
2018,10,26,7,30,628.0,45.0,1.2,17.9,174.0,364.19,288.15
2018,10,26,7,45,681.0,49.0,1.3,18.7,222.0,433.24,345.73
2018,10,26,8,0,734.0,53.0,1.4,19.5,270.0,506.48,404.15
2018,10,26,8,15,768.0,56.5,1.35,20.35,316.5,570.97,452.59
2018,10,26,8,30,802.0,60.0,1.3,21.2,363.0,636.96,499.81
2018,10,26,8,45,826.0,62.5,1.25,22.0,406.0,695.52,538.16
2018,10,26,9,0,850.0,65.0,1.2,22.8,449.0,746.33,569.43
2018,10,26,9,15,865.0,67.0,1.25,23.55,486.5,795.47,599.95
2018,10,26,9,30,880.0,69.0,1.3,24.3,524.0,843.02,628.78
2018,10,26,9,45,889.0,71.5,1.3,25.05,554.5,884.01,652.09
2018,10,26,10,0,898.0,74.0,1.3,25.8,585.0,922.46,673.42
2018,10,26,10,15,905.5,75.0,1.35,26.2,609.5,954.9,692.31
2018,10,26,10,30,913.0,76.0,1.4,26.6,634.0,984.33,709.29
2018,10,26,10,45,917.5,77.5,1.45,27.0,651.0,1008.23,722.8
2018,10,26,11,0,922.0,79.0,1.5,27.4,668.0,1028.69,734.26
2018,10,26,11,15,924.0,79.0,1.55,27.6,676.5,1041.22,741.52
2018,10,26,11,30,926.0,79.0,1.6,27.8,685.0,1050.06,746.73
2018,10,26,11,45,925.0,79.5,1.65,28.0,686.0,1052.71,748.3
2018,10,26,12,0,924.0,80.0,1.7,28.2,687.0,1051.58,747.76
2018,10,26,12,15,914.5,82.5,1.8,28.2,678.0,1040.49,742.54
2018,10,26,12,30,905.0,85.0,1.9,28.2,669.0,1025.8,735.2
2018,10,26,12,45,848.5,101.0,1.95,28.15,639.0,989.76,713.87
2018,10,26,13,0,792.0,117.0,2.0,28.1,609.0,938.12,682.5
2018,10,26,13,15,789.0,112.5,2.05,28.0,587.5,912.98,668.29
2018,10,26,13,30,786.0,108.0,2.1,27.9,566.0,884.84,651.77
2018,10,26,13,45,809.5,95.5,2.15,27.75,546.5,868.64,643.26
2018,10,26,14,0,833.0,83.0,2.2,27.6,527.0,847.65,631.43
2018,10,26,14,15,812.0,80.0,2.25,27.35,489.0,796.26,599.1
2018,10,26,14,30,791.0,77.0,2.3,27.1,451.0,743.7,565.52
2018,10,26,14,45,768.0,73.0,2.3,26.9,409.5,687.59,528.24
2018,10,26,15,0,745.0,69.0,2.3,26.7,368.0,631.17,489.88
2018,10,26,15,15,687.5,70.5,2.3,26.7,321.0,560.92,438.04
2018,10,26,15,30,630.0,72.0,2.3,26.7,274.0,491.75,385.34
2018,10,26,15,45,584.0,64.5,2.1,25.8,228.0,422.84,332.08
2018,10,26,16,0,538.0,57.0,1.9,24.9,182.0,357.66,279.67
2018,10,26,16,15,497.5,48.0,1.75,23.9,142.5,297.51,229.3
2018,10,26,16,30,457.0,39.0,1.6,22.9,103.0,241.36,180.01
2018,10,26,16,45,316.5,28.5,1.45,21.95,64.5,155.08,104.35
2018,10,26,17,0,176.0,18.0,1.3,21.0,26.0,61.93,0.0
2018,10,26,17,15,88.0,9.0,1.3,20.5,13.0,7.08,0.0
2018,10,26,17,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2018,10,26,17,45,0.0,0.0,1.3,19.55,0.0,0.0,0.0
2018,10,26,18,0,0.0,0.0,1.3,19.1,0.0,0.0,0.0
2018,10,26,18,15,0.0,0.0,1.3,18.85,0.0,0.0,0.0
2018,10,26,18,30,0.0,0.0,1.3,18.6,0.0,0.0,0.0
2018,10,26,18,45,0.0,0.0,1.3,18.4,0.0,0.0,0.0
2018,10,26,19,0,0.0,0.0,1.3,18.2,0.0,0.0,0.0
2018,10,26,19,15,0.0,0.0,1.25,18.05,0.0,0.0,0.0
2018,10,26,19,30,0.0,0.0,1.2,17.9,0.0,0.0,0.0
2018,10,26,19,45,0.0,0.0,1.2,17.75,0.0,0.0,0.0
2018,10,26,20,0,0.0,0.0,1.2,17.6,0.0,0.0,0.0
2018,10,26,20,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2018,10,26,20,30,0.0,0.0,1.2,17.4,0.0,0.0,0.0
2018,10,26,20,45,0.0,0.0,1.15,17.3,0.0,0.0,0.0
2018,10,26,21,0,0.0,0.0,1.1,17.2,0.0,0.0,0.0
2018,10,26,21,15,0.0,0.0,1.1,17.1,0.0,0.0,0.0
2018,10,26,21,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2018,10,26,21,45,0.0,0.0,1.1,16.95,0.0,0.0,0.0
2018,10,26,22,0,0.0,0.0,1.1,16.9,0.0,0.0,0.0
2018,10,26,22,15,0.0,0.0,1.05,16.8,0.0,0.0,0.0
2018,10,26,22,30,0.0,0.0,1.0,16.7,0.0,0.0,0.0
2018,10,26,22,45,0.0,0.0,1.0,16.65,0.0,0.0,0.0
2018,10,26,23,0,0.0,0.0,1.0,16.6,0.0,0.0,0.0
2018,10,26,23,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2018,10,26,23,30,0.0,0.0,1.0,16.4,0.0,0.0,0.0
2018,10,26,23,45,0.0,0.0,1.0,16.3,0.0,0.0,0.0
2018,10,27,0,0,0.0,0.0,1.0,16.2,0.0,0.0,0.0
2018,10,27,0,15,0.0,0.0,1.0,16.15,0.0,0.0,0.0
2018,10,27,0,30,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,10,27,0,45,0.0,0.0,1.0,16.05,0.0,0.0,0.0
2018,10,27,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,10,27,1,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2018,10,27,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2018,10,27,1,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2018,10,27,2,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2018,10,27,2,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2018,10,27,2,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2018,10,27,2,45,0.0,0.0,0.85,15.95,0.0,0.0,0.0
2018,10,27,3,0,0.0,0.0,0.8,15.9,0.0,0.0,0.0
2018,10,27,3,15,0.0,0.0,0.8,15.95,0.0,0.0,0.0
2018,10,27,3,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2018,10,27,3,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2018,10,27,4,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2018,10,27,4,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2018,10,27,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2018,10,27,4,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2018,10,27,5,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2018,10,27,5,15,0.0,0.0,0.85,15.95,0.0,0.0,0.0
2018,10,27,5,30,0.0,0.0,0.8,15.9,0.0,0.0,0.0
2018,10,27,5,45,0.0,0.0,0.8,15.9,0.0,0.0,0.0
2018,10,27,6,0,0.0,0.0,0.8,15.9,0.0,0.0,0.0
2018,10,27,6,15,38.5,5.0,0.8,16.2,5.5,0.0,0.0
2018,10,27,6,30,77.0,10.0,0.8,16.5,11.0,26.2,0.0
2018,10,27,6,45,234.0,22.0,0.75,16.8,43.5,104.73,35.75
2018,10,27,7,0,391.0,34.0,0.7,17.1,76.0,195.51,142.43
2018,10,27,7,15,492.5,40.5,0.8,17.75,121.5,269.52,207.74
2018,10,27,7,30,594.0,47.0,0.9,18.4,167.0,354.4,279.23
2018,10,27,7,45,588.0,59.5,0.95,19.05,204.5,399.83,318.13
2018,10,27,8,0,582.0,72.0,1.0,19.7,242.0,443.5,353.64
2018,10,27,8,15,647.0,73.5,0.95,20.5,292.0,518.12,410.2
2018,10,27,8,30,712.0,75.0,0.9,21.3,342.0,597.32,467.27
2018,10,27,8,45,771.0,72.0,0.9,22.1,391.5,668.11,515.61
2018,10,27,9,0,830.0,69.0,0.9,22.9,441.0,744.61,564.95
2018,10,27,9,15,802.5,82.5,0.95,23.55,467.0,772.95,581.09
2018,10,27,9,30,775.0,96.0,1.0,24.2,493.0,796.05,594.11
2018,10,27,9,45,796.0,96.5,1.05,24.85,526.0,842.65,622.67
2018,10,27,10,0,817.0,97.0,1.1,25.5,559.0,887.65,649.41
2018,10,27,10,15,867.0,86.0,1.25,25.95,595.0,932.95,678.07
2018,10,27,10,30,917.0,75.0,1.4,26.4,631.0,987.86,712.57
2018,10,27,10,45,922.5,75.5,1.5,26.8,648.0,1011.55,726.4
2018,10,27,11,0,928.0,76.0,1.6,27.2,665.0,1031.82,738.53
2018,10,27,11,15,930.5,76.5,1.65,27.35,674.5,1045.5,746.65
2018,10,27,11,30,933.0,77.0,1.7,27.5,684.0,1055.48,752.69
2018,10,27,11,45,927.0,79.5,1.8,27.7,683.5,1055.48,753.31
2018,10,27,12,0,921.0,82.0,1.9,27.9,683.0,1051.67,751.78
2018,10,27,12,15,887.0,92.5,1.95,27.9,666.5,1025.28,736.12
2018,10,27,12,30,853.0,103.0,2.0,27.9,650.0,1008.73,726.95
2018,10,27,12,45,883.0,91.5,2.1,27.9,646.0,1000.69,723.76
2018,10,27,13,0,913.0,80.0,2.2,27.9,642.0,1001.22,726.05
2018,10,27,13,15,905.0,78.5,2.25,27.8,619.0,972.75,709.42
2018,10,27,13,30,897.0,77.0,2.3,27.7,596.0,941.21,690.98
2018,10,27,13,45,885.5,75.5,2.35,27.55,566.0,903.61,668.53
2018,10,27,14,0,874.0,74.0,2.4,27.4,536.0,863.54,644.19
2018,10,27,14,15,858.5,72.0,2.4,27.2,500.0,817.27,615.03
2018,10,27,14,30,843.0,70.0,2.4,27.0,464.0,777.39,589.87
2018,10,27,14,45,820.5,67.5,2.45,26.75,423.0,721.39,553.3
2018,10,27,15,0,798.0,65.0,2.5,26.5,382.0,664.87,515.5
2018,10,27,15,15,764.0,62.0,2.5,26.5,336.0,599.9,468.42
2018,10,27,15,30,730.0,59.0,2.5,26.5,290.0,536.18,420.02
2018,10,27,15,45,684.0,54.5,2.4,25.6,243.0,465.64,365.72
2018,10,27,16,0,638.0,50.0,2.3,24.7,196.0,398.36,311.58
2018,10,27,16,15,558.5,43.5,2.1,23.7,149.0,320.85,247.32
2018,10,27,16,30,479.0,37.0,1.9,22.7,102.0,248.72,185.41
2018,10,27,16,45,333.0,27.5,1.75,21.7,63.5,160.31,106.14
2018,10,27,17,0,187.0,18.0,1.6,20.7,25.0,65.17,0.0
2018,10,27,17,15,93.5,9.0,1.6,20.2,12.5,0.0,0.0
2018,10,27,17,30,0.0,0.0,1.6,19.7,0.0,0.0,0.0
2018,10,27,17,45,0.0,0.0,1.6,19.2,0.0,0.0,0.0
2018,10,27,18,0,0.0,0.0,1.6,18.7,0.0,0.0,0.0
2018,10,27,18,15,0.0,0.0,1.55,18.4,0.0,0.0,0.0
2018,10,27,18,30,0.0,0.0,1.5,18.1,0.0,0.0,0.0
2018,10,27,18,45,0.0,0.0,1.5,17.8,0.0,0.0,0.0
2018,10,27,19,0,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2018,10,27,19,15,0.0,0.0,1.45,17.3,0.0,0.0,0.0
2018,10,27,19,30,0.0,0.0,1.4,17.1,0.0,0.0,0.0
2018,10,27,19,45,0.0,0.0,1.4,16.9,0.0,0.0,0.0
2018,10,27,20,0,0.0,0.0,1.4,16.7,0.0,0.0,0.0
2018,10,27,20,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2018,10,27,20,30,0.0,0.0,1.4,16.3,0.0,0.0,0.0
2018,10,27,20,45,0.0,0.0,1.45,16.15,0.0,0.0,0.0
2018,10,27,21,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2018,10,27,21,15,0.0,0.0,1.5,15.85,0.0,0.0,0.0
2018,10,27,21,30,0.0,0.0,1.5,15.7,0.0,0.0,0.0
2018,10,27,21,45,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2018,10,27,22,0,0.0,0.0,1.6,15.3,0.0,0.0,0.0
2018,10,27,22,15,0.0,0.0,1.7,15.2,0.0,0.0,0.0
2018,10,27,22,30,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,10,27,22,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2018,10,27,23,0,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,10,27,23,15,0.0,0.0,2.05,14.85,0.0,0.0,0.0
2018,10,27,23,30,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,10,27,23,45,0.0,0.0,2.35,14.8,0.0,0.0,0.0
2018,10,28,0,0,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,10,28,0,15,0.0,0.0,2.5,14.75,0.0,0.0,0.0
2018,10,28,0,30,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,10,28,0,45,0.0,0.0,2.55,14.65,0.0,0.0,0.0
2018,10,28,1,0,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,10,28,1,15,0.0,0.0,2.5,14.55,0.0,0.0,0.0
2018,10,28,1,30,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,10,28,1,45,0.0,0.0,2.35,14.4,0.0,0.0,0.0
2018,10,28,2,0,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,10,28,2,15,0.0,0.0,2.25,14.25,0.0,0.0,0.0
2018,10,28,2,30,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,10,28,2,45,0.0,0.0,2.15,14.15,0.0,0.0,0.0
2018,10,28,3,0,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,10,28,3,15,0.0,0.0,2.0,14.05,0.0,0.0,0.0
2018,10,28,3,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,10,28,3,45,0.0,0.0,1.85,13.95,0.0,0.0,0.0
2018,10,28,4,0,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,10,28,4,15,0.0,0.0,1.75,13.85,0.0,0.0,0.0
2018,10,28,4,30,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,10,28,4,45,0.0,0.0,1.7,13.75,0.0,0.0,0.0
2018,10,28,5,0,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,10,28,5,15,0.0,0.0,1.7,13.65,0.0,0.0,0.0
2018,10,28,5,30,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,10,28,5,45,0.0,0.0,1.65,13.55,0.0,0.0,0.0
2018,10,28,6,0,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,10,28,6,15,17.5,3.5,1.8,13.75,3.5,0.0,0.0
