Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,27,6,15,0.0,0.0,0.95,11.35,0.0,0.0,0.0
2018,11,27,6,30,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,11,27,6,45,21.0,4.0,0.9,11.5,4.0,0.0,0.0
2018,11,27,7,0,42.0,8.0,0.9,11.6,8.0,22.0,0.0
2018,11,27,7,15,102.5,21.0,0.9,11.9,29.0,83.48,5.54
2018,11,27,7,30,163.0,34.0,0.9,12.2,50.0,145.39,109.71
2018,11,27,7,45,215.0,48.0,0.95,12.5,80.5,197.49,159.32
2018,11,27,8,0,267.0,62.0,1.0,12.8,111.0,255.43,210.31
2018,11,27,8,15,283.5,76.5,1.0,13.15,140.5,296.44,245.73
2018,11,27,8,30,300.0,91.0,1.0,13.5,170.0,338.62,280.81
2018,11,27,8,45,368.0,99.0,1.05,13.9,211.0,411.64,340.03
2018,11,27,9,0,436.0,107.0,1.1,14.3,252.0,489.8,401.21
2018,11,27,9,15,471.5,113.0,1.15,14.8,286.0,543.6,441.51
2018,11,27,9,30,507.0,119.0,1.2,15.3,320.0,598.77,481.94
2018,11,27,9,45,439.5,143.5,1.25,15.85,327.5,586.09,469.19
2018,11,27,10,0,372.0,168.0,1.3,16.4,335.0,545.34,436.49
2018,11,27,10,15,419.0,168.0,1.35,16.65,365.5,622.11,493.46
2018,11,27,10,30,466.0,168.0,1.4,16.9,396.0,677.95,533.53
2018,11,27,10,45,458.5,175.0,1.45,17.15,405.5,688.56,539.68
2018,11,27,11,0,451.0,182.0,1.5,17.4,415.0,697.06,544.82
2018,11,27,11,15,315.0,211.0,1.5,17.5,375.5,575.58,453.1
2018,11,27,11,30,179.0,240.0,1.5,17.6,336.0,451.59,357.5
2018,11,27,11,45,254.0,232.0,1.55,17.7,368.5,543.1,428.79
2018,11,27,12,0,329.0,224.0,1.6,17.8,401.0,609.81,479.29
2018,11,27,12,15,257.0,231.5,1.6,17.75,369.0,544.71,429.04
2018,11,27,12,30,185.0,239.0,1.6,17.7,337.0,455.61,361.32
2018,11,27,12,45,176.0,232.5,1.6,17.7,324.0,436.94,347.83
2018,11,27,13,0,167.0,226.0,1.6,17.7,311.0,418.12,333.68
2018,11,27,13,15,116.5,212.5,1.55,17.6,270.5,350.25,280.36
2018,11,27,13,30,66.0,199.0,1.5,17.5,230.0,263.29,211.31
2018,11,27,13,45,65.5,187.0,1.5,17.45,216.5,248.48,200.3
2018,11,27,14,0,65.0,175.0,1.5,17.4,203.0,233.83,189.02
2018,11,27,14,15,77.5,159.0,1.45,17.25,189.5,225.34,183.11
2018,11,27,14,30,90.0,143.0,1.4,17.1,176.0,216.05,176.41
2018,11,27,14,45,99.5,128.0,1.3,16.9,161.0,220.6,180.54
2018,11,27,15,0,109.0,113.0,1.2,16.7,146.0,207.36,170.05
2018,11,27,15,15,99.5,101.0,1.2,16.7,127.5,184.22,150.63
2018,11,27,15,30,90.0,89.0,1.2,16.7,109.0,162.31,131.82
2018,11,27,15,45,71.5,70.5,1.1,15.9,84.5,126.85,101.55
2018,11,27,16,0,53.0,52.0,1.0,15.1,60.0,92.91,72.09
2018,11,27,16,15,36.5,35.5,1.05,14.85,40.0,64.52,46.06
2018,11,27,16,30,20.0,19.0,1.1,14.6,20.0,26.63,3.03
2018,11,27,16,45,10.0,9.5,1.1,14.35,10.0,11.28,0.0
2018,11,27,17,0,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,11,27,17,15,0.0,0.0,1.1,14.05,0.0,0.0,0.0
2018,11,27,17,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,11,27,17,45,0.0,0.0,1.05,13.95,0.0,0.0,0.0
2018,11,27,18,0,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,11,27,18,15,0.0,0.0,0.95,13.9,0.0,0.0,0.0
2018,11,27,18,30,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,11,27,18,45,0.0,0.0,0.9,13.95,0.0,0.0,0.0
2018,11,27,19,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,11,27,19,15,0.0,0.0,0.8,14.05,0.0,0.0,0.0
2018,11,27,19,30,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,11,27,19,45,0.0,0.0,0.65,14.1,0.0,0.0,0.0
2018,11,27,20,0,0.0,0.0,0.6,14.1,0.0,0.0,0.0
2018,11,27,20,15,0.0,0.0,0.6,14.1,0.0,0.0,0.0
2018,11,27,20,30,0.0,0.0,0.6,14.1,0.0,0.0,0.0
2018,11,27,20,45,0.0,0.0,0.6,14.05,0.0,0.0,0.0
2018,11,27,21,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2018,11,27,21,15,0.0,0.0,0.6,13.95,0.0,0.0,0.0
2018,11,27,21,30,0.0,0.0,0.6,13.9,0.0,0.0,0.0
2018,11,27,21,45,0.0,0.0,0.6,13.85,0.0,0.0,0.0
2018,11,27,22,0,0.0,0.0,0.6,13.8,0.0,0.0,0.0
2018,11,27,22,15,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,11,27,22,30,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,11,27,22,45,0.0,0.0,0.85,13.75,0.0,0.0,0.0
2018,11,27,23,0,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,11,27,23,15,0.0,0.0,0.95,13.65,0.0,0.0,0.0
2018,11,27,23,30,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,11,27,23,45,0.0,0.0,1.1,13.55,0.0,0.0,0.0
2018,11,28,0,0,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,11,28,0,15,0.0,0.0,1.25,13.4,0.0,0.0,0.0
2018,11,28,0,30,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,11,28,0,45,0.0,0.0,1.3,13.25,0.0,0.0,0.0
2018,11,28,1,0,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,11,28,1,15,0.0,0.0,1.35,13.2,0.0,0.0,0.0
2018,11,28,1,30,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,11,28,1,45,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,11,28,2,0,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,11,28,2,15,0.0,0.0,1.4,13.25,0.0,0.0,0.0
2018,11,28,2,30,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,11,28,2,45,0.0,0.0,1.45,13.3,0.0,0.0,0.0
2018,11,28,3,0,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,11,28,3,15,0.0,0.0,1.55,13.35,0.0,0.0,0.0
2018,11,28,3,30,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,11,28,3,45,0.0,0.0,1.65,13.45,0.0,0.0,0.0
2018,11,28,4,0,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,11,28,4,15,0.0,0.0,1.7,13.55,0.0,0.0,0.0
2018,11,28,4,30,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,11,28,4,45,0.0,0.0,1.75,13.65,0.0,0.0,0.0
2018,11,28,5,0,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,11,28,5,15,0.0,0.0,1.8,13.75,0.0,0.0,0.0
2018,11,28,5,30,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,11,28,5,45,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,11,28,6,0,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,11,28,6,15,0.0,0.0,1.75,13.85,0.0,0.0,0.0
2018,11,28,6,30,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,11,28,6,45,1.0,0.5,1.65,13.9,0.5,0.0,0.0
2018,11,28,7,0,2.0,1.0,1.6,13.9,1.0,1.53,0.0
2018,11,28,7,15,1.0,3.5,1.6,14.1,3.5,3.07,0.0
2018,11,28,7,30,0.0,6.0,1.6,14.3,6.0,4.54,0.0
2018,11,28,7,45,0.0,7.0,1.65,14.45,7.0,5.3,0.0
2018,11,28,8,0,0.0,8.0,1.7,14.6,8.0,6.06,0.0
2018,11,28,8,15,0.0,9.0,1.65,14.7,9.0,6.82,0.2
2018,11,28,8,30,0.0,10.0,1.6,14.8,10.0,7.59,0.87
2018,11,28,8,45,0.0,12.0,1.6,14.85,12.0,9.11,2.19
2018,11,28,9,0,0.0,14.0,1.6,14.9,14.0,10.64,3.5
2018,11,28,9,15,0.0,15.5,1.6,14.95,15.5,11.79,4.48
2018,11,28,9,30,0.0,17.0,1.6,15.0,17.0,12.94,5.44
2018,11,28,9,45,0.0,19.0,1.55,15.1,19.0,14.48,6.73
2018,11,28,10,0,0.0,21.0,1.5,15.2,21.0,16.02,8.02
2018,11,28,10,15,0.0,23.0,1.5,15.3,23.0,17.55,9.3
2018,11,28,10,30,0.0,25.0,1.5,15.4,25.0,19.09,10.57
2018,11,28,10,45,13.0,50.0,1.5,15.5,56.5,53.61,40.34
2018,11,28,11,0,26.0,75.0,1.5,15.6,88.0,89.43,70.79
2018,11,28,11,15,44.0,121.0,1.45,15.7,144.0,153.04,123.79
2018,11,28,11,30,62.0,167.0,1.4,15.8,200.0,221.22,179.22
2018,11,28,11,45,44.0,141.0,1.35,15.9,164.5,174.38,140.43
2018,11,28,12,0,26.0,115.0,1.3,16.0,129.0,128.91,102.73
2018,11,28,12,15,71.0,124.0,1.4,16.1,161.5,202.4,164.6
2018,11,28,12,30,116.0,133.0,1.5,16.2,194.0,257.65,210.49
2018,11,28,12,45,92.0,133.5,1.65,16.35,181.0,233.09,189.78
2018,11,28,13,0,68.0,134.0,1.8,16.5,168.0,208.91,169.54
2018,11,28,13,15,38.0,107.5,1.9,16.4,126.5,132.12,106.18
2018,11,28,13,30,8.0,81.0,2.0,16.3,85.0,69.79,53.44
2018,11,28,13,45,41.0,109.5,2.1,16.25,127.0,136.04,110.15
2018,11,28,14,0,74.0,138.0,2.2,16.2,169.0,196.91,161.43
2018,11,28,14,15,94.0,117.5,2.2,16.15,154.0,206.35,169.96
2018,11,28,14,30,114.0,97.0,2.2,16.1,139.0,196.15,162.56
2018,11,28,14,45,83.0,93.5,2.2,16.0,122.5,164.81,135.76
2018,11,28,15,0,52.0,90.0,2.2,15.9,106.0,122.48,99.61
2018,11,28,15,15,129.0,87.5,2.2,15.9,118.5,187.0,155.0
2018,11,28,15,30,206.0,85.0,2.2,15.9,131.0,245.13,202.75
2018,11,28,15,45,211.0,66.5,2.0,15.55,105.0,216.51,177.3
2018,11,28,16,0,216.0,48.0,1.8,15.2,79.0,199.84,160.4
2018,11,28,16,15,180.0,34.5,1.8,15.05,54.0,155.69,117.69
2018,11,28,16,30,144.0,21.0,1.8,14.9,29.0,103.44,24.07
2018,11,28,16,45,72.0,10.5,1.8,14.75,14.5,35.78,0.0
2018,11,28,17,0,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,11,28,17,15,0.0,0.0,1.85,14.55,0.0,0.0,0.0
2018,11,28,17,30,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,11,28,17,45,0.0,0.0,1.95,14.45,0.0,0.0,0.0
2018,11,28,18,0,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,11,28,18,15,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,11,28,18,30,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,11,28,18,45,0.0,0.0,2.3,14.35,0.0,0.0,0.0
2018,11,28,19,0,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,11,28,19,15,0.0,0.0,2.55,14.35,0.0,0.0,0.0
2018,11,28,19,30,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,11,28,19,45,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,11,28,20,0,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,11,28,20,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,11,28,20,30,0.0,0.0,3.3,14.6,0.0,0.0,0.0
2018,11,28,20,45,0.0,0.0,3.5,14.7,0.0,0.0,0.0
2018,11,28,21,0,0.0,0.0,3.7,14.8,0.0,0.0,0.0
2018,11,28,21,15,0.0,0.0,3.85,14.9,0.0,0.0,0.0
2018,11,28,21,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2018,11,28,21,45,0.0,0.0,4.15,15.05,0.0,0.0,0.0
2018,11,28,22,0,0.0,0.0,4.3,15.1,0.0,0.0,0.0
2018,11,28,22,15,0.0,0.0,4.5,15.15,0.0,0.0,0.0
2018,11,28,22,30,0.0,0.0,4.7,15.2,0.0,0.0,0.0
2018,11,28,22,45,0.0,0.0,4.85,15.25,0.0,0.0,0.0
2018,11,28,23,0,0.0,0.0,5.0,15.3,0.0,0.0,0.0
2018,11,28,23,15,0.0,0.0,5.25,15.25,0.0,0.0,0.0
2018,11,28,23,30,0.0,0.0,5.5,15.2,0.0,0.0,0.0
2018,11,28,23,45,0.0,0.0,5.75,15.15,0.0,0.0,0.0
2018,11,29,0,0,0.0,0.0,6.0,15.1,0.0,0.0,0.0
2018,11,29,0,15,0.0,0.0,6.05,14.9,0.0,0.0,0.0
2018,11,29,0,30,0.0,0.0,6.1,14.7,0.0,0.0,0.0
2018,11,29,0,45,0.0,0.0,6.1,14.55,0.0,0.0,0.0
2018,11,29,1,0,0.0,0.0,6.1,14.4,0.0,0.0,0.0
2018,11,29,1,15,0.0,0.0,6.0,14.35,0.0,0.0,0.0
2018,11,29,1,30,0.0,0.0,5.9,14.3,0.0,0.0,0.0
2018,11,29,1,45,0.0,0.0,5.75,14.25,0.0,0.0,0.0
2018,11,29,2,0,0.0,0.0,5.6,14.2,0.0,0.0,0.0
2018,11,29,2,15,0.0,0.0,5.55,14.15,0.0,0.0,0.0
2018,11,29,2,30,0.0,0.0,5.5,14.1,0.0,0.0,0.0
2018,11,29,2,45,0.0,0.0,5.5,14.05,0.0,0.0,0.0
2018,11,29,3,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2018,11,29,3,15,0.0,0.0,5.4,13.9,0.0,0.0,0.0
2018,11,29,3,30,0.0,0.0,5.3,13.8,0.0,0.0,0.0
2018,11,29,3,45,0.0,0.0,5.25,13.7,0.0,0.0,0.0
2018,11,29,4,0,0.0,0.0,5.2,13.6,0.0,0.0,0.0
2018,11,29,4,15,0.0,0.0,5.15,13.5,0.0,0.0,0.0
2018,11,29,4,30,0.0,0.0,5.1,13.4,0.0,0.0,0.0
2018,11,29,4,45,0.0,0.0,5.05,13.3,0.0,0.0,0.0
2018,11,29,5,0,0.0,0.0,5.0,13.2,0.0,0.0,0.0
2018,11,29,5,15,0.0,0.0,4.95,13.15,0.0,0.0,0.0
2018,11,29,5,30,0.0,0.0,4.9,13.1,0.0,0.0,0.0
2018,11,29,5,45,0.0,0.0,4.9,13.05,0.0,0.0,0.0
2018,11,29,6,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2018,11,29,6,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2018,11,29,6,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2018,11,29,6,45,0.0,0.5,5.0,13.0,0.5,0.0,0.0
2018,11,29,7,0,0.0,1.0,5.0,13.0,1.0,0.79,0.0
2018,11,29,7,15,0.0,3.0,5.1,13.1,3.0,2.27,0.0
2018,11,29,7,30,0.0,5.0,5.2,13.2,5.0,3.78,0.0
2018,11,29,7,45,0.0,7.0,5.3,13.3,7.0,5.3,0.0
2018,11,29,8,0,0.0,9.0,5.4,13.4,9.0,6.82,0.15
2018,11,29,8,15,0.0,11.5,5.6,13.45,11.5,8.72,1.84
2018,11,29,8,30,0.0,14.0,5.8,13.5,14.0,10.63,3.51
2018,11,29,8,45,0.0,14.0,6.0,13.6,14.0,10.64,3.52
2018,11,29,9,0,0.0,14.0,6.2,13.7,14.0,10.64,3.51
2018,11,29,9,15,3.5,26.5,6.25,13.65,28.0,23.03,14.3
2018,11,29,9,30,7.0,39.0,6.3,13.6,42.0,36.88,26.3
2018,11,29,9,45,6.0,51.5,6.4,13.6,54.0,44.7,32.88
2018,11,29,10,0,5.0,64.0,6.5,13.6,66.0,53.63,40.37
2018,11,29,10,15,8.5,79.0,6.4,13.55,83.0,68.67,53.23
2018,11,29,10,30,12.0,94.0,6.3,13.5,100.0,84.85,67.0
2018,11,29,10,45,9.5,74.0,6.25,13.5,79.0,66.15,51.02
2018,11,29,11,0,7.0,54.0,6.2,13.5,58.0,48.37,35.81
2018,11,29,11,15,3.5,42.5,6.0,13.45,44.5,36.07,25.2
2018,11,29,11,30,0.0,31.0,5.8,13.4,31.0,23.71,14.52
2018,11,29,11,45,5.0,79.5,5.6,13.4,82.0,66.23,50.76
2018,11,29,12,0,10.0,128.0,5.4,13.4,133.0,113.6,90.76
2018,11,29,12,15,27.5,122.0,5.35,13.4,136.5,137.64,111.75
2018,11,29,12,30,45.0,116.0,5.3,13.4,140.0,149.06,122.17
2018,11,29,12,45,25.0,100.5,5.25,13.35,114.0,113.07,91.2
2018,11,29,13,0,5.0,85.0,5.2,13.3,88.0,70.29,54.29
2018,11,29,13,15,33.5,99.5,5.2,13.3,115.5,119.76,97.48
2018,11,29,13,30,62.0,114.0,5.2,13.3,143.0,178.33,147.81
2018,11,29,13,45,41.0,101.5,5.15,13.3,120.0,127.79,104.69
2018,11,29,14,0,20.0,89.0,5.1,13.3,97.0,95.65,76.8
2018,11,29,14,15,80.5,89.0,5.0,13.25,119.0,161.69,135.18
2018,11,29,14,30,141.0,89.0,4.9,13.2,141.0,225.11,190.39
2018,11,29,14,45,151.5,99.0,4.85,13.2,149.5,241.58,204.13
2018,11,29,15,0,162.0,109.0,4.8,13.2,158.0,242.09,204.47
2018,11,29,15,15,167.0,94.0,4.8,13.2,138.0,237.01,199.69
2018,11,29,15,30,172.0,79.0,4.8,13.2,118.0,215.45,180.66
2018,11,29,15,45,178.5,66.0,4.45,12.95,98.5,197.03,163.46
2018,11,29,16,0,185.0,53.0,4.1,12.7,79.0,178.26,144.75
2018,11,29,16,15,107.0,36.0,4.1,12.6,50.0,110.94,83.46
2018,11,29,16,30,29.0,19.0,4.1,12.5,21.0,36.06,3.72
2018,11,29,16,45,14.5,9.5,4.05,12.4,10.5,13.04,0.0
2018,11,29,17,0,0.0,0.0,4.0,12.3,0.0,0.0,0.0
2018,11,29,17,15,0.0,0.0,4.1,12.3,0.0,0.0,0.0
2018,11,29,17,30,0.0,0.0,4.2,12.3,0.0,0.0,0.0
2018,11,29,17,45,0.0,0.0,4.3,12.3,0.0,0.0,0.0
2018,11,29,18,0,0.0,0.0,4.4,12.3,0.0,0.0,0.0
2018,11,29,18,15,0.0,0.0,4.45,12.2,0.0,0.0,0.0
2018,11,29,18,30,0.0,0.0,4.5,12.1,0.0,0.0,0.0
2018,11,29,18,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2018,11,29,19,0,0.0,0.0,4.6,11.9,0.0,0.0,0.0
2018,11,29,19,15,0.0,0.0,4.65,11.8,0.0,0.0,0.0
2018,11,29,19,30,0.0,0.0,4.7,11.7,0.0,0.0,0.0
2018,11,29,19,45,0.0,0.0,4.75,11.65,0.0,0.0,0.0
2018,11,29,20,0,0.0,0.0,4.8,11.6,0.0,0.0,0.0
2018,11,29,20,15,0.0,0.0,4.8,11.55,0.0,0.0,0.0
2018,11,29,20,30,0.0,0.0,4.8,11.5,0.0,0.0,0.0
2018,11,29,20,45,0.0,0.0,4.8,11.45,0.0,0.0,0.0
2018,11,29,21,0,0.0,0.0,4.8,11.4,0.0,0.0,0.0
2018,11,29,21,15,0.0,0.0,4.85,11.35,0.0,0.0,0.0
2018,11,29,21,30,0.0,0.0,4.9,11.3,0.0,0.0,0.0
2018,11,29,21,45,0.0,0.0,4.95,11.3,0.0,0.0,0.0
2018,11,29,22,0,0.0,0.0,5.0,11.3,0.0,0.0,0.0
2018,11,29,22,15,0.0,0.0,5.05,11.3,0.0,0.0,0.0
2018,11,29,22,30,0.0,0.0,5.1,11.3,0.0,0.0,0.0
2018,11,29,22,45,0.0,0.0,5.15,11.3,0.0,0.0,0.0
2018,11,29,23,0,0.0,0.0,5.2,11.3,0.0,0.0,0.0
2018,11,29,23,15,0.0,0.0,5.1,11.25,0.0,0.0,0.0
2018,11,29,23,30,0.0,0.0,5.0,11.2,0.0,0.0,0.0
2018,11,29,23,45,0.0,0.0,4.95,11.2,0.0,0.0,0.0
2018,11,30,0,0,0.0,0.0,4.9,11.2,0.0,0.0,0.0
2018,11,30,0,15,0.0,0.0,4.85,11.2,0.0,0.0,0.0
2018,11,30,0,30,0.0,0.0,4.8,11.2,0.0,0.0,0.0
2018,11,30,0,45,0.0,0.0,4.75,11.2,0.0,0.0,0.0
2018,11,30,1,0,0.0,0.0,4.7,11.2,0.0,0.0,0.0
2018,11,30,1,15,0.0,0.0,4.6,11.2,0.0,0.0,0.0
2018,11,30,1,30,0.0,0.0,4.5,11.2,0.0,0.0,0.0
2018,11,30,1,45,0.0,0.0,4.45,11.15,0.0,0.0,0.0
2018,11,30,2,0,0.0,0.0,4.4,11.1,0.0,0.0,0.0
2018,11,30,2,15,0.0,0.0,4.35,11.1,0.0,0.0,0.0
2018,11,30,2,30,0.0,0.0,4.3,11.1,0.0,0.0,0.0
2018,11,30,2,45,0.0,0.0,4.3,11.1,0.0,0.0,0.0
2018,11,30,3,0,0.0,0.0,4.3,11.1,0.0,0.0,0.0
2018,11,30,3,15,0.0,0.0,4.2,11.05,0.0,0.0,0.0
2018,11,30,3,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2018,11,30,3,45,0.0,0.0,4.0,10.95,0.0,0.0,0.0
2018,11,30,4,0,0.0,0.0,3.9,10.9,0.0,0.0,0.0
2018,11,30,4,15,0.0,0.0,3.8,10.85,0.0,0.0,0.0
2018,11,30,4,30,0.0,0.0,3.7,10.8,0.0,0.0,0.0
2018,11,30,4,45,0.0,0.0,3.6,10.75,0.0,0.0,0.0
2018,11,30,5,0,0.0,0.0,3.5,10.7,0.0,0.0,0.0
2018,11,30,5,15,0.0,0.0,3.5,10.7,0.0,0.0,0.0
2018,11,30,5,30,0.0,0.0,3.5,10.7,0.0,0.0,0.0
2018,11,30,5,45,0.0,0.0,3.45,10.7,0.0,0.0,0.0
2018,11,30,6,0,0.0,0.0,3.4,10.7,0.0,0.0,0.0
2018,11,30,6,15,0.0,0.0,3.4,10.7,0.0,0.0,0.0
2018,11,30,6,30,0.0,0.0,3.4,10.7,0.0,0.0,0.0
2018,11,30,6,45,1.0,1.0,3.35,10.75,1.0,0.0,0.0
2018,11,30,7,0,2.0,2.0,3.3,10.8,2.0,2.32,0.0
2018,11,30,7,15,3.0,13.5,3.5,11.0,13.5,11.58,0.0
2018,11,30,7,30,4.0,25.0,3.7,11.2,25.0,22.21,11.61
2018,11,30,7,45,25.0,36.0,3.9,11.45,40.0,46.73,33.92
2018,11,30,8,0,46.0,47.0,4.1,11.7,55.0,79.91,63.35
2018,11,30,8,15,54.0,65.0,4.25,11.95,77.0,107.48,87.76
2018,11,30,8,30,62.0,83.0,4.4,12.2,99.0,122.71,101.44
2018,11,30,8,45,64.5,102.0,4.55,12.4,121.0,147.25,122.56
2018,11,30,9,0,67.0,121.0,4.7,12.6,143.0,171.98,143.51
2018,11,30,9,15,91.5,139.5,4.75,12.85,173.0,230.88,193.35
2018,11,30,9,30,116.0,158.0,4.8,13.1,203.0,276.07,231.1
2018,11,30,9,45,233.0,161.0,4.85,13.4,260.5,404.24,338.79
2018,11,30,10,0,350.0,164.0,4.9,13.7,318.0,520.62,434.04
2018,11,30,10,15,487.5,145.5,4.9,13.85,372.5,659.74,544.94
2018,11,30,10,30,625.0,127.0,4.9,14.0,427.0,792.53,645.19
2018,11,30,10,45,553.0,145.5,4.9,14.2,418.0,745.92,607.82
2018,11,30,11,0,481.0,164.0,4.9,14.4,409.0,705.85,575.96
2018,11,30,11,15,419.0,177.5,4.9,14.5,394.0,665.59,543.13
2018,11,30,11,30,357.0,191.0,4.9,14.6,379.0,596.57,488.52
2018,11,30,11,45,402.5,182.0,4.9,14.7,394.5,659.87,538.04
2018,11,30,12,0,448.0,173.0,4.9,14.8,410.0,695.96,566.35
2018,11,30,12,15,489.5,167.5,4.95,14.8,424.5,729.99,593.34
2018,11,30,12,30,531.0,162.0,5.0,14.8,439.0,761.5,617.9
2018,11,30,12,45,415.0,175.0,5.05,14.75,388.0,654.69,534.77
2018,11,30,13,0,299.0,188.0,5.1,14.7,337.0,524.85,432.17
2018,11,30,13,15,328.5,172.5,5.1,14.65,330.5,528.7,437.29
2018,11,30,13,30,358.0,157.0,5.1,14.6,324.0,554.52,458.71
2018,11,30,13,45,410.5,141.0,5.05,14.5,322.0,573.67,475.79
2018,11,30,14,0,463.0,125.0,5.0,14.4,320.0,588.24,489.19
2018,11,30,14,15,553.0,103.0,4.95,14.25,317.5,632.66,525.45
2018,11,30,14,30,643.0,81.0,4.9,14.1,315.0,659.33,547.26
2018,11,30,14,45,560.5,80.0,4.8,13.95,268.5,567.54,475.16
2018,11,30,15,0,478.0,79.0,4.7,13.8,222.0,480.27,404.51
2018,11,30,15,15,476.0,66.5,4.7,13.8,191.0,441.77,372.51
2018,11,30,15,30,474.0,54.0,4.7,13.8,160.0,402.13,338.06
2018,11,30,15,45,418.5,47.5,4.05,13.1,126.0,336.76,280.41
2018,11,30,16,0,363.0,41.0,3.4,12.4,92.0,276.02,225.38
2018,11,30,16,15,253.5,29.5,3.15,11.9,59.0,189.12,145.24
2018,11,30,16,30,144.0,18.0,2.9,11.4,26.0,99.34,17.1
2018,11,30,16,45,72.0,9.0,2.6,10.95,13.0,34.88,0.0
2018,11,30,17,0,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,11,30,17,15,0.0,0.0,2.25,10.35,0.0,0.0,0.0
2018,11,30,17,30,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,11,30,17,45,0.0,0.0,2.15,10.05,0.0,0.0,0.0
2018,11,30,18,0,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,11,30,18,15,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,11,30,18,30,0.0,0.0,2.1,9.7,0.0,0.0,0.0
2018,11,30,18,45,0.0,0.0,2.05,9.65,0.0,0.0,0.0
2018,11,30,19,0,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,11,30,19,15,0.0,0.0,2.0,9.55,0.0,0.0,0.0
2018,11,30,19,30,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,11,30,19,45,0.0,0.0,2.05,9.45,0.0,0.0,0.0
2018,11,30,20,0,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,11,30,20,15,0.0,0.0,2.1,9.35,0.0,0.0,0.0
2018,11,30,20,30,0.0,0.0,2.1,9.3,0.0,0.0,0.0
2018,11,30,20,45,0.0,0.0,2.1,9.25,0.0,0.0,0.0
2018,11,30,21,0,0.0,0.0,2.1,9.2,0.0,0.0,0.0
2018,11,30,21,15,0.0,0.0,2.05,9.15,0.0,0.0,0.0
2018,11,30,21,30,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,11,30,21,45,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,11,30,22,0,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,11,30,22,15,0.0,0.0,2.0,9.05,0.0,0.0,0.0
2018,11,30,22,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,11,30,22,45,0.0,0.0,2.0,8.95,0.0,0.0,0.0
2018,11,30,23,0,0.0,0.0,2.0,8.9,0.0,0.0,0.0
2018,11,30,23,15,0.0,0.0,2.0,8.9,0.0,0.0,0.0
2018,11,30,23,30,0.0,0.0,2.0,8.9,0.0,0.0,0.0
2018,11,30,23,45,0.0,0.0,2.0,8.9,0.0,0.0,0.0
2018,12,1,0,0,0.0,0.0,2.0,8.9,0.0,0.0,0.0
2018,12,1,0,15,0.0,0.0,2.0,8.95,0.0,0.0,0.0
2018,12,1,0,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,12,1,0,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2018,12,1,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,12,1,1,15,0.0,0.0,1.9,9.05,0.0,0.0,0.0
2018,12,1,1,30,0.0,0.0,1.9,9.1,0.0,0.0,0.0
2018,12,1,1,45,0.0,0.0,1.9,9.1,0.0,0.0,0.0
2018,12,1,2,0,0.0,0.0,1.9,9.1,0.0,0.0,0.0
2018,12,1,2,15,0.0,0.0,1.9,9.1,0.0,0.0,0.0
2018,12,1,2,30,0.0,0.0,1.9,9.1,0.0,0.0,0.0
2018,12,1,2,45,0.0,0.0,1.95,9.15,0.0,0.0,0.0
2018,12,1,3,0,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,12,1,3,15,0.0,0.0,1.95,9.25,0.0,0.0,0.0
2018,12,1,3,30,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,12,1,3,45,0.0,0.0,1.85,9.3,0.0,0.0,0.0
2018,12,1,4,0,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,12,1,4,15,0.0,0.0,1.8,9.45,0.0,0.0,0.0
2018,12,1,4,30,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,12,1,4,45,0.0,0.0,1.8,9.75,0.0,0.0,0.0
2018,12,1,5,0,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,12,1,5,15,0.0,0.0,1.85,9.95,0.0,0.0,0.0
2018,12,1,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,12,1,5,45,0.0,0.0,1.9,10.05,0.0,0.0,0.0
2018,12,1,6,0,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,12,1,6,15,0.0,0.0,2.0,10.25,0.0,0.0,0.0
2018,12,1,6,30,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,12,1,6,45,11.5,2.5,2.15,10.5,2.5,0.0,0.0
2018,12,1,7,0,23.0,5.0,2.2,10.6,5.0,12.5,0.0
2018,12,1,7,15,126.0,19.5,2.4,10.85,29.0,68.74,0.0
2018,12,1,7,30,229.0,34.0,2.6,11.1,53.0,178.01,129.15
2018,12,1,7,45,322.0,44.0,2.75,11.35,89.0,250.13,202.85
2018,12,1,8,0,415.0,54.0,2.9,11.6,125.0,334.47,277.92
2018,12,1,8,15,366.5,65.0,3.1,11.7,140.0,334.78,281.7
2018,12,1,8,30,318.0,76.0,3.3,11.8,155.0,332.43,281.46
2018,12,1,8,45,420.0,84.5,3.45,11.95,208.0,431.26,365.12
2018,12,1,9,0,522.0,93.0,3.6,12.1,261.0,545.2,458.08
2018,12,1,9,15,428.0,98.5,3.75,12.2,246.5,489.78,412.36
2018,12,1,9,30,334.0,104.0,3.9,12.3,232.0,433.1,365.11
2018,12,1,9,45,245.0,133.5,4.1,12.4,231.5,380.11,319.87
2018,12,1,10,0,156.0,163.0,4.3,12.5,231.0,322.11,269.68
2018,12,1,10,15,168.5,170.5,4.45,12.55,247.5,345.89,289.41
2018,12,1,10,30,181.0,178.0,4.6,12.6,264.0,369.96,309.05
2018,12,1,10,45,93.5,146.5,4.75,12.7,191.0,248.88,207.03
2018,12,1,11,0,6.0,115.0,4.9,12.8,118.0,97.89,77.59
2018,12,1,11,15,9.0,134.5,4.95,12.75,139.0,119.01,95.53
2018,12,1,11,30,12.0,154.0,5.0,12.7,160.0,140.83,113.86
2018,12,1,11,45,8.5,137.0,5.0,12.7,141.5,120.7,96.82
2018,12,1,12,0,5.0,120.0,5.0,12.7,123.0,101.22,80.34
2018,12,1,12,15,9.5,129.5,5.0,12.7,134.5,114.66,91.88
2018,12,1,12,30,14.0,139.0,5.0,12.7,146.0,128.33,103.58
2018,12,1,12,45,10.5,128.0,5.05,12.7,133.0,114.46,91.84
2018,12,1,13,0,7.0,117.0,5.1,12.7,120.0,100.85,80.32
2018,12,1,13,15,16.5,131.0,5.1,12.75,138.5,123.61,100.02
2018,12,1,13,30,26.0,145.0,5.1,12.8,157.0,161.63,132.41
2018,12,1,13,45,89.0,150.0,5.15,12.8,188.0,245.4,204.93
2018,12,1,14,0,152.0,155.0,5.2,12.8,219.0,306.54,257.82
2018,12,1,14,15,154.0,137.5,5.1,12.7,198.0,283.23,238.94
2018,12,1,14,30,156.0,120.0,5.0,12.6,177.0,259.51,219.66
2018,12,1,14,45,424.0,92.5,4.95,12.5,224.0,467.44,397.36
2018,12,1,15,0,692.0,65.0,4.9,12.4,271.0,622.84,523.77
2018,12,1,15,15,576.5,64.0,4.9,12.4,218.5,509.58,430.6
2018,12,1,15,30,461.0,63.0,4.9,12.4,166.0,404.48,341.48
2018,12,1,15,45,409.5,54.0,4.35,11.75,130.5,338.91,283.72
2018,12,1,16,0,358.0,45.0,3.8,11.1,95.0,277.57,227.83
2018,12,1,16,15,247.0,34.0,3.6,10.8,62.5,190.1,146.44
2018,12,1,16,30,136.0,23.0,3.4,10.5,30.0,103.5,15.32
2018,12,1,16,45,68.0,11.5,3.25,10.2,15.0,35.43,0.0
2018,12,1,17,0,0.0,0.0,3.1,9.9,0.0,0.0,0.0
2018,12,1,17,15,0.0,0.0,3.05,9.9,0.0,0.0,0.0
2018,12,1,17,30,0.0,0.0,3.0,9.9,0.0,0.0,0.0
2018,12,1,17,45,0.0,0.0,2.95,9.95,0.0,0.0,0.0
2018,12,1,18,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2018,12,1,18,15,0.0,0.0,2.9,9.95,0.0,0.0,0.0
2018,12,1,18,30,0.0,0.0,2.9,9.9,0.0,0.0,0.0
2018,12,1,18,45,0.0,0.0,2.85,9.9,0.0,0.0,0.0
2018,12,1,19,0,0.0,0.0,2.8,9.9,0.0,0.0,0.0
2018,12,1,19,15,0.0,0.0,2.8,9.9,0.0,0.0,0.0
2018,12,1,19,30,0.0,0.0,2.8,9.9,0.0,0.0,0.0
2018,12,1,19,45,0.0,0.0,2.8,9.85,0.0,0.0,0.0
2018,12,1,20,0,0.0,0.0,2.8,9.8,0.0,0.0,0.0
2018,12,1,20,15,0.0,0.0,2.75,9.8,0.0,0.0,0.0
2018,12,1,20,30,0.0,0.0,2.7,9.8,0.0,0.0,0.0
2018,12,1,20,45,0.0,0.0,2.7,9.75,0.0,0.0,0.0
2018,12,1,21,0,0.0,0.0,2.7,9.7,0.0,0.0,0.0
2018,12,1,21,15,0.0,0.0,2.7,9.65,0.0,0.0,0.0
2018,12,1,21,30,0.0,0.0,2.7,9.6,0.0,0.0,0.0
2018,12,1,21,45,0.0,0.0,2.75,9.55,0.0,0.0,0.0
2018,12,1,22,0,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2018,12,1,22,15,0.0,0.0,2.75,9.4,0.0,0.0,0.0
2018,12,1,22,30,0.0,0.0,2.7,9.3,0.0,0.0,0.0
2018,12,1,22,45,0.0,0.0,2.7,9.25,0.0,0.0,0.0
2018,12,1,23,0,0.0,0.0,2.7,9.2,0.0,0.0,0.0
2018,12,1,23,15,0.0,0.0,2.6,9.05,0.0,0.0,0.0
2018,12,1,23,30,0.0,0.0,2.5,8.9,0.0,0.0,0.0
2018,12,1,23,45,0.0,0.0,2.4,8.7,0.0,0.0,0.0
2018,12,2,0,0,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2018,12,2,0,15,0.0,0.0,2.3,8.45,0.0,0.0,0.0
2018,12,2,0,30,0.0,0.0,2.3,8.4,0.0,0.0,0.0
2018,12,2,0,45,0.0,0.0,2.35,8.35,0.0,0.0,0.0
2018,12,2,1,0,0.0,0.0,2.4,8.3,0.0,0.0,0.0
2018,12,2,1,15,0.0,0.0,2.4,8.3,0.0,0.0,0.0
2018,12,2,1,30,0.0,0.0,2.4,8.3,0.0,0.0,0.0
2018,12,2,1,45,0.0,0.0,2.45,8.3,0.0,0.0,0.0
2018,12,2,2,0,0.0,0.0,2.5,8.3,0.0,0.0,0.0
2018,12,2,2,15,0.0,0.0,2.5,8.25,0.0,0.0,0.0
2018,12,2,2,30,0.0,0.0,2.5,8.2,0.0,0.0,0.0
2018,12,2,2,45,0.0,0.0,2.45,8.1,0.0,0.0,0.0
2018,12,2,3,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2018,12,2,3,15,0.0,0.0,2.4,7.95,0.0,0.0,0.0
2018,12,2,3,30,0.0,0.0,2.4,7.9,0.0,0.0,0.0
2018,12,2,3,45,0.0,0.0,2.35,7.85,0.0,0.0,0.0
2018,12,2,4,0,0.0,0.0,2.3,7.8,0.0,0.0,0.0
2018,12,2,4,15,0.0,0.0,2.25,7.75,0.0,0.0,0.0
2018,12,2,4,30,0.0,0.0,2.2,7.7,0.0,0.0,0.0
2018,12,2,4,45,0.0,0.0,2.1,7.7,0.0,0.0,0.0
2018,12,2,5,0,0.0,0.0,2.0,7.7,0.0,0.0,0.0
2018,12,2,5,15,0.0,0.0,1.95,7.65,0.0,0.0,0.0
2018,12,2,5,30,0.0,0.0,1.9,7.6,0.0,0.0,0.0
2018,12,2,5,45,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2018,12,2,6,0,0.0,0.0,1.8,7.4,0.0,0.0,0.0
2018,12,2,6,15,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,12,2,6,30,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,12,2,6,45,28.5,3.0,1.55,7.4,3.0,0.0,0.0
2018,12,2,7,0,57.0,6.0,1.5,7.4,6.0,4.72,0.0
2018,12,2,7,15,219.5,17.5,1.55,7.75,33.0,106.63,0.0
2018,12,2,7,30,382.0,29.0,1.6,8.1,60.0,243.0,175.04
2018,12,2,7,45,488.5,36.0,1.65,8.4,101.0,331.58,269.4
2018,12,2,8,0,595.0,43.0,1.7,8.7,142.0,421.71,349.88
2018,12,2,8,15,656.5,47.0,1.7,9.0,185.0,497.16,415.0
2018,12,2,8,30,718.0,51.0,1.7,9.3,228.0,576.39,480.33
2018,12,2,8,45,758.5,54.0,1.75,9.55,269.5,642.86,531.65
2018,12,2,9,0,799.0,57.0,1.8,9.8,311.0,710.69,582.24
2018,12,2,9,15,824.5,59.0,1.75,10.05,348.0,766.11,621.15
2018,12,2,9,30,850.0,61.0,1.7,10.3,385.0,820.93,658.52
2018,12,2,9,45,868.0,62.5,1.7,10.55,416.5,858.1,682.82
2018,12,2,10,0,886.0,64.0,1.7,10.8,448.0,902.44,711.98
2018,12,2,10,15,898.5,65.0,1.7,11.05,473.5,939.02,735.19
2018,12,2,10,30,911.0,66.0,1.7,11.3,499.0,973.11,756.52
2018,12,2,10,45,919.0,66.5,1.65,11.55,516.5,999.41,771.66
2018,12,2,11,0,927.0,67.0,1.6,11.8,534.0,1022.62,784.71
2018,12,2,11,15,931.0,67.5,1.6,12.1,544.5,1038.58,793.61
2018,12,2,11,30,935.0,68.0,1.6,12.4,555.0,1051.09,800.43
2018,12,2,11,45,936.5,67.5,1.6,12.65,557.5,1056.18,802.67
2018,12,2,12,0,938.0,67.0,1.6,12.9,560.0,1057.67,802.81
2018,12,2,12,15,936.0,67.0,1.65,13.0,555.0,1052.67,800.19
2018,12,2,12,30,934.0,67.0,1.7,13.1,550.0,1044.11,795.44
2018,12,2,12,45,929.0,66.5,1.8,13.2,537.0,1028.35,786.81
2018,12,2,13,0,924.0,66.0,1.9,13.3,524.0,1009.24,776.0
2018,12,2,13,15,908.0,66.0,1.9,13.25,501.5,976.93,755.26
2018,12,2,13,30,892.0,66.0,1.9,13.2,479.0,942.0,732.77
2018,12,2,13,45,872.5,64.5,1.95,13.2,449.0,899.46,705.23
2018,12,2,14,0,853.0,63.0,2.0,13.2,419.0,855.03,675.98
2018,12,2,14,15,660.0,88.0,1.95,13.05,350.5,708.06,570.55
2018,12,2,14,30,467.0,113.0,1.9,12.9,282.0,545.53,448.71
2018,12,2,14,45,388.0,110.0,1.9,12.8,240.0,461.58,383.3
2018,12,2,15,0,309.0,107.0,1.9,12.7,198.0,365.67,306.06
2018,12,2,15,15,346.0,87.0,1.9,12.7,175.0,370.77,310.31
2018,12,2,15,30,383.0,67.0,1.9,12.7,152.0,354.03,295.53
2018,12,2,15,45,424.0,54.0,1.5,11.9,129.0,348.38,287.81
2018,12,2,16,0,465.0,41.0,1.1,11.1,106.0,333.65,269.89
2018,12,2,16,15,275.0,29.5,1.15,10.75,64.5,201.04,153.5
2018,12,2,16,30,85.0,18.0,1.2,10.4,23.0,73.72,7.55
2018,12,2,16,45,42.5,9.0,1.2,10.05,11.5,23.66,0.0
2018,12,2,17,0,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,12,2,17,15,0.0,0.0,1.2,9.65,0.0,0.0,0.0
2018,12,2,17,30,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,12,2,17,45,0.0,0.0,1.2,9.55,0.0,0.0,0.0
2018,12,2,18,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,12,2,18,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2018,12,2,18,30,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,12,2,18,45,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2018,12,2,19,0,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,12,2,19,15,0.0,0.0,1.0,9.45,0.0,0.0,0.0
2018,12,2,19,30,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,12,2,19,45,0.0,0.0,0.95,9.35,0.0,0.0,0.0
2018,12,2,20,0,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,12,2,20,15,0.0,0.0,0.85,9.2,0.0,0.0,0.0
2018,12,2,20,30,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,12,2,20,45,0.0,0.0,0.75,9.05,0.0,0.0,0.0
2018,12,2,21,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,12,2,21,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,12,2,21,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,12,2,21,45,0.0,0.0,0.65,8.95,0.0,0.0,0.0
2018,12,2,22,0,0.0,0.0,0.6,8.9,0.0,0.0,0.0
2018,12,2,22,15,0.0,0.0,0.6,8.8,0.0,0.0,0.0
2018,12,2,22,30,0.0,0.0,0.6,8.7,0.0,0.0,0.0
2018,12,2,22,45,0.0,0.0,0.6,8.65,0.0,0.0,0.0
2018,12,2,23,0,0.0,0.0,0.6,8.6,0.0,0.0,0.0
2018,12,2,23,15,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2018,12,2,23,30,0.0,0.0,0.7,8.4,0.0,0.0,0.0
2018,12,2,23,45,0.0,0.0,0.75,8.35,0.0,0.0,0.0
2018,12,3,0,0,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,12,3,0,15,0.0,0.0,0.85,8.3,0.0,0.0,0.0
2018,12,3,0,30,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,12,3,0,45,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,12,3,1,0,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,12,3,1,15,0.0,0.0,0.9,8.25,0.0,0.0,0.0
2018,12,3,1,30,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,12,3,1,45,0.0,0.0,0.95,8.15,0.0,0.0,0.0
2018,12,3,2,0,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,12,3,2,15,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,12,3,2,30,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,12,3,2,45,0.0,0.0,0.95,8.05,0.0,0.0,0.0
2018,12,3,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,12,3,3,15,0.0,0.0,0.95,7.9,0.0,0.0,0.0
2018,12,3,3,30,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,12,3,3,45,0.0,0.0,1.0,7.75,0.0,0.0,0.0
2018,12,3,4,0,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,12,3,4,15,0.0,0.0,1.05,7.55,0.0,0.0,0.0
2018,12,3,4,30,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,12,3,4,45,0.0,0.0,1.2,7.25,0.0,0.0,0.0
2018,12,3,5,0,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,12,3,5,15,0.0,0.0,1.35,6.95,0.0,0.0,0.0
2018,12,3,5,30,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,12,3,5,45,0.0,0.0,1.45,6.6,0.0,0.0,0.0
2018,12,3,6,0,0.0,0.0,1.5,6.4,0.0,0.0,0.0
2018,12,3,6,15,0.0,0.0,1.5,6.45,0.0,0.0,0.0
2018,12,3,6,30,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,12,3,6,45,16.5,2.5,1.45,6.5,2.0,0.0,0.0
2018,12,3,7,0,33.0,5.0,1.4,6.5,4.0,0.0,0.0
2018,12,3,7,15,113.5,17.5,1.5,7.15,24.5,61.69,0.0
2018,12,3,7,30,194.0,30.0,1.6,7.8,45.0,153.55,107.21
2018,12,3,7,45,361.0,37.0,1.7,8.45,88.0,264.38,215.13
2018,12,3,8,0,528.0,44.0,1.8,9.1,131.0,389.68,323.68
2018,12,3,8,15,623.5,46.0,1.9,9.6,177.0,474.55,396.81
2018,12,3,8,30,719.0,48.0,2.0,10.1,223.0,572.88,477.85
2018,12,3,8,45,756.0,51.5,2.15,10.6,264.0,637.26,527.74
2018,12,3,9,0,793.0,55.0,2.3,11.1,305.0,702.82,577.1
2018,12,3,9,15,819.5,57.0,2.25,11.55,342.0,758.75,616.54
2018,12,3,9,30,846.0,59.0,2.2,12.0,379.0,805.36,647.98
2018,12,3,9,45,864.5,60.0,2.2,12.4,410.5,850.97,678.5
2018,12,3,10,0,883.0,61.0,2.2,12.8,442.0,895.0,707.3
2018,12,3,10,15,775.5,87.5,2.2,13.1,436.0,862.73,681.97
2018,12,3,10,30,668.0,114.0,2.2,13.4,430.0,817.84,648.42
2018,12,3,10,45,765.5,96.5,2.2,13.7,471.0,898.45,704.71
2018,12,3,11,0,863.0,79.0,2.2,14.0,512.0,986.55,763.53
2018,12,3,11,15,889.0,74.5,2.2,14.05,528.5,1005.4,774.67
2018,12,3,11,30,915.0,70.0,2.2,14.1,545.0,1033.27,792.81
2018,12,3,11,45,723.0,119.0,2.25,14.2,495.5,923.77,717.46
2018,12,3,12,0,531.0,168.0,2.3,14.3,446.0,775.1,613.2
2018,12,3,12,15,405.0,193.5,2.25,14.25,404.5,674.9,538.34
2018,12,3,12,30,279.0,219.0,2.2,14.2,363.0,551.93,444.0
2018,12,3,12,45,244.0,217.5,2.15,14.15,341.0,512.27,413.86
2018,12,3,13,0,209.0,216.0,2.1,14.1,319.0,449.59,365.44
2018,12,3,13,15,196.0,208.5,2.0,14.15,302.0,424.83,346.26
2018,12,3,13,30,183.0,201.0,1.9,14.2,285.0,400.18,326.87
2018,12,3,13,45,127.5,161.5,1.85,14.2,218.5,295.69,243.2
2018,12,3,14,0,72.0,122.0,1.8,14.2,152.0,195.38,160.79
2018,12,3,14,15,132.5,113.0,1.7,14.1,163.0,235.31,196.25
2018,12,3,14,30,193.0,104.0,1.6,14.0,174.0,288.2,240.95
2018,12,3,14,45,171.0,104.5,1.5,13.95,161.5,265.55,221.48
2018,12,3,15,0,149.0,105.0,1.4,13.9,149.0,228.99,190.86
2018,12,3,15,15,179.5,93.5,1.4,13.9,138.5,247.07,205.82
2018,12,3,15,30,210.0,82.0,1.4,13.9,128.0,246.53,204.59
2018,12,3,15,45,173.5,66.5,1.25,13.05,99.0,197.0,161.84
2018,12,3,16,0,137.0,51.0,1.1,12.2,70.0,151.01,121.29
2018,12,3,16,15,96.0,34.5,1.15,11.95,45.5,104.76,78.01
2018,12,3,16,30,55.0,18.0,1.2,11.7,21.0,52.5,2.67
2018,12,3,16,45,27.5,9.0,1.25,11.45,10.5,17.86,0.0
2018,12,3,17,0,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,12,3,17,15,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,12,3,17,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,12,3,17,45,0.0,0.0,1.3,10.95,0.0,0.0,0.0
2018,12,3,18,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,12,3,18,15,0.0,0.0,1.35,10.8,0.0,0.0,0.0
2018,12,3,18,30,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,12,3,18,45,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,12,3,19,0,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,12,3,19,15,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,12,3,19,30,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,12,3,19,45,0.0,0.0,1.45,10.2,0.0,0.0,0.0
2018,12,3,20,0,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,12,3,20,15,0.0,0.0,1.55,10.05,0.0,0.0,0.0
2018,12,3,20,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,12,3,20,45,0.0,0.0,1.6,9.95,0.0,0.0,0.0
2018,12,3,21,0,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,12,3,21,15,0.0,0.0,1.65,9.85,0.0,0.0,0.0
2018,12,3,21,30,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,12,3,21,45,0.0,0.0,1.75,9.75,0.0,0.0,0.0
2018,12,3,22,0,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,12,3,22,15,0.0,0.0,1.85,9.7,0.0,0.0,0.0
2018,12,3,22,30,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,12,3,22,45,0.0,0.0,1.95,9.7,0.0,0.0,0.0
2018,12,3,23,0,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,12,3,23,15,0.0,0.0,2.0,9.65,0.0,0.0,0.0
2018,12,3,23,30,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,12,3,23,45,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,12,4,0,0,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,12,4,0,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,12,4,0,30,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,12,4,0,45,0.0,0.0,1.95,9.25,0.0,0.0,0.0
2018,12,4,1,0,0.0,0.0,1.9,9.1,0.0,0.0,0.0
2018,12,4,1,15,0.0,0.0,1.85,9.05,0.0,0.0,0.0
2018,12,4,1,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,12,4,1,45,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,12,4,2,0,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,12,4,2,15,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,12,4,2,30,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,12,4,2,45,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,12,4,3,0,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,12,4,3,15,0.0,0.0,1.85,8.8,0.0,0.0,0.0
2018,12,4,3,30,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,12,4,3,45,0.0,0.0,1.95,8.8,0.0,0.0,0.0
2018,12,4,4,0,0.0,0.0,2.0,8.8,0.0,0.0,0.0
2018,12,4,4,15,0.0,0.0,2.1,8.8,0.0,0.0,0.0
2018,12,4,4,30,0.0,0.0,2.2,8.8,0.0,0.0,0.0
2018,12,4,4,45,0.0,0.0,2.25,8.8,0.0,0.0,0.0
2018,12,4,5,0,0.0,0.0,2.3,8.8,0.0,0.0,0.0
2018,12,4,5,15,0.0,0.0,2.35,8.8,0.0,0.0,0.0
2018,12,4,5,30,0.0,0.0,2.4,8.8,0.0,0.0,0.0
2018,12,4,5,45,0.0,0.0,2.45,8.85,0.0,0.0,0.0
2018,12,4,6,0,0.0,0.0,2.5,8.9,0.0,0.0,0.0
2018,12,4,6,15,0.0,0.0,2.5,8.9,0.0,0.0,0.0
2018,12,4,6,30,0.0,0.0,2.5,8.9,0.0,0.0,0.0
2018,12,4,6,45,8.0,1.0,2.5,8.9,1.0,0.0,0.0
2018,12,4,7,0,16.0,2.0,2.5,8.9,2.0,0.0,0.0
2018,12,4,7,15,8.0,4.0,2.7,9.3,4.0,6.52,0.0
2018,12,4,7,30,0.0,6.0,2.9,9.7,6.0,4.54,0.0
2018,12,4,7,45,0.0,8.0,3.1,10.15,8.0,6.06,0.0
2018,12,4,8,0,0.0,10.0,3.3,10.6,10.0,7.58,0.84
2018,12,4,8,15,8.0,23.0,3.45,11.1,25.0,23.12,14.55
2018,12,4,8,30,16.0,36.0,3.6,11.6,40.0,39.4,28.96
2018,12,4,8,45,22.0,54.0,3.8,12.1,60.5,61.55,48.3
2018,12,4,9,0,28.0,72.0,4.0,12.6,81.0,84.86,68.43
2018,12,4,9,15,14.0,58.5,4.25,13.1,63.0,60.18,46.67
2018,12,4,9,30,0.0,45.0,4.5,13.6,45.0,34.4,23.89
2018,12,4,9,45,0.5,78.5,4.75,14.1,78.5,61.07,46.53
2018,12,4,10,0,1.0,112.0,5.0,14.6,112.0,92.14,72.58
2018,12,4,10,15,0.5,108.0,5.1,14.85,108.0,87.19,68.19
2018,12,4,10,30,0.0,104.0,5.2,15.1,104.0,82.57,64.11
2018,12,4,10,45,0.0,109.5,5.25,15.35,109.5,87.3,67.93
2018,12,4,11,0,0.0,115.0,5.3,15.6,115.0,92.1,71.79
2018,12,4,11,15,0.0,118.0,5.1,15.5,118.0,94.67,73.89
2018,12,4,11,30,0.0,121.0,4.9,15.4,121.0,97.3,76.06
2018,12,4,11,45,17.5,138.0,4.65,15.3,147.0,131.08,105.0
2018,12,4,12,0,35.0,155.0,4.4,15.2,173.0,181.43,147.31
2018,12,4,12,15,76.5,193.5,4.0,14.95,233.0,268.51,219.93
2018,12,4,12,30,118.0,232.0,3.6,14.7,293.0,382.26,311.88
2018,12,4,12,45,114.5,226.0,3.15,14.45,284.0,370.49,302.03
2018,12,4,13,0,111.0,220.0,2.7,14.2,275.0,336.28,274.99
2018,12,4,13,15,105.0,210.5,2.75,14.15,261.0,318.11,260.82
2018,12,4,13,30,99.0,201.0,2.8,14.1,247.0,300.23,246.74
2018,12,4,13,45,77.5,178.0,2.85,14.0,212.5,250.9,206.6
2018,12,4,14,0,56.0,155.0,2.9,13.9,178.0,203.17,167.25
2018,12,4,14,15,32.0,124.5,2.95,13.8,137.5,146.07,119.38
2018,12,4,14,30,8.0,94.0,3.0,13.7,97.0,82.9,65.52
2018,12,4,14,45,4.0,84.0,3.05,13.55,85.5,70.91,55.34
2018,12,4,15,0,0.0,74.0,3.1,13.4,74.0,59.33,45.38
2018,12,4,15,15,0.0,67.5,3.1,13.4,67.5,54.54,41.25
2018,12,4,15,30,0.0,61.0,3.1,13.4,61.0,50.08,37.3
2018,12,4,15,45,0.0,48.0,3.2,12.8,48.0,38.82,27.49
2018,12,4,16,0,0.0,35.0,3.3,12.2,35.0,27.47,17.5
2018,12,4,16,15,6.0,23.0,3.35,12.05,23.5,20.57,10.84
2018,12,4,16,30,12.0,11.0,3.4,11.9,12.0,17.11,0.0
2018,12,4,16,45,6.0,5.5,3.5,11.75,6.0,6.69,0.0
2018,12,4,17,0,0.0,0.0,3.6,11.6,0.0,0.0,0.0
2018,12,4,17,15,0.0,0.0,3.7,11.55,0.0,0.0,0.0
2018,12,4,17,30,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2018,12,4,17,45,0.0,0.0,3.9,11.4,0.0,0.0,0.0
2018,12,4,18,0,0.0,0.0,4.0,11.3,0.0,0.0,0.0
2018,12,4,18,15,0.0,0.0,4.0,11.3,0.0,0.0,0.0
2018,12,4,18,30,0.0,0.0,4.0,11.3,0.0,0.0,0.0
2018,12,4,18,45,0.0,0.0,4.05,11.25,0.0,0.0,0.0
2018,12,4,19,0,0.0,0.0,4.1,11.2,0.0,0.0,0.0
2018,12,4,19,15,0.0,0.0,4.3,11.2,0.0,0.0,0.0
2018,12,4,19,30,0.0,0.0,4.5,11.2,0.0,0.0,0.0
2018,12,4,19,45,0.0,0.0,4.65,11.25,0.0,0.0,0.0
2018,12,4,20,0,0.0,0.0,4.8,11.3,0.0,0.0,0.0
2018,12,4,20,15,0.0,0.0,4.9,11.4,0.0,0.0,0.0
2018,12,4,20,30,0.0,0.0,5.0,11.5,0.0,0.0,0.0
2018,12,4,20,45,0.0,0.0,5.1,11.55,0.0,0.0,0.0
2018,12,4,21,0,0.0,0.0,5.2,11.6,0.0,0.0,0.0
2018,12,4,21,15,0.0,0.0,5.15,11.65,0.0,0.0,0.0
2018,12,4,21,30,0.0,0.0,5.1,11.7,0.0,0.0,0.0
2018,12,4,21,45,0.0,0.0,5.05,11.7,0.0,0.0,0.0
2018,12,4,22,0,0.0,0.0,5.0,11.7,0.0,0.0,0.0
2018,12,4,22,15,0.0,0.0,4.9,11.7,0.0,0.0,0.0
2018,12,4,22,30,0.0,0.0,4.8,11.7,0.0,0.0,0.0
2018,12,4,22,45,0.0,0.0,4.75,11.65,0.0,0.0,0.0
2018,12,4,23,0,0.0,0.0,4.7,11.6,0.0,0.0,0.0
2018,12,4,23,15,0.0,0.0,4.6,11.6,0.0,0.0,0.0
2018,12,4,23,30,0.0,0.0,4.5,11.6,0.0,0.0,0.0
2018,12,4,23,45,0.0,0.0,4.45,11.6,0.0,0.0,0.0
2018,12,5,0,0,0.0,0.0,4.4,11.6,0.0,0.0,0.0
2018,12,5,0,15,0.0,0.0,4.4,11.55,0.0,0.0,0.0
2018,12,5,0,30,0.0,0.0,4.4,11.5,0.0,0.0,0.0
2018,12,5,0,45,0.0,0.0,4.4,11.5,0.0,0.0,0.0
2018,12,5,1,0,0.0,0.0,4.4,11.5,0.0,0.0,0.0
2018,12,5,1,15,0.0,0.0,4.35,11.55,0.0,0.0,0.0
2018,12,5,1,30,0.0,0.0,4.3,11.6,0.0,0.0,0.0
2018,12,5,1,45,0.0,0.0,4.3,11.6,0.0,0.0,0.0
2018,12,5,2,0,0.0,0.0,4.3,11.6,0.0,0.0,0.0
2018,12,5,2,15,0.0,0.0,4.2,11.6,0.0,0.0,0.0
2018,12,5,2,30,0.0,0.0,4.1,11.6,0.0,0.0,0.0
2018,12,5,2,45,0.0,0.0,4.05,11.65,0.0,0.0,0.0
2018,12,5,3,0,0.0,0.0,4.0,11.7,0.0,0.0,0.0
2018,12,5,3,15,0.0,0.0,3.9,11.65,0.0,0.0,0.0
2018,12,5,3,30,0.0,0.0,3.8,11.6,0.0,0.0,0.0
2018,12,5,3,45,0.0,0.0,3.7,11.6,0.0,0.0,0.0
2018,12,5,4,0,0.0,0.0,3.6,11.6,0.0,0.0,0.0
2018,12,5,4,15,0.0,0.0,3.55,11.6,0.0,0.0,0.0
2018,12,5,4,30,0.0,0.0,3.5,11.6,0.0,0.0,0.0
2018,12,5,4,45,0.0,0.0,3.45,11.6,0.0,0.0,0.0
2018,12,5,5,0,0.0,0.0,3.4,11.6,0.0,0.0,0.0
2018,12,5,5,15,0.0,0.0,3.3,11.6,0.0,0.0,0.0
2018,12,5,5,30,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,12,5,5,45,0.0,0.0,3.1,11.55,0.0,0.0,0.0
2018,12,5,6,0,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,12,5,6,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,12,5,6,30,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2018,12,5,6,45,0.0,0.5,2.75,11.45,0.5,0.0,0.0
2018,12,5,7,0,0.0,1.0,2.7,11.4,1.0,0.0,0.0
2018,12,5,7,15,83.0,11.5,2.75,11.55,17.5,43.93,0.0
2018,12,5,7,30,166.0,22.0,2.8,11.7,34.0,125.88,80.33
2018,12,5,7,45,154.0,30.5,2.85,11.85,48.0,141.46,112.11
2018,12,5,8,0,142.0,39.0,2.9,12.0,62.0,136.93,112.08
2018,12,5,8,15,76.0,47.0,2.95,12.1,59.5,99.04,80.74
2018,12,5,8,30,10.0,55.0,3.0,12.2,57.0,49.65,37.47
2018,12,5,8,45,5.0,45.0,3.0,12.35,46.0,38.0,27.41
2018,12,5,9,0,0.0,35.0,3.0,12.5,35.0,26.7,17.47
2018,12,5,9,15,0.0,47.5,3.0,12.6,47.5,36.31,25.73
2018,12,5,9,30,0.0,60.0,3.0,12.7,60.0,45.96,33.95
2018,12,5,9,45,0.0,76.0,3.0,12.8,76.0,58.44,44.52
2018,12,5,10,0,0.0,92.0,3.0,12.9,92.0,72.45,56.31
2018,12,5,10,15,0.0,88.5,2.95,13.0,88.5,68.9,53.18
2018,12,5,10,30,0.0,85.0,2.9,13.1,85.0,65.58,50.26
2018,12,5,10,45,7.5,95.5,2.85,13.2,99.0,81.99,64.4
2018,12,5,11,0,15.0,106.0,2.8,13.3,113.0,98.8,78.79
2018,12,5,11,15,36.0,155.5,2.8,13.35,173.5,183.21,149.74
2018,12,5,11,30,57.0,205.0,2.8,13.4,234.0,263.12,215.34
2018,12,5,11,45,58.0,206.0,2.75,13.45,236.0,265.26,216.73
2018,12,5,12,0,59.0,207.0,2.7,13.5,238.0,267.5,218.49
2018,12,5,12,15,63.0,195.5,2.65,13.5,228.0,257.48,210.65
2018,12,5,12,30,67.0,184.0,2.6,13.5,218.0,247.67,203.04
2018,12,5,12,45,52.5,165.0,2.55,13.45,191.5,210.67,172.53
2018,12,5,13,0,38.0,146.0,2.5,13.4,165.0,174.56,142.54
2018,12,5,13,15,33.0,148.5,2.5,13.3,164.5,172.66,141.0
2018,12,5,13,30,28.0,151.0,2.5,13.2,164.0,171.25,139.81
2018,12,5,13,45,14.0,110.5,2.45,13.15,117.0,102.38,81.98
2018,12,5,14,0,0.0,70.0,2.4,13.1,70.0,53.71,40.35
2018,12,5,14,15,1.5,67.5,2.3,12.95,68.0,53.06,40.01
2018,12,5,14,30,3.0,65.0,2.2,12.8,66.0,52.31,39.53
2018,12,5,14,45,5.0,71.0,2.15,12.65,72.5,59.24,45.63
2018,12,5,15,0,7.0,77.0,2.1,12.5,79.0,67.6,52.89
2018,12,5,15,15,3.5,57.0,2.1,12.5,58.0,46.58,34.69
2018,12,5,15,30,0.0,37.0,2.1,12.5,37.0,28.25,18.71
2018,12,5,15,45,0.0,29.5,1.95,12.05,29.5,22.49,13.65
2018,12,5,16,0,0.0,22.0,1.8,11.6,22.0,16.75,8.52
2018,12,5,16,15,2.5,15.0,1.85,11.4,15.0,12.66,4.52
2018,12,5,16,30,5.0,8.0,1.9,11.2,8.0,8.51,0.0
2018,12,5,16,45,2.5,4.0,1.9,11.0,4.0,4.14,0.0
2018,12,5,17,0,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,12,5,17,15,0.0,0.0,1.95,10.7,0.0,0.0,0.0
2018,12,5,17,30,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,12,5,17,45,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2018,12,5,18,0,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,12,5,18,15,0.0,0.0,2.15,10.3,0.0,0.0,0.0
2018,12,5,18,30,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,12,5,18,45,0.0,0.0,2.2,10.15,0.0,0.0,0.0
2018,12,5,19,0,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,12,5,19,15,0.0,0.0,2.25,10.1,0.0,0.0,0.0
2018,12,5,19,30,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,12,5,19,45,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,12,5,20,0,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,12,5,20,15,0.0,0.0,2.4,10.15,0.0,0.0,0.0
2018,12,5,20,30,0.0,0.0,2.5,10.2,0.0,0.0,0.0
2018,12,5,20,45,0.0,0.0,2.55,10.25,0.0,0.0,0.0
2018,12,5,21,0,0.0,0.0,2.6,10.3,0.0,0.0,0.0
2018,12,5,21,15,0.0,0.0,2.6,10.35,0.0,0.0,0.0
2018,12,5,21,30,0.0,0.0,2.6,10.4,0.0,0.0,0.0
2018,12,5,21,45,0.0,0.0,2.6,10.4,0.0,0.0,0.0
2018,12,5,22,0,0.0,0.0,2.6,10.4,0.0,0.0,0.0
2018,12,5,22,15,0.0,0.0,2.55,10.35,0.0,0.0,0.0
2018,12,5,22,30,0.0,0.0,2.5,10.3,0.0,0.0,0.0
2018,12,5,22,45,0.0,0.0,2.45,10.3,0.0,0.0,0.0
2018,12,5,23,0,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,12,5,23,15,0.0,0.0,2.35,10.2,0.0,0.0,0.0
2018,12,5,23,30,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,12,5,23,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2018,12,6,0,0,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,12,6,0,15,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,12,6,0,30,0.0,0.0,2.1,9.7,0.0,0.0,0.0
2018,12,6,0,45,0.0,0.0,2.05,9.6,0.0,0.0,0.0
2018,12,6,1,0,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,12,6,1,15,0.0,0.0,1.9,9.35,0.0,0.0,0.0
2018,12,6,1,30,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,12,6,1,45,0.0,0.0,1.75,9.05,0.0,0.0,0.0
2018,12,6,2,0,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,12,6,2,15,0.0,0.0,1.7,8.75,0.0,0.0,0.0
2018,12,6,2,30,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,12,6,2,45,0.0,0.0,1.65,8.45,0.0,0.0,0.0
2018,12,6,3,0,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,12,6,3,15,0.0,0.0,1.6,8.25,0.0,0.0,0.0
2018,12,6,3,30,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,12,6,3,45,0.0,0.0,1.6,8.15,0.0,0.0,0.0
2018,12,6,4,0,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,12,6,4,15,0.0,0.0,1.65,8.1,0.0,0.0,0.0
2018,12,6,4,30,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,12,6,4,45,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,12,6,5,0,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,12,6,5,15,0.0,0.0,1.75,8.1,0.0,0.0,0.0
2018,12,6,5,30,0.0,0.0,1.8,8.1,0.0,0.0,0.0
2018,12,6,5,45,0.0,0.0,1.8,8.1,0.0,0.0,0.0
2018,12,6,6,0,0.0,0.0,1.8,8.1,0.0,0.0,0.0
2018,12,6,6,15,0.0,0.0,1.9,8.15,0.0,0.0,0.0
2018,12,6,6,30,0.0,0.0,2.0,8.2,0.0,0.0,0.0
2018,12,6,6,45,5.5,0.5,2.05,8.25,0.5,0.0,0.0
2018,12,6,7,0,11.0,1.0,2.1,8.3,1.0,0.0,0.0
2018,12,6,7,15,58.0,13.5,2.25,8.55,17.0,34.94,0.0
2018,12,6,7,30,105.0,26.0,2.4,8.8,33.0,92.76,55.86
2018,12,6,7,45,259.5,37.0,2.55,9.05,73.0,207.57,167.38
2018,12,6,8,0,414.0,48.0,2.7,9.3,113.0,325.81,271.7
2018,12,6,8,15,387.0,62.0,2.8,9.6,137.0,343.09,289.8
2018,12,6,8,30,360.0,76.0,2.9,9.9,161.0,360.29,306.1
2018,12,6,8,45,446.0,80.5,2.95,10.15,205.0,443.76,377.01
2018,12,6,9,0,532.0,85.0,3.0,10.4,249.0,541.82,457.07
2018,12,6,9,15,568.5,90.0,3.0,10.8,284.0,600.03,501.72
2018,12,6,9,30,605.0,95.0,3.0,11.2,319.0,659.18,545.96
2018,12,6,9,45,585.0,108.0,3.05,11.6,339.5,678.41,558.82
2018,12,6,10,0,565.0,121.0,3.1,12.0,360.0,694.07,569.09
2018,12,6,10,15,581.0,124.5,3.0,12.3,383.0,730.03,594.19
2018,12,6,10,30,597.0,128.0,2.9,12.6,406.0,764.51,617.63
2018,12,6,10,45,716.5,105.0,2.8,12.95,451.0,867.23,690.32
2018,12,6,11,0,836.0,82.0,2.7,13.3,496.0,962.49,754.64
2018,12,6,11,15,764.5,103.0,2.55,13.5,487.5,934.58,731.56
2018,12,6,11,30,693.0,124.0,2.4,13.7,479.0,895.32,701.87
2018,12,6,11,45,626.5,141.5,2.3,13.9,464.0,851.24,669.4
2018,12,6,12,0,560.0,159.0,2.2,14.1,449.0,794.08,627.54
2018,12,6,12,15,553.0,159.0,2.1,14.25,443.5,785.33,620.74
2018,12,6,12,30,546.0,159.0,2.0,14.4,438.0,774.39,612.04
2018,12,6,12,45,495.0,153.5,1.95,14.5,401.5,710.69,565.63
2018,12,6,13,0,444.0,148.0,1.9,14.6,365.0,646.26,518.14
2018,12,6,13,15,299.0,158.5,1.9,14.6,302.0,484.9,394.39
2018,12,6,13,30,154.0,169.0,1.9,14.6,239.0,332.96,272.86
2018,12,6,13,45,272.5,144.5,1.9,14.65,260.5,429.85,354.0
2018,12,6,14,0,391.0,120.0,1.9,14.7,282.0,521.17,427.34
2018,12,6,14,15,397.5,112.5,1.8,14.6,266.0,504.57,414.26
2018,12,6,14,30,404.0,105.0,1.7,14.5,250.0,486.34,400.47
2018,12,6,14,45,236.5,95.5,1.65,14.4,178.0,306.56,255.45
2018,12,6,15,0,69.0,86.0,1.6,14.3,106.0,145.78,119.82
2018,12,6,15,15,231.0,67.0,1.6,14.3,120.0,266.94,223.72
2018,12,6,15,30,393.0,48.0,1.6,14.3,134.0,346.52,288.32
2018,12,6,15,45,437.5,43.5,1.25,13.65,120.0,348.41,285.83
2018,12,6,16,0,482.0,39.0,0.9,13.0,106.0,344.77,276.21
2018,12,6,16,15,358.0,30.5,0.85,12.7,70.0,246.37,185.97
2018,12,6,16,30,234.0,22.0,0.8,12.4,34.0,146.65,13.04
2018,12,6,16,45,117.0,11.0,0.8,12.1,17.0,55.18,0.0
2018,12,6,17,0,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,12,6,17,15,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,12,6,17,30,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,12,6,17,45,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2018,12,6,18,0,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,12,6,18,15,0.0,0.0,0.75,11.25,0.0,0.0,0.0
2018,12,6,18,30,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,12,6,18,45,0.0,0.0,0.85,10.95,0.0,0.0,0.0
2018,12,6,19,0,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,12,6,19,15,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,12,6,19,30,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,12,6,19,45,0.0,0.0,0.9,10.45,0.0,0.0,0.0
2018,12,6,20,0,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,12,6,20,15,0.0,0.0,0.95,10.25,0.0,0.0,0.0
2018,12,6,20,30,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,12,6,20,45,0.0,0.0,1.0,10.15,0.0,0.0,0.0
2018,12,6,21,0,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,12,6,21,15,0.0,0.0,1.05,9.95,0.0,0.0,0.0
2018,12,6,21,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,12,6,21,45,0.0,0.0,1.15,9.7,0.0,0.0,0.0
2018,12,6,22,0,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,12,6,22,15,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,12,6,22,30,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,12,6,22,45,0.0,0.0,1.2,9.55,0.0,0.0,0.0
2018,12,6,23,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,12,6,23,15,0.0,0.0,1.15,9.6,0.0,0.0,0.0
2018,12,6,23,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,12,6,23,45,0.0,0.0,1.0,9.75,0.0,0.0,0.0
2018,12,7,0,0,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,12,7,0,15,0.0,0.0,0.9,9.75,0.0,0.0,0.0
2018,12,7,0,30,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,12,7,0,45,0.0,0.0,0.9,9.65,0.0,0.0,0.0
2018,12,7,1,0,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,12,7,1,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2018,12,7,1,30,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,12,7,1,45,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,12,7,2,0,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,12,7,2,15,0.0,0.0,1.1,9.15,0.0,0.0,0.0
2018,12,7,2,30,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,12,7,2,45,0.0,0.0,1.25,9.05,0.0,0.0,0.0
2018,12,7,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,12,7,3,15,0.0,0.0,1.3,8.95,0.0,0.0,0.0
2018,12,7,3,30,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,12,7,3,45,0.0,0.0,1.3,8.85,0.0,0.0,0.0
2018,12,7,4,0,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,12,7,4,15,0.0,0.0,1.25,8.75,0.0,0.0,0.0
2018,12,7,4,30,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,12,7,4,45,0.0,0.0,1.15,8.6,0.0,0.0,0.0
2018,12,7,5,0,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,12,7,5,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2018,12,7,5,30,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,12,7,5,45,0.0,0.0,0.95,8.45,0.0,0.0,0.0
2018,12,7,6,0,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,12,7,6,15,0.0,0.0,0.85,8.4,0.0,0.0,0.0
2018,12,7,6,30,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,12,7,6,45,11.5,1.5,0.75,8.4,1.0,0.0,0.0
2018,12,7,7,0,23.0,3.0,0.7,8.4,2.0,0.0,0.0
2018,12,7,7,15,85.5,14.0,0.75,8.7,18.5,46.77,0.0
2018,12,7,7,30,148.0,25.0,0.8,9.0,35.0,120.91,69.96
2018,12,7,7,45,203.0,38.0,0.9,9.35,63.0,179.47,142.82
2018,12,7,8,0,258.0,51.0,1.0,9.7,91.0,236.43,195.19
2018,12,7,8,15,405.0,55.0,1.05,10.05,139.5,350.26,292.51
2018,12,7,8,30,552.0,59.0,1.1,10.4,188.0,475.16,395.33
2018,12,7,8,45,650.5,59.0,1.2,10.75,238.0,571.99,472.09
2018,12,7,9,0,749.0,59.0,1.3,11.1,288.0,670.98,546.47
2018,12,7,9,15,781.0,61.0,1.3,11.65,325.0,729.84,587.29
2018,12,7,9,30,813.0,63.0,1.3,12.2,362.0,788.7,627.19
2018,12,7,9,45,838.0,63.0,1.3,12.75,394.5,838.47,659.49
2018,12,7,10,0,863.0,63.0,1.3,13.3,427.0,877.01,683.3
2018,12,7,10,15,875.5,64.5,1.25,13.8,452.0,913.88,705.03
2018,12,7,10,30,888.0,66.0,1.2,14.3,477.0,948.39,724.74
2018,12,7,10,45,895.5,67.0,1.2,14.75,495.0,974.74,739.75
2018,12,7,11,0,903.0,68.0,1.2,15.2,513.0,998.13,752.84
2018,12,7,11,15,907.0,68.0,1.15,15.4,523.5,1013.51,760.49
2018,12,7,11,30,911.0,68.0,1.1,15.6,534.0,1025.57,766.13
2018,12,7,11,45,912.5,68.0,1.0,15.8,537.0,1031.68,767.01
2018,12,7,12,0,914.0,68.0,0.9,16.0,540.0,1034.31,765.8
