Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,7,12,15,913.5,67.5,0.9,16.2,535.5,1030.73,763.02
2018,12,7,12,30,913.0,67.0,0.9,16.4,531.0,1023.67,758.29
2018,12,7,12,45,909.0,66.0,0.9,16.55,519.0,1008.98,749.01
2018,12,7,13,0,905.0,65.0,0.9,16.7,507.0,990.98,737.85
2018,12,7,13,15,897.0,63.5,0.9,16.7,487.5,965.22,722.16
2018,12,7,13,30,889.0,62.0,0.9,16.7,468.0,936.56,704.65
2018,12,7,13,45,876.0,60.5,0.95,16.7,441.5,900.54,683.08
2018,12,7,14,0,863.0,59.0,1.0,16.7,415.0,862.25,659.69
2018,12,7,14,15,844.0,57.5,1.05,16.55,383.0,816.78,631.23
2018,12,7,14,30,825.0,56.0,1.1,16.4,351.0,769.98,601.13
2018,12,7,14,45,797.0,53.5,1.1,16.25,313.5,721.42,568.25
2018,12,7,15,0,769.0,51.0,1.1,16.1,276.0,664.23,528.04
2018,12,7,15,15,727.5,47.5,1.1,16.1,235.0,596.48,478.27
2018,12,7,15,30,686.0,44.0,1.1,16.1,194.0,530.54,427.1
2018,12,7,15,45,619.0,39.5,1.05,15.05,152.5,450.02,362.34
2018,12,7,16,0,552.0,35.0,1.0,14.0,111.0,374.29,298.04
2018,12,7,16,15,424.5,27.5,1.05,13.6,73.5,270.7,204.01
2018,12,7,16,30,297.0,20.0,1.1,13.2,36.0,174.71,16.65
2018,12,7,16,45,148.5,10.0,1.15,12.8,18.0,67.2,0.0
2018,12,7,17,0,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,12,7,17,15,0.0,0.0,1.25,12.25,0.0,0.0,0.0
2018,12,7,17,30,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,12,7,17,45,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,12,7,18,0,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,12,7,18,15,0.0,0.0,1.25,11.6,0.0,0.0,0.0
2018,12,7,18,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,12,7,18,45,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,12,7,19,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,12,7,19,15,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,12,7,19,30,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,12,7,19,45,0.0,0.0,1.15,11.05,0.0,0.0,0.0
2018,12,7,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,12,7,20,15,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,12,7,20,30,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,12,7,20,45,0.0,0.0,1.05,10.7,0.0,0.0,0.0
2018,12,7,21,0,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,12,7,21,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,12,7,21,30,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,12,7,21,45,0.0,0.0,1.0,10.35,0.0,0.0,0.0
2018,12,7,22,0,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,12,7,22,15,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,12,7,22,30,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,12,7,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,12,7,23,0,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,12,7,23,15,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,12,7,23,30,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,12,7,23,45,0.0,0.0,0.95,9.6,0.0,0.0,0.0
2018,12,8,0,0,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,12,8,0,15,0.0,0.0,0.9,9.45,0.0,0.0,0.0
2018,12,8,0,30,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,12,8,0,45,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,12,8,1,0,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,12,8,1,15,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,12,8,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,12,8,1,45,0.0,0.0,0.95,8.85,0.0,0.0,0.0
2018,12,8,2,0,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,12,8,2,15,0.0,0.0,1.0,8.65,0.0,0.0,0.0
2018,12,8,2,30,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,12,8,2,45,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2018,12,8,3,0,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,12,8,3,15,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,12,8,3,30,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,12,8,3,45,0.0,0.0,1.15,8.05,0.0,0.0,0.0
2018,12,8,4,0,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,12,8,4,15,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,12,8,4,30,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,12,8,4,45,0.0,0.0,1.25,7.55,0.0,0.0,0.0
2018,12,8,5,0,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,12,8,5,15,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,12,8,5,30,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,12,8,5,45,0.0,0.0,1.3,7.15,0.0,0.0,0.0
2018,12,8,6,0,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,12,8,6,15,0.0,0.0,1.25,7.1,0.0,0.0,0.0
2018,12,8,6,30,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,12,8,6,45,14.5,1.5,1.15,7.15,1.0,0.0,0.0
2018,12,8,7,0,29.0,3.0,1.1,7.2,2.0,0.0,0.0
2018,12,8,7,15,108.5,14.5,1.15,7.75,20.0,56.67,0.0
2018,12,8,7,30,188.0,26.0,1.2,8.3,38.0,140.54,76.65
2018,12,8,7,45,222.0,38.0,1.2,8.9,63.5,189.61,150.86
2018,12,8,8,0,256.0,50.0,1.2,9.5,89.0,233.88,193.21
2018,12,8,8,15,295.0,63.5,1.2,10.0,121.5,287.0,240.23
2018,12,8,8,30,334.0,77.0,1.2,10.5,154.0,343.56,288.44
2018,12,8,8,45,505.5,72.5,1.25,11.05,213.5,483.05,402.81
2018,12,8,9,0,677.0,68.0,1.3,11.6,273.0,631.43,516.72
2018,12,8,9,15,761.0,63.0,1.3,12.25,320.0,715.44,575.97
2018,12,8,9,30,845.0,58.0,1.3,12.9,367.0,799.46,633.54
2018,12,8,9,45,863.5,59.5,1.3,13.55,399.0,845.85,662.69
2018,12,8,10,0,882.0,61.0,1.3,14.2,431.0,890.72,690.52
2018,12,8,10,15,894.0,62.5,1.3,14.5,456.5,927.71,713.33
2018,12,8,10,30,906.0,64.0,1.3,14.8,482.0,962.25,734.31
2018,12,8,10,45,913.5,64.5,1.25,15.15,500.0,988.36,748.5
2018,12,8,11,0,921.0,65.0,1.2,15.5,518.0,1011.44,760.67
2018,12,8,11,15,925.0,66.0,1.2,15.65,529.0,1028.51,770.44
2018,12,8,11,30,929.0,67.0,1.2,15.8,540.0,1042.19,778.21
2018,12,8,11,45,929.0,67.5,1.15,16.0,543.0,1047.64,779.7
2018,12,8,12,0,929.0,68.0,1.1,16.2,546.0,1049.55,779.17
2018,12,8,12,15,926.5,68.0,1.05,16.25,541.5,1044.68,774.94
2018,12,8,12,30,924.0,68.0,1.0,16.3,537.0,1036.31,768.73
2018,12,8,12,45,917.0,68.0,1.0,16.35,524.5,1019.97,758.68
2018,12,8,13,0,910.0,68.0,1.0,16.4,512.0,1000.38,746.76
2018,12,8,13,15,900.0,67.5,0.95,16.4,492.0,974.08,729.7
2018,12,8,13,30,890.0,67.0,0.9,16.4,472.0,944.94,710.89
2018,12,8,13,45,874.5,66.0,0.9,16.35,445.0,907.39,687.56
2018,12,8,14,0,859.0,65.0,0.9,16.3,418.0,877.44,669.22
2018,12,8,14,15,838.5,63.0,0.85,16.15,385.5,829.54,637.64
2018,12,8,14,30,818.0,61.0,0.8,16.0,353.0,780.28,604.79
2018,12,8,14,45,788.0,58.5,0.75,15.8,315.0,721.81,564.79
2018,12,8,15,0,758.0,56.0,0.7,15.6,277.0,663.32,523.71
2018,12,8,15,15,601.5,61.5,0.7,15.6,220.5,530.73,426.05
2018,12,8,15,30,445.0,67.0,0.7,15.6,164.0,403.4,326.49
2018,12,8,15,45,367.5,55.5,0.6,14.8,124.0,316.78,256.48
2018,12,8,16,0,290.0,44.0,0.5,14.0,84.0,241.56,192.78
2018,12,8,16,15,278.0,33.0,0.55,13.7,60.0,209.09,157.22
2018,12,8,16,30,266.0,22.0,0.6,13.4,36.0,162.33,16.13
2018,12,8,16,45,133.0,11.0,0.6,13.1,18.0,62.05,0.0
2018,12,8,17,0,0.0,0.0,0.6,12.8,0.0,0.0,0.0
2018,12,8,17,15,0.0,0.0,0.65,12.65,0.0,0.0,0.0
2018,12,8,17,30,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,12,8,17,45,0.0,0.0,0.7,12.35,0.0,0.0,0.0
2018,12,8,18,0,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,12,8,18,15,0.0,0.0,0.75,12.05,0.0,0.0,0.0
2018,12,8,18,30,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,12,8,18,45,0.0,0.0,0.8,11.75,0.0,0.0,0.0
2018,12,8,19,0,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,12,8,19,15,0.0,0.0,0.85,11.55,0.0,0.0,0.0
2018,12,8,19,30,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,12,8,19,45,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,12,8,20,0,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,12,8,20,15,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,12,8,20,30,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,12,8,20,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,12,8,21,0,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,12,8,21,15,0.0,0.0,0.95,10.85,0.0,0.0,0.0
2018,12,8,21,30,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,12,8,21,45,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,12,8,22,0,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,12,8,22,15,0.0,0.0,1.0,10.55,0.0,0.0,0.0
2018,12,8,22,30,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,12,8,22,45,0.0,0.0,1.0,10.45,0.0,0.0,0.0
2018,12,8,23,0,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,12,8,23,15,0.0,0.0,1.0,10.35,0.0,0.0,0.0
2018,12,8,23,30,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,12,8,23,45,0.0,0.0,1.0,10.25,0.0,0.0,0.0
2018,12,9,0,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,12,9,0,15,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,12,9,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,12,9,0,45,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,12,9,1,0,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,12,9,1,15,0.0,0.0,1.05,9.75,0.0,0.0,0.0
2018,12,9,1,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,12,9,1,45,0.0,0.0,1.1,9.65,0.0,0.0,0.0
2018,12,9,2,0,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,12,9,2,15,0.0,0.0,1.1,9.55,0.0,0.0,0.0
2018,12,9,2,30,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,12,9,2,45,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,12,9,3,0,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,12,9,3,15,0.0,0.0,1.1,9.45,0.0,0.0,0.0
2018,12,9,3,30,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,12,9,3,45,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,12,9,4,0,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,12,9,4,15,0.0,0.0,1.1,9.35,0.0,0.0,0.0
2018,12,9,4,30,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,12,9,4,45,0.0,0.0,1.1,9.25,0.0,0.0,0.0
2018,12,9,5,0,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,12,9,5,15,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,12,9,5,30,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,12,9,5,45,0.0,0.0,1.1,9.15,0.0,0.0,0.0
2018,12,9,6,0,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,12,9,6,15,0.0,0.0,1.1,9.15,0.0,0.0,0.0
2018,12,9,6,30,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,12,9,6,45,11.0,1.5,1.1,9.2,1.0,0.0,0.0
2018,12,9,7,0,22.0,3.0,1.1,9.2,2.0,0.0,0.0
2018,12,9,7,15,99.0,13.5,1.05,9.45,18.5,51.8,0.0
2018,12,9,7,30,176.0,24.0,1.0,9.7,35.0,131.12,64.63
2018,12,9,7,45,170.0,31.0,1.0,9.95,48.5,151.7,119.13
2018,12,9,8,0,164.0,38.0,1.0,10.2,62.0,163.52,134.02
2018,12,9,8,15,82.0,48.0,1.05,10.55,60.0,104.62,85.59
2018,12,9,8,30,0.0,58.0,1.1,10.9,58.0,46.41,34.54
2018,12,9,8,45,46.5,80.0,1.2,11.25,94.0,109.09,89.86
2018,12,9,9,0,93.0,102.0,1.3,11.6,130.0,185.2,155.27
2018,12,9,9,15,259.5,111.5,1.25,12.0,203.0,348.94,293.2
2018,12,9,9,30,426.0,121.0,1.2,12.4,276.0,529.86,436.11
2018,12,9,9,45,465.5,125.0,1.2,12.75,308.0,584.17,475.34
2018,12,9,10,0,505.0,129.0,1.2,13.1,340.0,639.54,515.23
2018,12,9,10,15,425.5,154.5,1.25,13.7,339.5,610.68,490.24
2018,12,9,10,30,346.0,180.0,1.3,14.3,339.0,553.64,445.05
2018,12,9,10,45,329.0,191.0,1.3,14.9,347.0,557.56,446.44
2018,12,9,11,0,312.0,202.0,1.3,15.5,355.0,559.77,446.01
2018,12,9,11,15,341.5,201.5,1.35,15.8,372.0,592.46,470.45
2018,12,9,11,30,371.0,201.0,1.4,16.1,389.0,624.62,494.03
2018,12,9,11,45,372.5,200.5,1.45,16.4,390.5,627.39,495.48
2018,12,9,12,0,374.0,200.0,1.5,16.7,392.0,628.8,496.31
2018,12,9,12,15,358.0,200.5,1.5,16.6,383.0,612.3,484.11
2018,12,9,12,30,342.0,201.0,1.5,16.5,374.0,594.65,471.23
2018,12,9,12,45,436.0,177.0,1.55,16.35,392.5,680.42,537.03
2018,12,9,13,0,530.0,153.0,1.6,16.2,411.0,738.12,580.67
2018,12,9,13,15,582.0,133.0,1.55,15.95,406.0,764.44,599.62
2018,12,9,13,30,634.0,113.0,1.5,15.7,401.0,777.83,609.71
2018,12,9,13,45,597.5,113.5,1.45,15.4,373.0,727.64,574.67
2018,12,9,14,0,561.0,114.0,1.4,15.1,345.0,676.86,539.35
2018,12,9,14,15,393.0,124.0,1.3,14.8,279.5,516.46,418.91
2018,12,9,14,30,225.0,134.0,1.2,14.5,214.0,355.78,292.33
2018,12,9,14,45,209.5,117.5,1.15,14.2,186.0,315.32,261.22
2018,12,9,15,0,194.0,101.0,1.1,13.9,158.0,275.57,229.19
2018,12,9,15,15,163.5,88.0,1.1,13.9,131.0,230.85,191.79
2018,12,9,15,30,133.0,75.0,1.1,13.9,104.0,175.1,144.64
2018,12,9,15,45,116.5,61.0,1.1,13.2,82.5,156.6,127.97
2018,12,9,16,0,100.0,47.0,1.1,12.5,61.0,126.13,100.61
2018,12,9,16,15,77.0,33.0,1.1,12.35,41.5,94.19,69.53
2018,12,9,16,30,54.0,19.0,1.1,12.2,22.0,54.74,2.58
2018,12,9,16,45,27.0,9.5,1.1,12.0,11.0,18.37,0.0
2018,12,9,17,0,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,12,9,17,15,0.0,0.0,1.05,11.7,0.0,0.0,0.0
2018,12,9,17,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,12,9,17,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,12,9,18,0,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,12,9,18,15,0.0,0.0,1.0,11.35,0.0,0.0,0.0
2018,12,9,18,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,12,9,18,45,0.0,0.0,1.0,11.25,0.0,0.0,0.0
2018,12,9,19,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,12,9,19,15,0.0,0.0,1.0,11.15,0.0,0.0,0.0
2018,12,9,19,30,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,12,9,19,45,0.0,0.0,0.95,11.1,0.0,0.0,0.0
2018,12,9,20,0,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,12,9,20,15,0.0,0.0,0.9,11.05,0.0,0.0,0.0
2018,12,9,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,12,9,20,45,0.0,0.0,0.9,10.95,0.0,0.0,0.0
2018,12,9,21,0,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,12,9,21,15,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,12,9,21,30,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,12,9,21,45,0.0,0.0,0.95,10.55,0.0,0.0,0.0
2018,12,9,22,0,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,12,9,22,15,0.0,0.0,1.0,10.25,0.0,0.0,0.0
2018,12,9,22,30,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,12,9,22,45,0.0,0.0,1.05,9.95,0.0,0.0,0.0
2018,12,9,23,0,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,12,9,23,15,0.0,0.0,1.15,9.6,0.0,0.0,0.0
2018,12,9,23,30,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,12,9,23,45,0.0,0.0,1.25,9.25,0.0,0.0,0.0
2018,12,10,0,0,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,12,10,0,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,12,10,0,30,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,12,10,0,45,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,12,10,1,0,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,12,10,1,15,0.0,0.0,1.3,8.65,0.0,0.0,0.0
2018,12,10,1,30,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,12,10,1,45,0.0,0.0,1.3,8.55,0.0,0.0,0.0
2018,12,10,2,0,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,12,10,2,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2018,12,10,2,30,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,12,10,2,45,0.0,0.0,1.2,8.45,0.0,0.0,0.0
2018,12,10,3,0,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,12,10,3,15,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,12,10,3,30,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,12,10,3,45,0.0,0.0,1.2,8.35,0.0,0.0,0.0
2018,12,10,4,0,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,12,10,4,15,0.0,0.0,1.25,8.3,0.0,0.0,0.0
2018,12,10,4,30,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,12,10,4,45,0.0,0.0,1.35,8.3,0.0,0.0,0.0
2018,12,10,5,0,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,12,10,5,15,0.0,0.0,1.4,8.25,0.0,0.0,0.0
2018,12,10,5,30,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,12,10,5,45,0.0,0.0,1.45,8.2,0.0,0.0,0.0
2018,12,10,6,0,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,12,10,6,15,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,12,10,6,30,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,12,10,6,45,9.5,1.5,1.55,8.2,1.0,0.0,0.0
2018,12,10,7,0,19.0,3.0,1.6,8.2,2.0,0.0,0.0
2018,12,10,7,15,21.0,12.0,1.65,8.5,12.0,18.15,0.0
2018,12,10,7,30,23.0,21.0,1.7,8.8,22.0,37.57,12.68
2018,12,10,7,45,24.0,36.5,1.75,9.1,39.0,51.95,37.36
2018,12,10,8,0,25.0,52.0,1.8,9.4,56.0,69.08,53.64
2018,12,10,8,15,47.0,69.0,1.85,9.75,79.0,101.35,82.49
2018,12,10,8,30,69.0,86.0,1.9,10.1,102.0,135.55,112.79
2018,12,10,8,45,146.5,100.5,1.95,10.4,142.0,221.85,187.92
2018,12,10,9,0,224.0,115.0,2.0,10.7,182.0,318.48,269.59
2018,12,10,9,15,323.0,117.5,2.05,11.2,227.5,407.49,343.5
2018,12,10,9,30,422.0,120.0,2.1,11.7,273.0,524.96,437.08
2018,12,10,9,45,512.5,115.5,2.15,12.15,317.0,613.02,504.69
2018,12,10,10,0,603.0,111.0,2.2,12.6,361.0,715.53,580.13
2018,12,10,10,15,633.0,111.5,2.25,13.05,388.0,762.1,612.1
2018,12,10,10,30,663.0,112.0,2.3,13.5,415.0,807.68,643.37
2018,12,10,10,45,704.0,107.0,2.35,13.95,440.0,855.96,676.15
2018,12,10,11,0,745.0,102.0,2.4,14.4,465.0,902.58,707.32
2018,12,10,11,15,720.5,109.5,2.4,14.65,467.0,897.7,702.18
2018,12,10,11,30,696.0,117.0,2.4,14.9,469.0,889.23,695.2
2018,12,10,11,45,686.5,119.0,2.45,15.15,468.5,886.01,692.58
2018,12,10,12,0,677.0,121.0,2.5,15.4,468.0,879.9,688.01
2018,12,10,12,15,527.5,152.5,2.5,15.4,421.5,751.96,596.35
2018,12,10,12,30,378.0,184.0,2.5,15.4,375.0,609.77,490.06
2018,12,10,12,45,281.0,197.5,2.5,15.45,337.5,526.22,425.15
2018,12,10,13,0,184.0,211.0,2.5,15.5,300.0,421.03,341.88
2018,12,10,13,15,400.5,164.5,2.5,15.4,349.0,616.76,499.1
2018,12,10,13,30,617.0,118.0,2.5,15.3,398.0,767.91,613.11
2018,12,10,13,45,716.0,92.5,2.5,15.25,399.5,812.45,645.23
2018,12,10,14,0,815.0,67.0,2.5,15.2,401.0,842.29,667.53
2018,12,10,14,15,796.5,64.5,2.5,14.95,370.0,796.99,636.15
2018,12,10,14,30,778.0,62.0,2.5,14.7,339.0,750.32,603.83
2018,12,10,14,45,750.5,59.0,2.5,14.5,303.0,694.8,563.97
2018,12,10,15,0,723.0,56.0,2.5,14.3,267.0,639.18,522.93
2018,12,10,15,15,679.5,52.0,2.5,14.3,227.0,571.26,470.55
2018,12,10,15,30,636.0,48.0,2.5,14.3,187.0,505.29,416.95
2018,12,10,15,45,569.5,42.0,2.15,13.35,146.5,425.44,349.69
2018,12,10,16,0,503.0,36.0,1.8,12.4,106.0,357.04,288.85
2018,12,10,16,15,378.0,28.5,1.75,11.85,70.0,257.85,197.13
2018,12,10,16,30,253.0,21.0,1.7,11.3,34.0,157.36,20.53
2018,12,10,16,45,126.5,10.5,1.7,10.8,17.0,59.53,0.0
2018,12,10,17,0,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,12,10,17,15,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,12,10,17,30,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,12,10,17,45,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,12,10,18,0,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,12,10,18,15,0.0,0.0,1.7,9.35,0.0,0.0,0.0
2018,12,10,18,30,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,12,10,18,45,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,12,10,19,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,12,10,19,15,0.0,0.0,1.75,8.9,0.0,0.0,0.0
2018,12,10,19,30,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,12,10,19,45,0.0,0.0,1.8,8.65,0.0,0.0,0.0
2018,12,10,20,0,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,12,10,20,15,0.0,0.0,1.8,8.45,0.0,0.0,0.0
2018,12,10,20,30,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,12,10,20,45,0.0,0.0,1.8,8.3,0.0,0.0,0.0
2018,12,10,21,0,0.0,0.0,1.8,8.2,0.0,0.0,0.0
2018,12,10,21,15,0.0,0.0,1.8,8.15,0.0,0.0,0.0
2018,12,10,21,30,0.0,0.0,1.8,8.1,0.0,0.0,0.0
2018,12,10,21,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,12,10,22,0,0.0,0.0,1.8,7.9,0.0,0.0,0.0
2018,12,10,22,15,0.0,0.0,1.75,7.85,0.0,0.0,0.0
2018,12,10,22,30,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,12,10,22,45,0.0,0.0,1.65,7.7,0.0,0.0,0.0
2018,12,10,23,0,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,12,10,23,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2018,12,10,23,30,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,12,10,23,45,0.0,0.0,1.7,7.35,0.0,0.0,0.0
2018,12,11,0,0,0.0,0.0,1.7,7.3,0.0,0.0,0.0
2018,12,11,0,15,0.0,0.0,1.75,7.3,0.0,0.0,0.0
2018,12,11,0,30,0.0,0.0,1.8,7.3,0.0,0.0,0.0
2018,12,11,0,45,0.0,0.0,1.8,7.3,0.0,0.0,0.0
2018,12,11,1,0,0.0,0.0,1.8,7.3,0.0,0.0,0.0
2018,12,11,1,15,0.0,0.0,1.85,7.3,0.0,0.0,0.0
2018,12,11,1,30,0.0,0.0,1.9,7.3,0.0,0.0,0.0
2018,12,11,1,45,0.0,0.0,1.95,7.3,0.0,0.0,0.0
2018,12,11,2,0,0.0,0.0,2.0,7.3,0.0,0.0,0.0
2018,12,11,2,15,0.0,0.0,2.1,7.3,0.0,0.0,0.0
2018,12,11,2,30,0.0,0.0,2.2,7.3,0.0,0.0,0.0
2018,12,11,2,45,0.0,0.0,2.25,7.3,0.0,0.0,0.0
2018,12,11,3,0,0.0,0.0,2.3,7.3,0.0,0.0,0.0
2018,12,11,3,15,0.0,0.0,2.25,7.3,0.0,0.0,0.0
2018,12,11,3,30,0.0,0.0,2.2,7.3,0.0,0.0,0.0
2018,12,11,3,45,0.0,0.0,2.15,7.25,0.0,0.0,0.0
2018,12,11,4,0,0.0,0.0,2.1,7.2,0.0,0.0,0.0
2018,12,11,4,15,0.0,0.0,2.1,7.2,0.0,0.0,0.0
2018,12,11,4,30,0.0,0.0,2.1,7.2,0.0,0.0,0.0
2018,12,11,4,45,0.0,0.0,2.1,7.2,0.0,0.0,0.0
2018,12,11,5,0,0.0,0.0,2.1,7.2,0.0,0.0,0.0
2018,12,11,5,15,0.0,0.0,2.0,7.2,0.0,0.0,0.0
2018,12,11,5,30,0.0,0.0,1.9,7.2,0.0,0.0,0.0
2018,12,11,5,45,0.0,0.0,1.85,7.15,0.0,0.0,0.0
2018,12,11,6,0,0.0,0.0,1.8,7.1,0.0,0.0,0.0
2018,12,11,6,15,0.0,0.0,1.75,7.1,0.0,0.0,0.0
2018,12,11,6,30,0.0,0.0,1.7,7.1,0.0,0.0,0.0
2018,12,11,6,45,0.0,0.0,1.6,7.15,0.0,0.0,0.0
2018,12,11,7,0,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,12,11,7,15,162.5,11.5,1.5,7.55,21.0,76.25,0.0
2018,12,11,7,30,325.0,23.0,1.5,7.9,42.0,197.45,76.94
2018,12,11,7,45,453.5,30.0,1.45,8.25,81.5,294.23,232.22
2018,12,11,8,0,582.0,37.0,1.4,8.6,121.0,401.33,329.57
2018,12,11,8,15,648.5,41.5,1.45,9.05,163.5,478.91,397.34
2018,12,11,8,30,715.0,46.0,1.5,9.5,206.0,560.99,465.74
2018,12,11,8,45,757.0,49.0,1.55,10.0,247.5,628.06,517.91
2018,12,11,9,0,799.0,52.0,1.6,10.5,289.0,696.72,569.0
2018,12,11,9,15,824.0,55.0,1.8,11.2,326.0,753.05,610.07
2018,12,11,9,30,849.0,58.0,2.0,11.9,363.0,800.31,643.55
2018,12,11,9,45,865.5,60.0,2.25,12.6,394.5,845.89,675.64
2018,12,11,10,0,882.0,62.0,2.5,13.3,426.0,889.85,706.04
2018,12,11,10,15,895.0,63.0,2.6,13.65,452.0,927.26,731.03
2018,12,11,10,30,908.0,64.0,2.7,14.0,478.0,962.29,754.21
2018,12,11,10,45,916.5,65.0,2.8,14.35,497.0,990.34,772.42
2018,12,11,11,0,925.0,66.0,2.9,14.7,516.0,1015.4,788.62
2018,12,11,11,15,930.0,66.5,2.95,14.85,527.5,1033.12,799.97
2018,12,11,11,30,935.0,67.0,3.0,15.0,539.0,1047.47,809.2
2018,12,11,11,45,936.5,67.0,3.05,15.2,542.5,1054.11,813.2
2018,12,11,12,0,938.0,67.0,3.1,15.4,546.0,1057.2,815.03
2018,12,11,12,15,936.5,67.0,3.15,15.45,542.0,1053.65,813.0
2018,12,11,12,30,935.0,67.0,3.2,15.5,538.0,1046.56,808.79
2018,12,11,12,45,929.5,66.5,3.25,15.6,526.0,1031.27,798.96
2018,12,11,13,0,924.0,66.0,3.3,15.7,514.0,1012.64,787.01
2018,12,11,13,15,916.0,65.0,3.3,15.65,494.5,987.67,770.76
2018,12,11,13,30,908.0,64.0,3.3,15.6,475.0,959.72,752.47
2018,12,11,13,45,894.5,62.5,3.25,15.6,448.5,923.18,727.54
2018,12,11,14,0,881.0,61.0,3.2,15.6,422.0,884.32,700.84
2018,12,11,14,15,862.0,59.0,3.15,15.4,389.5,837.94,668.9
2018,12,11,14,30,843.0,57.0,3.1,15.2,357.0,790.14,635.41
2018,12,11,14,45,815.5,54.5,3.0,15.0,319.5,741.54,600.34
2018,12,11,15,0,788.0,52.0,2.9,14.8,282.0,684.15,557.71
2018,12,11,15,15,746.0,48.5,2.9,14.8,240.5,615.29,504.96
2018,12,11,15,30,704.0,45.0,2.9,14.8,199.0,548.15,451.11
2018,12,11,15,45,636.5,40.0,2.35,13.45,156.5,465.68,381.95
2018,12,11,16,0,569.0,35.0,1.8,12.1,114.0,388.09,313.79
2018,12,11,16,15,440.0,28.0,1.75,11.6,76.0,282.44,216.38
2018,12,11,16,30,311.0,21.0,1.7,11.1,38.0,184.83,28.96
2018,12,11,16,45,155.5,10.5,1.7,10.55,19.0,71.58,0.0
2018,12,11,17,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,12,11,17,15,0.0,0.0,1.7,9.85,0.0,0.0,0.0
2018,12,11,17,30,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,12,11,17,45,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,12,11,18,0,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,12,11,18,15,0.0,0.0,1.7,9.15,0.0,0.0,0.0
2018,12,11,18,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,12,11,18,45,0.0,0.0,1.75,8.85,0.0,0.0,0.0
2018,12,11,19,0,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,12,11,19,15,0.0,0.0,1.85,8.65,0.0,0.0,0.0
2018,12,11,19,30,0.0,0.0,1.9,8.6,0.0,0.0,0.0
2018,12,11,19,45,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2018,12,11,20,0,0.0,0.0,1.9,8.4,0.0,0.0,0.0
2018,12,11,20,15,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,12,11,20,30,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,12,11,20,45,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,12,11,21,0,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,12,11,21,15,0.0,0.0,1.45,8.4,0.0,0.0,0.0
2018,12,11,21,30,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,12,11,21,45,0.0,0.0,1.35,8.4,0.0,0.0,0.0
2018,12,11,22,0,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,12,11,22,15,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,12,11,22,30,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,12,11,22,45,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,12,11,23,0,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,12,11,23,15,0.0,0.0,1.25,8.45,0.0,0.0,0.0
2018,12,11,23,30,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,12,11,23,45,0.0,0.0,1.15,8.6,0.0,0.0,0.0
2018,12,12,0,0,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,12,12,0,15,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,12,12,0,30,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,12,12,0,45,0.0,0.0,1.05,8.7,0.0,0.0,0.0
2018,12,12,1,0,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,12,12,1,15,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,12,12,1,30,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,12,12,1,45,0.0,0.0,1.25,8.7,0.0,0.0,0.0
2018,12,12,2,0,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,12,12,2,15,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,12,12,2,30,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,12,12,2,45,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,12,12,3,0,0.0,0.0,1.7,8.3,0.0,0.0,0.0
2018,12,12,3,15,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,12,12,3,30,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,12,12,3,45,0.0,0.0,1.75,8.6,0.0,0.0,0.0
2018,12,12,4,0,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,12,12,4,15,0.0,0.0,1.8,8.85,0.0,0.0,0.0
2018,12,12,4,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,12,12,4,45,0.0,0.0,1.85,9.2,0.0,0.0,0.0
2018,12,12,5,0,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,12,12,5,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2018,12,12,5,30,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,12,12,5,45,0.0,0.0,1.75,9.7,0.0,0.0,0.0
2018,12,12,6,0,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,12,12,6,15,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,12,12,6,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,12,12,6,45,0.0,0.0,1.65,10.1,0.0,0.0,0.0
2018,12,12,7,0,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,12,12,7,15,126.0,11.5,1.7,10.6,18.5,60.99,0.0
2018,12,12,7,30,252.0,23.0,1.8,11.0,37.0,161.84,49.63
2018,12,12,7,45,372.5,31.5,1.85,11.35,73.5,260.79,202.96
2018,12,12,8,0,493.0,40.0,1.9,11.7,110.0,359.46,293.35
2018,12,12,8,15,577.0,44.5,2.1,12.05,153.0,442.5,366.07
2018,12,12,8,30,661.0,49.0,2.3,12.4,196.0,527.21,437.88
2018,12,12,8,45,692.0,53.5,2.5,12.75,233.5,586.02,485.64
2018,12,12,9,0,723.0,58.0,2.7,13.1,271.0,645.64,531.96
2018,12,12,9,15,695.5,69.5,2.75,13.4,295.5,672.94,551.75
2018,12,12,9,30,668.0,81.0,2.8,13.7,320.0,691.38,564.48
2018,12,12,9,45,722.0,80.0,2.85,14.05,359.0,760.63,614.93
2018,12,12,10,0,776.0,79.0,2.9,14.4,398.0,825.36,660.49
2018,12,12,10,15,833.0,71.5,2.95,14.75,433.0,890.92,705.73
2018,12,12,10,30,890.0,64.0,3.0,15.1,468.0,944.53,741.67
2018,12,12,10,45,901.5,64.0,3.05,15.45,487.5,973.83,760.23
2018,12,12,11,0,913.0,64.0,3.1,15.8,507.0,1000.32,777.01
2018,12,12,11,15,899.0,69.0,3.05,16.0,513.5,1005.1,778.4
2018,12,12,11,30,885.0,74.0,3.0,16.2,520.0,1006.1,777.55
2018,12,12,11,45,895.5,72.0,3.0,16.45,526.0,1019.04,785.43
2018,12,12,12,0,906.0,70.0,3.0,16.7,532.0,1028.63,791.04
2018,12,12,12,15,914.5,68.0,3.0,16.75,531.0,1032.71,793.69
2018,12,12,12,30,923.0,66.0,3.0,16.8,530.0,1033.23,794.15
2018,12,12,12,45,914.5,67.0,3.0,16.85,518.0,1017.22,783.52
2018,12,12,13,0,906.0,68.0,3.0,16.9,506.0,997.99,770.96
2018,12,12,13,15,897.0,67.0,3.0,16.8,487.0,972.48,754.58
2018,12,12,13,30,888.0,66.0,3.0,16.7,468.0,944.08,736.23
2018,12,12,13,45,874.5,64.5,2.95,16.65,442.0,908.14,711.97
2018,12,12,14,0,861.0,63.0,2.9,16.6,416.0,869.94,685.98
2018,12,12,14,15,841.5,61.5,2.8,16.35,384.0,833.71,661.3
2018,12,12,14,30,822.0,60.0,2.7,16.1,352.0,786.18,627.99
2018,12,12,14,45,794.0,56.5,2.6,15.85,314.5,728.14,586.29
2018,12,12,15,0,766.0,53.0,2.5,15.6,277.0,669.96,543.46
2018,12,12,15,15,723.0,50.0,2.5,15.6,236.5,601.92,491.68
2018,12,12,15,30,680.0,47.0,2.5,15.6,196.0,535.59,438.72
2018,12,12,15,45,611.5,41.5,2.0,14.2,154.0,452.91,369.93
2018,12,12,16,0,543.0,36.0,1.5,12.8,112.0,375.22,302.3
2018,12,12,16,15,413.5,29.0,1.5,12.3,74.5,278.23,212.57
2018,12,12,16,30,284.0,22.0,1.5,11.8,37.0,173.73,31.08
2018,12,12,16,45,142.0,11.0,1.5,11.3,18.5,66.74,0.0
2018,12,12,17,0,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,12,12,17,15,0.0,0.0,1.5,10.65,0.0,0.0,0.0
2018,12,12,17,30,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,12,12,17,45,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,12,12,18,0,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,12,12,18,15,0.0,0.0,1.45,9.95,0.0,0.0,0.0
2018,12,12,18,30,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,12,12,18,45,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,12,12,19,0,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,12,12,19,15,0.0,0.0,1.35,9.45,0.0,0.0,0.0
2018,12,12,19,30,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,12,12,19,45,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,12,12,20,0,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,12,12,20,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2018,12,12,20,30,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,12,12,20,45,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,12,12,21,0,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,12,12,21,15,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,12,12,21,30,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,12,12,21,45,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,12,12,22,0,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,12,12,22,15,0.0,0.0,1.2,8.15,0.0,0.0,0.0
2018,12,12,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,12,12,22,45,0.0,0.0,1.25,7.9,0.0,0.0,0.0
2018,12,12,23,0,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,12,12,23,15,0.0,0.0,1.35,7.65,0.0,0.0,0.0
2018,12,12,23,30,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,12,12,23,45,0.0,0.0,1.45,7.4,0.0,0.0,0.0
2018,12,13,0,0,0.0,0.0,1.5,7.3,0.0,0.0,0.0
2018,12,13,0,15,0.0,0.0,1.55,7.2,0.0,0.0,0.0
2018,12,13,0,30,0.0,0.0,1.6,7.1,0.0,0.0,0.0
2018,12,13,0,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2018,12,13,1,0,0.0,0.0,1.7,6.9,0.0,0.0,0.0
2018,12,13,1,15,0.0,0.0,1.75,6.85,0.0,0.0,0.0
2018,12,13,1,30,0.0,0.0,1.8,6.8,0.0,0.0,0.0
2018,12,13,1,45,0.0,0.0,1.8,6.75,0.0,0.0,0.0
2018,12,13,2,0,0.0,0.0,1.8,6.7,0.0,0.0,0.0
2018,12,13,2,15,0.0,0.0,1.8,6.7,0.0,0.0,0.0
2018,12,13,2,30,0.0,0.0,1.8,6.7,0.0,0.0,0.0
2018,12,13,2,45,0.0,0.0,1.8,6.7,0.0,0.0,0.0
2018,12,13,3,0,0.0,0.0,1.8,6.7,0.0,0.0,0.0
2018,12,13,3,15,0.0,0.0,1.75,6.75,0.0,0.0,0.0
2018,12,13,3,30,0.0,0.0,1.7,6.8,0.0,0.0,0.0
2018,12,13,3,45,0.0,0.0,1.7,6.8,0.0,0.0,0.0
2018,12,13,4,0,0.0,0.0,1.7,6.8,0.0,0.0,0.0
2018,12,13,4,15,0.0,0.0,1.7,6.8,0.0,0.0,0.0
2018,12,13,4,30,0.0,0.0,1.7,6.8,0.0,0.0,0.0
2018,12,13,4,45,0.0,0.0,1.7,6.8,0.0,0.0,0.0
2018,12,13,5,0,0.0,0.0,1.7,6.8,0.0,0.0,0.0
2018,12,13,5,15,0.0,0.0,1.7,6.7,0.0,0.0,0.0
2018,12,13,5,30,0.0,0.0,1.7,6.6,0.0,0.0,0.0
2018,12,13,5,45,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2018,12,13,6,0,0.0,0.0,1.8,6.4,0.0,0.0,0.0
2018,12,13,6,15,0.0,0.0,1.75,6.4,0.0,0.0,0.0
2018,12,13,6,30,0.0,0.0,1.7,6.4,0.0,0.0,0.0
2018,12,13,6,45,0.0,0.0,1.7,6.45,0.0,0.0,0.0
2018,12,13,7,0,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2018,12,13,7,15,142.0,10.5,1.8,7.2,18.5,66.62,0.0
2018,12,13,7,30,284.0,21.0,1.9,7.9,37.0,174.31,40.09
2018,12,13,7,45,412.5,28.5,2.0,8.6,74.5,278.05,217.45
2018,12,13,8,0,541.0,36.0,2.1,9.3,112.0,375.2,308.77
2018,12,13,8,15,609.5,41.0,2.15,9.85,153.5,452.31,377.02
2018,12,13,8,30,678.0,46.0,2.2,10.4,195.0,534.33,446.3
2018,12,13,8,45,721.0,49.5,2.3,10.95,235.5,601.05,499.66
2018,12,13,9,0,764.0,53.0,2.4,11.5,276.0,669.59,551.97
2018,12,13,9,15,793.0,55.5,2.4,12.1,313.0,727.14,593.51
2018,12,13,9,30,822.0,58.0,2.4,12.7,350.0,784.58,633.68
2018,12,13,9,45,842.5,59.5,2.35,13.3,382.0,823.58,658.89
2018,12,13,10,0,863.0,61.0,2.3,13.9,414.0,869.83,688.81
2018,12,13,10,15,876.0,62.0,2.3,14.5,439.5,906.85,711.93
2018,12,13,10,30,889.0,63.0,2.3,15.1,465.0,941.57,733.18
2018,12,13,10,45,897.5,63.5,2.35,15.7,483.5,968.7,749.51
2018,12,13,11,0,906.0,64.0,2.4,16.3,502.0,992.93,763.87
2018,12,13,11,15,910.0,65.0,2.35,16.6,513.5,1010.28,773.35
2018,12,13,11,30,914.0,66.0,2.3,16.9,525.0,1024.32,780.72
2018,12,13,11,45,915.0,66.0,2.25,17.2,528.5,1030.55,782.97
2018,12,13,12,0,916.0,66.0,2.2,17.5,532.0,1033.31,783.15
2018,12,13,12,15,912.0,66.5,2.2,17.7,527.5,1028.18,779.2
2018,12,13,12,30,908.0,67.0,2.2,17.9,523.0,1019.61,773.22
2018,12,13,12,45,901.0,67.0,2.2,18.05,511.0,1003.99,762.87
2018,12,13,13,0,894.0,67.0,2.2,18.2,499.0,985.17,750.57
2018,12,13,13,15,885.0,66.5,2.2,18.25,480.5,960.65,734.79
2018,12,13,13,30,876.0,66.0,2.2,18.3,462.0,933.29,717.15
2018,12,13,13,45,862.0,64.5,2.15,18.35,436.0,897.28,692.98
2018,12,13,14,0,848.0,63.0,2.1,18.4,410.0,859.07,667.2
2018,12,13,14,15,828.0,61.5,1.9,18.2,378.5,822.9,641.83
2018,12,13,14,30,808.0,60.0,1.7,18.0,347.0,775.5,608.12
2018,12,13,14,45,779.0,57.0,1.55,17.75,310.0,717.89,567.13
2018,12,13,15,0,750.0,54.0,1.4,17.5,273.0,660.22,525.2
2018,12,13,15,15,707.0,50.5,1.4,17.5,233.0,592.23,474.98
2018,12,13,15,30,664.0,47.0,1.4,17.5,193.0,526.05,423.62
2018,12,13,15,45,597.0,42.0,1.2,16.15,152.0,445.51,358.61
2018,12,13,16,0,530.0,37.0,1.0,14.8,111.0,369.62,294.27
2018,12,13,16,15,405.5,29.5,1.05,14.45,74.0,275.42,208.4
2018,12,13,16,30,281.0,22.0,1.1,14.1,37.0,173.23,35.22
2018,12,13,16,45,140.5,11.0,1.2,13.7,18.5,66.38,0.0
2018,12,13,17,0,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,12,13,17,15,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,12,13,17,30,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,12,13,17,45,0.0,0.0,1.35,12.65,0.0,0.0,0.0
2018,12,13,18,0,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,12,13,18,15,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,12,13,18,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,12,13,18,45,0.0,0.0,1.4,11.85,0.0,0.0,0.0
2018,12,13,19,0,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,12,13,19,15,0.0,0.0,1.45,11.45,0.0,0.0,0.0
2018,12,13,19,30,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,12,13,19,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2018,12,13,20,0,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,12,13,20,15,0.0,0.0,1.7,10.65,0.0,0.0,0.0
2018,12,13,20,30,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,12,13,20,45,0.0,0.0,1.85,10.4,0.0,0.0,0.0
2018,12,13,21,0,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,12,13,21,15,0.0,0.0,1.95,10.25,0.0,0.0,0.0
2018,12,13,21,30,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,12,13,21,45,0.0,0.0,2.05,10.15,0.0,0.0,0.0
2018,12,13,22,0,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,12,13,22,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2018,12,13,22,30,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,12,13,22,45,0.0,0.0,2.1,9.85,0.0,0.0,0.0
2018,12,13,23,0,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,12,13,23,15,0.0,0.0,2.05,9.8,0.0,0.0,0.0
2018,12,13,23,30,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,12,13,23,45,0.0,0.0,2.0,9.75,0.0,0.0,0.0
2018,12,14,0,0,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,12,14,0,15,0.0,0.0,2.0,9.85,0.0,0.0,0.0
2018,12,14,0,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,12,14,0,45,0.0,0.0,1.95,10.2,0.0,0.0,0.0
2018,12,14,1,0,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,12,14,1,15,0.0,0.0,1.95,10.45,0.0,0.0,0.0
2018,12,14,1,30,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,12,14,1,45,0.0,0.0,2.0,10.55,0.0,0.0,0.0
2018,12,14,2,0,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,12,14,2,15,0.0,0.0,2.05,10.65,0.0,0.0,0.0
2018,12,14,2,30,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,12,14,2,45,0.0,0.0,2.15,10.75,0.0,0.0,0.0
2018,12,14,3,0,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,12,14,3,15,0.0,0.0,2.25,10.85,0.0,0.0,0.0
2018,12,14,3,30,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,12,14,3,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,12,14,4,0,0.0,0.0,2.5,11.1,0.0,0.0,0.0
2018,12,14,4,15,0.0,0.0,2.55,11.2,0.0,0.0,0.0
2018,12,14,4,30,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,12,14,4,45,0.0,0.0,2.7,11.35,0.0,0.0,0.0
2018,12,14,5,0,0.0,0.0,2.8,11.4,0.0,0.0,0.0
2018,12,14,5,15,0.0,0.0,2.85,11.55,0.0,0.0,0.0
2018,12,14,5,30,0.0,0.0,2.9,11.7,0.0,0.0,0.0
2018,12,14,5,45,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,12,14,6,0,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,12,14,6,15,0.0,0.0,3.15,12.05,0.0,0.0,0.0
2018,12,14,6,30,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,12,14,6,45,0.0,0.0,3.25,12.3,0.0,0.0,0.0
2018,12,14,7,0,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,12,14,7,15,5.5,5.0,3.4,12.6,5.5,6.19,0.0
2018,12,14,7,30,11.0,10.0,3.5,12.8,11.0,15.61,0.0
2018,12,14,7,45,5.5,21.0,3.6,12.95,21.5,18.85,9.42
2018,12,14,8,0,0.0,32.0,3.7,13.1,32.0,24.46,14.89
2018,12,14,8,15,0.0,44.0,3.75,13.25,44.0,34.64,23.87
2018,12,14,8,30,0.0,56.0,3.8,13.4,56.0,44.97,32.92
2018,12,14,8,45,6.0,53.5,3.9,13.55,55.0,45.24,33.46
2018,12,14,9,0,12.0,51.0,4.0,13.7,54.0,51.48,39.07
2018,12,14,9,15,29.5,50.5,4.05,13.8,60.5,64.93,51.26
2018,12,14,9,30,47.0,50.0,4.1,13.9,67.0,89.79,73.12
2018,12,14,9,45,80.0,80.0,4.15,14.0,111.5,153.04,127.64
2018,12,14,10,0,113.0,110.0,4.2,14.1,156.0,219.49,183.86
2018,12,14,10,15,125.5,104.5,4.25,14.15,158.5,226.98,190.33
2018,12,14,10,30,138.0,99.0,4.3,14.2,161.0,253.17,212.14
2018,12,14,10,45,123.0,114.0,4.35,14.25,171.0,240.39,200.81
2018,12,14,11,0,108.0,129.0,4.4,14.3,181.0,244.87,203.6
2018,12,14,11,15,74.0,151.0,4.35,14.3,187.0,217.22,179.22
2018,12,14,11,30,40.0,173.0,4.3,14.3,193.0,208.74,170.5
2018,12,14,11,45,23.0,152.0,4.3,14.3,163.5,167.01,135.37
2018,12,14,12,0,6.0,131.0,4.3,14.3,134.0,113.2,89.94
2018,12,14,12,15,8.0,143.0,4.25,14.35,147.0,126.94,101.51
2018,12,14,12,30,10.0,155.0,4.2,14.4,160.0,141.13,113.38
2018,12,14,12,45,58.5,176.0,4.15,14.4,204.5,231.09,189.75
2018,12,14,13,0,107.0,197.0,4.1,14.4,249.0,327.75,269.82
2018,12,14,13,15,217.0,186.0,3.95,14.4,286.0,442.61,365.11
2018,12,14,13,30,327.0,175.0,3.8,14.4,323.0,529.27,436.18
2018,12,14,13,45,383.5,154.0,3.65,14.4,318.0,570.44,469.27
2018,12,14,14,0,440.0,133.0,3.5,14.4,313.0,584.94,482.09
2018,12,14,14,15,490.0,116.0,3.2,14.35,302.0,593.38,489.31
2018,12,14,14,30,540.0,99.0,2.9,14.3,291.0,605.39,498.43
2018,12,14,14,45,502.0,92.0,2.6,14.2,256.0,545.17,451.09
2018,12,14,15,0,464.0,85.0,2.3,14.1,221.0,479.71,398.63
2018,12,14,15,15,385.0,79.5,2.3,14.1,181.0,396.85,330.92
2018,12,14,15,30,306.0,74.0,2.3,14.1,141.0,320.26,266.56
2018,12,14,15,45,360.0,57.5,1.75,13.55,120.0,318.96,263.29
2018,12,14,16,0,414.0,41.0,1.2,13.0,99.0,315.56,254.98
2018,12,14,16,15,328.0,32.0,1.2,12.7,67.5,238.23,182.34
2018,12,14,16,30,242.0,23.0,1.2,12.4,36.0,156.42,36.62
2018,12,14,16,45,121.0,11.5,1.2,12.1,18.0,58.99,0.0
2018,12,14,17,0,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,12,14,17,15,0.0,0.0,1.2,11.65,0.0,0.0,0.0
2018,12,14,17,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,12,14,17,45,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,12,14,18,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,12,14,18,15,0.0,0.0,1.2,11.25,0.0,0.0,0.0
2018,12,14,18,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,12,14,18,45,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,12,14,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,12,14,19,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2018,12,14,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,12,14,19,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2018,12,14,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,12,14,20,15,0.0,0.0,1.0,10.95,0.0,0.0,0.0
2018,12,14,20,30,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,12,14,20,45,0.0,0.0,0.95,10.85,0.0,0.0,0.0
2018,12,14,21,0,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,12,14,21,15,0.0,0.0,0.95,10.75,0.0,0.0,0.0
2018,12,14,21,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,12,14,21,45,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,12,14,22,0,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,12,14,22,15,0.0,0.0,1.05,10.4,0.0,0.0,0.0
2018,12,14,22,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,12,14,22,45,0.0,0.0,1.1,10.25,0.0,0.0,0.0
2018,12,14,23,0,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,12,14,23,15,0.0,0.0,1.1,10.15,0.0,0.0,0.0
2018,12,14,23,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,12,14,23,45,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,12,15,0,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,12,15,0,15,0.0,0.0,1.1,10.05,0.0,0.0,0.0
2018,12,15,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,12,15,0,45,0.0,0.0,1.1,9.95,0.0,0.0,0.0
2018,12,15,1,0,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,12,15,1,15,0.0,0.0,1.05,9.85,0.0,0.0,0.0
2018,12,15,1,30,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,12,15,1,45,0.0,0.0,1.0,9.75,0.0,0.0,0.0
2018,12,15,2,0,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,12,15,2,15,0.0,0.0,1.0,9.65,0.0,0.0,0.0
2018,12,15,2,30,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,12,15,2,45,0.0,0.0,1.0,9.55,0.0,0.0,0.0
2018,12,15,3,0,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,12,15,3,15,0.0,0.0,1.1,9.45,0.0,0.0,0.0
2018,12,15,3,30,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,12,15,3,45,0.0,0.0,1.25,9.35,0.0,0.0,0.0
2018,12,15,4,0,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,12,15,4,15,0.0,0.0,1.35,9.3,0.0,0.0,0.0
2018,12,15,4,30,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,12,15,4,45,0.0,0.0,1.45,9.3,0.0,0.0,0.0
2018,12,15,5,0,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,12,15,5,15,0.0,0.0,1.45,9.3,0.0,0.0,0.0
2018,12,15,5,30,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,12,15,5,45,0.0,0.0,1.35,9.3,0.0,0.0,0.0
2018,12,15,6,0,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,12,15,6,15,0.0,0.0,1.35,9.3,0.0,0.0,0.0
2018,12,15,6,30,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,12,15,6,45,0.0,0.0,1.45,9.35,0.0,0.0,0.0
2018,12,15,7,0,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,12,15,7,15,74.0,9.5,1.55,9.65,13.5,37.68,0.0
2018,12,15,7,30,148.0,19.0,1.6,9.9,27.0,106.4,0.25
2018,12,15,7,45,207.0,32.5,1.65,10.15,54.5,174.15,132.94
2018,12,15,8,0,266.0,46.0,1.7,10.4,82.0,233.28,190.95
2018,12,15,8,15,342.5,56.0,1.65,10.7,119.0,304.78,254.26
2018,12,15,8,30,419.0,66.0,1.6,11.0,156.0,383.72,321.67
2018,12,15,8,45,587.0,59.5,1.6,11.3,213.5,521.24,434.34
2018,12,15,9,0,755.0,53.0,1.6,11.6,271.0,660.85,540.87
2018,12,15,9,15,781.5,56.0,1.6,12.05,307.5,716.75,580.12
2018,12,15,9,30,808.0,59.0,1.6,12.5,344.0,772.43,618.7
2018,12,15,9,45,809.5,64.0,1.55,12.95,371.5,808.53,641.61
2018,12,15,10,0,811.0,69.0,1.5,13.4,399.0,842.13,662.35
2018,12,15,10,15,701.0,97.0,1.55,13.85,395.0,804.97,634.07
2018,12,15,10,30,591.0,125.0,1.6,14.3,391.0,751.39,594.68
2018,12,15,10,45,630.5,122.0,1.6,14.8,416.0,800.16,628.26
2018,12,15,11,0,670.0,119.0,1.6,15.3,441.0,847.57,659.22
2018,12,15,11,15,787.0,93.5,1.55,15.65,480.5,935.5,717.11
2018,12,15,11,30,904.0,68.0,1.5,16.0,520.0,1016.43,768.02
2018,12,15,11,45,903.0,68.5,1.45,16.3,523.0,1021.46,768.25
2018,12,15,12,0,902.0,69.0,1.4,16.6,526.0,1023.06,767.4
2018,12,15,12,15,769.5,100.0,1.35,16.75,488.0,938.75,710.41
2018,12,15,12,30,637.0,131.0,1.3,16.9,450.0,845.74,647.62
2018,12,15,12,45,542.0,146.5,1.2,17.0,414.0,751.36,582.07
2018,12,15,13,0,447.0,162.0,1.1,17.1,378.0,668.75,522.67
2018,12,15,13,15,481.5,144.5,1.1,17.1,369.0,673.12,528.2
2018,12,15,13,30,516.0,127.0,1.1,17.1,360.0,673.92,529.4
2018,12,15,13,45,590.5,110.0,1.05,17.1,362.5,720.45,562.93
2018,12,15,14,0,665.0,93.0,1.0,17.1,365.0,749.82,583.43
2018,12,15,14,15,647.0,87.5,1.0,16.95,335.5,705.86,553.15
2018,12,15,14,30,629.0,82.0,1.0,16.8,306.0,660.96,522.49
2018,12,15,14,45,658.5,70.5,1.0,16.65,283.0,645.75,512.87
2018,12,15,15,0,688.0,59.0,1.0,16.5,260.0,621.38,495.71
2018,12,15,15,15,656.0,53.5,1.0,16.5,223.0,561.43,451.03
2018,12,15,15,30,624.0,48.0,1.0,16.5,186.0,502.56,405.12
2018,12,15,15,45,572.0,42.0,0.95,15.4,147.5,432.1,348.38
2018,12,15,16,0,520.0,36.0,0.9,14.3,109.0,365.21,291.49
2018,12,15,16,15,384.0,29.0,1.0,13.9,72.5,265.35,202.11
2018,12,15,16,30,248.0,22.0,1.1,13.5,36.0,159.71,42.42
2018,12,15,16,45,124.0,11.0,1.15,13.1,18.0,60.05,0.0
2018,12,15,17,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,12,15,17,15,0.0,0.0,1.25,12.45,0.0,0.0,0.0
2018,12,15,17,30,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,12,15,17,45,0.0,0.0,1.35,11.9,0.0,0.0,0.0
2018,12,15,18,0,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,12,15,18,15,0.0,0.0,1.45,11.4,0.0,0.0,0.0
2018,12,15,18,30,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,12,15,18,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,12,15,19,0,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,12,15,19,15,0.0,0.0,1.5,10.65,0.0,0.0,0.0
2018,12,15,19,30,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,12,15,19,45,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,12,15,20,0,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,12,15,20,15,0.0,0.0,1.5,10.25,0.0,0.0,0.0
2018,12,15,20,30,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,12,15,20,45,0.0,0.0,1.45,10.15,0.0,0.0,0.0
2018,12,15,21,0,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,12,15,21,15,0.0,0.0,1.4,10.05,0.0,0.0,0.0
2018,12,15,21,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,12,15,21,45,0.0,0.0,1.4,9.95,0.0,0.0,0.0
2018,12,15,22,0,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,12,15,22,15,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,12,15,22,30,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,12,15,22,45,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,12,15,23,0,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,12,15,23,15,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,12,15,23,30,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,12,15,23,45,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,12,16,0,0,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,12,16,0,15,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,12,16,0,30,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,12,16,0,45,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,12,16,1,0,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,12,16,1,15,0.0,0.0,1.4,9.95,0.0,0.0,0.0
2018,12,16,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,12,16,1,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,12,16,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,12,16,2,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,12,16,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,12,16,2,45,0.0,0.0,1.4,9.95,0.0,0.0,0.0
2018,12,16,3,0,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,12,16,3,15,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,12,16,3,30,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,12,16,3,45,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,12,16,4,0,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,12,16,4,15,0.0,0.0,1.45,9.85,0.0,0.0,0.0
2018,12,16,4,30,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,12,16,4,45,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,12,16,5,0,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,12,16,5,15,0.0,0.0,1.5,9.75,0.0,0.0,0.0
2018,12,16,5,30,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,12,16,5,45,0.0,0.0,1.5,9.65,0.0,0.0,0.0
2018,12,16,6,0,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,12,16,6,15,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,12,16,6,30,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,12,16,6,45,0.0,0.0,1.55,9.85,0.0,0.0,0.0
2018,12,16,7,0,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,12,16,7,15,28.0,8.0,1.8,10.4,9.5,17.68,0.0
2018,12,16,7,30,56.0,16.0,2.0,10.9,19.0,50.79,0.0
2018,12,16,7,45,69.5,30.5,2.25,11.35,37.5,87.33,63.62
2018,12,16,8,0,83.0,45.0,2.5,11.8,56.0,103.4,82.05
2018,12,16,8,15,101.5,60.0,2.6,12.15,78.5,134.77,110.53
2018,12,16,8,30,120.0,75.0,2.7,12.5,101.0,167.76,139.86
2018,12,16,8,45,194.5,90.5,2.8,12.85,142.0,257.51,217.02
2018,12,16,9,0,269.0,106.0,2.9,13.2,183.0,339.9,286.52
2018,12,16,9,15,301.5,116.5,3.0,13.6,213.5,388.05,325.98
2018,12,16,9,30,334.0,127.0,3.1,14.0,244.0,438.21,366.33
2018,12,16,9,45,236.5,140.5,3.2,14.45,227.0,381.59,317.65
2018,12,16,10,0,139.0,154.0,3.3,14.9,210.0,297.58,246.61
2018,12,16,10,15,82.0,154.0,3.35,15.15,187.5,227.27,187.28
2018,12,16,10,30,25.0,154.0,3.4,15.4,165.0,173.45,140.52
2018,12,16,10,45,17.0,135.0,3.45,15.65,142.5,129.06,103.39
2018,12,16,11,0,9.0,116.0,3.5,15.9,120.0,102.48,80.83
2018,12,16,11,15,4.5,87.0,3.5,16.05,89.0,71.62,54.82
2018,12,16,11,30,0.0,58.0,3.5,16.2,58.0,44.47,31.83
2018,12,16,11,45,0.0,55.0,3.45,16.4,55.0,42.16,29.86
2018,12,16,12,0,0.0,52.0,3.4,16.6,52.0,39.85,27.89
2018,12,16,12,15,0.0,63.0,3.3,16.5,63.0,48.33,35.02
2018,12,16,12,30,0.0,74.0,3.2,16.4,74.0,56.84,42.17
2018,12,16,12,45,0.5,80.5,3.1,16.35,80.5,62.37,46.85
2018,12,16,13,0,1.0,87.0,3.0,16.3,87.0,68.19,51.79
2018,12,16,13,15,0.5,82.0,2.95,16.2,82.0,63.51,47.92
2018,12,16,13,30,0.0,77.0,2.9,16.1,77.0,59.14,44.32
2018,12,16,13,45,0.0,52.5,2.9,16.0,52.5,40.19,28.44
2018,12,16,14,0,0.0,28.0,2.9,15.9,28.0,21.36,12.54
2018,12,16,14,15,0.0,29.0,2.85,15.7,29.0,22.12,13.23
2018,12,16,14,30,0.0,30.0,2.8,15.5,30.0,22.87,13.92
2018,12,16,14,45,0.0,21.5,2.7,15.3,21.5,16.36,8.39
2018,12,16,15,0,0.0,13.0,2.6,15.1,13.0,9.87,2.83
2018,12,16,15,15,0.0,11.5,2.6,15.1,11.5,8.73,1.84
2018,12,16,15,30,0.0,10.0,2.6,15.1,10.0,7.58,0.83
2018,12,16,15,45,0.0,8.0,2.55,14.55,8.0,6.06,0.0
2018,12,16,16,0,0.0,6.0,2.5,14.0,6.0,4.54,0.0
2018,12,16,16,15,0.0,4.5,2.55,13.9,4.5,3.4,0.0
2018,12,16,16,30,0.0,3.0,2.6,13.8,3.0,2.27,0.0
2018,12,16,16,45,0.0,1.5,2.7,13.7,1.5,1.18,0.0
2018,12,16,17,0,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,12,16,17,15,0.0,0.0,2.85,13.55,0.0,0.0,0.0
2018,12,16,17,30,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,12,16,17,45,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,12,16,18,0,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,12,16,18,15,0.0,0.0,3.25,13.55,0.0,0.0,0.0
2018,12,16,18,30,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,12,16,18,45,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,12,16,19,0,0.0,0.0,3.6,13.6,0.0,0.0,0.0
2018,12,16,19,15,0.0,0.0,3.65,13.65,0.0,0.0,0.0
2018,12,16,19,30,0.0,0.0,3.7,13.7,0.0,0.0,0.0
2018,12,16,19,45,0.0,0.0,3.75,13.75,0.0,0.0,0.0
2018,12,16,20,0,0.0,0.0,3.8,13.8,0.0,0.0,0.0
2018,12,16,20,15,0.0,0.0,3.8,13.85,0.0,0.0,0.0
2018,12,16,20,30,0.0,0.0,3.8,13.9,0.0,0.0,0.0
2018,12,16,20,45,0.0,0.0,3.8,13.9,0.0,0.0,0.0
2018,12,16,21,0,0.0,0.0,3.8,13.9,0.0,0.0,0.0
2018,12,16,21,15,0.0,0.0,3.75,13.95,0.0,0.0,0.0
2018,12,16,21,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2018,12,16,21,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2018,12,16,22,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,12,16,22,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2018,12,16,22,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,12,16,22,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2018,12,16,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,12,16,23,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,12,16,23,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,12,16,23,45,0.0,0.0,2.7,13.95,0.0,0.0,0.0
2018,12,17,0,0,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,12,17,0,15,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,12,17,0,30,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,12,17,0,45,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,12,17,1,0,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,12,17,1,15,0.0,0.0,2.15,13.3,0.0,0.0,0.0
2018,12,17,1,30,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,12,17,1,45,0.0,0.0,2.05,12.9,0.0,0.0,0.0
2018,12,17,2,0,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,12,17,2,15,0.0,0.0,1.95,12.55,0.0,0.0,0.0
2018,12,17,2,30,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,12,17,2,45,0.0,0.0,1.9,12.25,0.0,0.0,0.0
2018,12,17,3,0,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,12,17,3,15,0.0,0.0,1.95,11.95,0.0,0.0,0.0
2018,12,17,3,30,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,12,17,3,45,0.0,0.0,2.05,11.7,0.0,0.0,0.0
2018,12,17,4,0,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,12,17,4,15,0.0,0.0,2.1,11.45,0.0,0.0,0.0
2018,12,17,4,30,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,12,17,4,45,0.0,0.0,2.15,11.2,0.0,0.0,0.0
2018,12,17,5,0,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,12,17,5,15,0.0,0.0,2.1,10.95,0.0,0.0,0.0
2018,12,17,5,30,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,12,17,5,45,0.0,0.0,1.9,10.65,0.0,0.0,0.0
2018,12,17,6,0,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,12,17,6,15,0.0,0.0,1.75,10.45,0.0,0.0,0.0
2018,12,17,6,30,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,12,17,6,45,0.0,0.0,1.65,10.3,0.0,0.0,0.0
2018,12,17,7,0,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,12,17,7,15,121.0,10.5,1.75,10.45,16.0,57.3,0.0
2018,12,17,7,30,242.0,21.0,1.9,10.7,32.0,149.52,0.0
2018,12,17,7,45,381.5,28.5,2.05,11.0,68.5,259.59,195.74
2018,12,17,8,0,521.0,36.0,2.2,11.3,105.0,359.82,292.86
2018,12,17,8,15,595.0,40.5,2.25,11.45,146.0,438.96,363.46
2018,12,17,8,30,669.0,45.0,2.3,11.6,187.0,523.2,435.32
2018,12,17,8,45,716.0,48.0,2.3,11.8,228.0,591.68,490.69
2018,12,17,9,0,763.0,51.0,2.3,12.0,269.0,662.3,544.91
2018,12,17,9,15,788.0,55.0,2.3,12.25,306.0,718.64,586.34
2018,12,17,9,30,813.0,59.0,2.3,12.5,343.0,774.69,626.39
2018,12,17,9,45,828.0,62.5,2.3,12.8,374.5,820.8,658.01
2018,12,17,10,0,843.0,66.0,2.3,13.1,406.0,865.25,687.86
2018,12,17,10,15,858.0,67.0,2.25,13.4,432.0,904.46,712.99
2018,12,17,10,30,873.0,68.0,2.2,13.7,458.0,930.65,728.63
2018,12,17,10,45,883.5,68.5,2.2,13.95,477.5,959.74,746.96
2018,12,17,11,0,894.0,69.0,2.2,14.2,497.0,986.07,763.27
2018,12,17,11,15,839.5,84.0,2.15,14.35,493.5,975.63,754.14
2018,12,17,11,30,785.0,99.0,2.1,14.5,490.0,947.52,733.45
2018,12,17,11,45,832.0,88.5,2.1,14.6,506.0,987.74,760.8
2018,12,17,12,0,879.0,78.0,2.1,14.7,522.0,1024.08,784.58
2018,12,17,12,15,889.5,75.0,2.15,14.7,522.0,1017.09,780.13
2018,12,17,12,30,900.0,72.0,2.2,14.7,522.0,1019.04,782.42
2018,12,17,12,45,893.0,72.0,2.2,14.7,510.5,1003.93,772.58
2018,12,17,13,0,886.0,72.0,2.2,14.7,499.0,985.64,760.88
2018,12,17,13,15,796.0,86.5,2.25,14.7,459.5,913.48,712.44
2018,12,17,13,30,706.0,101.0,2.3,14.7,420.0,835.87,659.58
2018,12,17,13,45,549.0,123.0,2.3,14.7,363.0,697.23,560.06
2018,12,17,14,0,392.0,145.0,2.3,14.7,306.0,557.4,454.26
2018,12,17,14,15,422.0,124.5,2.3,14.65,285.5,546.34,448.37
2018,12,17,14,30,452.0,104.0,2.3,14.6,265.0,531.42,438.34
2018,12,17,14,45,340.0,100.5,2.25,14.55,214.5,420.61,349.43
2018,12,17,15,0,228.0,97.0,2.2,14.5,164.0,298.61,249.59
